Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,60.4347563829,12.559236375,13.3451576218,0.0,4.12243109448,15.9888894789,58.1863587715,55.1946283537,2.97173041782,0.02
 01/02  02:00:00,83.4229746902,22.8395896986,25.7743803601,0.0,4.12243109448,15.9888894789,101.475800449,98.4840700311,2.97173041782,0.02
 01/02  03:00:00,68.9886007791,17.94176625,15.7777144858,0.0,4.12243109448,15.9888894789,81.0089922557,78.0172618379,2.97173041782,0.02
 01/02  04:00:00,83.4056675239,23.7366780111,23.179690841,0.103868145528,4.12243109448,15.9888894789,101.35613128,98.3644008626,2.97173041782,0.02
 01/02  05:00:00,114.518043572,28.629510302,26.2336679768,0.213079907316,12.3672932834,24.9413748627,114.186817695,109.213933665,4.9528840297,0.02
 01/02  06:00:00,128.82729856,28.7469247239,29.5996429897,14.5176944947,12.3672932834,24.9413748627,186.434411169,181.461527139,4.9528840297,0.02
 01/02  07:00:00,179.630732856,29.7208670069,26.4322941549,13.2341049407,24.7345865669,70.7195625826,152.939649953,143.013881894,9.90576805939,0.02
 01/02  08:00:00,202.294675431,29.9412422958,28.747309598,8.71706295769,37.1018798503,92.3937384068,133.426547354,123.500779294,9.90576805939,0.02
 01/02  09:00:00,211.999902091,30.0507519929,34.5497847881,5.16539752252,37.1018798503,104.434947198,124.78966766,114.863899601,9.90576805939,0.02
 01/02  10:00:00,232.871154284,30.2292922546,45.4616235927,2.90461814319,37.1018798503,116.476155989,126.549096528,108.019362999,9.90576805939,8.62396546953
 01/02  11:00:00,243.585712857,30.7018370787,57.0769058887,1.53082993325,37.1018798503,116.476155989,110.640883915,100.715115856,9.90576805939,0.02
 01/02  12:00:00,250.670519184,31.2121652367,64.4374525354,0.744518752552,37.1018798503,116.476155989,105.264547143,95.3387790838,9.90576805939,0.02
 01/02  13:00:00,245.715992841,31.7338027616,71.2847090944,0.462846636665,37.1018798503,104.434947198,109.783812286,91.2524257271,9.90576805939,8.62561849905
 01/02  14:00:00,260.527610529,31.9364782464,74.1088459294,0.205941671957,37.1018798503,116.476155989,99.4730482532,89.5472801938,9.90576805939,0.02
 01/02  15:00:00,263.367906703,32.4186561874,76.5935617802,0.0794690444429,37.1018798503,116.476155989,104.76073205,86.2270062805,9.90576805939,8.62795771026
 01/02  16:00:00,265.629007025,32.6897200813,78.6610446007,0.00230318700077,37.1018798503,116.476155989,94.4958343285,84.5700662691,9.90576805939,0.02
 01/02  17:00:00,265.148709567,32.5432054615,78.3300732094,0.0,37.1018798503,116.476155989,95.397999415,85.4722313556,9.90576805939,0.02
 01/02  18:00:00,263.779015089,31.9822813159,72.7613489857,0.0626847268849,37.1018798503,116.476155989,98.7193892185,88.7936211591,9.90576805939,0.02
 01/02  19:00:00,170.083985641,28.745907653,54.2344757121,0.0,24.7345865669,47.5788473902,81.86630233,68.3074542551,4.9528840297,8.60596404518
 01/02  20:00:00,162.577383913,28.5494871232,46.9243100813,0.0,24.7345865669,47.5788473902,80.0741736215,75.1012895918,4.9528840297,0.02
 01/02  21:00:00,134.298750257,28.0038745405,40.4482296255,0.0,12.3672932834,38.6892022431,95.0278441359,92.0361137181,2.97173041782,0.02
 01/02  22:00:00,94.5513461442,15.5755851853,25.0758985615,0.0,12.3672932834,27.0668015668,60.5591576752,57.5674272574,2.97173041782,0.02
 01/02  23:00:00,80.7332322523,20.0269362524,25.9907964349,0.0,4.12243109448,15.9888894789,85.5458371214,82.5541067036,2.97173041782,0.02
 01/02  24:00:00,66.7199694752,13.4322165074,18.7573914922,0.0,4.12243109448,15.9888894789,55.0544163197,52.0626859019,2.97173041782,0.02
 01/03  01:00:00,76.685028312,19.735942875,22.0343220795,0.0,4.12243109448,15.9888894789,93.2283522096,90.2366217918,2.97173041782,0.02
 01/03  02:00:00,68.5697250518,13.8687065736,18.9588561067,0.0,4.12243109448,15.9888894789,60.3675273106,57.3757968928,2.97173041782,0.02
 01/03  03:00:00,77.671369501,19.735942875,21.2099639785,0.0,4.12243109448,15.9888894789,95.3312942269,92.339563809,2.97173041782,0.02
 01/03  04:00:00,73.0043143848,17.2824637971,19.7298523874,0.0188471502963,4.12243109448,15.9888894789,77.0602492988,74.068518881,2.97173041782,0.02
 01/03  05:00:00,109.583744562,28.629510302,28.2776641518,0.107839503378,12.3672932834,24.9413748627,114.099894201,109.127010171,4.9528840297,0.02
 01/03  06:00:00,127.66960225,28.7592898623,31.485700387,12.8776741441,12.3672932834,24.9413748627,185.118785467,180.145901438,4.9528840297,0.02
 01/03  07:00:00,180.711344888,29.7483725712,29.1045239581,11.5587773089,24.7345865669,70.7195625826,151.611439187,141.685671127,9.90576805939,0.02
 01/03  08:00:00,202.622846291,29.9821548004,30.3624233173,7.38920237236,37.1018798503,92.3937384068,132.435114322,122.509346263,9.90576805939,0.02
 01/03  09:00:00,210.336191341,30.0928119382,33.8785686169,4.13081434856,37.1018798503,104.434947198,132.498690227,113.971696556,9.90576805939,8.62122561177
 01/03  10:00:00,229.707432937,30.3574663616,42.9984267799,2.0759938189,37.1018798503,116.476155989,116.453544356,106.527776296,9.90576805939,0.02
 01/03  11:00:00,237.996936231,30.7987429922,51.6896790406,1.23231695792,37.1018798503,116.476155989,109.899549004,99.9737809451,9.90576805939,0.02
 01/03  12:00:00,245.294607742,31.2791442653,59.111015095,0.628077138314,37.1018798503,116.476155989,113.976458555,95.4412899388,9.90576805939,8.62940055698
 01/03  13:00:00,243.252111102,31.7434191881,68.8767073019,0.397377528558,37.1018798503,104.434947198,101.547701858,91.6219337984,9.90576805939,0.02
 01/03  14:00:00,262.166980622,32.1322990538,75.5536268831,0.20463822454,37.1018798503,116.476155989,107.142598881,88.6074697031,9.90576805939,8.62936111806
 01/03  15:00:00,262.195518956,32.4481642074,75.3470914837,0.124126275606,37.1018798503,116.476155989,96.189430401,86.2636623416,9.90576805939,0.02
 01/03  16:00:00,260.641974158,32.5955121782,73.6827959455,0.0876656795849,37.1018798503,116.476155989,95.1705076842,85.2447396248,9.90576805939,0.02
 01/03  17:00:00,258.307098639,32.4575764263,71.4407234231,0.133361193441,37.1018798503,116.476155989,104.523860692,85.9951981891,9.90576805939,8.62289444394
 01/03  18:00:00,250.825155482,31.8578303144,59.7751822789,0.219491334947,37.1018798503,116.476155989,99.4813948393,89.5556267799,9.90576805939,0.02
 01/03  19:00:00,156.075972572,28.5494871232,40.4228931909,0.0,24.7345865669,47.5788473902,74.205150178,69.2322661483,4.9528840297,0.02
 01/03  20:00:00,154.154023156,28.9859771894,36.9007698823,0.0,24.7345865669,47.5788473902,81.3742814786,76.4013974489,4.9528840297,0.02
 01/03  21:00:00,124.698279156,28.2221195736,30.3168086956,0.0,12.3672932834,38.6892022431,96.6459634632,93.6542330454,2.97173041782,0.02
 01/03  22:00:00,87.0305241769,15.2263931324,17.904257648,0.0,12.3672932834,27.0668015668,63.2207591721,60.2290287542,2.97173041782,0.02
 01/03  23:00:00,75.2918269159,20.1724329412,20.4038932805,0.0,4.12243109448,15.9888894789,87.5123833002,84.5206528824,2.97173041782,0.02
 01/03  24:00:00,69.446345521,17.94176625,16.7819672106,0.0,4.12243109448,15.9888894789,79.5179027585,76.5261723407,2.97173041782,0.02
 01/04  01:00:00,82.386691771,23.4747839713,24.0162856954,0.0420700843917,4.12243109448,15.9888894789,99.3594804991,96.3677500813,2.97173041782,0.02
 01/04  02:00:00,67.7786574873,17.94176625,14.9037486641,0.0,4.12243109448,15.9888894789,89.5391318491,77.9656248839,2.97173041782,8.60177654738
 01/04  03:00:00,80.6433419889,23.518432978,21.9634319843,0.18482410599,4.12243109448,15.9888894789,102.21289318,99.2211627624,2.97173041782,0.02
 01/04  04:00:00,72.8404942149,19.0329914155,18.1833453634,0.535199652649,4.12243109448,15.9888894789,83.2858290818,80.294098664,2.97173041782,0.02
 01/04  05:00:00,104.493917942,28.0766228848,23.8830462441,0.436262656131,12.3672932834,24.9413748627,116.670927137,111.698043108,4.9528840297,0.02
 01/04  06:00:00,132.820238782,29.1925034967,31.3961451977,20.1336040082,12.3672932834,24.9413748627,187.549380164,182.576496135,4.9528840297,0.02
 01/04  07:00:00,184.435105715,29.6668871338,24.9818821748,15.9519729568,24.7345865669,70.7195625826,153.603483965,143.677715905,9.90576805939,0.02
 01/04  08:00:00,204.678160749,29.8828218431,24.4098513715,11.1267341709,37.1018798503,92.3937384068,133.970507849,124.044739789,9.90576805939,0.02
 01/04  09:00:00,217.761459067,29.9861593236,28.3861736422,7.30894771496,37.1018798503,104.434947198,125.104253203,115.178485143,9.90576805939,0.02
 01/04  10:00:00,228.442201465,30.1499530781,35.7422536751,4.40672729067,37.1018798503,116.476155989,117.986397601,108.060629542,9.90576805939,0.02
 01/04  11:00:00,234.244979724,30.5150783929,46.6230634089,2.83068149269,37.1018798503,116.476155989,120.305308013,101.771409655,9.90576805939,8.62813029919
 01/04  12:00:00,245.548508755,31.0035159174,58.525857304,1.74275720771,37.1018798503,116.476155989,106.193614474,96.2678464147,9.90576805939,0.02
 01/04  13:00:00,237.410324565,31.490638199,62.7529113876,0.932126640805,37.1018798503,104.434947198,110.842805465,92.3115196273,9.90576805939,8.6255177785
 01/04  14:00:00,248.556171976,31.8445371557,59.5116680739,0.63440365391,37.1018798503,116.476155989,99.1652497707,89.2394817113,9.90576805939,0.02
 01/04  15:00:00,254.322555334,32.0706023357,62.7150984335,0.379269338819,37.1018798503,116.476155989,96.696869544,86.7711014846,9.90576805939,0.02
 01/04  16:00:00,256.85815207,32.1311646394,63.7055492281,0.226913834195,37.1018798503,116.476155989,104.433513916,85.9010327943,9.90576805939,8.62671306202
 01/04  17:00:00,256.362662073,31.969254113,61.9803661203,0.195139811663,37.1018798503,116.476155989,96.1287559867,86.2029879273,9.90576805939,0.02
 01/04  18:00:00,248.667876134,31.4594482446,53.6297573538,0.387391858403,37.1018798503,116.476155989,99.8644107683,89.938642709,9.90576805939,0.02
 01/04  19:00:00,151.225265112,28.3312420901,35.7904139643,0.0,24.7345865669,47.5788473902,83.7873347983,70.228587998,4.9528840297,8.60586277059
 01/04  20:00:00,151.998979362,28.9859771894,35.9094115244,0.0,24.7345865669,47.5788473902,82.5764210014,77.6035369717,4.9528840297,0.02
 01/04  21:00:00,122.816860934,27.7856295074,29.1845844061,0.0,12.3672932834,38.6892022431,97.4384142481,94.4466838303,2.97173041782,0.02
 01/04  22:00:00,84.7826713226,14.7899030662,16.0929058444,0.0,12.3672932834,27.0668015668,61.0506819594,58.0589515416,2.97173041782,0.02
 01/04  23:00:00,73.4995863165,19.735942875,19.0481438859,0.0,4.12243109448,15.9888894789,87.4501156506,84.4583852328,2.97173041782,0.02
 01/04  24:00:00,75.0575326858,19.1639384353,21.156904413,0.00239163060385,4.12243109448,15.9888894789,79.3741327283,76.3824023104,2.97173041782,0.02
 01/05  01:00:00,78.0157054851,22.8636978787,20.2755166942,0.0378616569804,4.12243109448,15.9888894789,99.7644294375,96.7726990197,2.97173041782,0.02
 01/05  02:00:00,70.9702776215,18.8147463824,17.0418840385,0.149727786454,4.12243109448,15.9888894789,80.7700957541,77.7783653363,2.97173041782,0.02
 01/05  03:00:00,79.3143009613,23.4747839713,20.3911155126,0.457635987407,4.12243109448,15.9888894789,103.055502117,100.063771699,2.97173041782,0.02
 01/05  04:00:00,69.8207932555,18.5528523427,15.8791601293,0.42234123695,4.12243109448,15.9888894789,83.5999639796,80.6082335618,2.97173041782,0.02
 01/05  05:00:00,106.162868464,28.513112951,24.3191772888,1.2325928165,12.3672932834,24.9413748627,117.574548491,112.601664461,4.9528840297,0.02
 01/05  06:00:00,133.275420338,29.188843018,29.5372603032,22.4513315728,12.3672932834,24.9413748627,188.466527953,183.493643923,4.9528840297,0.02
 01/05  07:00:00,180.927809273,29.6623044436,22.7577989556,18.2642393884,24.7345865669,70.7195625826,155.09841688,145.17264882,9.90576805939,0.02
 01/05  08:00:00,200.418965558,29.8458829993,23.2306940942,12.4533231608,37.1018798503,92.3937384068,135.119684312,125.193916253,9.90576805939,0.02
 01/05  09:00:00,210.538895431,29.9634524683,30.5902803367,7.75115582148,37.1018798503,104.434947198,134.349824686,115.822849671,9.90576805939,8.62120695468
 01/05  10:00:00,231.727200929,30.1609111185,42.5796805302,4.71106137539,37.1018798503,116.476155989,117.72179042,107.796022361,9.90576805939,0.02
 01/05  11:00:00,239.788619706,30.5429543812,51.8143175496,3.15515309242,37.1018798503,116.476155989,110.773416558,100.847648498,9.90576805939,0.02
 01/05  12:00:00,243.751243596,30.9773734809,56.3613314451,2.13615438865,37.1018798503,116.476155989,114.598198082,96.063865249,9.90576805939,8.62856477349
 01/05  13:00:00,234.939537277,31.422047439,60.0380495829,1.24483456867,37.1018798503,104.434947198,102.408279441,92.4825113819,9.90576805939,0.02
 01/05  14:00:00,252.028988221,31.8184952544,65.1780699552,0.755999079312,37.1018798503,116.476155989,107.67327334,89.1380619713,9.90576805939,8.62944330928
 01/05  15:00:00,256.204198359,32.1111518529,69.3596770971,0.457228973844,37.1018798503,116.476155989,96.62309255,86.6973244906,9.90576805939,0.02
 01/05  16:00:00,257.729533625,32.2264315409,70.9309384454,0.296164799579,37.1018798503,116.476155989,95.326663536,85.4008954766,9.90576805939,0.02
 01/05  17:00:00,257.581297939,32.0681304765,70.9976299507,0.240088933366,37.1018798503,116.476155989,104.438298621,85.9095801471,9.90576805939,8.62295041486
 01/05  18:00:00,258.650490199,31.5511698776,67.7713563654,0.355311934015,37.1018798503,116.476155989,99.1142740348,89.1885059754,9.90576805939,0.02
 01/05  19:00:00,168.587057083,28.6586096398,52.8248553765,0.0,24.7345865669,47.5788473902,74.0029027443,69.0300187146,4.9528840297,0.02
 01/05  20:00:00,168.140353455,28.9859771894,52.0507795298,0.0,24.7345865669,47.5788473902,80.4352613149,75.4623772852,4.9528840297,0.02
 01/05  21:00:00,136.108110454,27.7856295074,42.4758176394,0.0,12.3672932834,38.6892022431,95.14210887,92.1503784521,2.97173041782,0.02
 01/05  22:00:00,90.8229442499,14.7899030662,22.1331679389,0.0,12.3672932834,27.0668015668,60.2532901487,57.2615597308,2.97173041782,0.02
 01/05  23:00:00,89.4329908806,20.9581150603,33.7593751413,0.0,4.12243109448,15.9888894789,85.9457252573,82.9539948395,2.97173041782,0.02
 01/05  24:00:00,64.8510053514,12.559236375,17.7614063824,0.0,4.12243109448,15.9888894789,58.6218293965,55.6300989787,2.97173041782,0.02
 01/06  01:00:00,86.1976042529,20.4634263186,31.018677184,0.0,4.12243109448,15.9888894789,93.609474943,90.6177445252,2.97173041782,0.02
 01/06  02:00:00,66.9820356494,12.9957264412,19.4559465356,0.0,4.12243109448,15.9888894789,59.8117188483,56.8199884305,2.97173041782,0.02
 01/06  03:00:00,89.9368099262,21.0454130736,34.1752989729,0.000597120955355,4.12243109448,15.9888894789,103.112802822,91.5392959013,2.97173041782,8.60177650268
 01/06  04:00:00,61.9311866787,11.0269537897,16.4201548681,0.0,4.12243109448,15.9888894789,50.8652114388,47.873481021,2.97173041782,0.02
 01/06  05:00:00,127.247503925,28.8768546729,46.2464272938,0.0262357202247,12.3672932834,24.9413748627,112.922388215,107.949504185,4.9528840297,0.02
 01/06  06:00:00,139.393453083,28.8118301945,48.7365937984,9.7470429357,12.3672932834,24.9413748627,181.924886482,176.952002452,4.9528840297,0.02
 01/06  07:00:00,202.029961024,29.7349628381,53.724140756,8.32739034556,24.7345865669,70.7195625826,148.356594993,138.430826934,9.90576805939,0.02
 01/06  08:00:00,225.691659942,30.0682964566,56.3359083911,4.39839162742,37.1018798503,92.3937384068,128.606420647,118.680652588,9.90576805939,0.02
 01/06  09:00:00,235.671453496,30.2595220949,61.3617316444,1.81623402959,37.1018798503,104.434947198,119.738575038,109.812806978,9.90576805939,0.02
 01/06  10:00:00,255.514219368,30.6674068875,69.8462340695,0.724962493682,37.1018798503,116.476155989,112.651500367,102.725732307,9.90576805939,0.02
 01/06  11:00:00,262.053804578,31.0838758269,76.2007115433,0.493049840544,37.1018798503,116.476155989,115.627167519,97.0932026238,9.90576805939,8.6281968361
 01/06  12:00:00,266.11703974,31.5157190716,79.9937296963,0.331213192724,37.1018798503,116.476155989,103.014543959,93.0887758998,9.90576805939,0.02
 01/06  13:00:00,259.922302445,31.9948097006,85.5210787986,0.171757267238,37.1018798503,104.434947198,107.948831078,89.4175458831,9.90576805939,8.62551713511
 01/06  14:00:00,277.566850584,32.5146152629,90.6950530308,0.0808373216429,37.1018798503,116.476155989,92.1483491848,82.2225811254,9.90576805939,0.02
 01/06  15:00:00,280.262521327,33.0278071415,92.9523736784,0.0061213849781,37.1018798503,116.476155989,86.3457070447,76.4199389853,9.90576805939,0.02
 01/06  16:00:00,281.568695695,33.2473404532,94.0453940093,0.0,37.1018798503,116.476155989,94.0893714312,75.5568622289,9.90576805939,8.62674114285
 01/06  17:00:00,279.920423203,32.750451151,92.8945432857,0.0,37.1018798503,116.476155989,87.5466465055,77.6208784461,9.90576805939,0.02
 01/06  18:00:00,278.788470742,32.1966196967,87.6191526353,0.0,37.1018798503,116.476155989,94.3278714018,84.4021033424,9.90576805939,0.02
 01/06  19:00:00,180.186510659,28.745907653,64.3369913288,0.0,24.7345865669,47.5788473902,80.1390654866,66.5785655127,4.9528840297,8.60761594415
 01/06  20:00:00,175.19919451,28.6586096398,59.4369912772,0.0,24.7345865669,47.5788473902,77.6466885338,72.6738045041,4.9528840297,0.02
 01/06  21:00:00,149.382524277,28.4403646067,55.0955115568,0.0,12.3672932834,38.6892022431,92.2462689784,89.2545385606,2.97173041782,0.02
 01/06  22:00:00,102.942688135,16.4726734978,32.5470096563,0.0,12.3672932834,27.0668015668,58.6734209603,55.6816905425,2.97173041782,0.02
 01/06  23:00:00,92.6952679442,20.6089230074,37.370845357,0.0,4.12243109448,15.9888894789,83.6906781954,80.6989477776,2.97173041782,0.02
 01/06  24:00:00,68.4180658483,12.6465343882,21.2411699721,0.0,4.12243109448,15.9888894789,57.6813971317,54.6896667138,2.97173041782,0.02
 01/07  01:00:00,91.6493611563,20.6089230074,36.3249385123,0.0,4.12243109448,15.9888894789,88.6066636157,85.6149331979,2.97173041782,0.02
 01/07  02:00:00,71.5029054837,13.2576204809,23.7149234503,0.0,4.12243109448,15.9888894789,59.420871456,56.4291410382,2.97173041782,0.02
 01/07  03:00:00,85.6361448745,19.2753446287,31.6684428246,0.0,4.12243109448,15.9888894789,85.6928371415,82.7011067237,2.97173041782,0.02
 01/07  04:00:00,63.6016327301,11.2888478294,17.82870782,0.0,4.12243109448,15.9888894789,48.9630847177,45.9713542999,2.97173041782,0.02
 01/07  05:00:00,102.170736399,27.3491394412,39.8581188687,0.0,4.12243109448,16.0517297156,117.118941344,114.127210926,2.97173041782,0.02
 01/07  06:00:00,99.7141911049,28.0038745405,36.7468384405,0.0,4.12243109448,16.0517297156,118.471285442,115.479555025,2.97173041782,0.02
 01/07  07:00:00,118.361366552,29.5315897721,30.222836076,0.0893876894713,4.12243109448,39.6058045677,100.511704973,97.5199745548,2.97173041782,0.02
 01/07  08:00:00,161.702084129,29.570733988,31.1157087567,17.8160564215,12.3672932834,65.3531420225,161.543409354,156.570525325,4.9528840297,0.02
 01/07  09:00:00,158.200088406,29.557977387,31.2252535599,16.1112668035,12.3672932834,68.2430321324,158.796055599,153.82317157,4.9528840297,0.02
 01/07  10:00:00,183.917239738,29.5825285143,31.3377635531,12.6744825078,16.4897243779,93.1370602926,149.014444498,141.069830051,7.92461444751,0.02
 01/07  11:00:00,183.426204444,29.5847244293,31.3515642338,12.1673718452,16.4897243779,93.1370602926,153.7140136,137.177692831,7.92461444751,8.61170632232
 01/07  12:00:00,192.159429247,29.5839426699,31.7256370849,11.3700404435,16.4897243779,93.1370602926,141.925801233,133.981186785,7.92461444751,0.02
 01/07  13:00:00,177.216159993,29.583324874,30.9353421947,9.67114898836,16.4897243779,83.9857416113,138.582204421,130.637589974,7.92461444751,0.02
 01/07  14:00:00,173.825073974,29.5859243394,34.7259808996,8.34224266041,16.4897243779,83.9857416113,137.057602538,129.112988091,7.92461444751,0.02
 01/07  15:00:00,178.719738981,29.5880387151,37.2964160091,7.39393837281,16.4897243779,83.9857416113,135.03383314,127.089218693,7.92461444751,0.02
 01/07  16:00:00,152.737367903,29.5315897721,32.7855387867,0.0,12.3672932834,70.6512738906,72.5669954839,67.5941114542,4.9528840297,0.02
 01/07  17:00:00,149.6223407,29.5315897721,31.0531846061,0.0,12.3672932834,70.6512738906,80.325632866,66.7634921285,4.9528840297,8.60925670788
 01/07  18:00:00,135.713361693,29.5315897721,28.834552765,0.0302574212868,12.3672932834,58.1284167478,77.069738867,72.0968548373,4.9528840297,0.02
 01/07  19:00:00,102.284950406,26.912649375,21.5345123883,0.0,12.3672932834,24.9413748627,100.979736622,96.0068525919,4.9528840297,0.02
 01/07  20:00:00,107.735085837,27.5673844743,23.0513371906,0.0232049429212,12.3672932834,24.9413748627,108.084862516,103.111978486,4.9528840297,0.02
 01/07  21:00:00,90.3826269354,27.3491394412,21.7482289707,0.0929416912137,4.12243109448,16.0517297156,117.126716108,114.13498569,2.97173041782,0.02
 01/07  22:00:00,82.7286232128,20.6330311875,15.2341290087,0.0,4.12243109448,15.9888894789,97.1145381943,94.1228077765,2.97173041782,0.02
 01/07  23:00:00,76.7873656692,17.94176625,12.3315366724,0.0,4.12243109448,15.9888894789,86.5332030389,83.541472621,2.97173041782,0.02
 01/07  24:00:00,85.076642709,22.4272078125,14.8991094965,0.0,4.12243109448,15.9888894789,109.280010125,106.288279707,2.97173041782,0.02
 01/08  01:00:00,82.0590053733,19.6004285015,16.9584548415,3.1618248693,2.06121554724,15.9888894789,87.9720173864,84.9802869686,2.97173041782,0.02
 01/08  02:00:00,98.6924370581,24.6096581435,20.7560616778,6.3357812756,2.06121554724,15.9888894789,109.320115895,106.328385477,2.97173041782,0.02
 01/08  03:00:00,90.1725319139,19.6877265148,15.4766063002,6.93105479601,2.06121554724,15.9888894789,88.5869658927,85.5952354749,2.97173041782,0.02
 01/08  04:00:00,109.452050635,24.6096581435,18.0009397167,10.7355823465,2.06121554724,15.9888894789,111.298894915,108.307164497,2.97173041782,0.02
 01/08  05:00:00,95.8351568154,19.6877265148,13.8277601177,10.2568567185,2.06121554724,15.9888894789,90.3239753414,87.3322449236,2.97173041782,0.02
 01/08  06:00:00,115.361559826,24.6096581435,16.4581820409,14.490362287,2.06121554724,15.9888894789,113.418087511,110.426357093,2.97173041782,0.02
 01/08  07:00:00,100.916769392,19.6877265148,12.6874612764,13.2997166961,2.06121554724,15.9888894789,91.8721172519,88.880386834,2.97173041782,0.02
 01/08  08:00:00,106.013885207,24.6096581435,16.1104603753,16.7075599098,2.06121554724,15.9888894789,114.779492946,111.787762529,2.97173041782,0.02
 01/08  09:00:00,106.636242335,19.6877265148,14.2396558719,9.86992730591,4.12243109448,41.7362269337,89.2147340593,84.2418500296,4.9528840297,0.02
 01/08  10:00:00,120.474947982,24.6096581435,21.045817553,8.68431263671,4.12243109448,41.7362269337,105.439816311,100.466932281,4.9528840297,0.02
 01/08  11:00:00,106.229021058,19.6877265148,18.8622693026,4.7555003043,4.12243109448,41.7362269337,81.8464048582,76.8735208285,4.9528840297,0.02
 01/08  12:00:00,123.68711138,24.6096581435,25.3448429943,5.16734505482,4.12243109448,41.7362269337,97.5635685656,92.5906845359,4.9528840297,0.02
 01/08  13:00:00,94.6180480482,17.94176625,15.2275025442,0.0,4.12243109448,41.7362269337,77.9967247755,73.0238407458,4.9528840297,0.02
 01/08  14:00:00,110.214378089,23.3874859581,23.5817233029,0.931143366816,4.12243109448,41.7362269337,94.5575005724,89.5846165427,4.9528840297,0.02
 01/08  15:00:00,97.6372297785,19.0766404221,20.7946107276,1.01103355762,4.12243109448,41.7362269337,76.1988449268,71.2259608971,4.9528840297,0.02
 01/08  16:00:00,114.099776044,23.7366780111,26.6189128942,0.96206874794,4.12243109448,41.7362269337,94.9077616745,89.9348776448,4.9528840297,0.02
 01/08  17:00:00,80.8953693643,18.9893424089,21.6686994013,0.428439900675,4.12243109448,24.8785346261,77.8956661313,72.9227821016,4.9528840297,0.02
 01/08  18:00:00,82.5162367258,22.4272078125,22.0173191688,0.0,2.06121554724,15.9888894789,102.755873157,99.7641427394,2.97173041782,0.02
 01/08  19:00:00,71.5469233247,17.94176625,15.5474435362,0.0,2.06121554724,15.9888894789,96.3759469079,84.8024497697,2.97173041782,8.60176672035
 01/08  20:00:00,74.8478771133,22.4272078125,17.167146287,0.0,2.06121554724,15.9888894789,112.317953322,109.326222904,2.97173041782,0.02
 01/08  21:00:00,66.4622881504,17.94176625,12.9147018396,0.0,2.06121554724,15.9888894789,91.1697142364,88.1779838186,2.97173041782,0.02
 01/08  22:00:00,74.1865493238,22.4272078125,16.0391381233,0.0,2.06121554724,15.9888894789,114.294389956,111.302659538,2.97173041782,0.02
 01/08  23:00:00,69.8654481842,18.8147463824,15.2601191829,2.33529358628,2.06121554724,15.9888894789,92.7671744515,89.7754440337,2.97173041782,0.02
 01/08  24:00:00,83.4368420853,23.9549230442,19.7598298264,5.0391820736,2.06121554724,15.9888894789,115.183033699,112.191303282,2.97173041782,0.02
 01/09  01:00:00,84.4384471808,20.124216581,17.9742240512,9.08370555574,4.12243109448,15.9888894789,92.458906543,89.4671761252,2.97173041782,0.02
 01/09  02:00:00,93.1175770125,24.1731680773,19.3803880161,8.56794983242,4.12243109448,15.9888894789,114.846272722,111.854542304,2.97173041782,0.02
 01/09  03:00:00,89.7393619717,20.124216581,17.6563131851,12.0902677992,4.12243109448,15.9888894789,92.7996182517,89.8078878339,2.97173041782,0.02
 01/09  04:00:00,93.3046922836,24.1731680773,18.7573344519,10.7499249785,4.12243109448,15.9888894789,115.897108483,112.905378065,2.97173041782,0.02
 01/09  05:00:00,119.113389492,29.0950997059,22.6992040781,11.3535427152,12.3672932834,24.9413748627,132.72681056,127.753926531,4.9528840297,0.02
 01/09  06:00:00,149.096891562,28.6642461041,27.2714168891,39.6129857962,12.3672932834,24.9413748627,203.816485313,198.843601283,4.9528840297,0.02
 01/09  07:00:00,201.659243003,29.5659700662,24.7570040893,37.0928022044,24.7345865669,70.7195625826,168.16805183,158.24228377,9.90576805939,0.02
 01/09  08:00:00,217.325739447,29.5977860199,27.917675049,24.9212149192,37.1018798503,92.3937384068,146.222945939,136.29717788,9.90576805939,0.02
 01/09  09:00:00,225.271042262,29.6080491612,33.4737526402,19.9552410861,37.1018798503,104.434947198,138.375036502,128.449268443,9.90576805939,0.02
 01/09  10:00:00,240.761395613,29.615617151,41.1429539407,15.7272184381,37.1018798503,116.476155989,141.45639706,122.926430782,9.90576805939,8.62419821838
 01/09  11:00:00,242.7445858,29.6477065691,47.7588859624,11.0618350291,37.1018798503,116.476155989,126.74553125,116.81976319,9.90576805939,0.02
 01/09  12:00:00,244.003659189,29.6888766892,51.8346325026,8.20371788519,37.1018798503,116.476155989,130.500195047,111.964757256,9.90576805939,8.62966973192
 01/09  13:00:00,231.943748678,29.7527663875,53.7810770876,6.17530946045,37.1018798503,104.434947198,117.224237014,107.298468955,9.90576805939,0.02
 01/09  14:00:00,244.277348108,29.7986643497,55.676965631,4.52532338538,37.1018798503,116.476155989,114.404329495,104.478561436,9.90576805939,0.02
 01/09  15:00:00,243.315139378,29.8856419938,55.8765251265,3.27677149258,37.1018798503,116.476155989,121.109731959,102.575767911,9.90576805939,8.6281959892
 01/09  16:00:00,241.033972985,29.9241825489,54.2622089338,2.57161701335,37.1018798503,116.476155989,111.851515011,101.925746952,9.90576805939,0.02
 01/09  17:00:00,238.998168894,29.9353361579,52.4527620531,2.33459706629,37.1018798503,116.476155989,111.727507042,101.801738982,9.90576805939,0.02
 01/09  18:00:00,242.023563781,29.9380438946,50.7772061748,2.3356339782,37.1018798503,116.476155989,120.435294166,101.914043254,9.90576805939,8.61548285256
 01/09  19:00:00,156.809328846,28.2221195736,41.4836225498,0.0,24.7345865669,47.5788473902,81.2578679793,76.2849839496,4.9528840297,0.02
 01/09  20:00:00,155.566005249,28.3312420901,40.1311739515,0.0,24.7345865669,47.5788473902,86.9062943056,81.9334102759,4.9528840297,0.02
 01/09  21:00:00,129.545254921,27.7856295074,35.9129704609,0.0,12.3672932834,38.6892022431,101.352559293,98.3608288752,2.97173041782,0.02
 01/09  22:00:00,86.2597494832,14.353413,18.0064680457,0.0,12.3672932834,27.0668015668,64.5141054817,61.5223750639,2.97173041782,0.02
 01/09  23:00:00,78.2562502958,19.735942875,23.804807227,0.0,4.12243109448,15.9888894789,89.6261588779,86.6344284601,2.97173041782,0.02
 01/09  24:00:00,68.846548475,13.8687065736,20.4187571544,0.0287226388151,4.12243109448,15.9888894789,59.6719714142,56.6802409964,2.97173041782,0.02
 01/10  01:00:00,77.8310837709,19.735942875,23.379640637,0.0,4.12243109448,15.9888894789,95.8849083654,92.8931779476,2.97173041782,0.02
 01/10  02:00:00,66.8901338445,12.9716182611,19.2146404587,0.196655207545,4.12243109448,15.9888894789,57.0705527585,54.0788223407,2.97173041782,0.02
 01/10  03:00:00,84.0152737754,21.9666095662,27.1691508451,0.117728519573,4.12243109448,15.9888894789,98.2489957532,95.2572653354,2.97173041782,0.02
 01/10  04:00:00,77.7490123842,18.8147463824,23.9502431135,0.314807062721,4.12243109448,15.9888894789,82.366609237,79.3748788191,2.97173041782,0.02
 01/10  05:00:00,119.950557947,28.7168083152,38.7350108981,0.400752665329,12.3672932834,24.9413748627,116.074417096,111.101533066,4.9528840297,0.02
 01/10  06:00:00,141.496003534,28.7050674958,42.7395857746,17.9533641551,12.3672932834,24.9413748627,187.121026566,182.148142537,4.9528840297,0.02
 01/10  07:00:00,197.110002406,29.6478405446,42.4787269016,14.7399678049,24.7345865669,70.7195625826,152.705163449,142.779395389,9.90576805939,0.02
 01/10  08:00:00,216.177768727,29.7491987065,41.6488293253,9.89066648596,37.1018798503,92.3937384068,141.804933458,123.291923066,9.90576805939,8.60724233326
 01/10  09:00:00,227.190322491,29.8380733571,47.9881101677,7.13018579225,37.1018798503,104.434947198,125.847319054,115.921550994,9.90576805939,0.02
 01/10  10:00:00,243.252840736,29.9520431962,54.5113315256,4.5138824397,37.1018798503,116.476155989,119.638215841,109.712447782,9.90576805939,0.02
 01/10  11:00:00,248.554433084,30.2309958882,61.7194925709,2.32771585623,37.1018798503,116.476155989,121.691484428,103.158881635,9.90576805939,8.62683473437
 01/10  12:00:00,254.420308898,30.5678782419,68.4984435216,1.07763816448,37.1018798503,116.476155989,108.193164586,98.2673965262,9.90576805939,0.02
 01/10  13:00:00,246.089538821,30.8967531015,72.2147782854,0.7433505828,37.1018798503,104.434947198,104.512032437,94.586264378,9.90576805939,0.02
 01/10  14:00:00,260.366750798,31.1553378385,74.4556538078,0.47938035498,37.1018798503,116.476155989,110.558160916,92.0226984332,9.90576805939,8.62969442354
 01/10  15:00:00,260.670212951,31.3344659969,74.7793926941,0.28017167835,37.1018798503,116.476155989,100.004657629,90.0788895692,9.90576805939,0.02
 01/10  16:00:00,262.136862742,31.3416958918,76.3279116365,0.19123085737,37.1018798503,116.476155989,108.332371349,89.7997517478,9.90576805939,8.62685154137
 01/10  17:00:00,261.426852252,31.2460619042,75.7118679306,0.19351449516,37.1018798503,116.476155989,100.548798225,90.6230301655,9.90576805939,0.02
 01/10  18:00:00,262.316012264,31.003610215,72.0746686002,0.265054157716,37.1018798503,116.476155989,102.666122287,92.7403542272,9.90576805939,0.02
 01/10  19:00:00,170.102415231,28.46218911,54.5366204528,0.0,24.7345865669,47.5788473902,74.9653494539,69.9924654242,4.9528840297,0.02
 01/10  20:00:00,170.426310954,28.9859771894,54.3367231444,0.0,24.7345865669,47.5788473902,81.0793538454,76.1064698157,4.9528840297,0.02
 01/10  21:00:00,142.396336955,28.2221195736,48.3275437459,0.0,12.3672932834,38.6892022431,103.871645752,92.2922650065,2.97173041782,8.60765032764
 01/10  22:00:00,94.5136336002,14.9644990927,25.64926632,0.0,12.3672932834,27.0668015668,62.2394397035,59.2477092857,2.97173041782,0.02
 01/10  23:00:00,87.5559106578,20.1724329412,32.6679778785,0.0,4.12243109448,15.9888894789,85.6097770885,82.6180466707,2.97173041782,0.02
 01/10  24:00:00,69.1577257771,12.9084284279,21.7189356433,0.0,4.12243109448,15.9888894789,58.3641911507,55.3724607329,2.97173041782,0.02
 01/11  01:00:00,91.2720477579,20.6089230074,35.9476249391,0.0,4.12243109448,15.9888894789,93.5102534869,90.5185230691,2.97173041782,0.02
 01/11  02:00:00,69.0855920909,12.9084284279,21.6468019714,0.0,4.12243109448,15.9888894789,60.0128230074,57.0210925896,2.97173041782,0.02
 01/11  03:00:00,89.5493193346,20.6089230074,34.2248965373,0.0,4.12243109448,15.9888894789,94.9746972013,91.9829667834,2.97173041782,0.02
 01/11  04:00:00,66.2887216381,11.7471623989,20.0574820849,0.0,4.12243109448,15.9888894789,50.8690092016,47.8772787838,2.97173041782,0.02
 01/11  05:00:00,125.388664256,28.6149606331,44.6757181542,0.0,12.3672932834,24.9413748627,111.571199057,106.598315028,4.9528840297,0.02
 01/11  06:00:00,136.571553852,28.7426604875,45.2892012321,10.4417066575,12.3672932834,24.9413748627,182.649004299,177.676120269,4.9528840297,0.02
 01/11  07:00:00,194.878059493,29.7257937677,46.5074437945,8.40135544132,24.7345865669,70.7195625826,149.268234313,139.342466253,9.90576805939,0.02
 01/11  08:00:00,220.41430658,29.972247569,50.7936839552,4.75931267796,37.1018798503,92.3937384068,129.796558415,119.870790356,9.90576805939,0.02
 01/11  09:00:00,232.806040939,30.0852103607,57.672255441,2.81457247702,37.1018798503,104.434947198,122.281627502,112.355859442,9.90576805939,0.02
 01/11  10:00:00,250.246257327,30.1510077821,63.4724464294,2.34719907742,37.1018798503,116.476155989,127.657928293,109.129675319,9.90576805939,8.62248491449
 01/11  11:00:00,255.466658198,30.2217489096,69.0112847231,1.95746064754,37.1018798503,116.476155989,116.293450314,106.367682254,9.90576805939,0.02
 01/11  12:00:00,259.934676426,30.3533078379,73.9015677207,1.40336563954,37.1018798503,116.476155989,121.618205237,103.082789261,9.90576805939,8.62964791687
 01/11  13:00:00,250.886508884,30.5602661604,77.2349984318,0.856647672378,37.1018798503,104.434947198,109.716207056,99.7904389963,9.90576805939,0.02
 01/11  14:00:00,266.042962202,30.7729434217,80.6005578302,0.393058980948,37.1018798503,116.476155989,105.045290036,95.1195219761,9.90576805939,0.02
 01/11  15:00:00,267.635294786,31.051398347,82.194068334,0.113629772033,37.1018798503,116.476155989,109.125678066,90.5916260071,9.90576805939,8.62828399952
 01/11  16:00:00,266.374039408,31.0900182957,80.9423268739,0.0657235050275,37.1018798503,116.476155989,102.963760093,93.0379920338,9.90576805939,0.02
 01/11  17:00:00,264.174592492,31.0787742463,78.7387394846,0.0815991684872,37.1018798503,116.476155989,103.369280857,93.4435127979,9.90576805939,0.02
 01/11  18:00:00,261.914717982,30.9705572564,74.158362115,0.162290752574,37.1018798503,116.476155989,112.915940708,94.3946982169,9.90576805939,8.61547443168
 01/11  19:00:00,170.81461761,28.46218911,55.2488408022,0.0,24.7345865669,47.5788473902,75.576981394,70.6040973643,4.9528840297,0.02
 01/11  20:00:00,172.018281708,28.9859771894,55.9287138468,0.0,24.7345865669,47.5788473902,81.2027405189,76.2298564892,4.9528840297,0.02
 01/11  21:00:00,143.022412933,28.0038745405,49.1718817952,0.0,12.3672932834,38.6892022431,95.0305207597,92.0387903419,2.97173041782,0.02
 01/11  22:00:00,99.8693386846,15.6628831986,30.3065860987,0.0,12.3672932834,27.0668015668,60.2779263022,57.2861958843,2.97173041782,0.02
 01/11  23:00:00,86.6047505751,19.735942875,32.1533074104,0.0,4.12243109448,15.9888894789,84.9039360714,81.9122056536,2.97173041782,0.02
 01/11  24:00:00,72.9402638687,13.4322165074,24.9776851571,0.0,4.12243109448,15.9888894789,58.1225209829,55.130790565,2.97173041782,0.02
 01/12  01:00:00,89.3538532561,20.1724329412,34.4659199622,0.0,4.12243109448,15.9888894789,91.0088565278,88.01712611,2.97173041782,0.02
 01/12  02:00:00,72.3442536922,13.4322165074,24.3809063005,0.000768609860337,4.12243109448,15.9888894789,59.5837592732,56.5920288554,2.97173041782,0.02
 01/12  03:00:00,85.280183158,19.2753446287,31.3124803806,0.0,4.12243109448,15.9888894789,87.2460616741,84.2543312563,2.97173041782,0.02
 01/12  04:00:00,71.2373524547,12.9716182611,23.7558143879,0.00269972884851,4.12243109448,15.9888894789,55.1102909717,52.1185605539,2.97173041782,0.02
 01/12  05:00:00,126.398000787,28.2221195736,46.0778950503,0.0,12.3672932834,24.9413748627,110.708480625,105.735596595,4.9528840297,0.02
 01/12  06:00:00,142.719800485,29.2339071629,52.3949863218,8.99292079684,12.3672932834,24.9413748627,180.423081464,175.450197434,4.9528840297,0.02
 01/12  07:00:00,199.891148026,29.763929683,54.7169366174,5.16681447678,24.7345865669,70.7195625826,147.303811539,137.378043479,9.90576805939,0.02
 01/12  08:00:00,225.088487234,30.1328517151,57.0182017289,3.04836154655,37.1018798503,92.3937384068,136.867473876,118.35563536,9.90576805939,8.6060704568
 01/12  09:00:00,231.207748522,30.2044563204,56.0918575449,2.67748113272,37.1018798503,104.434947198,122.760549812,112.834781752,9.90576805939,0.02
 01/12  10:00:00,241.837117894,30.2447413054,54.8892121139,2.42757467787,37.1018798503,116.476155989,119.850634359,109.924866299,9.90576805939,0.02
 01/12  11:00:00,241.768276722,30.2866590452,55.055243074,2.15014734352,37.1018798503,116.476155989,126.043888147,107.509846204,9.90576805939,8.62827388312
 01/12  12:00:00,241.302761331,30.2526377495,54.3062538515,2.46751544477,37.1018798503,116.476155989,117.075840323,107.150072263,9.90576805939,0.02
 01/12  13:00:00,228.49984681,30.259854781,53.481696494,2.5236314511,37.1018798503,104.434947198,116.204103912,106.278335853,9.90576805939,0.02
 01/12  14:00:00,240.735805725,30.3400481225,54.0746335624,2.04474946272,37.1018798503,116.476155989,121.87773566,103.342171681,9.90576805939,8.62979591954
 01/12  15:00:00,241.548739442,30.3881605611,55.0949831279,1.7894051788,37.1018798503,116.476155989,111.629595401,101.703827342,9.90576805939,0.02
 01/12  16:00:00,241.438203888,30.414601343,55.1132902854,1.63429106966,37.1018798503,116.476155989,118.960625998,100.427963846,9.90576805939,8.62689409205
 01/12  17:00:00,242.12758437,30.4181084698,55.792264507,1.6417991297,37.1018798503,116.476155989,109.730495499,99.8047274397,9.90576805939,0.02
 01/12  18:00:00,243.728029568,30.4028537784,54.931924248,1.76973445745,37.1018798503,116.476155989,109.578729923,99.6529618633,9.90576805939,0.02
 01/12  19:00:00,158.174679769,28.112997057,42.9580750603,0.0,24.7345865669,47.5788473902,80.1583170184,75.1854329887,4.9528840297,0.02
 01/12  20:00:00,161.760352337,28.8768546729,45.7798850228,0.0,24.7345865669,47.5788473902,85.2336166285,80.2607325988,4.9528840297,0.02
 01/12  21:00:00,127.916720861,26.912649375,35.1574011334,0.0,12.3672932834,38.6892022431,107.287308099,95.7079348387,2.97173041782,8.60764284259
 01/12  22:00:00,95.0481406145,15.6628831986,25.4818084615,0.00358250791359,12.3672932834,27.0668015668,61.909706546,58.9179761282,2.97173041782,0.02
 01/12  23:00:00,79.6412096768,19.735942875,25.1897670537,0.0,4.12243109448,15.9888894789,87.3454247739,84.3536943561,2.97173041782,0.02
 01/12  24:00:00,68.2191558636,13.5195145206,20.1692797155,0.0,4.12243109448,15.9888894789,58.3372575577,55.3455271398,2.97173041782,0.02
 01/13  01:00:00,84.0335301789,20.6962210206,28.6067207603,0.0150886563545,4.12243109448,15.9888894789,91.9242396295,88.9325092117,2.97173041782,0.02
 01/13  02:00:00,62.3202686791,12.559236375,15.2306706721,0.0,4.12243109448,15.9888894789,60.3123784774,57.3206480596,2.97173041782,0.02
 01/13  03:00:00,82.2085082068,20.0028280723,27.3889785667,0.12434409102,4.12243109448,15.9888894789,90.6594238951,87.6676934773,2.97173041782,0.02
 01/13  04:00:00,65.0003291046,12.6806248836,17.5462867809,0.266198063449,4.12243109448,15.9888894789,56.6759088695,53.6841784517,2.97173041782,0.02
 01/13  05:00:00,117.627565515,28.4767387788,36.8055997612,0.247241539169,12.3672932834,24.9413748627,115.725017941,110.752133912,4.9528840297,0.02
 01/13  06:00:00,135.714942711,28.7503306434,40.3003022493,14.5663243673,12.3672932834,24.9413748627,184.335524969,179.362640939,4.9528840297,0.02
 01/13  07:00:00,193.526303529,29.7332891955,41.2370298348,12.3125180252,24.7345865669,70.7195625826,150.397581356,140.471813297,9.90576805939,0.02
 01/13  08:00:00,214.073230609,29.9775292676,41.4473348751,7.75930355049,37.1018798503,92.3937384068,131.137608396,121.211840336,9.90576805939,0.02
 01/13  09:00:00,220.07854897,30.0831093183,42.7959046842,4.96552661833,37.1018798503,104.434947198,123.766714948,113.840946889,9.90576805939,0.02
 01/13  10:00:00,232.986812461,30.239533183,45.8899532405,2.58172827988,37.1018798503,116.476155989,126.106189906,107.576128729,9.90576805939,8.62429311813
 01/13  11:00:00,233.550458373,30.5994045161,47.496760171,1.17812208846,37.1018798503,116.476155989,111.389015053,101.463246993,9.90576805939,0.02
 01/13  12:00:00,237.629466656,31.0693874134,51.597038087,0.686605039544,37.1018798503,116.476155989,114.704918097,96.1694552826,9.90576805939,8.62969475477
 01/13  13:00:00,232.185904003,31.4447640752,58.1193886694,0.387153493884,37.1018798503,104.434947198,102.928594663,93.0028266037,9.90576805939,0.02
 01/13  14:00:00,247.222564191,31.7205418576,61.0007272086,0.224883568249,37.1018798503,116.476155989,100.468301931,90.5425338716,9.90576805939,0.02
 01/13  15:00:00,249.384093507,31.6157512731,63.3455064052,0.146643892481,37.1018798503,116.476155989,109.613493268,91.0793920363,9.90576805939,8.62833317209
 01/13  16:00:00,252.114758599,31.8681772226,65.8753020043,0.0953004401528,37.1018798503,116.476155989,98.8489825652,88.9232145058,9.90576805939,0.02
 01/13  17:00:00,249.182277775,31.8054044359,62.971619704,0.129767757133,37.1018798503,116.476155989,107.45044791,88.9215061092,9.90576805939,8.62317374101
 01/13  18:00:00,245.891839369,31.4273325021,57.613888776,0.227118693905,37.1018798503,116.476155989,101.271067649,91.3452995896,9.90576805939,0.02
 01/13  19:00:00,157.825658382,28.4403646067,42.2817048362,0.0,24.7345865669,47.5788473902,75.2696800972,70.2967960675,4.9528840297,0.02
 01/13  20:00:00,158.722206936,28.9859771894,42.63263722,0.0,24.7345865669,47.5788473902,81.8915682812,76.9186842515,4.9528840297,0.02
 01/13  21:00:00,129.881466512,28.0038745405,36.0309332888,0.0,12.3672932834,38.6892022431,96.3558617797,93.3641313618,2.97173041782,0.02
 01/13  22:00:00,89.615638577,15.2263931324,20.4893748538,0.0,12.3672932834,27.0668015668,62.8577761541,59.8660457363,2.97173041782,0.02
 01/13  23:00:00,77.5641293058,20.1724329412,22.6761959534,0.0,4.12243109448,15.9888894789,86.9275443517,83.9358139339,2.97173041782,0.02
 01/13  24:00:00,60.1805239272,12.559236375,13.0909252263,0.0,4.12243109448,15.9888894789,59.3835506117,56.3918201938,2.97173041782,0.02
 01/14  01:00:00,85.2438105485,23.518432978,26.9404503085,0.0,4.12243109448,15.9888894789,103.666629186,100.674898768,2.97173041782,0.02
 01/14  02:00:00,71.7028040291,18.2909583029,18.7364616752,0.00616807710947,4.12243109448,15.9888894789,80.3957442191,77.4040138013,2.97173041782,0.02
 01/14  03:00:00,82.7762265708,23.3001879449,24.5589730244,0.132138279787,4.12243109448,15.9888894789,101.645315159,98.6535847408,2.97173041782,0.02
 01/14  04:00:00,73.7560453226,19.0329914155,19.705259966,0.348577901182,4.12243109448,15.9888894789,82.6417649647,79.6500345469,2.97173041782,0.02
 01/14  05:00:00,85.9076436876,27.3491394412,23.3311899837,0.263835315609,4.12243109448,16.0517297156,122.72899093,119.737260512,2.97173041782,0.02
 01/14  06:00:00,87.1500522539,27.7856295074,23.5470315024,0.853912256609,4.12243109448,16.0517297156,124.150024313,121.158293895,2.97173041782,0.02
 01/14  07:00:00,112.513144198,29.5315897721,20.5470670846,3.91693345884,4.12243109448,39.6058045677,105.534404727,102.542674309,2.97173041782,0.02
 01/14  08:00:00,168.167467412,29.577234166,26.0092031221,29.4679432652,12.3672932834,65.3531420225,174.359274413,160.804610271,4.9528840297,8.6017801127
 01/14  09:00:00,165.209995828,29.5621173638,32.8725201336,21.4697712475,12.3672932834,68.2430321324,159.193485161,154.220601132,4.9528840297,0.02
 01/14  10:00:00,196.488524409,29.5926320279,44.045397568,12.5280623681,16.4897243779,93.1370602926,144.977207706,137.032593259,7.92461444751,0.02
 01/14  11:00:00,199.922761063,29.6515656205,51.5252961494,8.4233622135,16.4897243779,93.1370602926,136.381841343,128.437226895,7.92461444751,0.02
 01/14  12:00:00,201.042898064,29.7802164844,54.1804322089,6.75970068746,16.4897243779,93.1370602926,131.473884406,123.529269959,7.92461444751,0.02
 01/14  13:00:00,193.1823812,29.9961614299,56.4254808107,5.58979895139,16.4897243779,83.9857416113,127.593634019,119.649019571,7.92461444751,0.02
 01/14  14:00:00,192.429118124,30.1576563514,56.6720266257,4.42848652101,16.4897243779,83.9857416113,125.001924846,117.057310399,7.92461444751,0.02
 01/14  15:00:00,190.854528029,30.2134376612,56.2001516968,3.27004929889,16.4897243779,83.9857416113,131.992022565,115.458075095,7.92461444751,8.60933302303
 01/14  16:00:00,165.071204356,29.5315897721,51.82564476,0.0,12.3672932834,70.6512738906,62.3829848543,57.4101008246,4.9528840297,0.02
 01/14  17:00:00,164.726387941,29.5315897721,51.4808283842,0.0,12.3672932834,70.6512738906,61.2676577288,56.2947736991,4.9528840297,0.02
 01/14  18:00:00,150.25566792,29.5315897721,47.1844385035,0.0,12.3672932834,58.1284167478,67.9965872869,63.0237032572,4.9528840297,0.02
 01/14  19:00:00,119.052199018,28.2221195736,38.7320938174,0.0,12.3672932834,24.9413748627,94.3863023506,89.4134183209,4.9528840297,0.02
 01/14  20:00:00,112.70316344,27.3491394412,33.2560383527,0.0,12.3672932834,24.9413748627,102.786685457,97.8138014276,4.9528840297,0.02
 01/14  21:00:00,95.4999328691,27.7856295074,32.7508250292,0.0,4.12243109448,16.0517297156,112.743152913,109.751422496,2.97173041782,0.02
 01/14  22:00:00,59.642526979,11.9611775,13.1664157453,0.0,4.12243109448,15.9888894789,59.3468723244,56.3551419066,2.97173041782,0.02
 01/14  23:00:00,75.8283903292,19.735942875,21.3769474093,0.0,4.12243109448,15.9888894789,95.5503620146,92.5586315968,2.97173041782,0.02
 01/14  24:00:00,71.4290555139,17.94176625,18.818073713,0.0,4.12243109448,15.9888894789,82.6612823669,79.669551949,2.97173041782,0.02
 01/15  01:00:00,78.1469714495,22.4272078125,22.9960522673,0.0,2.06121554724,15.9888894789,107.485511351,104.493780933,2.97173041782,0.02
 01/15  02:00:00,72.8053218426,18.8147463824,21.2534797357,0.129095632905,2.06121554724,15.9888894789,86.3448829675,83.3531525497,2.97173041782,0.02
 01/15  03:00:00,78.6212540396,22.8636978787,22.9163303276,0.117514384164,2.06121554724,15.9888894789,108.499524893,105.507794475,2.97173041782,0.02
 01/15  04:00:00,69.1811763092,18.3782563162,18.0149071153,0.180012701528,2.06121554724,15.9888894789,88.1997887272,85.2080583094,2.97173041782,0.02
 01/15  05:00:00,80.4560708376,23.3001879449,23.9061065523,0.526064801771,2.06121554724,15.9888894789,110.53390138,107.542170962,2.97173041782,0.02
 01/15  06:00:00,69.7341940113,18.3782563162,18.3944984384,0.353438986299,2.06121554724,15.9888894789,89.424771675,86.4330412572,2.97173041782,0.02
 01/15  07:00:00,79.8208481301,23.3001879449,22.7241424309,1.07280611694,2.06121554724,15.9888894789,112.001503621,109.009773203,2.97173041782,0.02
 01/15  08:00:00,64.1039162456,19.2512364486,19.3061255377,2.33522055265,2.06121554724,15.9888894789,90.644549921,87.6528195032,2.97173041782,0.02
 01/15  09:00:00,95.0756947148,23.4456846336,23.9177676794,1.27103680227,4.12243109448,41.7362269337,108.467239753,103.494355723,4.9528840297,0.02
 01/15  10:00:00,94.5341805877,19.6877265148,26.7556459237,1.76925470367,4.12243109448,41.7362269337,93.9878385859,80.4331704279,4.9528840297,8.60178412832
 01/15  11:00:00,111.356321623,24.2604660905,39.8574804953,0.801110352019,4.12243109448,41.7362269337,102.256753086,97.2838690567,4.9528840297,0.02
 01/15  12:00:00,97.706810065,18.9020443956,32.3090250549,0.17418731783,4.12243109448,41.7362269337,81.3579705025,76.3850864728,4.9528840297,0.02
 01/15  13:00:00,116.711745915,24.1731680773,45.9419770259,0.15933626065,4.12243109448,41.7362269337,99.5633532202,94.5904691905,4.9528840297,0.02
 01/15  14:00:00,105.46635705,19.6877265148,39.3749094462,0.082167907703,4.12243109448,41.7362269337,79.7384142041,74.7655301744,4.9528840297,0.02
 01/15  15:00:00,117.293876359,24.1731680773,46.6655731856,0.0178706440189,4.12243109448,41.7362269337,97.6684956798,92.6956116501,4.9528840297,0.02
