Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  16:00:00,99.9016266041,18.9020443956,34.6733118162,0.00471729426553,4.12243109448,41.7362269337,79.2459509499,74.2730669202,4.9528840297,0.02
 01/15  17:00:00,97.7253138323,24.1731680773,43.9725736787,0.0,4.12243109448,24.8785346261,98.5412588711,93.5683748414,4.9528840297,0.02
 01/15  18:00:00,62.1872682153,15.2263931324,26.143246138,0.0480312896476,2.06121554724,15.9888894789,68.7286412983,65.7369108805,2.97173041782,0.02
 01/15  19:00:00,66.5987270534,13.4563246875,20.6501136581,0.0,2.06121554724,15.9888894789,64.9594743203,61.9677439025,2.97173041782,0.02
 01/15  20:00:00,73.566786673,15.2143390423,25.6681543487,0.180433454055,2.06121554724,15.9888894789,67.5873496619,64.595619244,2.97173041782,0.02
 01/15  21:00:00,68.3115968394,13.8928147537,21.8037247882,0.122768607254,2.06121554724,15.9888894789,68.2228181492,65.2310877313,2.97173041782,0.02
 01/15  22:00:00,74.9041654555,16.5720256011,25.4868690731,0.295126433632,2.06121554724,15.9888894789,77.538123045,74.5463926271,2.97173041782,0.02
 01/15  23:00:00,81.745560737,19.142113932,29.4904960313,0.504950763777,2.06121554724,15.9888894789,88.6888451102,85.6971146923,2.97173041782,0.02
 01/15  24:00:00,62.1614594848,11.6500939724,17.881122405,0.19581006347,2.06121554724,15.9888894789,57.4689266987,54.4771962808,2.97173041782,0.02
 01/16  01:00:00,70.4692731888,14.3293048199,23.1388008923,0.508878748671,2.06121554724,15.9888894789,66.6048921235,63.6131617057,2.97173041782,0.02
 01/16  02:00:00,78.621790276,17.0085156673,28.2315544388,0.831575766646,2.06121554724,15.9888894789,78.7461628407,75.7544324228,2.97173041782,0.02
 01/16  03:00:00,72.6794224201,15.9900388462,24.0689293692,0.0703097803818,2.06121554724,15.9888894789,77.7258180051,74.7340875873,2.97173041782,0.02
 01/16  04:00:00,82.0035826033,18.8147463824,29.8268529017,0.75398321213,2.06121554724,15.9888894789,89.0145406384,86.0228102206,2.97173041782,0.02
 01/16  05:00:00,71.7791405997,14.5039008464,23.9578481212,0.825102813465,2.06121554724,15.9888894789,66.0233822849,63.0316518671,2.97173041782,0.02
 01/16  06:00:00,65.2729706482,12.0865840386,19.9342631238,0.817690294087,2.06121554724,15.9888894789,57.6539893972,54.6622589794,2.97173041782,0.02
 01/16  07:00:00,91.0364970984,22.8636978787,34.8378746942,0.611213008319,2.06121554724,15.9888894789,110.130744845,107.139014427,2.97173041782,0.02
 01/16  08:00:00,75.4033129854,19.2512364486,31.2125945695,1.72814839589,2.06121554724,15.9888894789,89.33501189,86.3432814722,2.97173041782,0.02
 01/16  09:00:00,112.592104277,24.1731680773,40.9669674504,1.0147041527,4.12243109448,41.7362269337,106.470073689,101.497189659,4.9528840297,0.02
 01/16  10:00:00,100.138950028,19.3385344618,34.0912049675,0.387657275678,4.12243109448,41.7362269337,83.6249841007,78.652100071,4.9528840297,0.02
 01/16  11:00:00,115.602758778,23.9112740375,45.1616992707,0.0925207856845,4.12243109448,41.7362269337,99.6520541862,94.6791701565,4.9528840297,0.02
 01/16  12:00:00,107.009466221,19.6877265148,40.9501524323,0.0500338584178,4.12243109448,41.7362269337,79.6002382458,74.6273542161,4.9528840297,0.02
 01/16  13:00:00,118.793434973,23.7366780111,48.6070947485,0.0123974321941,4.12243109448,41.7362269337,98.0807370175,93.1078529878,4.9528840297,0.02
 01/16  14:00:00,106.385013503,19.3603589651,40.7031010219,0.0,4.12243109448,41.7362269337,88.3804638675,74.8257954432,4.9528840297,8.60178439455
 01/16  15:00:00,122.86897993,24.2604660905,52.171249036,0.0,4.12243109448,41.7362269337,98.1502208777,93.177336848,4.9528840297,0.02
 01/16  16:00:00,107.324183237,19.2512364486,41.7513933834,0.0,4.12243109448,41.7362269337,80.0815108415,75.1086268118,4.9528840297,0.02
 01/16  17:00:00,103.284734855,23.8239760243,49.8811864879,0.0,4.12243109448,24.8785346261,98.6409597418,93.6680757121,4.9528840297,0.02
 01/16  18:00:00,68.7044730378,16.1234814449,31.7882514465,0.0,2.06121554724,15.9888894789,72.1008293381,69.1090989203,2.97173041782,0.02
 01/16  19:00:00,79.2355945718,17.0446779375,29.6060586812,0.0,2.06121554724,15.9888894789,80.3749742698,77.383243852,2.97173041782,0.02
 01/16  20:00:00,78.1129138504,15.6628831986,29.9025508412,0.0320486925709,2.06121554724,15.9888894789,68.9570629701,65.9653325523,2.97173041782,0.02
 01/16  21:00:00,79.2806806532,16.2980774714,30.3920455094,0.0519843285475,2.06121554724,15.9888894789,79.4840031666,76.4922727488,2.97173041782,0.02
 01/16  22:00:00,79.5782314298,17.94176625,29.0284650763,0.0,2.06121554724,15.9888894789,88.2920325502,85.3003021324,2.97173041782,0.02
 01/16  23:00:00,74.3114262025,14.7657948861,26.9063303417,0.147012211277,2.06121554724,15.9888894789,65.352078574,62.3603481562,2.97173041782,0.02
 01/16  24:00:00,72.4422654756,14.3293048199,25.5236406036,0.0970313059842,2.06121554724,15.9888894789,65.2362287836,62.2444983658,2.97173041782,0.02
 01/17  01:00:00,81.8023005273,17.1450031684,29.9672444176,0.0594077701261,4.12243109448,15.9888894789,78.5342322476,75.5425018298,2.97173041782,0.02
 01/17  02:00:00,86.4689222317,18.8147463824,32.8534469059,0.131513339419,4.12243109448,15.9888894789,85.4852879694,82.4935575516,2.97173041782,0.02
 01/17  03:00:00,87.6616247366,19.2512364486,33.5039176907,0.237254993945,4.12243109448,15.9888894789,85.6112210121,82.6194905942,2.97173041782,0.02
 01/17  04:00:00,73.8752106916,14.4166028331,24.6761769274,0.228926640016,4.12243109448,15.9888894789,64.9900687728,61.998338355,2.97173041782,0.02
 01/17  05:00:00,127.137724425,28.6149606331,46.241055349,0.183722620902,12.3672932834,24.9413748627,122.626394057,117.653510027,4.9528840297,0.02
 01/17  06:00:00,152.328443506,28.6752209465,50.1609077082,21.394329016,12.3672932834,24.9413748627,193.537544682,188.564660652,4.9528840297,0.02
 01/17  07:00:00,210.566733182,29.6049063168,55.6485346242,15.0698253853,24.7345865669,70.7195625826,158.819209378,148.893441319,9.90576805939,0.02
 01/17  08:00:00,220.893527665,29.6349469825,46.6174320982,9.75207932879,37.1018798503,92.3937384068,138.886357059,128.960589,9.90576805939,0.02
 01/17  09:00:00,218.864656733,29.6468314079,38.1508307518,8.83296673039,37.1018798503,104.434947198,141.699040631,123.171742511,9.90576805939,8.62153005998
 01/17  10:00:00,228.483457097,29.6790302399,36.8910661803,7.63779309324,37.1018798503,116.476155989,129.481174645,119.555406585,9.90576805939,0.02
 01/17  11:00:00,227.911774628,29.7231243804,38.0956340572,5.8168185096,37.1018798503,116.476155989,125.446591399,115.520823339,9.90576805939,0.02
 01/17  12:00:00,227.909808505,29.7814001175,39.2198762942,4.63211366758,37.1018798503,116.476155989,130.227789254,111.693875082,9.90576805939,8.62814611286
 01/17  13:00:00,215.981994637,29.8433094102,40.3979411294,3.50613234276,37.1018798503,104.434947198,118.370303074,108.444535015,9.90576805939,0.02
 01/17  14:00:00,228.020527505,29.8833371647,41.060934843,2.79981478519,37.1018798503,116.476155989,125.100292109,106.564660004,9.90576805939,8.6298640455
 01/17  15:00:00,228.585801996,29.9216680172,41.8960897201,2.49188189823,37.1018798503,116.476155989,115.151558538,105.225790479,9.90576805939,0.02
 01/17  16:00:00,229.228669126,29.9692769285,42.7751159839,2.20827086067,37.1018798503,116.476155989,113.355645171,103.429877112,9.90576805939,0.02
 01/17  17:00:00,228.54596574,29.9885301484,42.1012156216,2.18074638866,37.1018798503,116.476155989,121.389160815,102.860178684,9.90576805939,8.62321407165
 01/17  18:00:00,228.93815464,29.9989642471,39.9349902168,2.38070772138,37.1018798503,116.476155989,112.957822932,103.032054873,9.90576805939,0.02
 01/17  19:00:00,146.461246941,28.0038745405,31.3537781706,0.0,24.7345865669,47.5788473902,82.4735575016,77.5006734719,4.9528840297,0.02
 01/17  20:00:00,150.168378916,28.8768546729,34.1879254569,0.0,24.7345865669,47.5788473902,88.170439747,83.1975557173,4.9528840297,0.02
 01/17  21:00:00,117.638378092,26.912649375,24.8790633857,0.0,12.3672932834,38.6892022431,102.244138308,99.2524078902,2.97173041782,0.02
 01/17  22:00:00,88.4926509614,15.4882871721,19.0753204683,0.0,12.3672932834,27.0668015668,63.1427942721,60.1510638543,2.97173041782,0.02
 01/17  23:00:00,75.2920611532,19.9541879081,19.9332776776,0.0,4.12243109448,15.9888894789,89.5463975524,86.5546671345,2.97173041782,0.02
 01/17  24:00:00,74.6648562157,18.8147463824,19.8618432201,0.0982089375271,4.12243109448,15.9888894789,80.9599588063,77.9682283885,2.97173041782,0.02
 01/18  01:00:00,83.5740667569,23.5620819846,23.9012795061,0.366634618249,4.12243109448,15.9888894789,101.449675738,98.4579453199,2.97173041782,0.02
 01/18  02:00:00,71.8682310264,18.2909583029,15.9413736575,0.16583036556,4.12243109448,15.9888894789,82.5287653383,79.5370349205,2.97173041782,0.02
 01/18  03:00:00,85.8749169565,23.3001879449,20.3360477578,0.983517070583,4.12243109448,15.9888894789,104.236908579,101.245178161,2.97173041782,0.02
 01/18  04:00:00,80.1215597643,19.2512364486,17.9745085134,1.9068284,4.12243109448,15.9888894789,92.3696190164,80.7976430757,2.97173041782,8.60024552296
 01/18  05:00:00,115.91608167,28.4549142755,24.5019958013,1.70993353748,12.3672932834,24.9413748627,118.365338541,113.392454512,4.9528840297,0.02
 01/18  06:00:00,149.989909008,28.699107191,27.9883879053,23.6736936641,12.3672932834,24.9413748627,189.86708368,184.89419965,4.9528840297,0.02
 01/18  07:00:00,195.990269303,29.6360644143,19.7840287201,21.8426948591,24.7345865669,70.7195625826,155.825948888,145.900180828,9.90576805939,0.02
 01/18  08:00:00,206.615004826,29.6772165565,19.5226643016,16.3537911058,37.1018798503,92.3937384068,137.269099975,127.343331915,9.90576805939,0.02
 01/18  09:00:00,209.384080077,29.7297684955,22.9610874827,13.9609313081,37.1018798503,104.434947198,131.008449708,121.082681649,9.90576805939,0.02
 01/18  10:00:00,221.995748938,29.7841814145,25.9336013256,12.0023429593,37.1018798503,116.476155989,127.136236875,117.210468815,9.90576805939,0.02
 01/18  11:00:00,223.255264743,29.8300208848,28.9412261798,10.2078257296,37.1018798503,116.476155989,132.502390204,113.96901003,9.90576805939,8.6276121144
 01/18  12:00:00,224.922537713,29.8726761215,32.2001231483,8.57334944882,37.1018798503,116.476155989,121.092542999,111.16677494,9.90576805939,0.02
 01/18  13:00:00,213.688255874,29.9321720682,34.9767737285,6.54463481931,37.1018798503,104.434947198,126.210584658,107.67893526,9.90576805939,8.62588133881
 01/18  14:00:00,227.159418893,30.0020541368,38.0313811417,4.84962409406,37.1018798503,116.476155989,114.157331512,104.231563452,9.90576805939,0.02
 01/18  15:00:00,227.828526973,30.0820887844,39.9565779285,3.5136286754,37.1018798503,116.476155989,111.524145461,101.598377402,9.90576805939,0.02
 01/18  16:00:00,226.291034722,30.1296285355,39.1142402918,2.77118591959,37.1018798503,116.476155989,118.893312183,100.360499018,9.90576805939,8.62704510522
 01/18  17:00:00,224.470547225,30.1393886747,37.3612778685,2.69444047645,37.1018798503,116.476155989,110.332931174,100.407163115,9.90576805939,0.02
 01/18  18:00:00,224.32875176,30.121779745,34.4961014993,3.08733121741,37.1018798503,116.476155989,111.600817932,101.675049873,9.90576805939,0.02
 01/18  19:00:00,143.327171105,28.2221195736,28.0014360483,0.0,24.7345865669,47.5788473902,91.755538076,78.1949808879,4.9528840297,8.6076731584
 01/18  20:00:00,144.436913653,28.6586096398,28.6747063025,0.0,24.7345865669,47.5788473902,89.1214527722,84.1485687425,4.9528840297,0.02
 01/18  21:00:00,114.939903381,27.3491394412,21.7422453778,0.00186672398539,12.3672932834,38.6892022431,103.087714471,100.095984053,2.97173041782,0.02
 01/18  22:00:00,95.7054999094,21.0454130736,20.0008694583,0.222082803323,12.3672932834,27.0668015668,82.7990264408,79.8072960229,2.97173041782,0.02
 01/18  23:00:00,66.1450158625,17.94176625,12.9630368488,0.0,4.12243109448,15.9888894789,78.9898382296,75.9981078118,2.97173041782,0.02
 01/18  24:00:00,81.9864838969,23.518432978,20.5530377925,0.993733121528,4.12243109448,15.9888894789,101.129200155,98.1374697367,2.97173041782,0.02
 01/19  01:00:00,71.6293115994,18.5965013493,15.422406315,0.872111726218,4.12243109448,15.9888894789,82.6573544052,79.6656239874,2.97173041782,0.02
 01/19  02:00:00,78.8389695137,22.8636978787,17.7894550436,0.74250960477,4.12243109448,15.9888894789,103.451655691,100.459925273,2.97173041782,0.02
 01/19  03:00:00,74.9161740479,19.1639384353,16.9752402869,2.44198778322,4.12243109448,15.9888894789,84.5015493909,81.5098189731,2.97173041782,0.02
 01/19  04:00:00,84.2545363186,23.7366780111,20.1863192867,3.19314936409,4.12243109448,15.9888894789,106.015430648,103.02370023,2.97173041782,0.02
 01/19  05:00:00,110.602180031,28.8041063285,24.665192462,4.03781520142,12.3672932834,24.9413748627,119.689037537,114.716153507,4.9528840297,0.02
 01/19  06:00:00,135.182707004,28.707724146,28.0323529174,25.2357503359,12.3672932834,24.9413748627,191.160722038,186.187838008,4.9528840297,0.02
 01/19  07:00:00,187.892302734,29.6359131573,22.4936258732,24.2337605622,24.7345865669,70.7195625826,156.625203577,146.699435517,9.90576805939,0.02
 01/19  08:00:00,205.300323485,29.7161587957,22.5774831239,17.9893415272,37.1018798503,92.3937384068,137.206539607,127.280771548,9.90576805939,0.02
 01/19  09:00:00,212.096833158,29.7750738477,23.9493728284,16.1383639675,37.1018798503,104.434947198,140.108213828,121.580912194,9.90576805939,8.62153357411
 01/19  10:00:00,225.372388909,29.8265329807,27.0048392755,14.2654529869,37.1018798503,116.476155989,127.881686164,117.955918104,9.90576805939,0.02
 01/19  11:00:00,230.258341976,29.8773587003,34.4344927302,11.6702790641,37.1018798503,116.476155989,124.083165683,114.157397624,9.90576805939,0.02
 01/19  12:00:00,235.406373583,29.9295276231,42.2568563409,8.94358541631,37.1018798503,116.476155989,128.814648819,110.279057794,9.90576805939,8.62982296544
 01/19  13:00:00,226.137162563,29.9760123454,46.9020076461,7.0245198638,37.1018798503,104.434947198,117.00588744,107.08011938,9.90576805939,0.02
 01/19  14:00:00,240.714851289,30.0415239051,51.1107650544,5.28612055696,37.1018798503,116.476155989,122.754098966,104.218529661,9.90576805939,8.6298012457
 01/19  15:00:00,241.357484982,30.1311043112,53.2503007438,3.69992052404,37.1018798503,116.476155989,110.625457946,100.699689887,9.90576805939,0.02
 01/19  16:00:00,240.62518152,30.1959184875,53.4682992979,2.68494477459,37.1018798503,116.476155989,108.831972799,98.9062047397,9.90576805939,0.02
 01/19  17:00:00,240.064940314,30.2176796738,53.1738770666,2.39792549503,37.1018798503,116.476155989,117.445054551,98.917472981,9.90576805939,8.62181351041
 01/19  18:00:00,241.755174135,30.2308885511,52.5497099348,2.35107922493,37.1018798503,116.476155989,108.651406747,98.7256386871,9.90576805939,0.02
 01/19  19:00:00,156.608788206,28.2221195736,41.2830713147,0.0,24.7345865669,47.5788473902,79.9208495267,74.947965497,4.9528840297,0.02
 01/19  20:00:00,158.250598643,28.6586096398,42.4883869388,0.0,24.7345865669,47.5788473902,85.2808958438,80.3080118141,4.9528840297,0.02
 01/19  21:00:00,129.202217101,27.3491394412,36.0064089614,0.0,12.3672932834,38.6892022431,98.9117338598,95.920003442,2.97173041782,0.02
 01/19  22:00:00,94.256924512,15.4882871721,24.86876108,0.0,12.3672932834,27.0668015668,61.8372475948,58.845517177,2.97173041782,0.02
 01/19  23:00:00,82.0268605871,19.735942875,27.5754167308,0.0,4.12243109448,15.9888894789,86.9985412998,84.006810882,2.97173041782,0.02
 01/19  24:00:00,70.7112893453,13.6068125339,22.5741139148,0.0,4.12243109448,15.9888894789,57.9742216137,54.9824911959,2.97173041782,0.02
 01/20  01:00:00,87.1513695289,20.6089230074,31.7848934411,0.042052044264,4.12243109448,15.9888894789,91.417960985,88.4262305672,2.97173041782,0.02
 01/20  02:00:00,67.1023209487,12.9957264412,19.5639967618,0.0122348205172,4.12243109448,15.9888894789,68.4463864352,56.872870624,2.97173041782,8.60178539334
 01/20  03:00:00,89.0555105359,20.8271680405,33.4645123741,0.0483291934916,4.12243109448,15.9888894789,93.0744383643,90.0827079465,2.97173041782,0.02
 01/20  04:00:00,65.4910906544,11.6380398824,19.2471211919,0.121851384723,4.12243109448,15.9888894789,50.2481374268,47.256407009,2.97173041782,0.02
 01/20  05:00:00,125.333092914,28.4403646067,44.7220769346,0.0726649532876,12.3672932834,24.9413748627,112.408975222,107.436091192,4.9528840297,0.02
 01/20  06:00:00,147.688234098,29.210320867,51.0470390589,15.3328878299,12.3672932834,24.9413748627,181.908292672,176.935408642,4.9528840297,0.02
 01/20  07:00:00,205.459201341,29.6698992035,54.4506409948,11.0951938653,24.7345865669,70.7195625826,148.496223674,138.570455614,9.90576805939,0.02
 01/20  08:00:00,227.502705888,29.9560517151,56.0187552297,6.63883154675,37.1018798503,92.3937384068,129.373846475,119.448078416,9.90576805939,0.02
 01/20  09:00:00,235.712644854,30.0524656035,58.1828495932,5.24334740839,37.1018798503,104.434947198,123.577876491,113.652108432,9.90576805939,0.02
 01/20  10:00:00,251.896824213,30.1251110602,63.6428536176,3.8532235705,37.1018798503,116.476155989,119.794526336,109.868758277,9.90576805939,0.02
 01/20  11:00:00,257.427102845,30.2005760344,70.0237117637,2.92664083384,37.1018798503,116.476155989,124.894094754,106.359832123,9.90576805939,8.62849457236
 01/20  12:00:00,259.563133449,30.28094004,72.809243378,2.19654593443,37.1018798503,116.476155989,113.344176254,103.418408194,9.90576805939,0.02
 01/20  13:00:00,247.290064859,30.3676238008,73.105735745,1.58204380806,37.1018798503,104.434947198,119.720963871,101.189438636,9.90576805939,8.62575717562
 01/20  14:00:00,259.94199856,30.4586724122,74.130700183,1.07625642642,37.1018798503,116.476155989,108.991708606,99.0659405464,9.90576805939,0.02
 01/20  15:00:00,259.243527571,30.53029917,73.6270542651,0.809930082733,37.1018798503,116.476155989,116.289722249,97.7572001848,9.90576805939,8.62675400476
 01/20  16:00:00,258.474248693,30.5646266186,72.9120987288,0.72155959659,37.1018798503,116.476155989,106.904575013,96.978806954,9.90576805939,0.02
 01/20  17:00:00,258.55003429,30.5823443555,72.9626928891,0.729544968865,37.1018798503,116.476155989,106.413346785,96.4875787251,9.90576805939,0.02
 01/20  18:00:00,258.605738393,30.5719824452,70.5589867677,0.851221659359,37.1018798503,116.476155989,106.449735104,96.5239670449,9.90576805939,0.02
 01/20  19:00:00,168.647203034,28.2221195736,53.3214777969,0.0,24.7345865669,47.5788473902,85.7637060567,72.2031362808,4.9528840297,8.60768574616
 01/20  20:00:00,169.713684738,28.8768546729,53.7332381573,0.0,24.7345865669,47.5788473902,82.5303015843,77.5574175546,4.9528840297,0.02
 01/20  21:00:00,139.241047945,27.7856295074,45.6087662876,0.0,12.3672932834,38.6892022431,96.3620067137,93.3702762959,2.97173041782,0.02
 01/20  22:00:00,93.222716529,14.7899030662,24.5329475349,0.0,12.3672932834,27.0668015668,60.2399982532,57.2482678354,2.97173041782,0.02
 01/20  23:00:00,90.6466588668,20.7835190339,35.1476399109,0.0,4.12243109448,15.9888894789,83.0579594308,80.066229013,2.97173041782,0.02
 01/20  24:00:00,65.7377949421,12.559236375,18.6481967338,0.0,4.12243109448,15.9888894789,57.8323738609,54.8406434431,2.97173041782,0.02
 01/21  01:00:00,89.9515233391,20.8708170471,34.3652063242,0.0,4.12243109448,15.9888894789,92.9611911718,89.9694607539,2.97173041782,0.02
 01/21  02:00:00,66.4114652495,12.7338324015,19.1472709615,0.0,4.12243109448,15.9888894789,59.1329485025,56.1412180847,2.97173041782,0.02
 01/21  03:00:00,85.6491666322,19.7118346949,31.2449741794,0.0,4.12243109448,15.9888894789,86.2992227,83.3074922822,2.97173041782,0.02
 01/21  04:00:00,65.5104948375,11.7253378956,19.2986584675,0.00242105445235,4.12243109448,15.9888894789,49.8874240074,46.8956935896,2.97173041782,0.02
 01/21  05:00:00,104.554180027,28.0038745405,41.5701397683,0.0166872874519,4.12243109448,16.0517297156,120.291449823,117.299719405,2.97173041782,0.02
 01/21  06:00:00,98.0029094857,26.912649375,36.1267816427,0.0,4.12243109448,16.0517297156,119.502858318,116.5111279,2.97173041782,0.02
 01/21  07:00:00,134.611682559,29.5315897721,46.1339939468,0.428545480009,4.12243109448,39.6058045677,100.768685343,97.7769549255,2.97173041782,0.02
 01/21  08:00:00,181.202147377,29.5808239395,48.6531959693,19.8550410884,12.3672932834,65.3531420225,160.85482948,155.88194545,4.9528840297,0.02
 01/21  09:00:00,174.58046647,29.5638851327,46.9698568171,16.7411265782,12.3672932834,68.2430321324,157.674527158,152.701643128,4.9528840297,0.02
 01/21  10:00:00,198.090041408,29.5888266402,45.373819362,12.8049273594,16.4897243779,93.1370602926,156.349063047,139.813303003,7.92461444751,8.61114559624
 01/21  11:00:00,199.436958194,29.59038782,47.5183669579,12.0056672015,16.4897243779,93.1370602926,143.9021602,135.957545752,7.92461444751,0.02
 01/21  12:00:00,199.989591035,29.5889940718,49.7285095498,10.3495522667,16.4897243779,93.1370602926,140.875847301,132.931232853,7.92461444751,0.02
 01/21  13:00:00,187.80055402,29.5899994307,49.3719489851,7.6676783055,16.4897243779,83.9857416113,136.522479625,128.577865178,7.92461444751,0.02
 01/21  14:00:00,185.757780923,29.586962366,47.8829724131,7.11691070085,16.4897243779,83.9857416113,135.278825987,127.33421154,7.92461444751,0.02
 01/21  15:00:00,184.809150281,29.5856950294,47.339429011,6.7131328023,16.4897243779,83.9857416113,134.40515105,126.460536603,7.92461444751,0.02
 01/21  16:00:00,157.600012472,29.5315897721,44.354419977,0.0,12.3672932834,70.6512738906,73.21988428,67.6789359709,4.9528840297,0.588064279376
 01/21  17:00:00,155.683635286,29.5315897721,42.4380604779,0.0,12.3672932834,70.6512738906,80.7111434143,67.7173589146,4.9528840297,8.04090046994
 01/21  18:00:00,143.856973053,29.5315897721,40.7857447255,0.0,12.3672932834,58.1284167478,77.292068209,72.3191841793,4.9528840297,0.02
 01/21  19:00:00,109.568120307,26.912649375,30.5574855336,0.0,12.3672932834,24.9413748627,100.749986547,95.777102517,4.9528840297,0.02
 01/21  20:00:00,113.369158341,27.7856295074,33.4638030879,0.0217403461316,12.3672932834,24.9413748627,107.358848606,102.385964577,4.9528840297,0.02
 01/21  21:00:00,92.7687267179,27.3491394412,30.4078375143,0.0482716922254,4.12243109448,16.0517297156,116.324469783,113.332739366,2.97173041782,0.02
 01/21  22:00:00,59.7314582283,11.9611775,13.2553472724,0.0,4.12243109448,15.9888894789,60.421991913,57.4302614952,2.97173041782,0.02
 01/21  23:00:00,78.7237949008,21.5301195,22.4318911214,0.0,4.12243109448,15.9888894789,100.308800149,97.3170697316,2.97173041782,0.02
 01/21  24:00:00,73.5555309174,18.3782563162,20.3067316495,0.201327706777,4.12243109448,15.9888894789,84.7930746852,81.8013442674,2.97173041782,0.02
 01/22  01:00:00,83.3981841702,23.3001879449,26.6289366941,0.745348489013,2.06121554724,15.9888894789,108.726599095,105.734868678,2.97173041782,0.02
 01/22  02:00:00,69.4625747849,17.94176625,18.9128087831,0.0,2.06121554724,15.9888894789,87.8550748959,84.8633444781,2.97173041782,0.02
 01/22  03:00:00,87.4154665732,23.7366780111,29.4237757521,1.53130171246,2.06121554724,15.9888894789,109.190606542,106.198876124,2.97173041782,0.02
 01/22  04:00:00,69.9153786227,17.94176625,19.3656125592,0.0,2.06121554724,15.9888894789,88.0795078378,85.08777742,2.97173041782,0.02
 01/22  05:00:00,87.5718519841,23.7366780111,29.1823898611,1.92907294661,2.06121554724,15.9888894789,110.38561548,107.393885062,2.97173041782,0.02
 01/22  06:00:00,70.0079777529,17.94176625,19.4582116159,0.0,2.06121554724,15.9888894789,88.9482151254,85.9564847076,2.97173041782,0.02
 01/22  07:00:00,87.585905223,23.6275554945,29.2202525335,2.01438595065,2.06121554724,15.9888894789,112.108456645,109.116726228,2.97173041782,0.02
 01/22  08:00:00,66.9404553668,18.8147463824,23.4423766268,1.47199905315,2.06121554724,15.9888894789,89.6509113822,86.6591809644,2.97173041782,0.02
 01/22  09:00:00,103.098709258,23.8821746998,31.0584892871,1.72078093583,4.12243109448,41.7362269337,106.5564342,101.583550171,4.9528840297,0.02
 01/22  10:00:00,92.5492951902,19.3967331373,25.5884806128,1.24252837315,4.12243109448,41.7362269337,84.5216962204,79.5488121907,4.9528840297,0.02
 01/22  11:00:00,103.791124593,24.2604660905,31.4177412249,1.67565284364,4.12243109448,41.7362269337,103.653839576,98.6809555466,4.9528840297,0.02
 01/22  12:00:00,89.2877827552,18.9020443956,23.4497189221,0.614466268331,4.12243109448,41.7362269337,83.832501027,78.8596169973,4.9528840297,0.02
 01/22  13:00:00,104.430967191,24.2604660905,32.561981545,1.17125501602,4.12243109448,41.7362269337,103.35595182,98.3830677906,4.9528840297,0.02
 01/22  14:00:00,94.3934877382,19.6877265148,27.6090693572,0.775138587065,4.12243109448,41.7362269337,82.2338076828,77.2609236531,4.9528840297,0.02
 01/22  15:00:00,104.007251505,23.7366780111,33.4866770256,0.346631814667,4.12243109448,41.7362269337,99.4848217004,94.5119376707,4.9528840297,0.02
 01/22  16:00:00,94.9923669745,19.3385344618,28.9918430763,0.340436040206,4.12243109448,41.7362269337,80.916523928,75.9436398983,4.9528840297,0.02
 01/22  17:00:00,89.5176583756,24.1731680773,35.1679969433,0.596920916262,4.12243109448,24.8785346261,110.152346171,96.5976780819,4.9528840297,8.60178405981
 01/22  18:00:00,57.6679399548,16.1355355349,20.4432761742,0.284816876472,2.06121554724,15.9888894789,77.8717957009,74.8800652831,2.97173041782,0.02
 01/22  19:00:00,64.6168001921,13.8928147537,17.7535334108,0.478163051368,2.06121554724,15.9888894789,66.5532616668,63.561531249,2.97173041782,0.02
 01/22  20:00:00,72.6314288219,17.0205697574,21.9065211523,1.14262220508,2.06121554724,15.9888894789,79.0322896867,76.0405592689,2.97173041782,0.02
 01/22  21:00:00,87.1906918597,23.4747839713,29.3825629956,1.6096333931,2.06121554724,15.9888894789,111.138504542,108.146774124,2.97173041782,0.02
 01/22  22:00:00,73.9085021441,18.3782563162,22.206486794,0.715758893076,2.06121554724,15.9888894789,89.8890498024,86.8973193846,2.97173041782,0.02
 01/22  23:00:00,86.2841835944,23.3001879449,28.1259737442,2.13431048301,2.06121554724,15.9888894789,112.503866201,109.512135783,2.97173041782,0.02
 01/22  24:00:00,79.6729872876,19.2512364486,24.3602816318,3.4534691293,2.06121554724,15.9888894789,90.9405101237,87.9487797058,2.97173041782,0.02
 01/23  01:00:00,84.9590434125,22.8636978787,26.359037913,0.951380696363,4.12243109448,15.9888894789,112.517467421,109.525737003,2.97173041782,0.02
 01/23  02:00:00,79.0790021224,18.8147463824,23.0244498997,2.57059024763,4.12243109448,15.9888894789,90.300873832,87.3091434142,2.97173041782,0.02
 01/23  03:00:00,91.7492150501,23.7366780111,29.423181761,3.80442837852,4.12243109448,15.9888894789,112.657019065,109.665288647,2.97173041782,0.02
 01/23  04:00:00,83.2132616428,19.2512364486,25.2817958977,4.0110137175,4.12243109448,15.9888894789,90.4940184633,87.5022880455,2.97173041782,0.02
 01/23  05:00:00,118.284690233,28.1493712292,35.91612614,2.12120707851,12.3672932834,24.9413748627,127.824629884,122.851745854,4.9528840297,0.02
 01/23  06:00:00,159.848604534,29.1287658068,44.4714645136,34.150388422,12.3672932834,24.9413748627,197.898099122,192.925215092,4.9528840297,0.02
 01/23  07:00:00,210.050798469,29.6093519658,47.0158627178,23.18211698,24.7345865669,70.7195625826,162.444080496,152.518312437,9.90576805939,0.02
 01/23  08:00:00,226.194263511,29.6441336854,46.6225750535,15.0384871424,37.1018798503,92.3937384068,141.353831295,131.428063235,9.90576805939,0.02
 01/23  09:00:00,232.231468903,29.6546650472,47.5370750764,12.8057084543,37.1018798503,104.434947198,134.749838692,124.824070632,9.90576805939,0.02
 01/23  10:00:00,244.278801239,29.6665622501,49.3122968568,11.0243490696,37.1018798503,116.476155989,139.10007913,120.57019533,9.90576805939,8.62411574086
 01/23  11:00:00,244.411787935,29.7019712956,51.4170036511,9.01662687209,37.1018798503,116.476155989,126.691374812,116.765606753,9.90576805939,0.02
 01/23  12:00:00,248.408870768,29.7795473742,58.2578419111,6.09504334904,37.1018798503,116.476155989,130.221111812,111.685421346,9.90576805939,8.62992240651
 01/23  13:00:00,241.406766321,29.8518239965,64.8414495704,4.47888641025,37.1018798503,104.434947198,118.603536907,108.677768848,9.90576805939,0.02
 01/23  14:00:00,257.221190878,29.9275195179,69.9403759098,3.07686650225,37.1018798503,116.476155989,115.684305642,105.758537583,9.90576805939,0.02
 01/23  15:00:00,256.14946198,29.9867722855,69.4697108817,2.41679236248,37.1018798503,116.476155989,122.470122362,103.935914933,9.90576805939,8.62843936931
 01/23  16:00:00,253.896401995,30.039541903,67.5444847554,2.03638063052,37.1018798503,116.476155989,112.583983399,102.658215339,9.90576805939,0.02
 01/23  17:00:00,252.172769166,30.0777536287,65.9563947657,1.86313101038,37.1018798503,116.476155989,120.390085706,101.86103899,9.90576805939,8.62327865697
 01/23  18:00:00,248.519617672,30.0885418162,62.1697356993,1.98701114955,37.1018798503,116.476155989,111.736123898,101.810355839,9.90576805939,0.02
 01/23  19:00:00,165.780036352,28.0038745405,50.6725695678,0.0,24.7345865669,47.5788473902,80.8846312118,75.9117471821,4.9528840297,0.02
 01/23  20:00:00,172.285069291,28.8768546729,56.3046182239,0.0,24.7345865669,47.5788473902,85.746293171,80.7734091413,4.9528840297,0.02
 01/23  21:00:00,136.665161815,26.912649375,43.9058496605,0.0,12.3672932834,38.6892022431,99.530913425,96.5391830072,2.97173041782,0.02
 01/23  22:00:00,100.374568331,15.5755851853,30.8991102348,0.0,12.3672932834,27.0668015668,61.910477906,58.9187474882,2.97173041782,0.02
 01/23  23:00:00,90.0330168804,19.9541879081,35.3633283278,0.0,4.12243109448,15.9888894789,87.3210702,84.3293397822,2.97173041782,0.02
 01/23  24:00:00,71.4042374139,12.5351281949,24.3618889227,0.0,4.12243109448,15.9888894789,52.5931011485,49.6013707306,2.97173041782,0.02
 01/24  01:00:00,94.7144369662,20.6962210206,39.3027152516,0.0,4.12243109448,15.9888894789,90.5628690636,87.5711386458,2.97173041782,0.02
 01/24  02:00:00,66.0636391371,11.2015498162,20.3700510583,0.00796017311183,4.12243109448,15.9888894789,49.2810036041,46.2892731863,2.97173041782,0.02
 01/24  03:00:00,90.2415014182,19.7118346949,35.8373082323,0.0,4.12243109448,15.9888894789,85.1014432682,82.1097128504,2.97173041782,0.02
 01/24  04:00:00,69.829187279,11.965407432,23.3741131996,0.00558849107719,4.12243109448,15.9888894789,50.3340919108,47.342361493,2.97173041782,0.02
 01/24  05:00:00,132.373938267,28.5276626199,51.7482891409,0.0,12.3672932834,24.9413748627,111.708261377,106.735377347,4.9528840297,0.02
 01/24  06:00:00,145.605400273,28.7287660686,53.5371415214,11.2415061512,12.3672932834,24.9413748627,191.49848149,177.943819766,4.9528840297,8.6017776943
 01/24  07:00:00,205.664725457,29.682864251,56.9007214925,8.83767225601,24.7345865669,70.7195625826,149.279816809,139.35404875,9.90576805939,0.02
 01/24  08:00:00,229.58713521,29.9188306282,60.1971344358,4.58210318697,37.1018798503,92.3937384068,129.804349167,119.878581107,9.90576805939,0.02
 01/24  09:00:00,243.936026577,30.0230138972,68.2242267457,3.45482042006,37.1018798503,104.434947198,123.260002163,113.334234103,9.90576805939,0.02
 01/24  10:00:00,262.864259081,30.1198748654,76.0183843223,2.45038688884,37.1018798503,116.476155989,115.720155276,105.794387217,9.90576805939,0.02
 01/24  11:00:00,265.989031434,30.3133218299,80.121526694,1.2779686478,37.1018798503,116.476155989,111.097721357,92.5634165645,9.90576805939,8.62853673291
 01/24  12:00:00,268.607557382,30.6686098857,83.2883970429,0.374172068643,37.1018798503,116.476155989,93.8603024017,83.9345343423,9.90576805939,0.02
 01/24  13:00:00,258.236292908,30.9733018484,84.8903034322,0.138003119747,37.1018798503,104.434947198,95.7094249728,77.1777651998,9.90576805939,8.62589171353
 01/24  14:00:00,271.691410117,31.3157185771,86.0535787567,0.0457504797293,37.1018798503,116.476155989,85.9489604289,76.0231923695,9.90576805939,0.02
 01/24  15:00:00,271.529985783,31.4098457819,85.8439198105,0.0,37.1018798503,116.476155989,85.1990333447,75.2732652853,9.90576805939,0.02
 01/24  16:00:00,271.436768724,31.4608664732,85.69989981,0.0,37.1018798503,116.476155989,90.189384003,71.6565387219,9.90576805939,8.6270772217
 01/24  17:00:00,268.911634373,31.3020955849,83.3197765149,0.0143298877869,37.1018798503,116.476155989,88.3700119217,78.4442438623,9.90576805939,0.02
 01/24  18:00:00,265.201518969,31.1471157017,79.6868782376,0.0931582701619,37.1018798503,116.476155989,100.650208965,90.7244409055,9.90576805939,0.02
 01/24  19:00:00,175.128543842,28.4840136133,59.5409152615,0.0,24.7345865669,47.5788473902,74.5974797065,69.6245956768,4.9528840297,0.02
 01/24  20:00:00,174.325623265,28.9859771894,58.2360352956,0.0,24.7345865669,47.5788473902,88.9714567999,75.4109103766,4.9528840297,8.60766239361
 01/24  21:00:00,144.439426109,28.2221195736,50.3706511589,0.0,12.3672932834,38.6892022431,94.797386509,91.8056560912,2.97173041782,0.02
 01/24  22:00:00,98.5190716277,15.4446381655,29.1745686746,0.0,12.3672932834,27.0668015668,60.302052145,57.3103217271,2.97173041782,0.02
 01/24  23:00:00,86.0508770498,19.735942875,31.5994344289,0.0,4.12243109448,15.9888894789,84.9900726084,81.9983421906,2.97173041782,0.02
 01/24  24:00:00,73.5964463701,13.6941105471,25.3719741747,0.0,4.12243109448,15.9888894789,56.1891667336,53.1974363158,2.97173041782,0.02
 01/25  01:00:00,86.8992835466,19.735942875,32.4478409022,0.0,4.12243109448,15.9888894789,92.8543434502,89.8626130324,2.97173041782,0.02
 01/25  02:00:00,74.4785114128,13.6941105471,26.2540391855,0.0,4.12243109448,15.9888894789,57.8572487956,54.8655183778,2.97173041782,0.02
 01/25  03:00:00,88.1463861802,19.735942875,33.6949434978,0.0,4.12243109448,15.9888894789,93.4895910077,90.4978605898,2.97173041782,0.02
 01/25  04:00:00,70.2062176383,11.9872319353,23.734908504,0.0,4.12243109448,15.9888894789,50.0810399963,47.0893095785,2.97173041782,0.02
 01/25  05:00:00,132.134701841,28.7022586464,51.3344576562,0.0,12.3672932834,24.9413748627,110.429852923,105.456968893,4.9528840297,0.02
 01/25  06:00:00,140.135037822,28.7712129454,51.7963078606,7.46953144579,12.3672932834,24.9413748627,180.958653175,175.985769145,4.9528840297,0.02
 01/25  07:00:00,201.481728253,29.8214508287,56.4782196838,4.93859113299,24.7345865669,70.7195625826,147.497554741,137.571786682,9.90576805939,0.02
 01/25  08:00:00,227.680315397,30.1207477336,59.8129042126,2.85759658065,37.1018798503,92.3937384068,128.089501366,118.163733306,9.90576805939,0.02
 01/25  09:00:00,249.260097448,30.241192608,74.9522560498,1.83262004805,37.1018798503,104.434947198,124.646147806,106.118813412,9.90576805939,8.62156633499
 01/25  10:00:00,265.192812322,30.3392458272,79.2500771156,1.32791784843,37.1018798503,116.476155989,102.813235767,92.8874677074,9.90576805939,0.02
 01/25  11:00:00,263.704145821,30.4864433187,78.1432287326,0.798272930656,37.1018798503,116.476155989,108.118114715,98.1923466557,9.90576805939,0.02
 01/25  12:00:00,268.525535155,30.950128133,83.1508057601,0.148178487514,37.1018798503,116.476155989,100.102769066,81.5671310444,9.90576805939,8.62986996181
 01/25  13:00:00,259.65892981,31.1627479189,86.1731469886,0.0884198721983,37.1018798503,104.434947198,80.4767628651,70.5509948057,9.90576805939,0.02
 01/25  14:00:00,273.992658156,31.4489311461,88.2420390306,0.0252439324171,37.1018798503,116.476155989,83.0938956681,64.5582779201,9.90576805939,8.62984968852
 01/25  15:00:00,275.93785593,31.7986436976,89.8630456054,0.0,37.1018798503,116.476155989,69.022228376,59.0964603166,9.90576805939,0.02
 01/25  16:00:00,275.392528417,32.0752765874,89.0412426549,0.0,37.1018798503,116.476155989,69.2612049257,59.3354368663,9.90576805939,0.02
 01/25  17:00:00,273.610477324,31.979309437,87.3556918711,0.0,37.1018798503,116.476155989,83.5901410015,65.061097314,9.90576805939,8.62327562808
 01/25  18:00:00,270.349460289,31.7494977703,84.3256346235,0.0,37.1018798503,116.476155989,82.9737044469,73.0479363875,9.90576805939,0.02
 01/25  19:00:00,180.075977228,28.6586096398,64.3137723758,0.0,24.7345865669,47.5788473902,70.8827449888,65.9098609591,4.9528840297,0.02
 01/25  20:00:00,178.847898241,28.9859771894,62.7583212537,0.0,24.7345865669,47.5788473902,78.5751879264,73.6023038967,4.9528840297,0.02
 01/25  21:00:00,149.900819953,28.2221195736,55.8320340261,0.0,12.3672932834,38.6892022431,93.0053389314,90.0136085136,2.97173041782,0.02
 01/25  22:00:00,101.765876646,15.4009891589,32.4650125461,0.0,12.3672932834,27.0668015668,56.1093449005,53.1176144826,2.97173041782,0.02
 01/25  23:00:00,98.1135554382,20.6962210206,42.7018335689,0.0,4.12243109448,15.9888894789,83.0099981801,80.0182677622,2.97173041782,0.02
 01/25  24:00:00,73.7626139354,13.4563246875,25.7527842208,0.0,4.12243109448,15.9888894789,60.3005011134,57.3087706956,2.97173041782,0.02
 01/26  01:00:00,99.256644074,20.8271680405,43.7139751374,0.0,4.12243109448,15.9888894789,90.546208173,87.5544777552,2.97173041782,0.02
 01/26  02:00:00,70.1943455712,12.559236375,23.1047463777,0.0,4.12243109448,15.9888894789,58.8835320694,55.8918016516,2.97173041782,0.02
 01/26  03:00:00,97.6473836847,20.8999163848,42.0319663429,0.0,4.12243109448,15.9888894789,92.5206043855,89.5288739677,2.97173041782,0.02
 01/26  04:00:00,73.3055030288,13.0830244544,25.6921157344,0.0,4.12243109448,15.9888894789,68.3537457182,56.780225881,2.97173041782,8.60178941941
 01/26  05:00:00,137.336310909,28.4403646067,56.7979597775,0.0,12.3672932834,24.9413748627,109.885171045,104.912287015,4.9528840297,0.02
 01/26  06:00:00,150.37770751,29.3607023058,64.1192106959,4.79980807586,12.3672932834,24.9413748627,179.166999233,174.194115204,4.9528840297,0.02
 01/26  07:00:00,212.581092787,29.8744721811,70.0019390324,2.46121421953,24.7345865669,70.7195625826,145.696056595,135.770288536,9.90576805939,0.02
 01/26  08:00:00,239.710023907,30.2762909868,73.0643424064,1.48032325586,37.1018798503,92.3937384068,126.471290204,116.545522145,9.90576805939,0.02
 01/26  09:00:00,250.313222046,30.4016449353,76.5079962612,1.16960537761,37.1018798503,104.434947198,115.490136877,105.564368818,9.90576805939,0.02
 01/26  10:00:00,264.933115549,30.5093090841,79.3013989433,0.846780885718,37.1018798503,116.476155989,103.347356219,93.4215881591,9.90576805939,0.02
 01/26  11:00:00,266.751537201,30.6528777282,81.3196282056,0.502837860387,37.1018798503,116.476155989,104.473810499,85.9395128985,9.90576805939,8.62852954062
 01/26  12:00:00,268.658552061,30.8689585857,83.3086664248,0.204533611739,37.1018798503,116.476155989,89.2019304988,79.2761624395,9.90576805939,0.02
 01/26  13:00:00,258.477483886,31.0772809893,85.1338284165,0.0316979264719,37.1018798503,104.434947198,91.5654108904,73.0338638078,9.90576805939,8.6257790232
 01/26  14:00:00,273.72037767,31.3651138758,88.0784589515,0.000441348694542,37.1018798503,116.476155989,75.1008041653,65.1750361059,9.90576805939,0.02
 01/26  15:00:00,276.316101043,31.7166803716,90.3231843306,0.0,37.1018798503,116.476155989,66.3945508022,56.4687827428,9.90576805939,0.02
 01/26  16:00:00,275.754176926,31.8927379348,89.5854588175,0.0,37.1018798503,116.476155989,76.2600572379,57.7272350671,9.90576805939,8.62705411139
 01/26  17:00:00,273.177993612,31.7357354847,87.1668139102,0.0,37.1018798503,116.476155989,73.3592809203,63.4335128609,9.90576805939,0.02
 01/26  18:00:00,270.79831255,31.5491417674,84.9747954752,0.0,37.1018798503,116.476155989,78.7953657426,68.8695976832,9.90576805939,0.02
 01/26  19:00:00,180.351506717,28.5494871232,64.6984043191,0.0,24.7345865669,47.5788473902,78.6106081859,65.0500428152,4.9528840297,8.60768134101
 01/26  20:00:00,178.818923659,28.9859771894,62.729349492,0.0,24.7345865669,47.5788473902,79.3272685331,74.3543845034,4.9528840297,0.02
 01/26  21:00:00,148.948486785,28.2221195736,54.8797148292,0.0,12.3672932834,38.6892022431,93.4362262028,90.444495785,2.97173041782,0.02
 01/26  22:00:00,103.519722322,16.3853754846,33.2113393217,0.0,12.3672932834,27.0668015668,61.0244484408,58.032718023,2.97173041782,0.02
 01/26  23:00:00,97.3951281295,20.8708170471,41.8088112452,0.0,4.12243109448,15.9888894789,83.0544400553,80.0627096375,2.97173041782,0.02
 01/26  24:00:00,70.1659477876,12.559236375,23.0763496666,0.0,4.12243109448,15.9888894789,56.8973097728,53.905579355,2.97173041782,0.02
 01/27  01:00:00,98.6967692952,20.8999163848,43.0813530395,0.0,4.12243109448,15.9888894789,91.2390521439,88.2473217261,2.97173041782,0.02
 01/27  02:00:00,71.0737203181,12.6465343882,23.8968241425,0.0,4.12243109448,15.9888894789,59.065464494,56.0737340761,2.97173041782,0.02
 01/27  03:00:00,96.2574637632,20.6089230074,40.9330408359,0.0,4.12243109448,15.9888894789,89.5922929228,86.600562505,2.97173041782,0.02
 01/27  04:00:00,74.8103630793,13.3449184941,26.9350827421,0.0,4.12243109448,15.9888894789,59.7302620149,56.738531597,2.97173041782,0.02
 01/27  05:00:00,136.309926653,28.3312420901,55.8806989012,0.0,12.3672932834,24.9413748627,109.619511277,104.646627247,4.9528840297,0.02
 01/27  06:00:00,151.480148159,29.3948049335,65.5889623214,4.39839520683,12.3672932834,24.9413748627,177.367364331,172.394480302,4.9528840297,0.02
 01/27  07:00:00,216.857951475,29.9085965818,74.5482547516,2.15763340241,24.7345865669,70.7195625826,136.553015895,126.627247835,9.90576805939,0.02
 01/27  08:00:00,243.202889938,30.3342326588,76.7075598211,1.27202786511,37.1018798503,92.3937384068,116.592156351,106.666388292,9.90576805939,0.02
 01/27  09:00:00,250.75809832,30.4553897881,77.0260708447,1.04261548845,37.1018798503,104.434947198,119.730653286,101.203782193,9.90576805939,8.62110303353
 01/27  10:00:00,264.43054379,30.5587805472,78.8372986929,0.758898846126,37.1018798503,116.476155989,103.499214327,93.5734462673,9.90576805939,0.02
 01/27  11:00:00,266.210945722,30.7238939223,80.7700529107,0.440782633731,37.1018798503,116.476155989,95.7797488896,85.8539808302,9.90576805939,0.02
 01/27  12:00:00,268.302981566,30.8624660751,82.9255651934,0.238547189478,37.1018798503,116.476155989,98.5020846808,79.9664805135,9.90576805939,8.6298361079
 01/27  13:00:00,257.858409992,31.0273736516,84.5276792323,0.068730095021,37.1018798503,104.434947198,83.4053398012,73.4795717418,9.90576805939,0.02
 01/27  14:00:00,270.258683852,31.1989209789,84.7829387316,0.000381533137981,37.1018798503,116.476155989,90.5644551315,72.0288218219,9.90576805939,8.62986525016
 01/27  15:00:00,269.80215391,31.3041573064,84.2218345439,0.0,37.1018798503,116.476155989,85.5222314066,75.5964633472,9.90576805939,0.02
 01/27  16:00:00,267.760353714,31.3349622722,82.1493674132,0.0,37.1018798503,116.476155989,93.359345511,83.4335774516,9.90576805939,0.02
 01/27  17:00:00,266.088633288,31.2953829904,80.5165720497,0.00122280707786,37.1018798503,116.476155989,106.628155631,88.0991155837,9.90576805939,8.62327198787
 01/27  18:00:00,258.658849344,31.1772846549,73.1391639966,0.068068601864,37.1018798503,116.476155989,103.756909986,93.8311419264,9.90576805939,0.02
 01/27  19:00:00,165.74132718,28.46218911,50.1755395193,0.0,24.7345865669,47.5788473902,75.9927525879,71.0198685582,4.9528840297,0.02
 01/27  20:00:00,163.741472308,28.9859771894,47.6518917765,0.0,24.7345865669,47.5788473902,81.9651636414,76.9922796117,4.9528840297,0.02
 01/27  21:00:00,133.217137137,28.2221195736,39.1483475709,0.0,12.3672932834,38.6892022431,96.2279295487,93.2361991309,2.97173041782,0.02
 01/27  22:00:00,87.0430872947,14.6153070397,18.5279032671,0.0,12.3672932834,27.0668015668,62.7442566191,59.7525262013,2.97173041782,0.02
 01/27  23:00:00,81.0763867477,20.6089230074,25.751962686,0.0,4.12243109448,15.9888894789,86.8784376453,83.8867072275,2.97173041782,0.02
 01/27  24:00:00,60.1523229584,12.559236375,13.0627236137,0.0,4.12243109448,15.9888894789,59.2308391311,56.2391087133,2.97173041782,0.02
 01/28  01:00:00,79.4932441971,20.8271680405,23.9505750597,0.0,4.12243109448,15.9888894789,100.643738545,89.070217543,2.97173041782,8.60179058433
 01/28  02:00:00,58.9643938553,12.559236375,11.6710963135,0.0,4.12243109448,15.9888894789,59.8850331766,56.8933027587,2.97173041782,0.02
 01/28  03:00:00,77.2873939948,20.0028280723,21.9823405929,0.0175027264902,4.12243109448,15.9888894789,90.4490847091,87.4573542913,2.97173041782,0.02
 01/28  04:00:00,73.5095643393,18.8147463824,19.0319306921,0.113788616143,4.12243109448,15.9888894789,82.8640621592,79.8723317413,2.97173041782,0.02
 01/28  05:00:00,86.1334306979,27.3491394412,23.7173458071,0.103466365691,4.12243109448,16.0517297156,120.668960922,117.677230504,2.97173041782,0.02
 01/28  06:00:00,91.0999417273,28.0038745405,26.3079385637,0.423626690104,4.12243109448,16.0517297156,122.640503935,119.648773517,2.97173041782,0.02
 01/28  07:00:00,122.397084469,29.5315897721,26.5429631961,2.60849541315,4.12243109448,39.6058045677,103.721495975,100.729765557,2.97173041782,0.02
 01/28  08:00:00,172.877353521,29.5727688158,30.6877475916,24.1443014979,12.3672932834,65.3531420225,163.222064225,158.249180195,4.9528840297,0.02
 01/28  09:00:00,166.858108774,29.5595188363,30.9283647243,20.7547054248,12.3672932834,68.2430321324,159.988575552,155.015691522,4.9528840297,0.02
 01/28  10:00:00,191.700919332,29.583723804,30.4875833842,16.3166726408,16.4897243779,93.1370602926,149.835886685,141.891272237,7.92461444751,0.02
 01/28  11:00:00,191.657473858,29.5851299672,30.6315305884,15.1084709867,16.4897243779,93.1370602926,145.452835046,137.508220598,7.92461444751,0.02
 01/28  12:00:00,191.670807923,29.5841555756,31.6853751623,14.0765278745,16.4897243779,93.1370602926,143.056111577,135.111497129,7.92461444751,0.02
 01/28  13:00:00,181.551508971,29.5830205415,32.7668654684,13.3268595669,16.4897243779,83.9857416113,149.804992881,133.270743945,7.92461444751,8.60963448886
 01/28  14:00:00,179.180890108,29.5818970269,31.9806458751,12.8789638075,16.4897243779,83.9857416113,140.118956985,132.174342537,7.92461444751,0.02
 01/28  15:00:00,174.462152481,29.580901401,29.9805344856,12.9548852118,16.4897243779,83.9857416113,139.556182212,131.611567764,7.92461444751,0.02
 01/28  16:00:00,138.160308525,29.5315897721,24.5632215029,0.0224434885001,12.3672932834,70.6512738906,79.0944053338,74.1215213041,4.9528840297,0.02
 01/28  17:00:00,136.919053548,29.5315897721,23.1539080298,0.400589407275,12.3672932834,70.6512738906,78.4878539489,73.5149699192,4.9528840297,0.02
 01/28  18:00:00,125.686184537,29.5315897721,22.6568108271,2.30730489044,12.3672932834,58.1284167478,83.8656510908,78.8927670611,4.9528840297,0.02
 01/28  19:00:00,98.6342591128,26.912649375,19.6236234907,0.0,12.3672932834,24.9413748627,106.917811719,101.94492769,4.9528840297,0.02
 01/28  20:00:00,104.735073101,27.5673844743,21.5412642806,0.425182432272,12.3672932834,24.9413748627,111.518191701,106.545307671,4.9528840297,0.02
 01/28  21:00:00,89.4503019072,27.3491394412,20.3819277733,0.67074131224,4.12243109448,16.0517297156,119.750627821,116.758897403,2.97173041782,0.02
 01/28  22:00:00,77.3261556007,20.6330311875,15.1627495272,0.0,4.12243109448,15.9888894789,99.017155548,96.0254251302,2.97173041782,0.02
 01/28  23:00:00,72.2031074106,17.94176625,12.9190258546,0.0,4.12243109448,15.9888894789,88.0663747153,85.0746442975,2.97173041782,0.02
 01/28  24:00:00,90.4681530933,23.7366780111,20.7307964861,3.28116391897,4.12243109448,15.9888894789,109.558165766,106.566435348,2.97173041782,0.02
 01/29  01:00:00,84.2666154678,19.9059715479,19.085768477,6.38881445491,2.06121554724,15.9888894789,88.0430566836,85.0513262658,2.97173041782,0.02
 01/29  02:00:00,93.5653339546,24.1731680773,21.2215046794,6.97862530203,2.06121554724,15.9888894789,110.869117651,107.877387234,2.97173041782,0.02
 01/29  03:00:00,88.6893922545,20.124216581,19.1370356455,9.83449586235,2.06121554724,15.9888894789,98.0117785148,86.4382619792,2.97173041782,8.60178611779
 01/29  04:00:00,96.1213737605,24.1731680773,20.6883232468,8.77387990749,2.06121554724,15.9888894789,112.296121613,109.304391195,2.97173041782,0.02
 01/29  05:00:00,90.8359558199,20.124216581,18.533325175,11.988295433,2.06121554724,15.9888894789,90.618940882,87.6272104642,2.97173041782,0.02
 01/29  06:00:00,99.2360788356,24.1731680773,19.9411926098,11.8025227963,2.06121554724,15.9888894789,114.580040939,111.588310521,2.97173041782,0.02
