Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  07:00:00,93.4796292823,20.124216581,18.0569102887,16.1458804847,2.06121554724,15.9888894789,93.0929283237,90.1011979058,2.97173041782,0.02
 01/29  08:00:00,86.4648415335,24.1731680773,19.7639904244,12.1026629677,2.06121554724,15.9888894789,114.723465343,111.731734925,2.97173041782,0.02
 01/29  09:00:00,104.020713964,20.124216581,17.873028098,13.5618861914,4.12243109448,41.7362269337,90.0859895439,85.1131055142,4.9528840297,0.02
 01/29  10:00:00,109.892766027,24.1731680773,19.9392962729,10.3488822974,4.12243109448,41.7362269337,109.448259734,104.475375704,4.9528840297,0.02
 01/29  11:00:00,104.095417058,20.124216581,18.4823337948,12.2855539708,4.12243109448,41.7362269337,87.9476336702,82.9747496405,4.9528840297,0.02
 01/29  12:00:00,109.388476473,24.1731680773,21.100879785,9.30383351859,4.12243109448,41.7362269337,107.847289418,102.874405388,4.9528840297,0.02
 01/29  13:00:00,92.0542027411,19.1057397598,16.8448234677,5.65959290218,4.12243109448,41.7362269337,86.9890177234,82.0161336937,4.9528840297,0.02
 01/29  14:00:00,89.9972521638,22.4272078125,17.9879365268,0.0,4.12243109448,41.7362269337,105.814980128,100.842096098,4.9528840297,0.02
 01/29  15:00:00,80.8222927083,17.94176625,14.9047594476,0.0,4.12243109448,41.7362269337,85.6648966862,80.6920126565,4.9528840297,0.02
 01/29  16:00:00,90.2032161292,22.4272078125,18.9913515256,0.0,4.12243109448,41.7362269337,104.578879862,99.6059958327,4.9528840297,0.02
 01/29  17:00:00,67.5398363686,18.3782563162,17.4420133573,0.484358256718,4.12243109448,24.8785346261,85.0654828159,80.0925987862,4.9528840297,0.02
 01/29  18:00:00,67.0701282186,21.8050407574,21.9446229186,2.67612124486,2.06121554724,15.9888894789,104.795198381,101.803467963,2.97173041782,0.02
 01/29  19:00:00,69.9507346306,18.3782563162,16.2712919932,1.59590157897,2.06121554724,15.9888894789,91.0637784687,88.0720480509,2.97173041782,0.02
 01/29  20:00:00,90.8322085906,24.3477641037,23.0786238622,8.82875883371,2.06121554724,15.9888894789,114.191503462,111.199773044,2.97173041782,0.02
 01/29  21:00:00,81.0987701544,19.6877265148,17.9524664395,9.67202752418,2.06121554724,15.9888894789,92.8535849534,89.8618545355,2.97173041782,0.02
 01/29  22:00:00,95.0218597988,24.6096581435,21.4547656158,13.6400114183,2.06121554724,15.9888894789,116.108312895,113.116582478,2.97173041782,0.02
 01/29  23:00:00,85.5352958111,19.6877265148,16.6515688832,12.3646559513,2.06121554724,15.9888894789,93.6270172293,90.6352868115,2.97173041782,0.02
 01/29  24:00:00,102.3587101,24.6096581435,20.5589421394,16.5348650344,2.06121554724,15.9888894789,116.633097392,113.641366975,2.97173041782,0.02
 01/30  01:00:00,91.0721634213,19.6877265148,16.2102710244,13.8882360045,4.12243109448,15.9888894789,93.5715127243,90.5797823064,2.97173041782,0.02
 01/30  02:00:00,106.532320541,24.6096581435,20.1002696935,17.8922723816,4.12243109448,15.9888894789,116.12493564,113.133205222,2.97173041782,0.02
 01/30  03:00:00,92.2448684383,19.6877265148,16.2051077299,15.1861504639,4.12243109448,15.9888894789,93.6930533775,90.7013229597,2.97173041782,0.02
 01/30  04:00:00,107.88425904,24.6096581435,20.7799749445,19.0642683652,4.12243109448,15.9888894789,116.330232331,113.338501913,2.97173041782,0.02
 01/30  05:00:00,123.897777181,28.6586096398,22.3000174872,11.9829655506,12.3672932834,24.9413748627,132.768549551,127.795665521,4.9528840297,0.02
 01/30  06:00:00,173.439359297,29.0972075366,29.116928535,56.4327845984,12.3672932834,24.9413748627,204.223373082,199.250489052,4.9528840297,0.02
 01/30  07:00:00,212.695787484,29.5376816833,23.9024419961,43.3075568465,24.7345865669,70.7195625826,168.815989561,158.890221501,9.90576805939,0.02
 01/30  08:00:00,220.225648747,29.573470453,23.9831344296,30.3590932488,37.1018798503,92.3937384068,155.854089643,137.341031449,9.90576805939,8.60729013437
 01/30  09:00:00,221.494913783,29.5864219985,24.8274631427,24.8470700803,37.1018798503,104.434947198,139.698030146,129.772262087,9.90576805939,0.02
 01/30  10:00:00,232.002057592,29.5944006237,27.7176719773,20.41438213,37.1018798503,116.476155989,134.747964005,124.822195945,9.90576805939,0.02
 01/30  11:00:00,227.513193076,29.6008734321,29.9527495221,13.6833425997,37.1018798503,116.476155989,135.812413099,117.278107765,9.90576805939,8.62853727436
 01/30  12:00:00,225.042463293,29.6143231702,31.1097579583,10.0420137229,37.1018798503,116.476155989,121.352739121,111.426971061,9.90576805939,0.02
 01/30  13:00:00,214.376171749,29.7677064491,34.5593558301,7.81442996799,37.1018798503,104.434947198,116.059403665,106.133635605,9.90576805939,0.02
 01/30  14:00:00,227.063355058,29.944767271,36.9565524762,5.88566386577,37.1018798503,116.476155989,120.411549194,101.87752172,9.90576805939,8.62825941504
 01/30  15:00:00,226.009216582,30.1013454389,37.4348207476,4.19684231303,37.1018798503,116.476155989,108.988934919,99.0631668596,9.90576805939,0.02
 01/30  16:00:00,226.088662834,30.2301436777,38.4670070482,2.93369555953,37.1018798503,116.476155989,115.689610085,97.1567676389,9.90576805939,8.62707438623
 01/30  17:00:00,225.15850634,30.2177644714,38.2603895461,2.30002301228,37.1018798503,116.476155989,106.888489808,96.9627217488,9.90576805939,0.02
 01/30  18:00:00,224.043828677,30.081854084,37.4542331303,2.19977468475,37.1018798503,116.476155989,108.637996414,98.7122283548,9.90576805939,0.02
 01/30  19:00:00,144.19448008,28.2221195736,28.4131735377,0.0,24.7345865669,47.5788473902,81.249018682,76.2761346524,4.9528840297,0.02
 01/30  20:00:00,142.464696951,28.6586096398,26.7024708636,0.0,24.7345865669,47.5788473902,97.6865354062,84.127730113,4.9528840297,8.60592126353
 01/30  21:00:00,113.426934322,27.3491394412,20.0186511394,0.00247664429053,12.3672932834,38.6892022431,104.261226238,101.26949582,2.97173041782,0.02
 01/30  22:00:00,91.834161541,20.6330311875,14.4570281827,0.0,12.3672932834,27.0668015668,87.8697310308,84.878000613,2.97173041782,0.02
 01/30  23:00:00,67.8664317812,17.94176625,12.2041436022,0.0,4.12243109448,15.9888894789,79.9488746646,76.9571442468,2.97173041782,0.02
 01/30  24:00:00,76.9381288188,22.4272078125,14.918994629,0.0,4.12243109448,15.9888894789,102.447629076,99.4558986583,2.97173041782,0.02
 01/31  01:00:00,73.708853285,19.0329914155,15.7644103292,0.98487869141,4.12243109448,15.9888894789,83.2795702167,80.2878397989,2.97173041782,0.02
 01/31  02:00:00,76.6191842822,22.4272078125,14.615151646,0.0,4.12243109448,15.9888894789,105.31798827,102.326257853,2.97173041782,0.02
 01/31  03:00:00,75.5144721694,19.2512364486,15.9835880094,2.45986256608,4.12243109448,15.9888894789,85.0900236324,82.0982932146,2.97173041782,0.02
 01/31  04:00:00,94.2219862161,24.5223601302,20.5958462958,5.91386082739,4.12243109448,15.9888894789,107.573298621,104.581568203,2.97173041782,0.02
 01/31  05:00:00,117.68599647,28.6586096398,20.5160756115,4.70750083925,12.3672932834,24.9413748627,121.21697675,116.24409272,4.9528840297,0.02
 01/31  06:00:00,154.193981992,29.1296023043,27.1847417037,36.4795189994,12.3672932834,24.9413748627,193.072442558,188.099558528,4.9528840297,0.02
 01/31  07:00:00,194.541328905,29.6119950909,19.3902959899,28.104935121,24.7345865669,70.7195625826,159.114217798,149.188449739,9.90576805939,0.02
 01/31  08:00:00,209.30248636,29.6629026965,19.837289374,19.8458730667,37.1018798503,92.3937384068,138.966642143,129.040874083,9.90576805939,0.02
 01/31  09:00:00,210.081588148,29.688307569,21.546284518,14.6821375037,37.1018798503,104.434947198,130.529335361,120.603567302,9.90576805939,0.02
 01/31  10:00:00,222.32567037,29.7525487571,28.6822051949,9.61532925369,37.1018798503,116.476155989,132.235389875,113.705225721,9.90576805939,8.6243960945
 01/31  11:00:00,226.94965439,29.8467757788,36.102872475,6.72381758662,37.1018798503,116.476155989,117.298890265,107.373122206,9.90576805939,0.02
 01/31  12:00:00,227.747794651,29.8922198698,38.1819182587,5.39722220674,37.1018798503,116.476155989,123.706457139,105.170877122,9.90576805939,8.62981195805
 01/31  13:00:00,216.508932484,29.9342654195,39.9179794101,4.4220805839,37.1018798503,104.434947198,113.634722681,103.708954621,9.90576805939,0.02
 01/31  14:00:00,229.459130835,29.9728952951,41.6911391907,3.51866457127,37.1018798503,116.476155989,112.814618661,102.888850602,9.90576805939,0.02
 01/31  15:00:00,227.312387047,30.0036471209,40.1263520256,2.90620692006,37.1018798503,116.476155989,120.945329047,102.411106841,9.90576805939,8.62845414654
 01/31  16:00:00,224.337124794,30.0212061426,37.3075871801,2.7323344778,37.1018798503,116.476155989,112.067458548,102.141690488,9.90576805939,0.02
 01/31  17:00:00,222.884465337,30.034201073,35.7242068882,2.85057035333,37.1018798503,116.476155989,120.621535205,102.092528004,9.90576805939,8.62323914147
 01/31  18:00:00,222.906155427,30.0416831192,35.5269426216,3.06320208815,37.1018798503,116.476155989,112.059162687,102.133394628,9.90576805939,0.02
 01/31  19:00:00,145.827009843,28.2221195736,30.5012976363,0.0,24.7345865669,47.5788473902,82.7399002316,77.7670162019,4.9528840297,0.02
 01/31  20:00:00,147.166282167,28.5494871232,31.5131981448,0.0,24.7345865669,47.5788473902,88.0714756033,83.0985915736,4.9528840297,0.02
 01/31  21:00:00,119.594466695,27.3491394412,24.8376064011,0.0,12.3672932834,38.6892022431,101.552746889,98.5610164714,2.97173041782,0.02
 01/31  22:00:00,89.2546126511,15.4446381655,17.7146017383,0.0179761509078,12.3672932834,27.0668015668,62.8783367355,59.8866063177,2.97173041782,0.02
 01/31  23:00:00,78.2852107048,22.4272078125,19.6200666453,0.0,4.12243109448,15.9888894789,97.5498808172,94.5581503994,2.97173041782,0.02
 01/31  24:00:00,76.3248583339,19.2512364486,20.8695293629,0.30457823936,4.12243109448,15.9888894789,79.5494499587,76.5577195409,2.97173041782,0.02
 02/01  01:00:00,84.5466159939,22.4272078125,19.5428668802,0.0,4.12243109448,15.9888894789,99.6773520804,96.6856216626,2.97173041782,0.02
 02/01  02:00:00,86.3648146188,19.0766404221,20.1661083524,0.596922734211,4.12243109448,15.9888894789,80.7662710503,77.7745406324,2.97173041782,0.02
 02/01  03:00:00,96.09153323,23.0819429118,22.2614417048,0.42022421646,4.12243109448,15.9888894789,101.763559221,98.7718288036,2.97173041782,0.02
 02/01  04:00:00,86.3109705509,18.3782563162,17.6471787259,0.454515707114,4.12243109448,15.9888894789,82.1705605316,79.1788301138,2.97173041782,0.02
 02/01  05:00:00,132.028289187,28.862305004,29.8615527704,1.3564186651,12.3672932834,24.9413748627,115.260335698,110.287451668,4.9528840297,0.02
 02/01  06:00:00,148.370105046,28.7130022269,31.5509535609,20.6260369385,12.3672932834,24.9413748627,195.353460563,181.799303834,4.9528840297,8.60127269903
 02/01  07:00:00,194.166441785,29.658870502,27.0428580187,18.3038569425,24.7345865669,70.7195625826,153.242767095,143.316999035,9.90576805939,0.02
 02/01  08:00:00,208.916579836,29.7792331193,26.6528843406,13.4644102274,37.1018798503,92.3937384068,134.782105788,124.856337728,9.90576805939,0.02
 02/01  09:00:00,212.471056318,29.8435023676,26.7510982396,12.1880897478,37.1018798503,104.434947198,129.48197617,119.55620811,9.90576805939,0.02
 02/01  10:00:00,225.576732877,29.8782794183,26.892344373,11.3066476217,37.1018798503,116.476155989,126.484351825,116.558583766,9.90576805939,0.02
 02/01  11:00:00,231.91877812,29.9169674959,27.884466395,9.61087716114,37.1018798503,116.476155989,131.309578119,112.775308724,9.90576805939,8.6285013359
 02/01  12:00:00,237.169548116,29.9422056754,28.9596926838,8.70918154587,37.1018798503,116.476155989,119.966765772,110.040997713,9.90576805939,0.02
 02/01  13:00:00,227.837614858,29.9679014989,29.6959017568,8.00612209129,37.1018798503,104.434947198,126.770414046,108.240569782,9.90576805939,8.6240762047
 02/01  14:00:00,243.161947557,30.0018038617,30.0460048305,7.17365169076,37.1018798503,116.476155989,116.008535422,106.082767362,9.90576805939,0.02
 02/01  15:00:00,244.311418858,30.0381210956,30.8079204865,6.15805332876,37.1018798503,116.476155989,113.866064853,103.940296794,9.90576805939,0.02
 02/01  16:00:00,245.306289293,30.0631632077,31.7855995513,5.5211433076,37.1018798503,116.476155989,121.007312709,102.476268116,9.90576805939,8.62527653338
 02/01  17:00:00,246.159666764,30.0756232642,31.0516887577,5.33177610799,37.1018798503,116.476155989,111.40250371,101.476735651,9.90576805939,0.02
 02/01  18:00:00,247.534317488,30.0770887027,28.5000520085,5.41211956834,37.1018798503,116.476155989,110.490521117,100.564753057,9.90576805939,0.02
 02/01  19:00:00,173.930313459,28.2221195736,24.68711714,0.0,24.7345865669,47.5788473902,82.5226925168,77.5498084871,4.9528840297,0.02
 02/01  20:00:00,176.308896966,28.7313579841,26.137901426,0.000404362552436,24.7345865669,47.5788473902,96.8833995249,83.3228299321,4.9528840297,8.6076855631
 02/01  21:00:00,147.287710079,27.3491394412,20.7113482366,0.0675502875629,12.3672932834,38.6892022431,101.668012217,98.6762817995,2.97173041782,0.02
 02/01  22:00:00,121.437957891,21.8552033728,19.8132187228,0.543252521867,12.3672932834,27.0668015668,85.7260920287,82.7343616109,2.97173041782,0.02
 02/01  23:00:00,88.0887229519,17.94176625,13.1082073392,0.0,4.12243109448,15.9888894789,77.7845919324,74.7928615146,2.97173041782,0.02
 02/01  24:00:00,107.395362852,23.4747839713,20.2060115091,1.28107645228,4.12243109448,15.9888894789,98.8415174816,95.8497870638,2.97173041782,0.02
 02/02  01:00:00,90.7512312501,18.8147463824,15.7248242749,1.62968989333,4.12243109448,15.9888894789,81.390402187,78.3986717691,2.97173041782,0.02
 02/02  02:00:00,98.4341083831,22.8636978787,17.006559957,0.920498385672,4.12243109448,15.9888894789,102.301285778,99.3095553597,2.97173041782,0.02
 02/02  03:00:00,96.788268608,19.9059715479,18.7401817857,5.49536229806,4.12243109448,15.9888894789,83.4764856546,80.4847552368,2.97173041782,0.02
 02/02  04:00:00,110.143554592,24.1731680773,20.9578938297,6.30058092316,4.12243109448,15.9888894789,104.270517981,101.278787563,2.97173041782,0.02
 02/02  05:00:00,137.276521065,28.9496030172,24.5788874218,5.94607561169,12.3672932834,24.9413748627,118.315144474,113.342260444,4.9528840297,0.02
 02/02  06:00:00,162.107333385,28.6955040767,28.230110553,28.6533730467,12.3672932834,24.9413748627,190.091325934,185.118441905,4.9528840297,0.02
 02/02  07:00:00,213.301804049,29.633768317,24.1659553796,26.273960373,24.7345865669,70.7195625826,155.116274426,145.190506366,9.90576805939,0.02
 02/02  08:00:00,226.36930792,29.7137973651,24.7640242303,18.5554083147,37.1018798503,92.3937384068,135.46987131,125.54410325,9.90576805939,0.02
 02/02  09:00:00,226.035824546,29.7693324058,25.8831362782,15.3386186819,37.1018798503,104.434947198,137.818916908,119.291577009,9.90576805939,8.62157183938
 02/02  10:00:00,234.100990589,29.8181807004,27.3159220921,13.9261766123,37.1018798503,116.476155989,126.318313239,116.392545179,9.90576805939,0.02
 02/02  11:00:00,232.513816642,29.8622176049,30.232561276,12.1908307347,37.1018798503,116.476155989,123.708531404,113.782763344,9.90576805939,0.02
 02/02  12:00:00,230.493480699,29.9080493764,32.8407999899,10.0841594689,37.1018798503,116.476155989,129.426132379,110.890570585,9.90576805939,8.62979373455
 02/02  13:00:00,215.013146704,29.9555694516,34.2142954066,7.99607565612,37.1018798503,104.434947198,117.947816145,108.022048085,9.90576805939,0.02
 02/02  14:00:00,226.255466324,30.0071210046,35.7528735955,6.21902876631,37.1018798503,116.476155989,123.558905017,105.023316221,9.90576805939,8.62982073625
 02/02  15:00:00,226.912418101,30.0780997907,37.9727200273,4.58543581019,37.1018798503,116.476155989,111.515613133,101.589845074,9.90576805939,0.02
 02/02  16:00:00,227.613166403,30.1048572812,39.6050048072,3.62729562768,37.1018798503,116.476155989,111.033815606,101.108047546,9.90576805939,0.02
 02/02  17:00:00,227.42798568,30.1374384833,39.9488782628,3.06619656693,37.1018798503,116.476155989,119.361544993,100.832511445,9.90576805939,8.62326548799
 02/02  18:00:00,226.739271594,30.1483141141,39.2599886914,3.05664188308,37.1018798503,116.476155989,110.884161521,100.958393461,9.90576805939,0.02
 02/02  19:00:00,147.964159621,28.2221195736,32.6384450479,0.0,24.7345865669,47.5788473902,82.1663961998,77.1935121701,4.9528840297,0.02
 02/02  20:00:00,149.533788193,28.6586096398,33.7715789412,0.0,24.7345865669,47.5788473902,87.8447303283,82.8718462986,4.9528840297,0.02
 02/02  21:00:00,120.553623313,27.3491394412,27.3578176897,0.0,12.3672932834,38.6892022431,101.591309924,98.5995795058,2.97173041782,0.02
 02/02  22:00:00,89.8286834106,15.6628831986,20.2349270373,0.0309983304642,12.3672932834,27.0668015668,64.6795356543,61.6878052365,2.97173041782,0.02
 02/02  23:00:00,74.1981277511,19.735942875,19.746684037,0.0,4.12243109448,15.9888894789,89.5176086152,86.5258781974,2.97173041782,0.02
 02/02  24:00:00,70.4063648645,16.2689781336,19.3589002667,0.178696919986,4.12243109448,15.9888894789,71.4499856213,68.4582552035,2.97173041782,0.02
 02/03  01:00:00,78.7666518507,22.4272078125,21.5545163714,0.0,4.12243109448,15.9888894789,100.666470978,97.6747405601,2.97173041782,0.02
 02/03  02:00:00,76.6649260562,19.2512364486,21.9108949038,0.74715805946,4.12243109448,15.9888894789,81.7028725979,78.7111421801,2.97173041782,0.02
 02/03  03:00:00,83.3419128856,23.4747839713,24.0232536487,0.830723760995,4.12243109448,15.9888894789,111.142725311,99.5692216459,2.97173041782,8.60177324749
 02/03  04:00:00,70.4228035205,18.1163622765,16.858100957,0.0287060167966,4.12243109448,15.9888894789,83.2829071223,80.2911767045,2.97173041782,0.02
 02/03  05:00:00,113.633899395,28.9496030172,31.0652207215,1.52108918055,12.3672932834,24.9413748627,116.664096705,111.691212675,4.9528840297,0.02
 02/03  06:00:00,133.171606283,28.7319552113,34.2081901245,18.0811972764,12.3672932834,24.9413748627,187.374483149,182.401599119,4.9528840297,0.02
 02/03  07:00:00,190.543000956,29.6654626186,33.5270044412,17.1070665874,24.7345865669,70.7195625826,152.745119158,142.819351098,9.90576805939,0.02
 02/03  08:00:00,211.399327579,29.8565751996,34.8479444562,11.8057412651,37.1018798503,92.3937384068,133.39537353,123.46960547,9.90576805939,0.02
 02/03  09:00:00,217.924380676,29.934550742,36.3667181773,9.38913762289,37.1018798503,104.434947198,127.012252934,117.086484875,9.90576805939,0.02
 02/03  10:00:00,229.710801553,30.0015539954,38.9207307982,6.5128915362,37.1018798503,116.476155989,121.858048673,111.932280614,9.90576805939,0.02
 02/03  11:00:00,234.479035385,30.046310283,44.6530877774,5.50344852287,37.1018798503,116.476155989,127.949878129,109.415626816,9.90576805939,8.62848325415
 02/03  12:00:00,236.945629543,30.0999496246,48.219184201,4.35010443323,37.1018798503,116.476155989,117.281312477,107.355544417,9.90576805939,0.02
 02/03  13:00:00,224.751905952,30.1516933698,48.9368707677,3.42866879195,37.1018798503,104.434947198,124.047786961,105.516276914,9.90576805939,8.62574198719
 02/03  14:00:00,238.967479926,30.2173685172,51.7039270323,2.76982361529,37.1018798503,116.476155989,113.02558997,103.099821911,9.90576805939,0.02
 02/03  15:00:00,242.206330483,30.32031034,55.6296510342,1.98013516367,37.1018798503,116.476155989,109.793170918,99.8674028585,9.90576805939,0.02
 02/03  16:00:00,242.14372951,30.4180556593,56.1328360314,1.31686115806,37.1018798503,116.476155989,116.361040694,97.8282653511,9.90576805939,8.62700728329
 02/03  17:00:00,240.388715167,30.4014710365,54.5156120141,1.1961901334,37.1018798503,116.476155989,107.874899596,97.9491315363,9.90576805939,0.02
 02/03  18:00:00,240.161061711,30.3785328105,54.1136008815,1.3945541265,37.1018798503,116.476155989,108.369169846,98.4434017864,9.90576805939,0.02
 02/03  19:00:00,158.403164106,28.2221195736,43.0774299837,0.0,24.7345865669,47.5788473902,87.6829806433,74.1224242039,4.9528840297,8.60767240977
 02/03  20:00:00,159.732539303,28.8768546729,43.7520883999,0.0,24.7345865669,47.5788473902,84.7243876386,79.7515036089,4.9528840297,0.02
 02/03  21:00:00,127.870249793,27.3491394412,34.6744586668,0.0,12.3672932834,38.6892022431,98.5531627741,95.5614323562,2.97173041782,0.02
 02/03  22:00:00,90.6247727384,15.2263931324,21.4985147382,0.0,12.3672932834,27.0668015668,58.2253751624,55.2336447446,2.97173041782,0.02
 02/03  23:00:00,79.3303923606,19.8814395637,24.7334529981,0.0,4.12243109448,15.9888894789,86.840111683,83.8483812652,2.97173041782,0.02
 02/03  24:00:00,66.411072287,13.4322165074,18.448494072,0.0,4.12243109448,15.9888894789,55.8161398321,52.8244094143,2.97173041782,0.02
 02/04  01:00:00,82.6235185231,20.6962210206,27.2100941446,0.00170353518953,4.12243109448,15.9888894789,93.3657248523,90.3739944344,2.97173041782,0.02
 02/04  02:00:00,61.3855100012,12.0113401154,14.8584970664,0.00845334359809,4.12243109448,15.9888894789,54.3880663197,51.3963359019,2.97173041782,0.02
 02/04  03:00:00,79.881914116,19.7118346949,25.4443583813,0.0333634313229,4.12243109448,15.9888894789,90.5964950096,87.6047645918,2.97173041782,0.02
 02/04  04:00:00,64.2780796302,12.0745299486,17.5360146267,0.183457786522,4.12243109448,15.9888894789,50.6553861011,47.6636556833,2.97173041782,0.02
 02/04  05:00:00,94.8678111513,27.3491394412,32.4624789971,0.0927144360226,4.12243109448,16.0517297156,122.353100447,119.36137003,2.97173041782,0.02
 02/04  06:00:00,96.0642136644,27.7856295074,33.0527941254,0.262311718901,4.12243109448,16.0517297156,121.219365444,118.227635026,2.97173041782,0.02
 02/04  07:00:00,125.704441103,29.5315897721,36.1208068632,1.53449126422,4.12243109448,39.6058045677,102.497388979,99.5056585608,2.97173041782,0.02
 02/04  08:00:00,174.41624093,29.5776570034,38.0773495133,23.6481481923,12.3672932834,65.3531420225,162.423369775,157.450485745,4.9528840297,0.02
 02/04  09:00:00,167.019476891,29.5625292653,37.4122290201,18.7391240884,12.3672932834,68.2430321324,157.955912497,152.983028467,4.9528840297,0.02
 02/04  10:00:00,192.59792669,29.5879463749,38.5558672199,14.131642573,16.4897243779,93.1370602926,156.224085057,139.688368993,7.92461444751,8.61110161705
 02/04  11:00:00,192.932003588,29.5890270072,39.7213557604,13.2990753575,16.4897243779,93.1370602926,143.945532004,136.000917557,7.92461444751,0.02
 02/04  12:00:00,193.746674907,29.5882403813,41.3873817186,12.4485206412,16.4897243779,93.1370602926,142.053982229,134.109367782,7.92461444751,0.02
 02/04  13:00:00,184.415844455,29.586734039,42.7737697467,10.8844173856,16.4897243779,83.9857416113,139.61632535,131.671710903,7.92461444751,0.02
 02/04  14:00:00,184.996169098,29.5853228472,44.0494130103,10.1905021611,16.4897243779,83.9857416113,138.2824969,130.337882453,7.92461444751,0.02
 02/04  15:00:00,184.704383562,29.5841977054,44.2253121521,9.72398456949,16.4897243779,83.9857416113,137.301494931,129.356880484,7.92461444751,0.02
 02/04  16:00:00,153.089960868,29.5315897721,39.8443727445,0.0,12.3672932834,70.6512738906,76.2285409931,71.2556569634,4.9528840297,0.02
 02/04  17:00:00,151.002674498,29.5315897721,37.755924937,0.0011628673562,12.3672932834,70.6512738906,84.1942040372,70.6320111786,4.9528840297,8.60930882899
 02/04  18:00:00,137.407846465,29.5315897721,36.6006394777,0.0851433029929,12.3672932834,58.1284167478,79.3558118261,74.3829277964,4.9528840297,0.02
 02/04  19:00:00,108.235248856,26.912649375,29.2246139931,0.0,12.3672932834,24.9413748627,101.825782974,96.8528989445,4.9528840297,0.02
 02/04  20:00:00,110.765068765,27.5673844743,31.0892989615,0.01039985517,12.3672932834,24.9413748627,108.271049618,103.298165589,4.9528840297,0.02
 02/04  21:00:00,90.5208035417,27.3491394412,28.1426174182,0.065568552579,4.12243109448,16.0517297156,117.460365878,114.46863546,2.97173041782,0.02
 02/04  22:00:00,70.2559643772,17.94176625,17.6449828703,0.0,4.12243109448,15.9888894789,84.0965468896,81.1048164718,2.97173041782,0.02
 02/04  23:00:00,78.7880766838,22.4272078125,21.5759422961,0.0,4.12243109448,15.9888894789,107.305402751,104.313672333,2.97173041782,0.02
 02/04  24:00:00,74.3819455788,18.7274483691,20.3146205809,0.67066136357,4.12243109448,15.9888894789,87.8699401907,84.8782097729,2.97173041782,0.02
 02/05  01:00:00,78.7925796588,22.8636978787,22.6365421362,0.568628610152,2.06121554724,15.9888894789,108.916495105,105.924764687,2.97173041782,0.02
 02/05  02:00:00,67.5953763775,17.94176625,17.0456103951,0.0,2.06121554724,15.9888894789,88.8274705135,85.8357400957,2.97173041782,0.02
 02/05  03:00:00,84.179238334,23.7366780111,25.5230407051,2.19580855001,2.06121554724,15.9888894789,110.528689179,107.536958761,2.97173041782,0.02
 02/05  04:00:00,66.6226161379,17.94176625,16.0728501139,0.0,2.06121554724,15.9888894789,89.8443874413,86.8526570235,2.97173041782,0.02
 02/05  05:00:00,83.4222146329,23.7366780111,23.8982399684,3.06358553667,2.06121554724,15.9888894789,112.220755429,109.229025011,2.97173041782,0.02
 02/05  06:00:00,68.2929461114,18.2691337996,16.5682451082,0.847567373819,2.06121554724,15.9888894789,91.2604135577,88.2686831399,2.97173041782,0.02
 02/05  07:00:00,88.6688627676,24.2822905938,24.9276307309,6.73523026411,2.06121554724,15.9888894789,114.973285367,111.98155495,2.97173041782,0.02
 02/05  08:00:00,67.1136476759,19.5786039982,20.2460527573,6.42682435583,2.06121554724,15.9888894789,91.9142364438,88.922506026,2.97173041782,0.02
 02/05  09:00:00,100.016115134,23.9549230442,24.0605241752,5.5368043485,4.12243109448,41.7362269337,111.507043437,106.534159408,4.9528840297,0.02
 02/05  10:00:00,89.1395945681,19.0766404221,19.7455278714,3.99587329512,4.12243109448,41.7362269337,88.4351318805,83.4622478508,4.9528840297,0.02
 02/05  11:00:00,101.562105198,24.085870064,25.3952232398,5.64374755494,4.12243109448,41.7362269337,109.017373844,104.044489814,4.9528840297,0.02
 02/05  12:00:00,90.2928305438,19.2512364486,20.3953227254,4.30507519867,4.12243109448,41.7362269337,87.2814379635,82.3085539338,4.9528840297,0.02
 02/05  13:00:00,98.7875744791,23.7366780111,24.2092861635,4.37966575361,4.12243109448,41.7362269337,108.271885654,103.299001625,4.9528840297,0.02
 02/05  14:00:00,90.1724016728,19.2512364486,20.0744955358,4.45335027216,4.12243109448,41.7362269337,87.6339308927,82.661046863,4.9528840297,0.02
 02/05  15:00:00,101.257429247,24.1731680773,24.5371213759,6.01362082033,4.12243109448,41.7362269337,108.963904147,103.991020117,4.9528840297,0.02
 02/05  16:00:00,93.2740548946,19.6877265148,20.5177356934,6.46093557246,4.12243109448,41.7362269337,87.6124591133,82.6395750836,4.9528840297,0.02
 02/05  17:00:00,84.042092369,24.1731680773,23.2576581237,6.80927895534,4.12243109448,24.8785346261,109.554323189,104.581439159,4.9528840297,0.02
 02/05  18:00:00,65.4676577727,19.5786039982,19.0754224572,8.30063093119,2.06121554724,15.9888894789,92.1267647735,89.1350343557,2.97173041782,0.02
 02/05  19:00:00,91.0236596409,24.6096581435,23.7529764788,12.2864799703,2.06121554724,15.9888894789,124.497836281,112.924324003,2.97173041782,8.6017818599
 02/05  20:00:00,81.6350522916,19.6877265148,18.5106290557,10.8286963974,2.06121554724,15.9888894789,93.7845024312,90.7927720134,2.97173041782,0.02
 02/05  21:00:00,94.15928097,24.6096581435,22.4644124205,14.3614988339,2.06121554724,15.9888894789,117.678772688,114.68704227,2.97173041782,0.02
 02/05  22:00:00,82.4691260357,19.6877265148,17.7533757543,12.3657160916,2.06121554724,15.9888894789,94.8160830277,91.8243526099,2.97173041782,0.02
 02/05  23:00:00,95.1862613781,24.6096581435,21.8753333694,15.9433342664,2.06121554724,15.9888894789,118.590255934,115.598525516,2.97173041782,0.02
 02/05  24:00:00,83.3967132426,19.6877265148,17.5657777056,13.435723294,2.06121554724,15.9888894789,95.2041828904,92.2124524726,2.97173041782,0.02
 02/06  01:00:00,97.6868630798,24.6096581435,21.8337373613,16.4163794526,4.12243109448,15.9888894789,117.982019567,114.990289149,2.97173041782,0.02
 02/06  02:00:00,85.690491558,19.6877265148,17.5646091207,13.7320424081,4.12243109448,15.9888894789,94.5621698058,91.5704393879,2.97173041782,0.02
 02/06  03:00:00,98.6654090539,24.6096581435,21.8216815941,17.4323130142,4.12243109448,15.9888894789,118.136766539,115.145036121,2.97173041782,0.02
 02/06  04:00:00,86.4135652354,19.6877265148,17.5488606766,14.4674844014,4.12243109448,15.9888894789,94.8019647712,91.8102343533,2.97173041782,0.02
 02/06  05:00:00,120.245233546,29.0950997059,24.8796015176,14.1725465865,12.3672932834,24.9413748627,134.246865017,129.273980987,4.9528840297,0.02
 02/06  06:00:00,153.093419076,28.6643927563,28.6527984561,43.6782421318,12.3672932834,24.9413748627,205.323019438,200.350135408,4.9528840297,0.02
 02/06  07:00:00,208.084772903,29.5426756062,24.9681149207,43.3305156401,24.7345865669,70.7195625826,170.122600316,160.196832256,9.90576805939,0.02
 02/06  08:00:00,217.826684573,29.5808511022,25.3448538922,30.3610807817,37.1018798503,92.3937384068,148.424526348,138.498758289,9.90576805939,0.02
 02/06  09:00:00,224.174418685,29.592737031,26.4879600924,25.859713338,37.1018798503,104.434947198,141.467064968,131.541296908,9.90576805939,0.02
 02/06  10:00:00,234.031744536,29.6005168028,27.7991053669,22.356516168,37.1018798503,116.476155989,145.737203997,127.207124946,9.90576805939,8.62431099244
 02/06  11:00:00,231.4358731,29.6071229203,28.8851113534,18.6674686629,37.1018798503,116.476155989,133.008386577,123.082618518,9.90576805939,0.02
 02/06  12:00:00,229.180558971,29.6162780393,30.2295854354,15.0582554067,37.1018798503,116.476155989,137.257823053,118.7222992,9.90576805939,8.62975579359
 02/06  13:00:00,216.196915802,29.6278474454,30.8593491297,13.4751188837,37.1018798503,104.434947198,126.371237923,116.445469863,9.90576805939,0.02
 02/06  14:00:00,227.884499814,29.6393856993,31.9148504383,12.0538541135,37.1018798503,116.476155989,124.1413146,114.215546541,9.90576805939,0.02
 02/06  15:00:00,227.735134522,29.6504787398,33.7063935979,10.1020624257,37.1018798503,116.476155989,130.268138728,111.734030696,9.90576805939,8.62833997221
 02/06  16:00:00,226.988928401,29.6713240692,35.0001238561,8.04150273409,37.1018798503,116.476155989,119.055628823,109.129860764,9.90576805939,0.02
 02/06  17:00:00,228.061524286,29.6971996991,37.6731135451,6.41572518181,37.1018798503,116.476155989,125.367729482,106.838806836,9.90576805939,8.62315458611
 02/06  18:00:00,227.074021983,29.7372026362,37.470302378,5.59217791038,37.1018798503,116.476155989,115.15586924,105.23010118,9.90576805939,0.02
 02/06  19:00:00,138.952433028,27.5673844743,26.6306261332,0.0,24.7345865669,47.5788473902,86.0491529216,81.0762688919,4.9528840297,0.02
 02/06  20:00:00,142.567604751,28.3312420901,27.1327702911,0.0,24.7345865669,47.5788473902,92.4710185231,87.4981344934,4.9528840297,0.02
 02/06  21:00:00,112.055083158,26.912649375,19.2957753572,0.0,12.3672932834,38.6892022431,107.115857861,104.124127443,2.97173041782,0.02
 02/06  22:00:00,94.7236011377,21.6806073464,17.8801896624,0.591282708004,12.3672932834,27.0668015668,90.0911399657,87.0994095479,2.97173041782,0.02
 02/06  23:00:00,64.3321612659,17.94176625,10.657513243,0.0,4.12243109448,15.9888894789,82.1354396294,79.1437092116,2.97173041782,0.02
 02/06  24:00:00,72.7263346916,22.4272078125,13.0525784253,0.0,4.12243109448,15.9888894789,105.248026725,102.256296308,2.97173041782,0.02
 02/07  01:00:00,73.6015296903,19.0329914155,14.2552367217,2.76118248348,4.12243109448,15.9888894789,85.3775614299,82.3858310121,2.97173041782,0.02
 02/07  02:00:00,92.5843741211,24.5223601302,20.208151713,7.57423433088,4.12243109448,15.9888894789,107.77784185,104.786111433,2.97173041782,0.02
 02/07  03:00:00,82.0982157082,19.6877265148,15.8745059459,7.73668041108,4.12243109448,15.9888894789,87.208026099,84.2162956812,2.97173041782,0.02
 02/07  04:00:00,98.3452491922,24.6096581435,18.2879533328,11.7306859966,4.12243109448,15.9888894789,110.255440787,107.263710369,2.97173041782,0.02
 02/07  05:00:00,118.449925194,28.6586096398,17.1215876113,8.43569705973,12.3672932834,24.9413748627,124.497708016,119.524823986,4.9528840297,0.02
 02/07  06:00:00,161.940976499,29.1182035551,24.1705878038,44.7043247927,12.3672932834,24.9413748627,196.239722154,191.266838125,4.9528840297,0.02
 02/07  07:00:00,202.163298135,29.5979572194,16.0987077503,35.8011326396,24.7345865669,70.7195625826,169.572037184,159.646269124,9.90576805939,0.02
 02/07  08:00:00,209.329878731,29.6440035278,16.4046464549,24.9855682879,37.1018798503,92.3937384068,156.501157869,137.988119031,9.90576805939,8.60727077918
 02/07  09:00:00,209.286753222,29.6648349353,18.6105917273,18.3478408839,37.1018798503,104.434947198,133.383371001,123.457602942,9.90576805939,0.02
 02/07  10:00:00,222.061135808,29.6828887054,25.6649693177,12.4376830472,37.1018798503,116.476155989,125.480859574,115.555091515,9.90576805939,0.02
 02/07  11:00:00,225.69506143,29.7518959528,33.3797693954,8.28716999433,37.1018798503,116.476155989,127.756027958,109.223047085,9.90576805939,8.62721281338
 02/07  12:00:00,229.94936262,29.9408848735,39.8498374093,5.88228121842,37.1018798503,116.476155989,113.574255294,103.648487235,9.90576805939,0.02
 02/07  13:00:00,222.065816086,30.2040368111,45.3193398893,4.30776956222,37.1018798503,104.434947198,109.378399964,99.4526319047,9.90576805939,0.02
 02/07  14:00:00,235.115169237,30.4855847688,47.6306039894,2.72260868558,37.1018798503,116.476155989,114.402210626,95.8665782078,9.90576805939,8.62986435925
 02/07  15:00:00,236.627072344,30.7699599414,50.1100889123,1.47082647672,37.1018798503,116.476155989,102.802571371,92.876803312,9.90576805939,0.02
 02/07  16:00:00,236.714511939,30.9643780023,50.4642047168,1.00991062776,37.1018798503,116.476155989,109.379884518,90.847138409,9.90576805939,8.62697805005
 02/07  17:00:00,234.59789134,30.9429947323,48.5110035306,0.868476765501,37.1018798503,116.476155989,100.893942929,90.9681748696,9.90576805939,0.02
 02/07  18:00:00,231.929644516,30.6772209505,46.0095111642,0.968558399731,37.1018798503,116.476155989,103.536373838,93.6106057786,9.90576805939,0.02
 02/07  19:00:00,146.899533904,28.3312420901,33.813849194,0.0,24.7345865669,47.5788473902,77.5556582092,72.5827741795,4.9528840297,0.02
 02/07  20:00:00,148.474336201,28.9859771894,32.384744737,0.0,24.7345865669,47.5788473902,85.5406144612,80.5677304315,4.9528840297,0.02
 02/07  21:00:00,119.546580235,28.0038745405,25.6960388385,0.0,12.3672932834,38.6892022431,109.610489872,98.0310861192,2.97173041782,8.60767333523
 02/07  22:00:00,94.388064136,20.6962210206,19.5979067807,0.000108447731254,12.3672932834,27.0668015668,84.226343348,81.2346129301,2.97173041782,0.02
 02/07  23:00:00,64.9136172888,17.94176625,12.0588473914,0.0,4.12243109448,15.9888894789,78.9990129836,76.0072825658,2.97173041782,0.02
 02/07  24:00:00,73.2459914721,22.4272078125,14.3346534104,0.0,4.12243109448,15.9888894789,101.518489217,98.5267587991,2.97173041782,0.02
 02/08  01:00:00,69.7686995683,18.8147463824,14.6125617233,0.627069148804,4.12243109448,15.9888894789,82.900280042,79.9085496241,2.97173041782,0.02
 02/08  02:00:00,76.6598310232,22.8636978787,14.443775739,0.497417908769,4.12243109448,15.9888894789,104.102583121,101.110852703,2.97173041782,0.02
 02/08  03:00:00,73.6886032739,19.0329914155,13.8898874926,2.01968669296,4.12243109448,15.9888894789,85.4070308598,82.415300442,2.97173041782,0.02
 02/08  04:00:00,81.3486559292,23.6493799978,17.7098055073,2.71899893912,4.12243109448,15.9888894789,107.348457882,104.356727464,2.97173041782,0.02
 02/08  05:00:00,102.832404807,28.0766228848,18.8065968461,2.04838709738,12.3672932834,24.9413748627,121.012985454,116.040101425,4.9528840297,0.02
 02/08  06:00:00,146.770928287,29.151372796,25.7355676367,31.9963273503,12.3672932834,24.9413748627,192.536973364,187.564089334,4.9528840297,0.02
 02/08  07:00:00,189.249333898,29.6348156835,16.9096291037,24.8070358291,24.7345865669,70.7195625826,162.540070615,152.614302555,9.90576805939,0.02
 02/08  08:00:00,201.56017755,29.7175860998,16.8311171469,18.1492364087,37.1018798503,92.3937384068,141.804544368,131.878776308,9.90576805939,0.02
 02/08  09:00:00,205.781706171,29.7754071006,20.3252503379,13.0877678334,37.1018798503,104.434947198,130.636016531,120.710248471,9.90576805939,0.02
 02/08  10:00:00,222.084369048,29.8661758143,29.7966548377,8.14594711705,37.1018798503,116.476155989,131.934877343,113.40481517,9.90576805939,8.62429411434
 02/08  11:00:00,230.481948223,30.0238617673,41.0112381943,5.17067274616,37.1018798503,116.476155989,116.461501017,106.535732958,9.90576805939,0.02
 02/08  12:00:00,235.094004067,30.3274908983,47.2645151763,3.22556432846,37.1018798503,116.476155989,119.175236862,100.639789153,9.90576805939,8.62967964931
 02/08  13:00:00,224.752490051,30.6860184889,49.8710624395,1.96081103254,37.1018798503,104.434947198,106.468932094,96.5431640348,9.90576805939,0.02
 02/08  14:00:00,238.117213843,31.0346178835,51.8183393733,0.987840198722,37.1018798503,116.476155989,103.291669626,93.3659015671,9.90576805939,0.02
 02/08  15:00:00,240.698149374,31.3318737393,54.4531532917,0.63693658523,37.1018798503,116.476155989,109.249016612,90.7149311765,9.90576805939,8.62831737604
 02/08  16:00:00,242.510598705,31.5148367047,56.2779055481,0.44187354917,37.1018798503,116.476155989,98.8206383958,88.8948703364,9.90576805939,0.02
 02/08  17:00:00,240.268690614,31.4122571434,54.180164386,0.400783035326,37.1018798503,116.476155989,107.952001895,89.4230704661,9.90576805939,8.62316336924
 02/08  18:00:00,235.620102753,31.1057360421,49.6334325961,0.606605681028,37.1018798503,116.476155989,101.733223069,91.8074550098,9.90576805939,0.02
 02/08  19:00:00,149.569368858,28.3312420901,36.4837038735,0.0,24.7345865669,47.5788473902,76.0962618125,71.1233777828,4.9528840297,0.02
 02/08  20:00:00,152.093523484,28.9859771894,36.0039528728,0.0,24.7345865669,47.5788473902,83.8671929403,78.8943089106,4.9528840297,0.02
 02/08  21:00:00,124.241369799,28.2221195736,30.1725905431,0.0,12.3672932834,38.6892022431,99.3605780209,96.3688476031,2.97173041782,0.02
 02/08  22:00:00,90.5289761725,16.5599715111,20.0459912317,0.0,12.3672932834,27.0668015668,66.2625013188,63.2707709009,2.97173041782,0.02
 02/08  23:00:00,78.2096159325,22.4272078125,20.9974808609,0.0,4.12243109448,15.9888894789,96.6947870458,93.703056628,2.97173041782,0.02
 02/08  24:00:00,69.7740354344,17.94176625,17.1630532206,0.0,4.12243109448,15.9888894789,79.6490109221,76.6572805043,2.97173041782,0.02
 02/09  01:00:00,83.2681656988,23.5620819846,24.7778496435,0.143306781826,4.12243109448,15.9888894789,100.950810367,97.9590799487,2.97173041782,0.02
 02/09  02:00:00,68.0951879507,17.94176625,15.4842057,0.0,4.12243109448,15.9888894789,82.2893292585,79.2975988407,2.97173041782,0.02
 02/09  03:00:00,82.5984049887,23.518432978,23.82878387,0.466260791913,4.12243109448,15.9888894789,103.632153736,100.640423318,2.97173041782,0.02
 02/09  04:00:00,73.750236677,19.0329914155,19.0388540335,1.00917516093,4.12243109448,15.9888894789,84.3944059727,81.4026755549,2.97173041782,0.02
 02/09  05:00:00,106.649143669,28.0766228848,25.7466167932,0.727917680242,12.3672932834,24.9413748627,118.238092248,113.265208218,4.9528840297,0.02
 02/09  06:00:00,137.949982955,29.1707092647,34.3179511904,22.363336149,12.3672932834,24.9413748627,189.048372341,184.075488311,4.9528840297,0.02
 02/09  07:00:00,187.237162401,29.6555845282,30.288360297,17.0497501952,24.7345865669,70.7195625826,163.568687329,145.061134995,9.90576805939,8.60178427427
 02/09  08:00:00,206.054170404,29.8252885399,32.0139891084,11.6749943743,37.1018798503,92.3937384068,135.295020743,125.369252684,9.90576805939,0.02
 02/09  09:00:00,218.913905286,29.9279247694,39.8147271082,6.93729864062,37.1018798503,104.434947198,125.990827406,116.065059347,9.90576805939,0.02
 02/09  10:00:00,239.599720088,30.0511023523,51.4077557992,3.86526246497,37.1018798503,116.476155989,118.752717933,108.826949873,9.90576805939,0.02
 02/09  11:00:00,248.337078847,30.3183736657,61.6207878851,2.12170258165,37.1018798503,116.476155989,120.958233289,102.424083235,9.90576805939,8.62838199528
 02/09  12:00:00,253.737418485,30.7093703595,67.7848070982,0.966878774412,37.1018798503,116.476155989,107.135990736,97.2102226766,9.90576805939,0.02
 02/09  13:00:00,248.069057284,31.1287351744,74.156365085,0.549282281835,37.1018798503,104.434947198,111.897084052,93.365695222,9.90576805939,8.62562077058
 02/09  14:00:00,268.01272514,31.5699491151,81.8774833236,0.288934200342,37.1018798503,116.476155989,99.5302135717,89.6044455123,9.90576805939,0.02
 02/09  15:00:00,271.594437674,31.9874438858,85.1987832292,0.132008461931,37.1018798503,116.476155989,96.4541761405,86.5284080811,9.90576805939,0.02
 02/09  16:00:00,275.087068553,32.3672834644,88.4237003412,0.0200777669806,37.1018798503,116.476155989,102.901659746,84.3706487397,9.90576805939,8.62524294644
 02/09  17:00:00,272.399123532,32.4097315622,85.7139734926,0.0,37.1018798503,116.476155989,94.2120117209,84.2862436615,9.90576805939,0.02
 02/09  18:00:00,260.47794287,31.9516400032,74.1861935792,0.0657526740681,37.1018798503,116.476155989,97.3556130303,87.4298449709,9.90576805939,0.02
 02/09  19:00:00,166.719304046,28.745907653,53.2189526172,0.0,24.7345865669,47.5788473902,72.4487479295,67.4758638998,4.9528840297,0.02
 02/09  20:00:00,165.007104869,28.5494871232,49.3540033837,0.0,24.7345865669,47.5788473902,88.1988122003,74.6382881413,4.9528840297,8.60764002928
 02/09  21:00:00,140.006572157,28.2221195736,45.9377932658,0.0,12.3672932834,38.6892022431,94.6620713257,91.6703409079,2.97173041782,0.02
 02/09  22:00:00,95.3140570852,15.4009891589,26.0132036885,0.0,12.3672932834,27.0668015668,56.8498699874,53.8581395696,2.97173041782,0.02
 02/09  23:00:00,87.928302954,20.6089230074,32.6038803121,0.0,4.12243109448,15.9888894789,85.0478189356,82.0560885178,2.97173041782,0.02
 02/09  24:00:00,66.2876014364,12.7338324015,19.023407506,0.0,4.12243109448,15.9888894789,58.2478058519,55.2560754341,2.97173041782,0.02
 02/10  01:00:00,85.1470539964,20.6089230074,29.5635660944,0.0,4.12243109448,15.9888894789,89.4392305304,86.4475001126,2.97173041782,0.02
 02/10  02:00:00,65.0830136826,12.0113401154,15.6076776382,0.0,4.12243109448,15.9888894789,55.8461662702,52.8544358524,2.97173041782,0.02
 02/10  03:00:00,86.8020338143,19.7118346949,24.3025403248,0.0,4.12243109448,15.9888894789,85.0625488728,82.070818455,2.97173041782,0.02
 02/10  04:00:00,63.4690536049,11.1142518029,12.8110965591,0.0,4.12243109448,15.9888894789,50.7155347847,47.7238043669,2.97173041782,0.02
 02/10  05:00:00,131.299654458,28.8768546729,34.0567865804,0.0,12.3672932834,24.9413748627,111.965225746,106.992341716,4.9528840297,0.02
 02/10  06:00:00,143.76840522,28.8002887166,35.1244756312,9.21042231511,12.3672932834,24.9413748627,181.438695523,176.465811494,4.9528840297,0.02
 02/10  07:00:00,197.496178478,29.7131228605,31.9833718682,8.43071766097,24.7345865669,70.7195625826,148.325619699,138.39985164,9.90576805939,0.02
 02/10  08:00:00,214.157982107,30.0083652569,32.0092381907,5.35104380195,37.1018798503,92.3937384068,129.993139834,120.067371774,9.90576805939,0.02
 02/10  09:00:00,220.900953519,30.0771913657,32.3599718316,4.81420622799,37.1018798503,104.434947198,124.927948,115.00217994,9.90576805939,0.02
 02/10  10:00:00,232.476259156,30.1058609647,32.4176060634,4.66245636535,37.1018798503,116.476155989,130.891554145,112.361529481,9.90576805939,8.62425660436
 02/10  11:00:00,233.474456563,30.132807074,33.4818041117,4.31255372041,37.1018798503,116.476155989,119.98845653,110.062688471,9.90576805939,0.02
 02/10  12:00:00,233.796838012,30.1599621293,34.0149398972,3.8767554433,37.1018798503,116.476155989,126.38847447,107.853076938,9.90576805939,8.62962947302
 02/10  13:00:00,222.864317637,30.1846840196,34.191912413,3.5037741174,37.1018798503,104.434947198,115.897917694,105.972149634,9.90576805939,0.02
 02/10  14:00:00,234.180620342,30.2848530922,35.9488891523,2.67945029977,37.1018798503,116.476155989,112.006531436,102.080763376,9.90576805939,0.02
 02/10  15:00:00,235.137271945,30.3135579708,38.0248669815,2.25377808449,37.1018798503,116.476155989,119.32373885,100.789701369,9.90576805939,8.62826942167
 02/10  16:00:00,236.850334172,30.3308938143,37.7672989655,2.07633700828,37.1018798503,116.476155989,109.77575696,99.8499889008,9.90576805939,0.02
 02/10  17:00:00,239.540323215,30.3146845771,35.7298606345,2.15157573998,37.1018798503,116.476155989,117.788598574,99.2598944341,9.90576805939,8.62293608075
 02/10  18:00:00,241.033067027,30.2808579652,34.7789815897,2.4555271983,37.1018798503,116.476155989,109.50494425,99.5791761909,9.90576805939,0.02
 02/10  19:00:00,164.02956634,28.2221195736,28.6116510298,0.0,24.7345865669,47.5788473902,80.7520818818,75.7791978521,4.9528840297,0.02
 02/10  20:00:00,165.117402292,28.6586096398,28.2952719423,0.0,24.7345865669,47.5788473902,86.9206591738,81.9477751441,4.9528840297,0.02
 02/10  21:00:00,134.18132978,27.3491394412,21.847615842,0.0,12.3672932834,38.6892022431,100.856453048,97.8647226305,2.97173041782,0.02
 02/10  22:00:00,104.776740172,19.1639384353,18.4689441545,0.062943243412,12.3672932834,27.0668015668,74.165522198,71.1737917801,2.97173041782,0.02
 02/10  23:00:00,90.1466917642,22.4272078125,16.3282833637,0.0,4.12243109448,15.9888894789,96.2773777083,93.2856472905,2.97173041782,0.02
 02/10  24:00:00,86.6399468335,19.1639384353,17.9161507166,0.847761370895,4.12243109448,15.9888894789,79.9819953377,76.9902649199,2.97173041782,0.02
 02/11  01:00:00,92.4195300683,22.6454528456,16.2068942061,0.187898878863,4.12243109448,15.9888894789,101.547195356,98.5554649378,2.97173041782,0.02
 02/11  02:00:00,84.0431556171,18.8147463824,14.9095722601,1.33923233656,4.12243109448,15.9888894789,82.291005342,79.2992749242,2.97173041782,0.02
 02/11  03:00:00,98.659924845,23.7366780111,19.1115967443,2.702531305,4.12243109448,15.9888894789,104.435618098,101.44388768,2.97173041782,0.02
 02/11  04:00:00,94.150343571,19.9496205545,18.4512926767,5.21988727021,4.12243109448,15.9888894789,84.4365024633,81.4447720455,2.97173041782,0.02
 02/11  05:00:00,114.534228859,28.6586096398,22.6459383845,5.66953663323,4.12243109448,16.0517297156,125.174042197,122.182311779,2.97173041782,0.02
 02/11  06:00:00,118.901785708,29.0950997059,23.288177519,8.52276538818,4.12243109448,16.0517297156,135.12288379,123.550406098,2.97173041782,8.60074727384
 02/11  07:00:00,138.470463396,29.5315897721,15.3740808681,12.3917572849,4.12243109448,39.6058045677,112.451270999,109.459540581,2.97173041782,0.02
 02/11  08:00:00,196.374909231,29.5444044933,19.5393462001,44.7345882575,12.3672932834,65.3531420225,169.567095231,164.594211202,4.9528840297,0.02
 02/11  09:00:00,187.228719032,29.5424857453,22.5740858689,33.4731251998,12.3672932834,68.2430321324,162.246610677,157.273726648,4.9528840297,0.02
 02/11  10:00:00,205.918090921,29.5685597505,24.8984676497,23.2128905845,16.4897243779,93.1370602926,149.314038243,141.369423796,7.92461444751,0.02
 02/11  11:00:00,203.014222392,29.5700393557,25.450602039,19.0080500833,16.4897243779,93.1370602926,142.694066352,134.749451905,7.92461444751,0.02
 02/11  12:00:00,202.528305482,29.5694593047,28.2997405342,15.1268041428,16.4897243779,93.1370602926,137.979267247,130.034652799,7.92461444751,0.02
 02/11  13:00:00,193.098414268,29.5797108646,32.6899439559,12.0617427128,16.4897243779,83.9857416113,134.309852831,126.365238383,7.92461444751,0.02
 02/11  14:00:00,193.739945139,29.5991404272,34.3544532634,10.3055161449,16.4897243779,83.9857416113,140.313263658,123.778971417,7.92461444751,8.60967779302
 02/11  15:00:00,193.92872946,29.6091844646,36.1533827615,8.68592958489,16.4897243779,83.9857416113,129.641528664,121.696914216,7.92461444751,0.02
 02/11  16:00:00,167.326177569,29.5315897721,34.204401167,0.0,12.3672932834,70.6512738906,67.2117773719,62.2388933422,4.9528840297,0.02
 02/11  17:00:00,167.643209607,29.5315897721,33.0304026912,0.0,12.3672932834,70.6512738906,67.0455181993,62.0726341696,4.9528840297,0.02
 02/11  18:00:00,152.864389351,29.5315897721,31.1449726404,0.0,12.3672932834,58.1284167478,72.6488697932,67.6759857635,4.9528840297,0.02
 02/11  19:00:00,119.629942603,26.912649375,23.4762256135,0.0,12.3672932834,24.9413748627,97.5925703934,92.6196863637,4.9528840297,0.02
