Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  20:00:00,119.252920408,26.912649375,21.5423468137,0.0,12.3672932834,24.9413748627,105.887365754,100.914481724,4.9528840297,0.02
 02/11  21:00:00,92.3109355469,26.912649375,19.3994510076,0.0,4.12243109448,16.0517297156,116.727613753,113.735883335,2.97173041782,0.02
 02/11  22:00:00,75.4244925872,20.6330311875,14.6016035424,0.0,4.12243109448,15.9888894789,98.2302911175,95.2385606997,2.97173041782,0.02
 02/11  23:00:00,69.3717448161,17.94176625,12.2249800069,0.0,4.12243109448,15.9888894789,87.8694896528,84.877759235,2.97173041782,0.02
 02/11  24:00:00,82.6937555158,23.3001879449,17.6553403805,1.04975574277,4.12243109448,15.9888894789,109.70638505,106.714654633,2.97173041782,0.02
 02/12  01:00:00,69.5137474984,18.3782563162,12.1071575473,0.744681902203,2.06121554724,15.9888894789,87.7885528234,84.7968224056,2.97173041782,0.02
 02/12  02:00:00,84.6376069393,23.7366780111,17.0007584971,3.63717988144,2.06121554724,15.9888894789,110.833147325,107.841416908,2.97173041782,0.02
 02/12  03:00:00,82.3314011217,20.124216581,16.8639799632,8.02483473102,2.06121554724,15.9888894789,90.1030777303,87.1113473125,2.97173041782,0.02
 02/12  04:00:00,88.9304424038,24.1731680773,19.032754491,7.6432753829,2.06121554724,15.9888894789,112.968223657,109.976493239,2.97173041782,0.02
 02/12  05:00:00,85.132267601,20.124216581,17.9018065343,10.6711203229,2.06121554724,15.9888894789,91.1786456816,88.1869152638,2.97173041782,0.02
 02/12  06:00:00,90.767521309,24.1731680773,19.0216489071,9.52676150967,2.06121554724,15.9888894789,114.187193041,111.195462623,2.97173041782,0.02
 02/12  07:00:00,87.5850339531,20.124216581,17.5404354097,13.0481011477,2.06121554724,15.9888894789,92.2707213772,89.2789909594,2.97173041782,0.02
 02/12  08:00:00,81.2631993425,24.1731680773,19.9684392435,10.9066680014,2.06121554724,15.9888894789,123.576154952,112.002639156,2.97173041782,8.60178537777
 02/12  09:00:00,101.053406035,20.124216581,19.6360345847,10.8495574389,4.12243109448,41.7362269337,89.5297459247,84.556861895,4.9528840297,0.02
 02/12  10:00:00,108.199916546,24.085870064,23.9878520701,5.90680994227,4.12243109448,41.7362269337,106.513713957,101.540829927,4.9528840297,0.02
 02/12  11:00:00,90.3284705967,17.94176625,16.8075131728,0.0,4.12243109448,41.7362269337,83.9159070836,78.9430230539,4.9528840297,0.02
 02/12  12:00:00,106.482366207,22.4272078125,22.8976849217,0.0,4.12243109448,41.7362269337,101.361512779,96.3886287495,4.9528840297,0.02
 02/12  13:00:00,97.6498726721,18.2909583029,20.4757611016,0.0795330643341,4.12243109448,41.7362269337,82.258593014,77.2857089843,4.9528840297,0.02
 02/12  14:00:00,112.650716354,23.3001879449,27.6332702623,0.831629953707,4.12243109448,41.7362269337,101.308077399,96.3351933688,4.9528840297,0.02
 02/12  15:00:00,96.3803411902,19.2512364486,24.6541251505,0.596611195174,4.12243109448,41.7362269337,82.5260607454,77.5531767157,4.9528840297,0.02
 02/12  16:00:00,102.330226374,23.7366780111,29.6546928017,0.47997627291,4.12243109448,41.7362269337,102.302331761,97.3294477309,4.9528840297,0.02
 02/12  17:00:00,73.5914756262,19.1639384353,24.0612847937,0.468877820652,4.12243109448,24.8785346261,83.9613346259,78.9884505962,4.9528840297,0.02
 02/12  18:00:00,42.0746845102,11.2136039062,12.521647639,0.0,2.06121554724,15.9888894789,57.3800005246,54.3882701068,2.97173041782,0.02
 02/12  19:00:00,69.5758652559,19.0631266406,20.2249775234,0.0,2.06121554724,15.9888894789,96.4461064664,93.4543760486,2.97173041782,0.02
 02/12  20:00:00,74.0513079445,18.8147463824,21.2452338589,1.38332777839,2.06121554724,15.9888894789,90.7180490416,87.7263186238,2.97173041782,0.02
 02/12  21:00:00,79.5058374725,22.8636978787,22.961037387,0.95739096517,2.06121554724,15.9888894789,113.011997006,110.020266588,2.97173041782,0.02
 02/12  22:00:00,72.8893864989,18.8147463824,19.3700346194,2.09660556669,2.06121554724,15.9888894789,91.571998299,88.5802678812,2.97173041782,0.02
 02/12  23:00:00,78.9546256752,22.8636978787,22.0531629614,1.31405357846,2.06121554724,15.9888894789,114.234290826,111.242560408,2.97173041782,0.02
 02/12  24:00:00,73.8302635886,18.9238688989,19.2824866454,3.01590809004,2.06121554724,15.9888894789,92.4063461197,89.4146157018,2.97173041782,0.02
 02/13  01:00:00,83.2661201583,23.1910654283,22.7163305172,2.57379739795,4.12243109448,15.9888894789,114.629876492,111.638146074,2.97173041782,0.02
 02/13  02:00:00,72.1637039301,18.3782563162,17.393591313,1.72264078072,4.12243109448,15.9888894789,92.7096009225,89.7178705046,2.97173041782,0.02
 02/13  03:00:00,86.2051634799,23.518432978,23.5765974146,4.32520622513,4.12243109448,15.9888894789,114.897863027,111.90613261,2.97173041782,0.02
 02/13  04:00:00,78.9993169463,19.142113932,19.9504518819,5.23753555786,4.12243109448,15.9888894789,92.9106305208,89.918900103,2.97173041782,0.02
 02/13  05:00:00,115.214339586,28.5422122888,29.3425721456,5.23156933916,12.3672932834,24.9413748627,130.513566349,125.540682319,4.9528840297,0.02
 02/13  06:00:00,149.422860709,28.681248281,34.3894160847,34.2542104963,12.3672932834,24.9413748627,201.053145149,196.080261119,4.9528840297,0.02
 02/13  07:00:00,204.549833683,29.6078523784,33.7502454496,30.9482689663,24.7345865669,70.7195625826,165.927862696,156.002094636,9.90576805939,0.02
 02/13  08:00:00,217.405231331,29.6383986207,34.8777243955,20.3492028828,37.1018798503,92.3937384068,144.512433389,134.58666533,9.90576805939,0.02
 02/13  09:00:00,224.701108809,29.6474423141,35.8561690044,16.9635171869,37.1018798503,104.434947198,146.027034289,127.49987274,9.90576805939,8.62139348983
 02/13  10:00:00,236.371288064,29.6582907228,37.7259008207,14.7115329265,37.1018798503,116.476155989,133.193322731,123.267554671,9.90576805939,0.02
 02/13  11:00:00,239.150465697,29.6668302023,43.118688467,12.0887218352,37.1018798503,116.476155989,129.223488594,119.297720534,9.90576805939,0.02
 02/13  12:00:00,240.428545045,29.6834587092,46.8515267818,9.6172040509,37.1018798503,116.476155989,133.890047498,115.354637567,9.90576805939,8.62964187107
 02/13  13:00:00,226.250915661,29.7165527254,46.6063231276,7.69340731608,37.1018798503,104.434947198,122.270397509,112.344629449,9.90576805939,0.02
 02/13  14:00:00,237.68951771,29.7762477718,47.6301108954,6.00675244476,37.1018798503,116.476155989,128.07496289,109.541284335,9.90576805939,8.62791049561
 02/13  15:00:00,239.376441625,29.8367126043,50.5460628321,4.71750785459,37.1018798503,116.476155989,117.404418216,107.478650157,9.90576805939,0.02
 02/13  16:00:00,240.133554093,29.9028847508,52.462672573,3.49196815999,37.1018798503,116.476155989,123.444858644,104.912289097,9.90576805939,8.62680148823
 02/13  17:00:00,241.008128693,29.9523473635,53.8997906752,2.88057638394,37.1018798503,116.476155989,113.276103086,103.350335027,9.90576805939,0.02
 02/13  18:00:00,238.417666133,29.9766793833,51.3963127809,2.77034177694,37.1018798503,116.476155989,112.988095687,103.062327628,9.90576805939,0.02
 02/13  19:00:00,152.109196682,28.2221195736,39.1326444885,0.0,24.7345865669,47.5788473902,82.468968532,77.4960845023,4.9528840297,0.02
 02/13  20:00:00,153.029079085,28.6586096398,37.2668652998,0.0,24.7345865669,47.5788473902,88.3956945226,83.4228104929,4.9528840297,0.02
 02/13  21:00:00,121.932765772,27.3491394412,28.7369554952,0.0,12.3672932834,38.6892022431,103.056853495,100.065123078,2.97173041782,0.02
 02/13  22:00:00,89.0509517183,15.4882871721,19.6538822328,0.00890484917677,12.3672932834,27.0668015668,61.75020544,58.7584750221,2.97173041782,0.02
 02/13  23:00:00,74.745888112,19.735942875,20.2944442019,0.0,4.12243109448,15.9888894789,98.9423835819,87.3688668765,2.97173041782,8.60178628755
 02/13  24:00:00,64.0558661399,12.7970222346,16.6226907844,0.128932576276,4.12243109448,15.9888894789,56.6006983505,53.6089679327,2.97173041782,0.02
 02/14  01:00:00,84.6619266151,23.3001879449,26.2048707945,0.37194030177,4.12243109448,15.9888894789,103.715242007,100.72351159,2.97173041782,0.02
 02/14  02:00:00,72.7346681772,18.3782563162,19.3994089042,0.287786795225,4.12243109448,15.9888894789,82.7044840327,79.7127536149,2.97173041782,0.02
 02/14  03:00:00,87.3953060618,23.7366780111,27.8414771768,1.03222348053,4.12243109448,15.9888894789,104.016846083,101.025115665,2.97173041782,0.02
 02/14  04:00:00,74.763072455,18.5528523427,21.1095414226,0.431462687227,4.12243109448,15.9888894789,83.9717774905,80.9800470727,2.97173041782,0.02
 02/14  05:00:00,114.163261698,28.513112951,32.4894966328,1.06266597062,12.3672932834,24.9413748627,117.484800735,112.511916705,4.9528840297,0.02
 02/14  06:00:00,142.503045133,29.1499005829,37.3630599748,23.8920984875,12.3672932834,24.9413748627,188.251821816,183.278937786,4.9528840297,0.02
 02/14  07:00:00,192.001732436,29.6337486553,35.0258814085,17.0986353283,24.7345865669,70.7195625826,154.130849282,144.205081223,9.90576805939,0.02
 02/14  08:00:00,210.080607329,29.716866446,35.9539044185,11.8699375923,37.1018798503,92.3937384068,134.561816332,124.636048273,9.90576805939,0.02
 02/14  09:00:00,218.910763808,29.804587339,37.6336786992,9.23851261574,37.1018798503,104.434947198,127.691824652,117.766056592,9.90576805939,0.02
 02/14  10:00:00,232.569926213,29.886796336,42.219000209,6.1885034064,37.1018798503,116.476155989,131.076669292,112.548391879,9.90576805939,8.62250935304
 02/14  11:00:00,235.457953056,30.0431408239,47.7830456081,3.3556221397,37.1018798503,116.476155989,115.805784409,105.880016349,9.90576805939,0.02
 02/14  12:00:00,237.562459243,30.3647223004,51.4262326356,1.49509563947,37.1018798503,116.476155989,110.153082195,100.227314135,9.90576805939,0.02
 02/14  13:00:00,229.170815194,30.6630838042,55.4480663748,0.825042798085,37.1018798503,104.434947198,115.132183987,96.6008023691,9.90576805939,8.62561355835
 02/14  14:00:00,244.330616341,30.7761005433,58.8160004048,0.462145941246,37.1018798503,116.476155989,105.084450918,95.1586828587,9.90576805939,0.02
 02/14  15:00:00,245.537297663,30.8030863803,60.1577966937,0.300192437169,37.1018798503,116.476155989,113.621206892,95.0872715499,9.90576805939,8.6281672826
 02/14  16:00:00,246.906785996,31.074974541,61.3446375215,0.211226018939,37.1018798503,116.476155989,102.387433915,92.4616658558,9.90576805939,0.02
 02/14  17:00:00,245.251312323,31.202980758,59.5411114126,0.23176745907,37.1018798503,116.476155989,100.900700305,90.9749322457,9.90576805939,0.02
 02/14  18:00:00,241.103168946,31.059283546,55.4469912779,0.322522820318,37.1018798503,116.476155989,110.629562331,92.1082830831,9.90576805939,8.615511188
 02/14  19:00:00,155.016663928,28.4403646067,41.8218764178,0.0,24.7345865669,47.5788473902,75.2073339685,70.2344499388,4.9528840297,0.02
 02/14  20:00:00,156.618747385,28.9859771894,40.5291838293,0.0,24.7345865669,47.5788473902,82.51262045,77.5397364203,4.9528840297,0.02
 02/14  21:00:00,128.168839909,28.2221195736,34.1000702351,0.0,12.3672932834,38.6892022431,97.7876057115,94.7958752937,2.97173041782,0.02
 02/14  22:00:00,88.7796376105,15.4446381655,19.4351340638,0.0,12.3672932834,27.0668015668,63.5391101084,60.5473796905,2.97173041782,0.02
 02/14  23:00:00,73.4240256371,19.735942875,18.9725828821,0.0,4.12243109448,15.9888894789,88.3643476896,85.3726172718,2.97173041782,0.02
 02/14  24:00:00,65.7939473478,15.425097339,15.7690614259,0.0,4.12243109448,15.9888894789,72.6195368857,69.6278064679,2.97173041782,0.02
 02/15  01:00:00,82.1133516343,23.3001879449,24.0282370006,0.0,4.12243109448,15.9888894789,99.9956004191,97.0038700013,2.97173041782,0.02
 02/15  02:00:00,72.360936092,18.7274483691,18.8567259348,0.107546388983,4.12243109448,15.9888894789,82.0115873491,79.0198569313,2.97173041782,0.02
 02/15  03:00:00,77.3681743048,22.8636978787,19.5882124898,0.131337190814,4.12243109448,15.9888894789,103.35605579,100.364325372,2.97173041782,0.02
 02/15  04:00:00,71.7178930412,18.9020443956,17.3699959048,0.633113983839,4.12243109448,15.9888894789,83.7138155248,80.722085107,2.97173041782,0.02
 02/15  05:00:00,107.884507293,28.629510302,26.1868943794,0.970116907512,12.3672932834,24.9413748627,118.019148793,113.046264763,4.9528840297,0.02
 02/15  06:00:00,129.668087579,28.7169087287,30.5475026897,18.3056904173,12.3672932834,24.9413748627,189.285626114,184.312742084,4.9528840297,0.02
 02/15  07:00:00,185.052545364,29.6680535036,28.1391074336,17.0019176389,24.7345865669,70.7195625826,154.932623983,145.006855923,9.90576805939,0.02
 02/15  08:00:00,205.050464295,29.8229176008,31.336443942,11.3511986445,37.1018798503,92.3937384068,134.914904682,124.989136622,9.90576805939,0.02
 02/15  09:00:00,217.773517746,29.9246306624,38.9051183871,6.70979185398,37.1018798503,104.434947198,134.299315636,115.772236475,9.90576805939,8.62131110194
 02/15  10:00:00,234.659439193,30.0069826517,46.2350780912,4.14181777279,37.1018798503,116.476155989,119.977897022,110.052128963,9.90576805939,0.02
 02/15  11:00:00,241.594043121,30.1484124929,54.7774228225,2.39198611298,37.1018798503,116.476155989,115.43550731,105.50973925,9.90576805939,0.02
 02/15  12:00:00,252.950894488,30.6562139889,67.1831215873,0.835207046954,37.1018798503,116.476155989,117.252907687,98.7176364828,9.90576805939,8.62950314527
 02/15  13:00:00,250.996968257,31.167049447,77.1116222158,0.483667724243,37.1018798503,104.434947198,103.586103035,93.6603349758,9.90576805939,0.02
 02/15  14:00:00,270.9633007,31.5708925527,84.9188254075,0.197179065375,37.1018798503,116.476155989,107.81693924,89.281587231,9.90576805939,8.6295839499
 02/15  15:00:00,272.680590682,31.664155526,86.6915286464,0.048752279722,37.1018798503,116.476155989,97.6147755467,87.6890074873,9.90576805939,0.02
 02/15  16:00:00,275.792374078,32.2094681597,89.3068810618,0.0,37.1018798503,116.476155989,103.145306237,84.6128059142,9.90576805939,8.62673226365
 02/15  17:00:00,276.925919511,32.3041679413,90.3463390576,0.0,37.1018798503,116.476155989,94.0257359705,84.0999679111,9.90576805939,0.02
 02/15  18:00:00,273.8636686,32.18825391,87.4010848919,0.0,37.1018798503,116.476155989,97.0350697012,87.1093016418,9.90576805939,0.02
 02/15  19:00:00,175.196834828,28.745907653,61.6964956382,0.0,24.7345865669,47.5788473902,71.0169084892,66.0440244595,4.9528840297,0.02
 02/15  20:00:00,168.860879428,28.6586096398,53.0986667361,0.0,24.7345865669,47.5788473902,77.9188470135,72.9459629838,4.9528840297,0.02
 02/15  21:00:00,140.415269255,28.6586096398,45.9099898872,0.0,12.3672932834,38.6892022431,93.2212179529,90.2294875351,2.97173041782,0.02
 02/15  22:00:00,94.0247811457,15.7501812118,24.3747230864,0.0,12.3672932834,27.0668015668,56.2525663606,53.2608359428,2.97173041782,0.02
 02/15  23:00:00,80.5087144085,20.1724329412,25.0426120815,0.0,4.12243109448,15.9888894789,93.0307005877,81.4571849859,2.97173041782,8.60178518402
 02/15  24:00:00,67.2053083566,13.6068125339,18.4110536559,0.0,4.12243109448,15.9888894789,54.9748055735,51.9830751557,2.97173041782,0.02
 02/16  01:00:00,77.4085972393,19.735942875,20.6599927465,0.0,4.12243109448,15.9888894789,93.2169187093,90.2251882915,2.97173041782,0.02
 02/16  02:00:00,65.1466772268,12.8843202478,16.3599531444,0.0,4.12243109448,15.9888894789,55.6661502722,52.6744198543,2.97173041782,0.02
 02/16  03:00:00,82.0470429984,22.4272078125,20.0641485417,0.0,4.12243109448,15.9888894789,102.659737084,99.668006666,2.97173041782,0.02
 02/16  04:00:00,76.881762229,19.0329914155,18.6871171904,0.0102833675786,4.12243109448,15.9888894789,82.0119450751,79.0202146573,2.97173041782,0.02
 02/16  05:00:00,109.713037269,28.0766228848,24.666080272,0.0322470422773,12.3672932834,24.9413748627,115.162929204,110.190045174,4.9528840297,0.02
 02/16  06:00:00,135.448273928,29.1983695876,32.0054237425,15.1589165302,12.3672932834,24.9413748627,186.105000079,181.13211605,4.9528840297,0.02
 02/16  07:00:00,186.242540728,29.6687140587,27.2205481414,11.846720879,24.7345865669,70.7195625826,152.311616552,142.385848493,9.90576805939,0.02
 02/16  08:00:00,203.393089387,29.9145189033,28.7262333191,7.52417535708,37.1018798503,92.3937384068,132.993254865,123.067486806,9.90576805939,0.02
 02/16  09:00:00,211.485780708,30.0119671364,31.0337354874,4.19253782663,37.1018798503,104.434947198,124.7803089,114.854540841,9.90576805939,0.02
 02/16  10:00:00,228.147541962,30.1413054367,35.0056579141,2.14690794647,37.1018798503,116.476155989,126.946190073,108.416414885,9.90576805939,8.62400712874
 02/16  11:00:00,236.284877825,30.4317911988,41.1600858855,1.02408347845,37.1018798503,116.476155989,112.164030573,102.238262513,9.90576805939,0.02
 02/16  12:00:00,243.818017542,30.8049032881,46.1490823137,0.57602192586,37.1018798503,116.476155989,107.21100892,97.2852408604,9.90576805939,0.02
 02/16  13:00:00,238.549011222,31.1647537405,49.8202727951,0.306203268186,37.1018798503,104.434947198,112.325971464,93.794680662,9.90576805939,8.62552274218
 02/16  14:00:00,254.178871581,31.4144457246,51.935721763,0.179562402691,37.1018798503,116.476155989,101.293325465,91.367557406,9.90576805939,0.02
 02/16  15:00:00,258.020448799,31.4231457183,54.3424348878,0.0919218706822,37.1018798503,116.476155989,109.483965616,90.9501182701,9.90576805939,8.62807928689
 02/16  16:00:00,259.845431011,31.771612385,56.208947487,0.0478227256687,37.1018798503,116.476155989,98.1283350675,88.2025670081,9.90576805939,0.02
 02/16  17:00:00,259.730197325,31.8880490871,55.9765574574,0.10519641129,37.1018798503,116.476155989,96.9805069625,87.0547389032,9.90576805939,0.02
 02/16  18:00:00,260.198159347,31.6915603366,55.3594039363,0.173618646049,37.1018798503,116.476155989,106.601013373,88.081571097,9.90576805939,8.61367421664
 02/16  19:00:00,155.863661629,28.5494871232,37.4041541273,0.0,24.7345865669,47.5788473902,73.5475705285,68.5746864988,4.9528840297,0.02
 02/16  20:00:00,151.010104467,28.9859771894,34.9205417076,0.0,24.7345865669,47.5788473902,82.0372893089,77.0644052792,4.9528840297,0.02
 02/16  21:00:00,123.162038169,28.2221195736,29.0932697904,0.0,12.3672932834,38.6892022431,97.5107535182,94.5190231004,2.97173041782,0.02
 02/16  22:00:00,87.299397035,15.4446381655,17.1226104427,0.0,12.3672932834,27.0668015668,63.5265571646,60.5348267468,2.97173041782,0.02
 02/16  23:00:00,75.4881111559,22.4272078125,17.5058150341,0.0,4.12243109448,15.9888894789,96.9147629144,93.9230324966,2.97173041782,0.02
 02/16  24:00:00,66.9894332352,17.94176625,13.5871178817,0.0,4.12243109448,15.9888894789,79.4936017955,76.5018713777,2.97173041782,0.02
 02/17  01:00:00,78.9800639382,23.518432978,20.4096697664,0.0538171441523,4.12243109448,15.9888894789,100.57870375,97.5869733324,2.97173041782,0.02
 02/17  02:00:00,66.4067459341,17.94176625,12.1888206688,0.0,4.12243109448,15.9888894789,82.4290870232,79.4373566054,2.97173041782,0.02
 02/17  03:00:00,83.2230759377,23.7366780111,18.9824290354,0.719994526644,4.12243109448,15.9888894789,103.617971095,100.626240678,2.97173041782,0.02
 02/17  04:00:00,73.7436505905,18.8147463824,14.7830460992,0.99979034731,4.12243109448,15.9888894789,84.750551345,81.7588209271,2.97173041782,0.02
 02/17  05:00:00,107.891933811,28.3676162623,21.0802201148,1.46570322522,12.3672932834,24.9413748627,119.025231204,114.052347174,4.9528840297,0.02
 02/17  06:00:00,137.136787866,29.1777823819,27.3220133527,23.520009802,12.3672932834,24.9413748627,190.210317113,185.237433083,4.9528840297,0.02
 02/17  07:00:00,184.406571929,29.6579399581,19.5274596324,19.3994897536,24.7345865669,70.7195625826,156.491421788,146.565653728,9.90576805939,0.02
 02/17  08:00:00,202.491975179,29.8153999675,22.2037891835,13.5294282795,37.1018798503,92.3937384068,136.540970837,126.615202777,9.90576805939,0.02
 02/17  09:00:00,209.425100108,29.9247340671,28.8764373272,7.9735358387,37.1018798503,104.434947198,135.454884053,116.92782283,9.90576805939,8.62129316386
 02/17  10:00:00,227.402369627,30.0544281855,38.6525206231,4.41986564214,37.1018798503,116.476155989,119.389436617,109.463668557,9.90576805939,0.02
 02/17  11:00:00,234.360210006,30.3493228681,46.4984692365,2.70827069986,37.1018798503,116.476155989,112.449170307,102.523402248,9.90576805939,0.02
 02/17  12:00:00,239.246092122,30.7573421061,52.342693533,1.50685979458,37.1018798503,116.476155989,116.053722154,97.5185503131,9.90576805939,8.62940378168
 02/17  13:00:00,230.674102968,31.1843018017,56.6283130181,0.62686620276,37.1018798503,104.434947198,103.915259435,93.9894913753,9.90576805939,0.02
 02/17  14:00:00,245.46619247,31.5654003861,59.31178632,0.312601420283,37.1018798503,116.476155989,109.538569016,91.0049654759,9.90576805939,8.62783548053
 02/17  15:00:00,246.178933854,31.7672556247,59.9857758666,0.149755247442,37.1018798503,116.476155989,99.32390521,89.3981371506,9.90576805939,0.02
 02/17  16:00:00,245.203125105,31.8380288861,59.048489953,0.0405892374153,37.1018798503,116.476155989,98.7172008891,88.7914328297,9.90576805939,0.02
 02/17  17:00:00,243.969529892,31.8334143236,57.7845417156,0.0761575557398,37.1018798503,116.476155989,107.48501433,88.9563271055,9.90576805939,8.6229191646
 02/17  18:00:00,240.549666521,31.5734975058,54.5234674777,0.178375926819,37.1018798503,116.476155989,100.406920154,90.481152095,9.90576805939,0.02
 02/17  19:00:00,155.401823815,28.5494871232,42.0979071515,0.0,24.7345865669,47.5788473902,74.3145714525,69.3416874228,4.9528840297,0.02
 02/17  20:00:00,159.44958468,28.9859771894,43.360006454,0.0,24.7345865669,47.5788473902,81.2783877918,76.3055037621,4.9528840297,0.02
 02/17  21:00:00,129.394319156,28.2221195736,35.3255318907,0.0,12.3672932834,38.6892022431,96.5195346578,93.52780424,2.97173041782,0.02
 02/17  22:00:00,90.8492493798,15.6628831986,21.2864904734,0.0,12.3672932834,27.0668015668,61.3743489305,58.3826185126,2.97173041782,0.02
 02/17  23:00:00,76.3081395706,19.735942875,21.8566957695,0.0,4.12243109448,15.9888894789,87.1911965055,83.818807935,2.97173041782,0.400658152694
 02/17  24:00:00,63.0084702225,12.9084284279,15.5696790267,0.0,4.12243109448,15.9888894789,67.6162292658,56.4236702023,2.97173041782,8.22082864562
 02/18  01:00:00,81.7891289399,20.6089230074,26.4647052017,0.0,4.12243109448,15.9888894789,95.0802185691,92.0884881512,2.97173041782,0.02
 02/18  02:00:00,62.4329358753,12.6465343882,15.2560389662,0.0,4.12243109448,15.9888894789,60.9291629557,57.9374325378,2.97173041782,0.02
 02/18  03:00:00,79.1322800286,19.7118346949,24.7280870618,0.0,4.12243109448,15.9888894789,87.4326447142,84.4409142964,2.97173041782,0.02
 02/18  04:00:00,63.1455234457,11.8562849155,16.7720672698,0.0330934393731,4.12243109448,15.9888894789,51.357925038,48.3661946202,2.97173041782,0.02
 02/18  05:00:00,98.4241324226,27.1308944081,36.3297592885,0.0,4.12243109448,16.0517297156,122.460223416,119.468492998,2.97173041782,0.02
 02/18  06:00:00,103.636478427,27.7856295074,40.8334837154,0.0538865394161,4.12243109448,16.0517297156,119.80323451,116.811504093,2.97173041782,0.02
 02/18  07:00:00,137.038016531,29.5315897721,48.6537193278,0.335153967292,4.12243109448,39.6058045677,100.589042399,97.597311981,2.97173041782,0.02
 02/18  08:00:00,184.823138766,29.5757079568,55.3589572766,19.1245538027,12.3672932834,65.3531420225,160.381147781,155.408263751,4.9528840297,0.02
 02/18  09:00:00,185.602533505,29.560523939,60.4034851914,14.332938474,12.3672932834,68.2430321324,155.623807213,150.650923183,4.9528840297,0.02
 02/18  10:00:00,214.09161377,29.5963011693,67.8388640347,6.33400692836,16.4897243779,93.1370602926,142.385092089,134.440477641,7.92461444751,0.02
 02/18  11:00:00,215.496673915,29.6246403317,71.6080602573,3.94142298982,16.4897243779,93.1370602926,135.711225822,127.766611374,7.92461444751,0.02
 02/18  12:00:00,213.545494336,29.6165125463,69.8779861385,3.72843285176,16.4897243779,93.1370602926,134.861630026,126.917015578,7.92461444751,0.02
 02/18  13:00:00,204.392474303,29.6094256541,70.397557723,3.21455506475,16.4897243779,83.9857416113,142.655726521,126.121585287,7.92461444751,8.60952678683
 02/18  14:00:00,206.278932082,29.6015033393,72.6447024539,2.86181371305,16.4897243779,83.9857416113,133.385337933,125.440723485,7.92461444751,0.02
 02/18  15:00:00,205.176339412,29.5945925854,71.6505815946,2.76030210457,16.4897243779,83.9857416113,132.925760761,124.981146313,7.92461444751,0.02
 02/18  16:00:00,181.563372403,29.5315897721,68.3178126136,0.0,12.3672932834,70.6512738906,70.4353748625,65.4624908328,4.9528840297,0.02
 02/18  17:00:00,182.158523579,29.5315897721,68.9129564733,0.0,12.3672932834,70.6512738906,69.5666804494,64.5937964197,4.9528840297,0.02
 02/18  18:00:00,168.926472262,29.5315897721,68.2044054777,0.0,12.3672932834,58.1284167478,73.5378824304,68.5649984007,4.9528840297,0.02
 02/18  19:00:00,123.43292049,26.912649375,49.1206184046,0.0,12.3672932834,24.9413748627,96.2663016027,91.293417573,4.9528840297,0.02
 02/18  20:00:00,134.452305453,28.2221195736,54.1321998151,0.0,12.3672932834,24.9413748627,102.989500159,98.0166161293,4.9528840297,0.02
 02/18  21:00:00,107.763580267,26.912649375,45.8874521393,0.0,4.12243109448,16.0517297156,112.029929986,109.038199568,2.97173041782,0.02
 02/18  22:00:00,68.7433558139,11.9611775,22.2672441579,0.0,4.12243109448,15.9888894789,58.8151084438,55.823378026,2.97173041782,0.02
 02/18  23:00:00,83.4954748032,16.5173583918,32.3493994295,0.0,4.12243109448,15.9888894789,83.8138235133,80.8220930955,2.97173041782,0.02
 02/18  24:00:00,91.8760060394,18.8147463824,38.3920436798,0.0,4.12243109448,15.9888894789,83.5544669978,80.56273658,2.97173041782,0.02
 02/19  01:00:00,71.4362879488,13.4563246875,25.4876741386,0.0,2.06121554724,15.9888894789,61.6559257521,58.6641953343,2.97173041782,0.02
 02/19  02:00:00,72.3021452224,12.3775774161,27.4901343343,0.0,2.06121554724,15.9888894789,65.528041749,53.9559737026,2.97173041782,8.60033762855
 02/19  03:00:00,84.5911193551,17.94176625,34.0413527496,0.0,2.06121554724,15.9888894789,84.022934976,81.0312045582,2.97173041782,0.02
 02/19  04:00:00,91.5675082796,19.0766404221,39.8828675901,0.0,2.06121554724,15.9888894789,81.8819640045,78.8902335867,2.97173041782,0.02
 02/19  05:00:00,78.2897166871,15.6990454687,30.0405266867,0.0,2.06121554724,15.9888894789,76.7152591643,73.7235287465,2.97173041782,0.02
 02/19  06:00:00,79.2643939343,14.5911988596,32.180906269,0.0,2.06121554724,15.9888894789,64.1597546161,61.1680241983,2.97173041782,0.02
 02/19  07:00:00,100.677282688,22.4272078125,45.5263634956,0.0,2.06121554724,15.9888894789,105.892362885,102.900632468,2.97173041782,0.02
 02/19  08:00:00,80.8961876393,19.2512364486,43.1319511771,0.0,2.06121554724,15.9888894789,84.7531259042,81.7613954864,2.97173041782,0.02
 02/19  09:00:00,124.560748037,24.085870064,54.0376136831,0.0,4.12243109448,41.7362269337,100.563667335,95.5907833052,4.9528840297,0.02
 02/19  10:00:00,110.314361506,19.3385344618,44.6542741047,0.0,4.12243109448,41.7362269337,79.5280459125,74.5551618828,4.9528840297,0.02
 02/19  11:00:00,124.937381938,23.7366780111,54.7634396987,0.0,4.12243109448,41.7362269337,96.8481740765,91.8752900468,4.9528840297,0.02
 02/19  12:00:00,114.350480669,19.6877265148,48.3412012639,0.0,4.12243109448,41.7362269337,77.4496473359,72.4767633062,4.9528840297,0.02
 02/19  13:00:00,130.499472268,24.2604660905,59.8017419861,0.0,4.12243109448,41.7362269337,90.9272400454,85.9543560157,4.9528840297,0.02
 02/19  14:00:00,113.56348157,19.2512364486,47.9906922554,0.0,4.12243109448,41.7362269337,73.0207263789,68.0478423492,4.9528840297,0.02
 02/19  15:00:00,131.74720528,24.085870064,61.2240710374,0.0,4.12243109448,41.7362269337,89.0280233978,84.0551393681,4.9528840297,0.02
 02/19  16:00:00,117.140047915,19.6004285015,51.2180665504,0.0,4.12243109448,41.7362269337,72.8306621242,67.8577780945,4.9528840297,0.02
 02/19  17:00:00,116.463198717,24.2604660905,62.6231607488,0.0,4.12243109448,24.8785346261,90.4917759056,85.5188918759,4.9528840297,0.02
 02/19  18:00:00,82.7993340238,18.5723931692,45.73708324,0.0,2.06121554724,15.9888894789,74.7410877253,71.7493573075,2.97173041782,0.02
 02/19  19:00:00,94.2216115691,20.9581150603,45.3075454228,0.0,2.06121554724,15.9888894789,88.5974805772,85.6057501594,2.97173041782,0.02
 02/19  20:00:00,76.1909168558,15.6869913787,27.9653523556,0.0,2.06121554724,15.9888894789,70.532728253,67.5409978352,2.97173041782,0.02
 02/19  21:00:00,77.919938941,17.0205697574,28.3340133605,0.0,2.06121554724,15.9888894789,77.0665593142,74.0748288963,2.97173041782,0.02
 02/19  22:00:00,68.7121473236,14.9268771311,21.2083769176,0.0,2.06121554724,15.9888894789,77.9840554252,74.9923250074,2.97173041782,0.02
 02/19  23:00:00,65.9327884093,14.3293048199,18.8324668945,0.0,2.06121554724,15.9888894789,66.9117535198,63.920023102,2.97173041782,0.02
 02/19  24:00:00,55.7633504278,11.2136039062,12.115313474,0.0,2.06121554724,15.9888894789,57.5095615399,54.5178311221,2.97173041782,0.02
 02/20  01:00:00,67.2096934529,14.7657948861,19.6235054168,0.00769313290087,2.06121554724,15.9888894789,67.499827816,64.5080973982,2.97173041782,0.02
 02/20  02:00:00,77.928703439,22.4272078125,22.4086269888,0.0,2.06121554724,15.9888894789,109.7900887,106.798358282,2.97173041782,0.02
 02/20  03:00:00,72.8549164976,19.1639384353,20.8686212903,0.113397828981,2.06121554724,15.9888894789,89.988922632,86.9971922142,2.97173041782,0.02
 02/20  04:00:00,75.5550723987,22.4272078125,18.3604274636,0.0,2.06121554724,15.9888894789,113.06925825,110.077527833,2.97173041782,0.02
 02/20  05:00:00,75.7412641856,19.2512364486,18.8418005332,0.675861492628,2.06121554724,15.9888894789,91.2585532042,88.2668227863,2.97173041782,0.02
 02/20  06:00:00,86.1508317899,23.3874859581,21.2193341521,0.899278847811,2.06121554724,15.9888894789,113.741456427,110.749726009,2.97173041782,0.02
 02/20  07:00:00,72.0532414588,18.0290642632,14.5045288734,0.0096751170926,2.06121554724,15.9888894789,100.588023564,89.014512357,2.97173041782,8.60178078884
 02/20  08:00:00,72.8224007012,23.3001879449,20.2644927985,1.29455290399,2.06121554724,15.9888894789,114.300153332,111.308422914,2.97173041782,0.02
 02/20  09:00:00,92.1865422053,19.7095510181,20.5450505713,0.451120229678,4.12243109448,41.7362269337,87.7149542653,82.7420702356,4.9528840297,0.02
 02/20  10:00:00,109.71460036,23.8458005276,31.6072856712,0.116907906583,4.12243109448,41.7362269337,102.2220991,97.2492150704,4.9528840297,0.02
 02/20  11:00:00,111.52922523,19.4694814817,33.9052412229,0.0115972286115,4.12243109448,41.7362269337,78.5056511163,73.5327670866,4.9528840297,0.02
 02/20  12:00:00,132.517736319,23.8458005276,44.3486848981,0.00344127299841,4.12243109448,41.7362269337,92.8074903612,87.8346063315,4.9528840297,0.02
 02/20  13:00:00,122.255072443,20.0151210348,43.3964652651,0.0,4.12243109448,41.7362269337,73.7991480515,68.8262640218,4.9528840297,0.02
 02/20  14:00:00,138.459450288,24.1755714338,52.2160898767,0.0,4.12243109448,41.7362269337,89.1256234384,84.1527394087,4.9528840297,0.02
 02/20  15:00:00,125.192188172,20.1364941833,46.0699705705,0.0,4.12243109448,41.7362269337,71.5214128303,66.5485288006,4.9528840297,0.02
 02/20  16:00:00,141.186690966,24.1819619663,53.9736236269,0.0,4.12243109448,41.7362269337,86.9635139489,81.9906299192,4.9528840297,0.02
 02/20  17:00:00,109.494599764,20.1391958308,47.2156444677,0.0,4.12243109448,24.8785346261,71.3496120658,66.3767280361,4.9528840297,0.02
 02/20  18:00:00,97.7227033525,23.2760797648,45.3752982085,0.0,2.06121554724,15.9888894789,90.2239295113,87.2321990935,2.97173041782,0.02
 02/20  19:00:00,72.1893181151,17.3115631348,26.3384014227,0.0,2.06121554724,15.9888894789,73.6822114327,70.6904810149,2.97173041782,0.02
 02/20  20:00:00,68.6643985549,16.3718617031,19.6639542264,0.0,2.06121554724,15.9888894789,82.1576667605,79.1659363427,2.97173041782,0.02
 02/20  21:00:00,71.6212779619,17.94176625,20.7659645412,0.0,2.06121554724,15.9888894789,90.0967333953,87.1050029775,2.97173041782,0.02
 02/20  22:00:00,65.6853925339,14.5039008464,18.3918500991,0.0,2.06121554724,15.9888894789,66.5462298685,63.5544994507,2.97173041782,0.02
 02/20  23:00:00,61.6264703799,13.4563246875,15.6778572187,0.0,2.06121554724,15.9888894789,67.642878784,64.6511483662,2.97173041782,0.02
 02/20  24:00:00,72.6484533337,18.4655543294,21.5643074246,0.0105917700867,2.06121554724,15.9888894789,88.1401834254,85.1484530076,2.97173041782,0.02
 02/21  01:00:00,80.050137806,22.8636978787,22.3816554346,0.0198578270868,4.12243109448,15.9888894789,111.99158286,108.999852442,2.97173041782,0.02
 02/21  02:00:00,75.351472132,19.142113932,21.2675927843,0.272550039879,4.12243109448,15.9888894789,90.944771073,87.9530406552,2.97173041782,0.02
 02/21  03:00:00,79.0256093582,22.8636978787,21.1894571611,0.187527596144,4.12243109448,15.9888894789,113.554511151,110.562780733,2.97173041782,0.02
 02/21  04:00:00,71.6233405122,18.8147463824,17.5597902507,0.579588440247,4.12243109448,15.9888894789,91.7132371279,88.72150671,2.97173041782,0.02
 02/21  05:00:00,108.267459076,28.862305004,26.1216361048,1.18553228689,12.3672932834,24.9413748627,130.516174608,125.543290578,4.9528840297,0.02
 02/21  06:00:00,132.40238762,28.6743586088,27.0871322926,24.5429109986,12.3672932834,24.9413748627,201.676989009,196.704104979,4.9528840297,0.02
 02/21  07:00:00,183.185319017,29.6030829807,22.4350738733,20.9036953985,24.7345865669,70.7195625826,167.044263999,157.11849594,9.90576805939,0.02
 02/21  08:00:00,198.979726076,29.6332940735,25.485938598,13.6697563536,37.1018798503,92.3937384068,145.429354333,135.503586273,9.90576805939,0.02
 02/21  09:00:00,216.304914698,29.6735097179,36.2114164311,8.18603728689,37.1018798503,104.434947198,143.32926932,124.803343414,9.90576805939,8.62015784705
 02/21  10:00:00,243.751880523,29.7706170982,55.0075607705,4.6981459802,37.1018798503,116.476155989,126.294886138,116.369118079,9.90576805939,0.02
 02/21  11:00:00,254.733544778,30.0488350075,67.6255851957,2.78290945494,37.1018798503,116.476155989,126.912042138,108.378300101,9.90576805939,8.62797397775
 02/21  12:00:00,261.15390691,30.4461959973,75.0661987602,1.36518346565,37.1018798503,116.476155989,112.149631438,102.223863378,9.90576805939,0.02
 02/21  13:00:00,254.174958403,30.8647256011,80.3157104118,0.759897808806,37.1018798503,104.434947198,107.870845053,97.9450769936,9.90576805939,0.02
 02/21  14:00:00,273.662654264,31.2899325602,87.7246371763,0.371703541081,37.1018798503,116.476155989,111.889036098,93.3539338502,9.90576805939,8.62933418795
 02/21  15:00:00,278.423927995,31.7749643131,92.2979741433,0.0748426990354,37.1018798503,116.476155989,98.6183724856,88.6926044262,9.90576805939,0.02
 02/21  16:00:00,280.057070412,32.2853288083,93.4957253692,0.0,37.1018798503,116.476155989,105.964462164,87.4331522737,9.90576805939,8.62554183097
 02/21  17:00:00,281.790010948,32.4422511579,95.0723647195,0.0,37.1018798503,116.476155989,91.7023453739,81.7765773146,9.90576805939,0.02
 02/21  18:00:00,274.472955938,32.0663482113,88.1322822024,0.0,37.1018798503,116.476155989,89.7810445724,79.855276513,9.90576805939,0.02
 02/21  19:00:00,174.802772563,28.7460793309,63.6514301651,0.0,24.7345865669,47.5788473902,72.1002577681,67.1273737384,4.9528840297,0.02
 02/21  20:00:00,167.697855672,28.6586096398,51.9356447866,0.0,24.7345865669,47.5788473902,79.2647868665,74.2919028368,4.9528840297,0.02
 02/21  21:00:00,138.819062608,28.6586096398,44.3137850534,0.0,12.3672932834,38.6892022431,94.8528981691,91.8611677512,2.97173041782,0.02
 02/21  22:00:00,95.0165454205,15.9247772383,25.1164394915,0.0,12.3672932834,27.0668015668,65.3545697753,53.7779910917,2.97173041782,8.60484826583
 02/21  23:00:00,81.7052720351,20.1724329412,25.1158361751,0.0,4.12243109448,15.9888894789,85.2793180273,82.2875876094,2.97173041782,0.02
 02/21  24:00:00,72.1395861469,13.7814085603,20.284665579,0.0,4.12243109448,15.9888894789,58.6586202953,55.6668898775,2.97173041782,0.02
 02/22  01:00:00,85.3237910869,19.9541879081,24.3836993771,0.0,4.12243109448,15.9888894789,93.1809834194,90.1892530016,2.97173041782,0.02
 02/22  02:00:00,65.1799278225,11.6380398824,15.965215607,0.0,4.12243109448,15.9888894789,49.0822472867,46.0905168689,2.97173041782,0.02
 02/22  03:00:00,87.6727248589,19.6027121783,25.0355544931,0.0,4.12243109448,15.9888894789,84.7309020224,81.7391716046,2.97173041782,0.02
 02/22  04:00:00,63.1932173691,11.2015498162,13.7876097657,0.0,4.12243109448,15.9888894789,50.4620258108,47.470295393,2.97173041782,0.02
 02/22  05:00:00,122.676439797,28.5931361298,34.3330929806,0.0,12.3672932834,24.9413748627,112.502852879,107.529968849,4.9528840297,0.02
 02/22  06:00:00,134.200627462,28.7277442898,35.6323727398,9.38884848646,12.3672932834,24.9413748627,183.874989077,178.902105047,4.9528840297,0.02
 02/22  07:00:00,184.296526292,29.6907809463,32.3934896349,7.44459358342,24.7345865669,70.7195625826,150.890971311,140.965203252,9.90576805939,0.02
 02/22  08:00:00,197.894868434,29.8527598261,33.2013231441,4.12509809458,37.1018798503,92.3937384068,132.089276977,122.163508918,9.90576805939,0.02
 02/22  09:00:00,211.12394509,29.9766895902,37.2706702562,1.43302915017,37.1018798503,104.434947198,123.319081059,113.393313,9.90576805939,0.02
 02/22  10:00:00,231.258366284,30.2033258529,43.3212400904,0.687398780511,37.1018798503,116.476155989,125.344028542,106.814374264,9.90576805939,8.62388621932
 02/22  11:00:00,239.57241337,30.5746935481,48.418140358,0.428222788646,37.1018798503,116.476155989,110.748197799,100.82242974,9.90576805939,0.02
 02/22  12:00:00,245.933087373,30.9268322717,52.5749038459,0.22464252925,37.1018798503,116.476155989,106.407089574,96.4813215144,9.90576805939,0.02
 02/22  13:00:00,239.077724864,31.2462937009,55.8676361419,0.147384572743,37.1018798503,104.434947198,111.99944911,93.4683479403,9.90576805939,8.62533311057
 02/22  14:00:00,260.176204374,31.5428225905,60.6082774243,0.07728779597,37.1018798503,116.476155989,100.389847155,90.4640790952,9.90576805939,0.02
 02/22  15:00:00,271.832084182,31.8958117079,66.5293051742,0.010073195487,37.1018798503,116.476155989,105.788777718,87.255166543,9.90576805939,8.62784311594
 02/22  16:00:00,276.461969565,32.1343046005,69.1482383512,0.0,37.1018798503,116.476155989,95.3508600863,85.4250920269,9.90576805939,0.02
 02/22  17:00:00,282.987583461,32.1426535229,70.0703023472,0.0,37.1018798503,116.476155989,94.500910496,84.5751424366,9.90576805939,0.02
 02/22  18:00:00,287.023918644,31.8818699061,66.6187749267,0.0,37.1018798503,116.476155989,103.750448632,85.2293457492,9.90576805939,8.61533482321
 02/22  19:00:00,192.789381141,28.745907653,44.969920867,0.0,24.7345865669,47.5788473902,69.6464102854,64.6735262557,4.9528840297,0.02
 02/22  20:00:00,188.227056932,28.5494871232,38.9133508917,0.0,24.7345865669,47.5788473902,77.0762340115,72.1033499818,4.9528840297,0.02
 02/22  21:00:00,160.293668206,28.2221195736,35.3039117444,0.0,12.3672932834,38.6892022431,92.2180752335,89.2263448156,2.97173041782,0.02
 02/22  22:00:00,102.821173443,15.4009891589,20.7507384274,0.0,12.3672932834,27.0668015668,56.0335845868,53.041854169,2.97173041782,0.02
 02/22  23:00:00,87.9894245755,19.735942875,21.7637369674,0.0,4.12243109448,15.9888894789,84.441031448,81.4493010302,2.97173041782,0.02
 02/22  24:00:00,71.6238922165,13.7814085603,18.6078067779,0.0,4.12243109448,15.9888894789,56.9369602271,53.9452298093,2.97173041782,0.02
 02/23  01:00:00,77.2665294136,19.735942875,20.6261447081,0.0,4.12243109448,15.9888894789,93.2716479187,90.2799175009,2.97173041782,0.02
 02/23  02:00:00,64.5572986217,12.8261215723,17.223957781,0.0,4.12243109448,15.9888894789,56.4515949241,53.4598645063,2.97173041782,0.02
 02/23  03:00:00,77.0874395014,19.735942875,22.6359969589,0.0,4.12243109448,15.9888894789,93.045025916,90.0532954981,2.97173041782,0.02
 02/23  04:00:00,63.9485789196,11.9872319353,17.477269917,0.0,4.12243109448,15.9888894789,50.8989413081,47.9072108903,2.97173041782,0.02
 02/23  05:00:00,118.817386842,28.629510302,38.0898911251,0.0,12.3672932834,24.9413748627,113.400597043,108.427713014,4.9528840297,0.02
 02/23  06:00:00,130.502661667,28.7490704735,39.5031980224,10.1524077176,12.3672932834,24.9413748627,183.256525898,178.283641868,4.9528840297,0.02
 02/23  07:00:00,188.857882088,29.7397240005,41.1214858491,7.75320574084,24.7345865669,70.7195625826,149.572446349,139.646678289,9.90576805939,0.02
 02/23  08:00:00,208.42065957,30.0011242362,44.0055208152,4.22328206528,37.1018798503,92.3937384068,130.015156148,120.089388089,9.90576805939,0.02
 02/23  09:00:00,223.130186692,30.1579760414,49.3371884651,1.40105047929,37.1018798503,104.434947198,129.441559985,110.915760508,9.90576805939,8.62003141768
 02/23  10:00:00,248.331793532,30.6030750887,62.8227487771,0.630428148494,37.1018798503,116.476155989,113.501370332,103.575602273,9.90576805939,0.02
 02/23  11:00:00,261.031770423,31.2204576438,75.1344407147,0.400675220607,37.1018798503,116.476155989,106.786071282,96.8603032228,9.90576805939,0.02
 02/23  12:00:00,267.592031401,31.802168513,81.3096363251,0.203882810714,37.1018798503,116.476155989,110.484543822,91.9496128855,9.90576805939,8.62916287748
 02/23  13:00:00,259.630914821,32.2702697492,85.0439422589,0.0820977874631,37.1018798503,104.434947198,98.6815027597,88.7557347003,9.90576805939,0.02
 02/23  14:00:00,270.686478043,32.7981947134,83.6093878474,0.00249941280827,37.1018798503,116.476155989,104.847022472,86.3120094233,9.90576805939,8.62924498976
 02/23  15:00:00,270.013409073,33.2647049696,82.4725750507,0.0,37.1018798503,116.476155989,94.1529772263,84.2272091669,9.90576805939,0.02
 02/23  16:00:00,269.832347572,33.4913771345,82.0649731117,0.0,37.1018798503,116.476155989,92.956405757,83.0306376977,9.90576805939,0.02
 02/23  17:00:00,266.767108992,33.3695661066,79.1221266061,0.0,37.1018798503,116.476155989,102.031127737,83.5025963858,9.90576805939,8.62276329206
 02/23  18:00:00,263.318041529,32.9192964348,76.1244302771,0.0,37.1018798503,116.476155989,95.616404941,85.6906368816,9.90576805939,0.02
 02/23  19:00:00,169.128481648,28.745907653,57.9773161489,0.0,24.7345865669,47.5788473902,70.4821804977,65.509296468,4.9528840297,0.02
 02/23  20:00:00,168.593408713,28.6586096398,52.8312031487,0.0,24.7345865669,47.5788473902,77.2902243102,72.3173402805,4.9528840297,0.02
 02/23  21:00:00,142.159686412,28.6586096398,47.654414248,0.0,12.3672932834,38.6892022431,92.5713051645,89.5795747467,2.97173041782,0.02
 02/23  22:00:00,97.4469718892,15.9247772383,27.6223218355,0.0,12.3672932834,27.0668015668,56.1058425261,53.1141121083,2.97173041782,0.02
 02/23  23:00:00,84.5106581196,20.1724329412,29.6227245423,0.0,4.12243109448,15.9888894789,84.1175251733,81.1257947555,2.97173041782,0.02
 02/23  24:00:00,70.4508647854,13.6068125339,22.3136897003,0.0,4.12243109448,15.9888894789,54.5778373701,51.5861069522,2.97173041782,0.02
 02/24  01:00:00,81.6238159382,19.735942875,27.1723724477,0.0,4.12243109448,15.9888894789,101.112079658,89.5388083179,2.97173041782,8.60154092243
 02/24  02:00:00,69.6664909717,12.9716182611,22.1876525719,0.0,4.12243109448,15.9888894789,54.9169082231,51.9251778052,2.97173041782,0.02
 02/24  03:00:00,81.4613888329,18.8388545625,27.9301761281,0.0,4.12243109448,15.9888894789,83.0376567321,80.0459263143,2.97173041782,0.02
 02/24  04:00:00,67.689151163,11.8999339221,21.3051395595,0.0,4.12243109448,15.9888894789,49.4267287827,46.4349983649,2.97173041782,0.02
 02/24  05:00:00,127.553896428,28.5058381166,46.9500723987,0.0,12.3672932834,24.9413748627,109.959455547,104.986571517,4.9528840297,0.02
 02/24  06:00:00,138.09076733,28.7883329109,51.8881809082,5.31626766824,12.3672932834,24.9413748627,180.357596402,175.384712372,4.9528840297,0.02
 02/24  07:00:00,201.458220028,29.8950629539,58.2670844362,3.0526058531,24.7345865669,70.7195625826,146.853707372,136.927939312,9.90576805939,0.02
 02/24  08:00:00,223.11663311,30.2068181889,61.3144889801,1.40459961276,37.1018798503,92.3937384068,127.189362844,117.263594785,9.90576805939,0.02
 02/24  09:00:00,242.562181716,30.5070396685,69.5804895394,0.240694376623,37.1018798503,104.434947198,117.71427671,107.788508651,9.90576805939,0.02
 02/24  10:00:00,263.953719559,31.0937710516,78.4585426295,0.125797654856,37.1018798503,116.476155989,110.901956169,100.976188109,9.90576805939,0.02
 02/24  11:00:00,270.426138584,31.7180106555,84.3502059329,0.0817903384012,37.1018798503,116.476155989,112.982417252,94.4488042618,9.90576805939,8.62784493053
 02/24  12:00:00,273.109132912,32.2443506643,86.5687476148,0.0196691210202,37.1018798503,116.476155989,100.180120241,90.2543521819,9.90576805939,0.02
 02/24  13:00:00,264.982880264,32.700152541,90.0480980964,0.0,37.1018798503,104.434947198,102.153199819,83.6239077226,9.90576805939,8.62352403692
 02/24  14:00:00,277.030621744,33.0488610695,89.7054331505,0.0,37.1018798503,116.476155989,88.5347036536,78.6089355942,9.90576805939,0.02
 02/24  15:00:00,276.606222626,33.3078650786,89.022152825,0.0,37.1018798503,116.476155989,98.7669298652,80.2334189054,9.90576805939,8.62774290049
 02/24  16:00:00,278.055435782,33.5167187082,90.2627832954,0.0,37.1018798503,116.476155989,85.4521275601,75.5263595007,9.90576805939,0.02
 02/24  17:00:00,277.198647803,33.4537386524,89.4694936127,0.0,37.1018798503,116.476155989,85.2702460577,75.3444779983,9.90576805939,0.02
 02/24  18:00:00,271.26823749,32.979666986,84.0142141423,0.0,37.1018798503,116.476155989,93.2798433642,83.3540753048,9.90576805939,0.02
 02/24  19:00:00,171.309241445,28.745907653,60.1580615952,0.0,24.7345865669,47.5788473902,78.6994949795,65.1390724881,4.9528840297,8.6075384617
 02/24  20:00:00,172.557199502,28.6586096398,56.7950028105,0.0,24.7345865669,47.5788473902,76.6781337315,71.7052497018,4.9528840297,0.02
 02/24  21:00:00,147.483762572,28.4403646067,53.1967547828,0.0,12.3672932834,38.6892022431,91.6806577163,88.6889272984,2.97173041782,0.02
 02/24  22:00:00,102.803741259,16.7345675375,32.1461712335,0.0,12.3672932834,27.0668015668,58.5433578432,55.5516274254,2.97173041782,0.02
 02/24  23:00:00,87.9774189408,20.1724329412,33.0894866643,0.0,4.12243109448,15.9888894789,83.3788565169,80.3871260991,2.97173041782,0.02
 02/24  24:00:00,71.8784008929,13.5195145206,23.8285251281,0.0,4.12243109448,15.9888894789,54.1560690616,51.1643386438,2.97173041782,0.02
 02/25  01:00:00,86.7375797375,20.1724329412,31.8496474623,0.0,4.12243109448,15.9888894789,91.1179587304,88.1262283125,2.97173041782,0.02
 02/25  02:00:00,65.3124725008,11.6380398824,19.1903558946,0.0,4.12243109448,15.9888894789,47.707142295,44.7154118771,2.97173041782,0.02
 02/25  03:00:00,80.638397326,19.0570995956,26.8889406106,0.0,4.12243109448,15.9888894789,82.9293838673,79.9376534495,2.97173041782,0.02
 02/25  04:00:00,63.8749770221,11.6380398824,17.75286036,0.0,4.12243109448,15.9888894789,48.886416267,45.8946858492,2.97173041782,0.02
 02/25  05:00:00,95.2328626064,26.912649375,33.3567354431,0.0,4.12243109448,16.0517297156,119.770235687,116.778505269,2.97173041782,0.02
 02/25  06:00:00,103.188633625,28.2221195736,40.0030362275,0.0,4.12243109448,16.0517297156,119.286367304,116.294636887,2.97173041782,0.02
 02/25  07:00:00,134.023863752,29.5315897721,45.96465359,0.0100676754398,4.12243109448,39.6058045677,100.312997544,97.3212671263,2.97173041782,0.02
 02/25  08:00:00,172.572352716,29.5667970754,50.3379198341,14.2528834076,12.3672932834,65.3531420225,160.190828442,155.217944412,4.9528840297,0.02
 02/25  09:00:00,176.425141147,29.55440323,56.8208548791,8.74429831177,12.3672932834,68.2430321324,153.852660684,148.879776654,4.9528840297,0.02
 02/25  10:00:00,210.064058831,29.6167281655,67.2658951388,2.85897861966,16.4897243779,93.1370602926,148.774863221,132.478850294,7.92461444751,8.37139847905
 02/25  11:00:00,215.738519765,29.7396046363,73.7963804512,1.88000250766,16.4897243779,93.1370602926,132.968697774,124.784820107,7.92461444751,0.259263218892
 02/25  12:00:00,220.902999455,29.9407033429,79.6246986987,1.01508029612,16.4897243779,93.1370602926,127.606533466,119.661919018,7.92461444751,0.02
 02/25  13:00:00,214.250464522,30.1711921563,82.5335695417,0.374791972479,16.4897243779,83.9857416113,122.025452212,114.080837765,7.92461444751,0.02
 02/25  14:00:00,217.49565214,30.3974793383,85.7822017939,0.145052559639,16.4897243779,83.9857416113,114.705553406,106.760938959,7.92461444751,0.02
