Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  15:00:00,220.401877349,30.6123567563,88.5948711425,0.023772565553,16.4897243779,83.9857416113,108.031055517,100.086441069,7.92461444751,0.02
 02/25  16:00:00,198.536036826,29.5315897721,85.2904610851,0.0,12.3672932834,70.6512738906,55.0877007469,50.1148167172,4.9528840297,0.02
 02/25  17:00:00,195.975816701,29.5315897721,82.7302376167,0.0,12.3672932834,70.6512738906,63.5089140992,49.9469324361,4.9528840297,8.60909763349
 02/25  18:00:00,174.512848216,29.5315897721,73.7907875741,0.0,12.3672932834,58.1284167478,61.9104945056,56.9376104759,4.9528840297,0.02
 02/25  19:00:00,135.8492871,28.7460938622,59.703541461,0.0,12.3672932834,24.9413748627,88.9193895914,83.9465055617,4.9528840297,0.02
 02/25  20:00:00,135.298945681,28.4403646067,54.7605959881,0.0,12.3672932834,24.9413748627,98.2627628778,93.2898788481,4.9528840297,0.02
 02/25  21:00:00,114.547095096,28.2221195736,51.3614977903,0.0,4.12243109448,16.0517297156,108.54710891,105.555378492,2.97173041782,0.02
 02/25  22:00:00,69.6677171688,13.4563246875,21.6578889481,0.0,4.12243109448,15.9888894789,58.8999723963,55.9082419785,2.97173041782,0.02
 02/25  23:00:00,73.8576667649,14.3293048199,24.9748584186,0.0,4.12243109448,15.9888894789,59.3740604327,56.3823300149,2.97173041782,0.02
 02/25  24:00:00,82.6134289957,18.3782563162,29.5659578383,0.0,4.12243109448,15.9888894789,79.0087063486,76.0169759308,2.97173041782,0.02
 02/26  01:00:00,71.9889829385,15.6990454687,23.7397938677,0.0,2.06121554724,15.9888894789,73.3192902371,70.3275598193,2.97173041782,0.02
 02/26  02:00:00,81.8794867561,19.2512364486,30.0202510395,0.0,2.06121554724,15.9888894789,85.9126351156,82.9209046978,2.97173041782,0.02
 02/26  03:00:00,56.4572823053,11.2136039062,12.7285470564,0.0,2.06121554724,15.9888894789,57.558245354,54.5665149362,2.97173041782,0.02
 02/26  04:00:00,62.8715315252,13.7182187272,14.3236699684,0.0,2.06121554724,15.9888894789,64.3743593826,61.3826289648,2.97173041782,0.02
 02/26  05:00:00,88.0913576806,22.1788275542,21.6263679826,0.0,2.06121554724,15.9888894789,99.9860029818,96.9942725639,2.97173041782,0.02
 02/26  06:00:00,78.5342747585,17.94176625,13.9676705685,0.0,2.06121554724,15.9888894789,86.066054611,83.0743241932,2.97173041782,0.02
 02/26  07:00:00,97.7127931346,23.3001879449,19.925610668,0.103442757106,2.06121554724,15.9888894789,107.886748025,104.895017607,2.97173041782,0.02
 02/26  08:00:00,71.0430417572,18.3782563162,14.1492774614,0.10548291298,2.06121554724,15.9888894789,87.5354359523,84.5437055345,2.97173041782,0.02
 02/26  09:00:00,117.285769449,23.3874859581,18.5172751186,0.343978329454,4.12243109448,41.7362269337,105.881053144,100.908169114,4.9528840297,0.02
 02/26  10:00:00,107.150835747,19.2948854552,16.4471738062,0.744226594641,4.12243109448,41.7362269337,84.972526647,79.9996426173,4.9528840297,0.02
 02/26  11:00:00,122.875823174,23.9112740375,19.1921002475,1.5864241946,4.12243109448,41.7362269337,104.59374335,99.6208593204,4.9528840297,0.02
 02/26  12:00:00,107.056850082,19.2512364486,15.6566171337,1.73945979405,4.12243109448,41.7362269337,85.0119518524,80.0390678227,4.9528840297,0.02
 02/26  13:00:00,124.311245815,24.085870064,20.5153772333,2.37056565435,4.12243109448,41.7362269337,104.887717159,99.9148331296,4.9528840297,0.02
 02/26  14:00:00,110.308547543,19.1639384353,15.9181396491,1.9465021188,4.12243109448,41.7362269337,85.2692280356,80.2963440059,4.9528840297,0.02
 02/26  15:00:00,125.849641536,23.7366780111,18.2925400783,2.29964496293,4.12243109448,41.7362269337,104.930580581,99.9576965517,4.9528840297,0.02
 02/26  16:00:00,111.23336255,19.2512364486,15.3827489817,2.50354927661,4.12243109448,41.7362269337,84.9859366017,80.013052572,4.9528840297,0.02
 02/26  17:00:00,112.186572209,23.9549230442,19.4561490214,3.10535900642,4.12243109448,24.8785346261,105.277224597,100.304340567,4.9528840297,0.02
 02/26  18:00:00,91.2757944221,19.9059715479,17.4088399804,6.14632491099,2.06121554724,15.9888894789,87.8012957071,84.8095652893,2.97173041782,0.02
 02/26  19:00:00,116.8689318,24.1731680773,19.5314770185,7.19467180733,2.06121554724,15.9888894789,111.269905359,108.278174942,2.97173041782,0.02
 02/26  20:00:00,111.431602344,20.124216581,17.8786837138,10.344452715,2.06121554724,15.9888894789,99.073936647,87.5019866119,2.97173041782,8.60021961726
 02/26  21:00:00,122.367336056,24.1731680773,18.7486106808,9.4552127966,2.06121554724,15.9888894789,113.41309575,110.421365333,2.97173041782,0.02
 02/26  22:00:00,110.856424993,20.124216581,16.0772826297,13.2696759625,2.06121554724,15.9888894789,92.3112927848,89.3195623669,2.97173041782,0.02
 02/26  23:00:00,121.135074526,24.1731680773,16.2397093902,12.2355675092,2.06121554724,15.9888894789,115.793858478,112.80212806,2.97173041782,0.02
 02/26  24:00:00,111.628216768,20.124216581,14.4126294723,16.6142492112,2.06121554724,15.9888894789,94.1094492024,91.1177187846,2.97173041782,0.02
 02/27  01:00:00,121.993446352,24.1731680773,13.8742526546,14.9041104357,4.12243109448,15.9888894789,117.196765213,114.205034796,2.97173041782,0.02
 02/27  02:00:00,113.899309242,20.124216581,12.133015587,19.7153200337,4.12243109448,15.9888894789,94.9582996461,91.9665692283,2.97173041782,0.02
 02/27  03:00:00,122.929092027,24.1731680773,12.0754219583,17.6630620128,4.12243109448,15.9888894789,118.702277687,115.71054727,2.97173041782,0.02
 02/27  04:00:00,116.333852058,20.124216581,11.347050183,22.9698453331,4.12243109448,15.9888894789,96.0943509716,93.1026205538,2.97173041782,0.02
 02/27  05:00:00,150.117706075,28.6586096398,11.6983665081,16.5591871854,12.3672932834,24.9413748627,136.708818148,131.735934118,4.9528840297,0.02
 02/27  06:00:00,203.772025072,29.0979893364,18.4187864728,62.525263002,12.3672932834,24.9413748627,209.032204038,204.059320008,4.9528840297,0.02
 02/27  07:00:00,242.79599961,29.5417152175,10.5271377945,51.6546896587,24.7345865669,70.7195625826,200.734742808,190.808974748,9.90576805939,0.02
 02/27  08:00:00,244.528610773,29.5806558231,12.3644321311,36.3788078601,37.1018798503,92.3937384068,173.849602117,163.923834058,9.90576805939,0.02
 02/27  09:00:00,247.861735411,29.5929803867,16.355355709,26.7165538964,37.1018798503,104.434947198,148.686722042,138.760953982,9.90576805939,0.02
 02/27  10:00:00,261.364701166,29.6010056961,21.4538316473,19.0772210728,37.1018798503,116.476155989,139.660418767,121.130979914,9.90576805939,8.62367079418
 02/27  11:00:00,260.75393846,29.6071133284,25.7491535309,13.2025150411,37.1018798503,116.476155989,124.000703608,114.074935549,9.90576805939,0.02
 02/27  12:00:00,257.909836904,29.6341546072,28.673356549,9.58563700289,37.1018798503,116.476155989,119.293128956,109.367360896,9.90576805939,0.02
 02/27  13:00:00,246.780518496,29.6948163338,30.5293838398,7.45404122743,37.1018798503,104.434947198,124.287716769,105.756669541,9.90576805939,8.62527916789
 02/27  14:00:00,255.451277977,29.7404202341,31.0527650291,5.9403607856,37.1018798503,116.476155989,113.516470409,103.59070235,9.90576805939,0.02
 02/27  15:00:00,252.447854188,29.8363204444,31.5314701914,4.53102205784,37.1018798503,116.476155989,119.795260433,101.261894587,9.90576805939,8.62759778625
 02/27  16:00:00,246.932590232,29.9222153085,31.8109863426,3.24436984373,37.1018798503,116.476155989,109.562106493,99.6363384333,9.90576805939,0.02
 02/27  17:00:00,239.984762391,29.9183142367,30.657302779,2.58638604693,37.1018798503,116.476155989,109.785710042,99.8599419825,9.90576805939,0.02
 02/27  18:00:00,235.576653027,29.8543028592,28.6829662416,2.81898895915,37.1018798503,116.476155989,120.595819361,102.074847508,9.90576805939,8.61520379353
 02/27  19:00:00,153.731833573,28.2221195736,24.3882992055,0.0,24.7345865669,47.5788473902,83.7091081047,78.736224075,4.9528840297,0.02
 02/27  20:00:00,158.063235565,28.4403646067,23.590931674,0.0,24.7345865669,47.5788473902,90.7805617962,85.8076777665,4.9528840297,0.02
 02/27  21:00:00,134.831053946,27.3491394412,18.775477041,0.0134352617225,12.3672932834,38.6892022431,104.931982908,101.940252491,2.97173041782,0.02
 02/27  22:00:00,106.562878908,20.6330311875,13.7785686838,0.0,12.3672932834,27.0668015668,88.1169411601,85.1252107423,2.97173041782,0.02
 02/27  23:00:00,78.6100921322,17.94176625,11.7298492518,0.0,4.12243109448,15.9888894789,80.2638166057,77.2720861879,2.97173041782,0.02
 02/27  24:00:00,93.7150388228,23.1255919184,17.7758003833,0.672097481728,4.12243109448,15.9888894789,102.569913346,99.5781829284,2.97173041782,0.02
 02/28  01:00:00,81.1929438903,18.3782563162,13.8259891272,0.62626835362,4.12243109448,15.9888894789,83.4299617371,80.4382313193,2.97173041782,0.02
 02/28  02:00:00,92.5037333976,23.2128899316,18.8765244596,1.30530451519,4.12243109448,15.9888894789,105.201204537,102.209474119,2.97173041782,0.02
 02/28  03:00:00,76.9101964207,18.3782563162,14.8535179543,0.856743000076,4.12243109448,15.9888894789,85.3177923599,82.3260619421,2.97173041782,0.02
 02/28  04:00:00,86.5488853445,23.7366780111,22.7721124397,2.84027252377,4.12243109448,15.9888894789,107.196667096,104.204936678,2.97173041782,0.02
 02/28  05:00:00,108.975916812,28.0766228848,27.3333165805,1.46799199732,12.3672932834,24.9413748627,120.160816986,115.187932957,4.9528840297,0.02
 02/28  06:00:00,146.691690858,29.1439494354,35.4752897842,29.9744662503,12.3672932834,24.9413748627,191.887953225,186.915069195,4.9528840297,0.02
 02/28  07:00:00,194.203530201,29.6300328227,33.2958945681,21.0341363777,24.7345865669,70.7195625826,156.568807806,146.643039746,9.90576805939,0.02
 02/28  08:00:00,209.361959766,29.6926357714,35.2155630492,14.2630295217,37.1018798503,92.3937384068,136.391209591,126.465441531,9.90576805939,0.02
 02/28  09:00:00,221.03016743,29.7342343171,36.7101398939,12.3518459967,37.1018798503,104.434947198,138.854510128,120.327837359,9.90576805939,8.62090470912
 02/28  10:00:00,232.883817567,29.7748513783,37.9449960113,10.8884351027,37.1018798503,116.476155989,126.809957943,116.884189884,9.90576805939,0.02
 02/28  11:00:00,232.951902188,29.8180981399,39.3567339591,9.50087903255,37.1018798503,116.476155989,124.057715419,114.131947359,9.90576805939,0.02
 02/28  12:00:00,232.612711603,29.8553331982,40.2613410427,8.21971966804,37.1018798503,116.476155989,130.303718404,111.769041668,9.90576805939,8.62890867606
 02/28  13:00:00,221.372411459,29.8942669928,42.0417945264,7.20175182602,37.1018798503,104.434947198,119.784786955,109.859018896,9.90576805939,0.02
 02/28  14:00:00,234.015769747,29.9336042581,43.440426949,6.36536356266,37.1018798503,116.476155989,126.559127994,108.024627776,9.90576805939,8.62873215888
 02/28  15:00:00,233.454892834,29.9629540874,43.456018285,5.75980226601,37.1018798503,116.476155989,116.690130279,106.76436222,9.90576805939,0.02
 02/28  16:00:00,233.134988695,29.9896456111,43.6370042417,5.2323502536,37.1018798503,116.476155989,115.578113285,105.652345225,9.90576805939,0.02
 02/28  17:00:00,233.028711574,30.0100314139,43.8142284564,4.92905347459,37.1018798503,116.476155989,123.275016538,104.74669809,9.90576805939,8.62255038822
 02/28  18:00:00,233.349057895,30.0299978053,44.4866320879,4.55811909406,37.1018798503,116.476155989,113.684166182,103.758398122,9.90576805939,0.02
 02/28  19:00:00,148.546509021,28.2221195736,37.9191340868,0.0,24.7345865669,47.5788473902,83.7418597789,78.7689757492,4.9528840297,0.02
 02/28  20:00:00,155.1412027,28.6586096398,39.3789996249,0.0,24.7345865669,47.5788473902,88.8806533323,83.9077693027,4.9528840297,0.02
 02/28  21:00:00,127.377014637,27.3491394412,34.18121517,0.0,12.3672932834,38.6892022431,102.007918701,99.016188283,2.97173041782,0.02
 02/28  22:00:00,92.4385129709,15.4882871721,23.0397035322,0.010650849651,12.3672932834,27.0668015668,61.3463762437,58.3546458259,2.97173041782,0.02
 02/28  23:00:00,78.1072975709,19.735942875,23.6558541999,0.0,4.12243109448,15.9888894789,90.2018333135,87.2101028957,2.97173041782,0.02
 02/28  24:00:00,67.8506847608,13.6941105471,19.2550597721,0.37115203143,4.12243109448,15.9888894789,69.598871845,58.0253645892,2.97173041782,8.60177683799
 03/01  01:00:00,82.1536257647,22.6454528456,24.6927012462,0.030544470241,4.12243109448,15.9888894789,106.847487898,103.85575748,2.97173041782,0.02
 03/01  02:00:00,74.7572594667,18.8147463824,20.5783457418,0.694951567702,4.12243109448,15.9888894789,81.8979198876,78.9061894697,2.97173041782,0.02
 03/01  03:00:00,85.5209860537,23.7366780111,25.4633666719,1.53601437859,4.12243109448,15.9888894789,103.799570118,100.8078397,2.97173041782,0.02
 03/01  04:00:00,70.6446903808,18.2909583029,17.2751877638,0.40932872611,4.12243109448,15.9888894789,84.1581056852,81.1663752674,2.97173041782,0.02
 03/01  05:00:00,113.653835502,28.9496030172,30.1877303999,2.41851636895,12.3672932834,24.9413748627,118.055005021,113.082120991,4.9528840297,0.02
 03/01  06:00:00,134.289346393,28.7171848262,32.7681239066,20.7060520111,12.3672932834,24.9413748627,189.082086245,184.109202215,4.9528840297,0.02
 03/01  07:00:00,189.87853896,29.6465604673,30.3914403656,19.5970715331,24.7345865669,70.7195625826,154.642253694,144.716485635,9.90576805939,0.02
 03/01  08:00:00,205.951598531,29.7733627712,31.8579173537,14.1295950497,37.1018798503,92.3937384068,134.946741865,125.020973806,9.90576805939,0.02
 03/01  09:00:00,217.121734543,29.844062917,32.6851512077,12.3585714266,37.1018798503,104.434947198,129.01262737,119.08685931,9.90576805939,0.02
 03/01  10:00:00,228.940789712,29.889605552,34.0314920672,10.7440946204,37.1018798503,116.476155989,134.059745846,115.530429572,9.90576805939,8.62354821507
 03/01  11:00:00,229.092984861,29.9278736723,35.789962004,9.09903449806,37.1018798503,116.476155989,122.34436943,112.418601371,9.90576805939,0.02
 03/01  12:00:00,228.390249763,29.968248891,36.4781930476,7.66745683306,37.1018798503,116.476155989,119.656384864,109.730616805,9.90576805939,0.02
 03/01  13:00:00,216.306809462,30.0078263525,37.5075878701,6.55677866655,37.1018798503,104.434947198,126.123026544,107.593916859,9.90576805939,8.62334162584
 03/01  14:00:00,228.306154973,30.0453617829,38.4039146758,5.58056692622,37.1018798503,116.476155989,115.549332974,105.623564914,9.90576805939,0.02
 03/01  15:00:00,227.974046644,30.0742325708,38.8098750596,4.81374972609,37.1018798503,116.476155989,114.143347693,104.217579634,9.90576805939,0.02
 03/01  16:00:00,227.850332197,30.0986479485,39.1525457695,4.32321639924,37.1018798503,116.476155989,121.667056161,103.135096968,9.90576805939,8.62619113363
 03/01  17:00:00,227.715502486,30.1170367313,39.2237967821,4.0992672002,37.1018798503,116.476155989,112.371027241,102.445259181,9.90576805939,0.02
 03/01  18:00:00,227.778040623,30.1234152468,39.1911033348,4.18917489232,37.1018798503,116.476155989,112.19926319,102.273495131,9.90576805939,0.02
 03/01  19:00:00,143.576249922,28.2221195736,32.9488598107,0.0,24.7345865669,47.5788473902,91.7886433624,78.229186664,4.9528840297,8.60657266866
 03/01  20:00:00,149.876233899,28.6586096398,34.114038479,0.0,24.7345865669,47.5788473902,88.5419585068,83.5690744771,4.9528840297,0.02
 03/01  21:00:00,120.785132958,27.3491394412,27.5859754109,0.00337810850706,12.3672932834,38.6892022431,101.72122412,98.7294937025,2.97173041782,0.02
 03/01  22:00:00,89.671514343,15.6628831986,19.994068429,0.114704595135,12.3672932834,27.0668015668,63.2172380616,60.2255076438,2.97173041782,0.02
 03/01  23:00:00,78.7638755354,22.4272078125,21.5517418155,0.0,4.12243109448,15.9888894789,97.8057589904,94.8140285726,2.97173041782,0.02
 03/01  24:00:00,75.1727494032,18.9893424089,20.9909259225,0.523266466876,4.12243109448,15.9888894789,79.8399618039,76.8482313861,2.97173041782,0.02
 03/02  01:00:00,83.2908537926,23.3874859581,24.2180345143,0.900407422246,4.12243109448,15.9888894789,100.729287133,97.7375567148,2.97173041782,0.02
 03/02  02:00:00,68.6730953994,17.94176625,16.0621145461,0.0,4.12243109448,15.9888894789,82.2577219834,79.2659915656,2.97173041782,0.02
 03/02  03:00:00,84.5371167737,23.7366780111,24.1334301257,1.8820826918,4.12243109448,15.9888894789,103.09598793,100.104257512,2.97173041782,0.02
 03/02  04:00:00,74.7883483944,19.0329914155,19.1005298754,1.98561244621,4.12243109448,15.9888894789,84.1715214599,81.1797910421,2.97173041782,0.02
 03/02  05:00:00,107.614603412,28.0766228848,25.9508142687,1.48918136349,12.3672932834,24.9413748627,117.92754699,112.954662961,4.9528840297,0.02
 03/02  06:00:00,142.686401629,29.165987435,34.1553923924,27.2670368718,12.3672932834,24.9413748627,188.856471642,183.883587613,4.9528840297,0.02
 03/02  07:00:00,188.983619445,29.6575609842,30.7339644776,20.6977946791,24.7345865669,70.7195625826,154.836748546,144.910980487,9.90576805939,0.02
 03/02  08:00:00,206.767050063,29.7944205572,32.0543268096,14.7275796027,37.1018798503,92.3937384068,134.640839769,124.715071709,9.90576805939,0.02
 03/02  09:00:00,219.544914046,29.8405869609,32.9351101494,14.5352317488,37.1018798503,104.434947198,138.731249561,120.204669059,9.90576805939,8.62081244212
 03/02  10:00:00,230.912729387,29.8791414244,33.4891547141,13.2689163245,37.1018798503,116.476155989,127.464150077,117.538382018,9.90576805939,0.02
 03/02  11:00:00,229.032201839,29.9275527362,33.935150416,10.8933487471,37.1018798503,116.476155989,123.364643622,113.438875563,9.90576805939,0.02
 03/02  12:00:00,230.660783313,29.9187750779,34.6002415518,11.8654064934,37.1018798503,116.476155989,131.578507869,113.043958804,9.90576805939,8.62878100524
 03/02  13:00:00,218.267034779,29.9371118231,35.0180036633,11.0773560645,37.1018798503,104.434947198,121.831424397,111.905656337,9.90576805939,0.02
 03/02  14:00:00,228.971311789,29.987913037,36.1621207916,8.54489373977,37.1018798503,116.476155989,120.918942113,108.044457148,9.90576805939,2.96871690505
 03/02  15:00:00,230.389810055,29.9806612453,36.858558353,9.27447756377,37.1018798503,116.476155989,123.287236321,107.703881766,9.90576805939,5.67758649466
 03/02  16:00:00,230.03407516,29.996701008,36.9326968277,8.82872892638,37.1018798503,116.476155989,117.064506502,107.138738442,9.90576805939,0.02
 03/02  17:00:00,228.282593142,30.0336597019,36.4289095043,7.54458208363,37.1018798503,116.476155989,123.559143347,105.030914928,9.90576805939,8.6224603591
 03/02  18:00:00,228.643570148,29.9980550752,35.0206120775,9.35060538281,37.1018798503,116.476155989,116.091407716,106.165639657,9.90576805939,0.02
 03/02  19:00:00,139.785464545,28.2221195736,29.1333353403,0.0247634237177,24.7345865669,47.5788473902,87.7833959248,82.8105118951,4.9528840297,0.02
 03/02  20:00:00,145.03425989,28.6586096398,29.1044652667,0.16760125353,24.7345865669,47.5788473902,92.0763659986,87.1034819689,4.9528840297,0.02
 03/02  21:00:00,116.275815085,27.3491394412,22.6691576473,0.410867933336,12.3672932834,38.6892022431,106.653768175,103.662037757,2.97173041782,0.02
 03/02  22:00:00,98.9419849727,21.9425013861,21.3796498589,1.5579720729,12.3672932834,27.0668015668,88.676837372,85.6851069542,2.97173041782,0.02
 03/02  23:00:00,65.7473400463,17.94176625,13.1212269013,0.0,4.12243109448,15.9888894789,80.0538286649,77.0620982471,2.97173041782,0.02
 03/02  24:00:00,82.0865694405,23.7366780111,20.6240816887,2.75372244088,4.12243109448,15.9888894789,101.719376835,98.7276464168,2.97173041782,0.02
 03/03  01:00:00,69.5412696216,18.5965013493,14.4128559037,1.72602738822,4.12243109448,15.9888894789,83.657156056,80.6654256382,2.97173041782,0.02
 03/03  02:00:00,85.7699127677,24.1731680773,20.5256632255,5.88433415332,4.12243109448,15.9888894789,104.423395946,101.431665528,2.97173041782,0.02
 03/03  03:00:00,82.2462285832,20.124216581,18.350210346,8.83422766435,4.12243109448,15.9888894789,84.4650041843,81.4732737665,2.97173041782,0.02
 03/03  04:00:00,86.9649986182,24.1731680773,19.4186786411,8.06766379942,4.12243109448,15.9888894789,106.400453372,103.408722955,2.97173041782,0.02
 03/03  05:00:00,112.667985542,29.0950997059,23.1372264396,8.33767364903,12.3672932834,24.9413748627,120.510837522,115.537953492,4.9528840297,0.02
 03/03  06:00:00,138.31053914,28.6864381282,26.6430688835,30.8830463574,12.3672932834,24.9413748627,200.64064297,187.085986447,4.9528840297,8.60177249331
 03/03  07:00:00,188.368175829,29.6223638437,22.1271120651,28.7243998923,24.7345865669,70.7195625826,157.309999847,147.384231787,9.90576805939,0.02
 03/03  08:00:00,203.900236194,29.6967145625,23.1101670205,20.9026339625,37.1018798503,92.3937384068,137.473136232,127.547368173,9.90576805939,0.02
 03/03  09:00:00,214.186137689,29.7220410109,23.6887409444,18.541435659,37.1018798503,104.434947198,131.646634779,121.72086672,9.90576805939,0.02
 03/03  10:00:00,225.199204633,29.7583419426,24.4724481992,16.6928550534,37.1018798503,116.476155989,128.249290951,118.323522892,9.90576805939,0.02
 03/03  11:00:00,224.1766944,29.7953231554,25.1399103701,14.9652975776,37.1018798503,116.476155989,133.908738997,115.375626305,9.90576805939,8.6273446319
 03/03  12:00:00,223.536447213,29.8332366911,25.9982454727,13.4286579581,37.1018798503,116.476155989,122.746142193,112.820374133,9.90576805939,0.02
 03/03  13:00:00,210.638640429,29.8665392409,26.4811950501,12.0562805602,37.1018798503,104.434947198,120.710508862,110.784740802,9.90576805939,0.02
 03/03  14:00:00,222.177501144,29.8989719899,27.1569132843,10.8453046427,37.1018798503,116.476155989,127.237026964,108.702396523,9.90576805939,8.62886238122
 03/03  15:00:00,222.044766692,29.9219502199,27.8056617804,10.0410119762,37.1018798503,116.476155989,117.267786657,107.342018598,9.90576805939,0.02
 03/03  16:00:00,222.402355102,29.9404011797,28.7165522815,9.46942832849,37.1018798503,116.476155989,124.831027306,106.299214564,9.90576805939,8.62604468175
 03/03  17:00:00,222.964912055,29.9539692003,29.640314523,9.09525837823,37.1018798503,116.476155989,115.408644054,105.482875995,9.90576805939,0.02
 03/03  18:00:00,223.895945991,29.9469455334,29.7541082133,9.92057011592,37.1018798503,116.476155989,115.76198784,105.836219781,9.90576805939,0.02
 03/03  19:00:00,137.408866349,28.2221195736,26.7673891192,0.0140959205663,24.7345865669,47.5788473902,87.4252786468,82.4523946171,4.9528840297,0.02
 03/03  20:00:00,143.168415685,28.513112951,27.4673831517,0.084319636786,24.7345865669,47.5788473902,91.8170800578,86.8441960281,4.9528840297,0.02
 03/03  21:00:00,115.820676033,27.3491394412,22.4285653157,0.196308981625,12.3672932834,38.6892022431,113.281007426,101.701865687,2.97173041782,8.60741132111
 03/03  22:00:00,97.1793192254,21.6515080086,20.6758576598,0.790095877742,12.3672932834,27.0668015668,87.2112388614,84.2195084436,2.97173041782,0.02
 03/03  23:00:00,66.6845646863,17.94176625,14.0735837532,0.0,4.12243109448,15.9888894789,79.455058298,76.4633278802,2.97173041782,0.02
 03/03  24:00:00,83.537097961,23.7366780111,22.4789674955,2.53652648011,4.12243109448,15.9888894789,101.900592566,98.9088621481,2.97173041782,0.02
 03/04  01:00:00,66.4869761563,17.94176625,13.8759953112,0.0,4.12243109448,15.9888894789,82.5946830503,79.6029526325,2.97173041782,0.02
 03/04  02:00:00,84.2754250112,23.7366780111,22.3161287609,3.4376923407,4.12243109448,15.9888894789,103.838976721,100.847246303,2.97173041782,0.02
 03/04  03:00:00,76.7656521104,19.2512364486,18.6368233656,4.20837772177,4.12243109448,15.9888894789,83.675752877,80.6840224591,2.97173041782,0.02
 03/04  04:00:00,84.8444595193,23.7366780111,21.9705401153,4.35231550438,4.12243109448,15.9888894789,105.824491422,102.832761004,2.97173041782,0.02
 03/04  05:00:00,100.565868165,29.0950997059,27.655300103,8.85199091196,4.12243109448,16.0517297156,125.409392219,122.417661801,2.97173041782,0.02
 03/04  06:00:00,97.9520386327,28.6586096398,26.6340585242,7.69589301737,4.12243109448,16.0517297156,126.642753516,123.651023098,2.97173041782,0.02
 03/04  07:00:00,121.691340319,29.5315897721,23.3979091818,12.593455717,4.12243109448,39.6058045677,107.212262704,104.220532286,2.97173041782,0.02
 03/04  08:00:00,182.323914872,29.5436987484,28.4758901748,45.8895739749,12.3672932834,65.3531420225,167.746680404,162.773796375,4.9528840297,0.02
 03/04  09:00:00,178.135460849,29.5414852315,29.4596454337,37.8287576485,12.3672932834,68.2430321324,164.257766144,159.284882114,4.9528840297,0.02
 03/04  10:00:00,200.053781873,29.5673019478,30.8468912628,29.3171541751,16.4897243779,93.1370602926,153.375074352,145.430459904,7.92461444751,0.02
 03/04  11:00:00,198.788461343,29.5687603285,32.5224123684,26.3747424655,16.4897243779,93.1370602926,148.737908324,140.793293876,7.92461444751,0.02
 03/04  12:00:00,199.049674864,29.5680860636,34.0097821383,25.1492654993,16.4897243779,93.1370602926,155.333151049,138.797177139,7.92461444751,8.61135946214
 03/04  13:00:00,189.863193022,29.5669650634,35.9506425392,23.1746854277,16.4897243779,83.9857416113,144.991435931,137.046821484,7.92461444751,0.02
 03/04  14:00:00,189.226641635,29.5657421143,37.3666470435,21.1233523945,16.4897243779,83.9857416113,142.756646692,134.812032244,7.92461444751,0.02
 03/04  15:00:00,190.080276524,29.5645422458,39.7583804442,19.5864965244,16.4897243779,83.9857416113,141.079009321,133.134394874,7.92461444751,0.02
 03/04  16:00:00,151.371699149,29.5315897721,37.9258057343,0.20033792635,12.3672932834,70.6512738906,79.4172758733,74.4443918437,4.9528840297,0.02
 03/04  17:00:00,151.769777093,29.5315897721,37.7357133396,0.788500565746,12.3672932834,70.6512738906,77.8962959608,72.9234119311,4.9528840297,0.02
 03/04  18:00:00,139.386887612,29.5315897721,37.0578208136,1.60700168419,12.3672932834,58.1284167478,81.0491303217,76.076246292,4.9528840297,0.02
 03/04  19:00:00,104.52425219,26.912649375,30.2119502708,0.0,12.3672932834,24.9413748627,103.302948394,98.3300643645,4.9528840297,0.02
 03/04  20:00:00,109.467401295,26.912649375,30.4567660216,0.0,12.3672932834,24.9413748627,109.472778709,104.49989468,4.9528840297,0.02
 03/04  21:00:00,92.2652236845,26.912649375,30.3890957229,0.0,4.12243109448,16.0517297156,117.952669448,114.960939031,2.97173041782,0.02
 03/04  22:00:00,73.3660059898,17.94176625,20.7550240111,0.0,4.12243109448,15.9888894789,92.512367819,80.9388670771,2.97173041782,8.60177032413
 03/04  23:00:00,82.9589293278,22.4272078125,25.7467945622,0.0,4.12243109448,15.9888894789,105.684638466,102.692908048,2.97173041782,0.02
 03/04  24:00:00,78.7683673689,18.7274483691,24.1971637495,1.17453971511,4.12243109448,15.9888894789,85.3902373751,82.3985069573,2.97173041782,0.02
 03/05  01:00:00,84.0067422696,22.8636978787,27.5060693561,0.91326386493,2.06121554724,15.9888894789,108.527166441,105.535436023,2.97173041782,0.02
 03/05  02:00:00,71.285783178,17.94176625,20.736017154,0.0,2.06121554724,15.9888894789,88.1388459838,85.1471155659,2.97173041782,0.02
 03/05  03:00:00,90.499956512,23.7366780111,30.7573226701,3.28224480975,2.06121554724,15.9888894789,109.547162185,106.555431767,2.97173041782,0.02
 03/05  04:00:00,71.2523540923,17.94176625,20.7025881979,0.0,2.06121554724,15.9888894789,88.5839205025,85.5921900847,2.97173041782,0.02
 03/05  05:00:00,90.8669806183,23.7366780111,30.4897850663,3.91680663171,2.06121554724,15.9888894789,110.630576145,107.638845727,2.97173041782,0.02
 03/05  06:00:00,71.2030337204,17.94176625,20.6532679212,0.0,2.06121554724,15.9888894789,89.3681804639,86.3764500461,2.97173041782,0.02
 03/05  07:00:00,88.9391086195,23.7366780111,30.2580048797,4.56988156581,2.06121554724,15.9888894789,111.513370435,108.521640018,2.97173041782,0.02
 03/05  08:00:00,61.4723079692,18.4655543294,22.9443070323,1.54944712342,2.06121554724,15.9888894789,89.562085426,86.5703550082,2.97173041782,0.02
 03/05  09:00:00,106.751133914,23.9112740375,32.3998099158,4.00278618052,4.12243109448,41.7362269337,107.352998934,102.380114904,4.9528840297,0.02
 03/05  10:00:00,97.6996242344,19.5131304883,28.3450580208,3.51988327791,4.12243109448,41.7362269337,85.0116146018,80.0387305721,4.9528840297,0.02
 03/05  11:00:00,107.251093745,23.8239760243,33.9078393168,3.0820146502,4.12243109448,41.7362269337,104.902258393,99.9293743629,4.9528840297,0.02
 03/05  12:00:00,97.2164385687,19.3385344618,29.1941881707,2.36216350437,4.12243109448,41.7362269337,84.0337692795,79.0608852498,4.9528840297,0.02
 03/05  13:00:00,110.573382581,24.1731680773,37.5357273477,2.42722340759,4.12243109448,41.7362269337,103.383444358,98.4105603284,4.9528840297,0.02
 03/05  14:00:00,100.211232627,19.6877265148,32.1827356427,2.0192180332,4.12243109448,41.7362269337,82.772395259,77.7995112293,4.9528840297,0.02
 03/05  15:00:00,108.854216263,23.7366780111,37.5710790744,1.1091954151,4.12243109448,41.7362269337,102.563656054,97.5907720238,4.9528840297,0.02
 03/05  16:00:00,99.1566311385,19.3385344618,32.5789910389,0.917553177899,4.12243109448,41.7362269337,82.5048768824,77.5319928527,4.9528840297,0.02
 03/05  17:00:00,96.663774022,24.1731680773,41.6952092631,1.21582519513,4.12243109448,24.8785346261,102.453699854,97.4808158246,4.9528840297,0.02
 03/05  18:00:00,52.3059912026,12.3976675662,20.9974269785,0.552178915924,2.06121554724,15.9888894789,60.9274485239,57.935718106,2.97173041782,0.02
 03/05  19:00:00,66.7740051016,14.1547087934,24.2933229438,0.532018491706,2.06121554724,15.9888894789,66.0789103847,63.0871799669,2.97173041782,0.02
 03/05  20:00:00,75.8065397736,16.1355355349,26.5097316043,0.61112874157,2.06121554724,15.9888894789,75.9549995842,72.9632691664,2.97173041782,0.02
 03/05  21:00:00,79.9683657486,17.0085156673,28.5067393449,1.9029668117,2.06121554724,15.9888894789,76.0563120082,73.0645815904,2.97173041782,0.02
 03/05  22:00:00,76.6753123402,17.94176625,26.1255464725,0.0,2.06121554724,15.9888894789,87.5316825695,84.5399521516,2.97173041782,0.02
 03/05  23:00:00,68.5146343823,12.5230741048,21.1886883238,2.36843927285,2.06121554724,15.9888894789,55.8058296664,52.8140992486,2.97173041782,0.02
 03/05  24:00:00,74.979553637,14.7657948861,25.0786538672,2.64281650412,2.06121554724,15.9888894789,66.1768331717,63.1851027538,2.97173041782,0.02
 03/06  01:00:00,80.6074935216,17.4811680037,27.9807746819,0.499477858633,4.12243109448,15.9888894789,82.2300086647,79.2382782469,2.97173041782,0.02
 03/06  02:00:00,86.6440480707,18.8147463824,31.2075277934,1.9525586087,4.12243109448,15.9888894789,87.1978791744,84.2061487566,2.97173041782,0.02
 03/06  03:00:00,88.6155420036,19.1639384353,32.5230610995,2.25932716571,4.12243109448,15.9888894789,94.8617255194,83.2882227579,2.97173041782,8.60177234363
 03/06  04:00:00,75.4943084414,14.4166028331,24.6874890493,1.83671265449,4.12243109448,15.9888894789,65.4161558675,62.4244254497,2.97173041782,0.02
 03/06  05:00:00,130.189817994,28.5422122888,47.9496912266,1.59992913259,12.3672932834,24.9413748627,122.709050605,117.736166576,4.9528840297,0.02
 03/06  06:00:00,161.579384964,28.6841010279,53.0876057291,27.7096929305,12.3672932834,24.9413748627,193.300279379,188.32739535,4.9528840297,0.02
 03/06  07:00:00,220.219399675,29.6138637235,61.5202403978,21.1909960022,24.7345865669,70.7195625826,158.233348994,148.307580935,9.90576805939,0.02
 03/06  08:00:00,238.056087354,29.6450068617,65.3025968831,12.9177669459,37.1018798503,92.3937384068,137.397391118,127.471623059,9.90576805939,0.02
 03/06  09:00:00,252.348493596,29.6535349142,70.0028927739,10.4581416458,37.1018798503,104.434947198,130.305766494,120.379998435,9.90576805939,0.02
 03/06  10:00:00,265.197149589,29.6750155728,73.3124705635,7.93409511157,37.1018798503,116.476155989,121.319820939,111.39405288,9.90576805939,0.02
 03/06  11:00:00,266.57999975,29.7568926765,77.7077923104,4.83918999494,37.1018798503,116.476155989,109.747426465,91.2143585692,9.90576805939,8.62729983686
 03/06  12:00:00,271.100160215,29.9348146698,84.296813509,2.5922181761,37.1018798503,116.476155989,77.1087496071,67.1829815477,9.90576805939,0.02
 03/06  13:00:00,260.162983261,30.0282888059,86.3361555351,1.56391787187,37.1018798503,104.434947198,81.0404091674,62.5099565637,9.90576805939,8.62468454432
 03/06  14:00:00,271.667012668,30.126753152,86.2496629297,1.01431152037,37.1018798503,116.476155989,74.6642016647,64.7384336053,9.90576805939,0.02
 03/06  15:00:00,272.444828204,30.2234336755,87.3000362501,0.645207627236,37.1018798503,116.476155989,71.9907571992,62.0649891398,9.90576805939,0.02
 03/06  16:00:00,271.168248959,30.31015855,86.1970078922,0.38514279155,37.1018798503,116.476155989,83.2360378848,64.7043947166,9.90576805939,8.62587510882
 03/06  17:00:00,269.001996309,30.3790668519,84.0035128829,0.344045303921,37.1018798503,116.476155989,82.6846661701,72.7588981108,9.90576805939,0.02
 03/06  18:00:00,266.620173551,30.3910378992,81.5070341762,0.447775765252,37.1018798503,116.476155989,88.908229828,78.9824617686,9.90576805939,0.02
 03/06  19:00:00,173.523268273,28.46218911,65.0049824403,0.0,24.7345865669,47.5788473902,73.5695844483,68.5967004186,4.9528840297,0.02
 03/06  20:00:00,182.742714549,28.9859771894,66.6531368862,0.0,24.7345865669,47.5788473902,90.1423317932,76.582052724,4.9528840297,8.60739503951
 03/06  21:00:00,152.804611546,28.0038745405,58.954091783,0.0,12.3672932834,38.6892022431,95.6892725768,92.697542159,2.97173041782,0.02
 03/06  22:00:00,104.744745453,15.6628831986,35.1820059151,0.0,12.3672932834,27.0668015668,56.4621943178,53.4704639,2.97173041782,0.02
 03/06  23:00:00,93.8268470151,19.735942875,39.3754052993,0.0,4.12243109448,15.9888894789,83.347703921,80.3559735032,2.97173041782,0.02
 03/06  24:00:00,82.3154449619,14.6784968728,33.0834450913,0.0,4.12243109448,15.9888894789,60.1343529236,57.1426225058,2.97173041782,0.02
 03/07  01:00:00,97.7103705395,20.6330311875,42.3386982906,0.0,4.12243109448,15.9888894789,89.9020472321,86.9103168143,2.97173041782,0.02
 03/07  02:00:00,83.4461898017,14.6784968728,34.2141899645,0.0,4.12243109448,15.9888894789,55.5826935756,52.5909631578,2.97173041782,0.02
 03/07  03:00:00,95.0358027073,19.735942875,40.5843610115,0.0,4.12243109448,15.9888894789,84.4485391875,81.4568087696,2.97173041782,0.02
 03/07  04:00:00,80.1377630036,13.7814085603,31.8259937114,0.0,4.12243109448,15.9888894789,54.5575082736,51.5657778558,2.97173041782,0.02
 03/07  05:00:00,144.772505377,28.7022586464,63.9722621919,0.0,12.3672932834,24.9413748627,107.669595511,102.696711481,4.9528840297,0.02
 03/07  06:00:00,150.905274455,28.7442579079,63.5510235756,6.51200840815,12.3672932834,24.9413748627,173.137562389,168.164678359,4.9528840297,0.02
 03/07  07:00:00,209.165090032,29.7509591726,67.5286630218,3.99116891038,24.7345865669,70.7195625826,145.700518169,135.774750109,9.90576805939,0.02
 03/07  08:00:00,223.336904311,29.9955741821,60.4188585143,2.73175598674,37.1018798503,92.3937384068,127.538556895,117.612788835,9.90576805939,0.02
 03/07  09:00:00,232.21417329,30.0755385333,57.4944183384,2.41025142277,37.1018798503,104.434947198,122.04682473,112.12105667,9.90576805939,0.02
 03/07  10:00:00,233.489396774,30.1081120826,46.8336836742,2.27206897238,37.1018798503,116.476155989,127.99095084,109.461878735,9.90576805939,8.62330404514
 03/07  11:00:00,223.849576318,30.1572463162,37.651898733,1.76432341843,37.1018798503,116.476155989,116.30710469,106.381336631,9.90576805939,0.02
 03/07  12:00:00,221.514051837,30.2398062133,35.50993265,1.48794367702,37.1018798503,116.476155989,122.10154686,103.567316662,9.90576805939,8.62846213839
 03/07  13:00:00,210.632901618,30.4079326174,36.6941118319,1.29632107664,37.1018798503,104.434947198,110.676593745,100.750825686,9.90576805939,0.02
 03/07  14:00:00,224.336452249,30.5581856913,38.3067360042,1.19519480364,37.1018798503,116.476155989,107.94656171,98.0207936509,9.90576805939,0.02
 03/07  15:00:00,225.323364227,30.6800690178,39.4613331677,0.905823223268,37.1018798503,116.476155989,114.305924799,95.7730114263,9.90576805939,8.62714531371
 03/07  16:00:00,227.884291483,30.7651659975,42.0380994173,0.805120553069,37.1018798503,116.476155989,103.741066373,93.8152983136,9.90576805939,0.02
 03/07  17:00:00,228.66684997,30.7718216236,42.8715618797,0.748044646386,37.1018798503,116.476155989,102.915297619,92.98952956,9.90576805939,0.02
 03/07  18:00:00,226.882487798,30.6465855716,41.096776487,0.864802575033,37.1018798503,116.476155989,112.553522897,94.0327981723,9.90576805939,8.61495666498
 03/07  19:00:00,139.680185397,28.2221195736,31.4019932425,0.0,24.7345865669,47.5788473902,76.6414267761,71.6685427464,4.9528840297,0.02
 03/07  20:00:00,148.464959673,28.8768546729,32.4845310175,0.0,24.7345865669,47.5788473902,83.6598835136,78.6869994839,4.9528840297,0.02
 03/07  21:00:00,116.720979839,26.912649375,22.7655164193,0.0,12.3672932834,38.6892022431,98.1928860132,95.2011555954,2.97173041782,0.02
 03/07  22:00:00,92.8290277902,15.6628831986,18.6563547172,0.0,12.3672932834,27.0668015668,61.5468900765,58.5551596587,2.97173041782,0.02
 03/07  23:00:00,80.8028984959,19.735942875,17.0158686603,0.0,4.12243109448,15.9888894789,86.8288510655,83.8371206477,2.97173041782,0.02
 03/07  24:00:00,81.7117566101,19.0766404221,18.8547483367,0.0375383193934,4.12243109448,15.9888894789,78.9970624039,76.0053319861,2.97173041782,0.02
 03/08  01:00:00,89.9472762903,23.0819429118,19.191360566,0.1073445046,4.12243109448,15.9888894789,99.1243181686,96.1325877508,2.97173041782,0.02
 03/08  02:00:00,81.8286894447,18.3782563162,14.4952456026,0.174664984726,4.12243109448,15.9888894789,80.6950620414,77.7033316236,2.97173041782,0.02
 03/08  03:00:00,97.0439283511,23.518432978,19.0629624456,0.942893208556,4.12243109448,15.9888894789,101.646370022,98.6546396046,2.97173041782,0.02
 03/08  04:00:00,90.3000336945,19.0329914155,15.5937249891,1.6587112786,4.12243109448,15.9888894789,82.7482668235,79.7565364057,2.97173041782,0.02
 03/08  05:00:00,126.513449683,28.0766228848,20.1248828007,1.39862015749,12.3672932834,24.9413748627,116.499277298,111.526393268,4.9528840297,0.02
 03/08  06:00:00,155.607216094,29.1659820856,27.0266827592,25.4805782845,12.3672932834,24.9413748627,187.952881794,182.979997765,4.9528840297,0.02
 03/08  07:00:00,197.059320248,29.6544434844,18.2340109553,20.4820032595,24.7345865669,70.7195625826,154.348425293,144.422657233,9.90576805939,0.02
 03/08  08:00:00,212.753340528,29.7811305631,19.4116134008,14.2931846259,37.1018798503,92.3937384068,133.97737534,124.051607281,9.90576805939,0.02
 03/08  09:00:00,222.076093382,29.8552683093,21.1306476789,12.0224681583,37.1018798503,104.434947198,136.165927559,117.641345187,9.90576805939,8.61881431233
 03/08  10:00:00,230.497439217,29.9198286953,24.1455210928,8.68743031229,37.1018798503,116.476155989,122.408765607,112.482997547,9.90576805939,0.02
 03/08  11:00:00,228.758898756,29.992431516,27.4147302199,5.67205082092,37.1018798503,116.476155989,125.401672838,106.86881526,9.90576805939,8.62708951934
 03/08  12:00:00,234.645142931,30.0935945421,30.335433414,4.31381756413,37.1018798503,116.476155989,111.880100771,101.954332711,9.90576805939,0.02
 03/08  13:00:00,228.605785772,30.302363283,34.6363261564,3.23981295372,37.1018798503,104.434947198,108.139429865,98.2136618053,9.90576805939,0.02
 03/08  14:00:00,238.661045402,30.5537650262,38.5244543969,2.14621634455,37.1018798503,116.476155989,114.004086965,95.4698364811,9.90576805939,8.62848242457
 03/08  15:00:00,241.18470601,30.7605614541,40.7384681153,1.50983300968,37.1018798503,116.476155989,102.819262332,92.8934942728,9.90576805939,0.02
 03/08  16:00:00,245.47594349,30.9029918022,42.4200689208,1.26150898694,37.1018798503,116.476155989,100.745108323,90.8193402639,9.90576805939,0.02
 03/08  17:00:00,248.583683675,30.9091967476,43.0358793096,1.14479555894,37.1018798503,116.476155989,108.64163619,90.1137164064,9.90576805939,8.62215172374
 03/08  18:00:00,247.933288367,30.7552232921,41.1862657764,1.17772182201,37.1018798503,116.476155989,101.029962645,91.104194586,9.90576805939,0.02
 03/08  19:00:00,151.238307022,28.2221195736,29.6851423408,0.0,24.7345865669,47.5788473902,75.7866786103,70.8137945806,4.9528840297,0.02
 03/08  20:00:00,149.669383934,28.9859771894,29.5287216324,0.0,24.7345865669,47.5788473902,84.3234669894,79.3505829597,4.9528840297,0.02
 03/08  21:00:00,124.582397241,28.2221195736,25.0235980327,0.0,12.3672932834,38.6892022431,99.2790710856,96.2873406677,2.97173041782,0.02
 03/08  22:00:00,95.0640028078,18.8388545625,14.2568225632,0.0,12.3672932834,27.0668015668,78.2128513133,75.2211208955,2.97173041782,0.02
 03/08  23:00:00,75.5756628403,18.3782563162,14.1789463815,0.0497009133059,4.12243109448,15.9888894789,76.9861759017,73.9944454839,2.97173041782,0.02
 03/08  24:00:00,87.9608696984,23.3001879449,17.4083000881,0.224939657849,4.12243109448,15.9888894789,98.9183043889,95.9265739711,2.97173041782,0.02
 03/09  01:00:00,76.4595993781,18.5965013493,13.3808434106,0.465133669494,4.12243109448,15.9888894789,89.9197942849,78.3462914457,2.97173041782,8.60177242137
 03/09  02:00:00,84.8739240601,22.8636978787,14.9158508153,0.523908026158,4.12243109448,15.9888894789,102.115438629,99.1237082113,2.97173041782,0.02
 03/09  03:00:00,79.5750006314,19.1639384353,14.5519613145,2.09812036796,4.12243109448,15.9888894789,83.6823442,80.6906137822,2.97173041782,0.02
 03/09  04:00:00,94.103453316,24.3477641037,19.6609960207,4.28447289543,4.12243109448,15.9888894789,104.775013378,101.783282961,2.97173041782,0.02
 03/09  05:00:00,117.474174855,28.6586096398,21.6517805776,3.41218805006,12.3672932834,24.9413748627,118.283235795,113.310351765,4.9528840297,0.02
 03/09  06:00:00,141.770143088,28.7094795611,26.4295568712,24.0694812083,12.3672932834,24.9413748627,189.667883411,184.694999381,4.9528840297,0.02
 03/09  07:00:00,189.332107446,29.6454920265,20.5347251851,23.2244514726,24.7345865669,70.7195625826,155.359244641,145.433476581,9.90576805939,0.02
 03/09  08:00:00,201.386372472,29.74908883,21.8234878927,16.6431811396,37.1018798503,92.3937384068,135.845226756,125.919458697,9.90576805939,0.02
 03/09  09:00:00,210.711723251,29.8268978666,24.5865788474,13.9259899432,37.1018798503,104.434947198,129.346184031,119.420415971,9.90576805939,0.02
 03/09  10:00:00,223.869571301,29.8960018988,29.2469891102,10.4510112011,37.1018798503,116.476155989,123.906933861,113.981165801,9.90576805939,0.02
 03/09  11:00:00,225.917215584,29.9643234871,34.4338646451,7.24293102783,37.1018798503,116.476155989,127.297410969,108.764541985,9.90576805939,8.62710092542
 03/09  12:00:00,228.355051926,30.0424176689,39.120815839,4.91550565223,37.1018798503,116.476155989,114.342434663,104.416666603,9.90576805939,0.02
 03/09  13:00:00,219.039121578,30.2026396641,43.5673389301,3.03453965596,37.1018798503,104.434947198,119.080903787,100.550642492,9.90576805939,8.6244932348
 03/09  14:00:00,232.299171913,30.4453581347,45.9041792326,1.67335944632,37.1018798503,116.476155989,107.012912127,97.0871440673,9.90576805939,0.02
 03/09  15:00:00,233.140566159,30.5788337239,47.0993422815,1.18624140593,37.1018798503,116.476155989,105.340905033,95.4151369735,9.90576805939,0.02
 03/09  16:00:00,233.373465042,30.5387000279,47.4741484344,1.08470042424,37.1018798503,116.476155989,114.454245843,95.9227577408,9.90576805939,8.62572004247
 03/09  17:00:00,232.513466173,30.5501850941,46.6563763587,1.0315368124,37.1018798503,116.476155989,105.585703983,95.6599359234,9.90576805939,0.02
 03/09  18:00:00,229.69126144,30.4592539928,43.7575722472,1.200111131,37.1018798503,116.476155989,106.384562319,96.4587942593,9.90576805939,0.02
 03/09  19:00:00,141.681559352,28.112997057,33.5124663287,0.0,24.7345865669,47.5788473902,78.6834665437,73.710582514,4.9528840297,0.02
 03/09  20:00:00,152.056822566,28.9859771894,35.9672509027,0.0,24.7345865669,47.5788473902,93.6464255814,80.0878691284,4.9528840297,8.60567242334
 03/09  21:00:00,123.726663652,27.7856295074,30.0943962792,0.0,12.3672932834,38.6892022431,99.0564706653,96.0647402474,2.97173041782,0.02
 03/09  22:00:00,85.5646650024,14.7899030662,16.8749076181,0.0,12.3672932834,27.0668015668,61.6226433039,58.6309128861,2.97173041782,0.02
 03/09  23:00:00,78.1608372636,20.3179296299,23.1274089528,0.0,4.12243109448,15.9888894789,87.3249716761,84.3332412583,2.97173041782,0.02
 03/09  24:00:00,62.5195805327,12.9957264412,14.9934935109,0.0,4.12243109448,15.9888894789,59.0933792629,56.1016488451,2.97173041782,0.02
 03/10  01:00:00,81.6817441301,20.9581150603,25.8608583166,0.147272106673,4.12243109448,15.9888894789,95.5315448834,92.5398144655,2.97173041782,0.02
 03/10  02:00:00,70.7105659509,17.94176625,18.0995855664,0.0,4.12243109448,15.9888894789,82.2047831337,79.2130527159,2.97173041782,0.02
 03/10  03:00:00,86.3628251649,23.7366780111,27.4196470142,0.421574670374,4.12243109448,15.9888894789,100.671628222,97.6798978046,2.97173041782,0.02
 03/10  04:00:00,74.1323237634,18.6401503559,20.5222621671,0.300697065516,4.12243109448,15.9888894789,82.0637920081,79.0720615903,2.97173041782,0.02
 03/10  05:00:00,111.784834421,28.3676162623,30.7618094251,0.557424327618,12.3672932834,24.9413748627,114.95750506,109.984621031,4.9528840297,0.02
 03/10  06:00:00,137.381216961,29.193935525,36.8914125969,19.1978844045,12.3672932834,24.9413748627,185.242083939,180.269199909,4.9528840297,0.02
 03/10  07:00:00,187.289663762,29.6668817807,35.0180044577,14.7104787208,24.7345865669,70.7195625826,151.630052611,141.704284551,9.90576805939,0.02
 03/10  08:00:00,207.29098103,29.8922886564,38.4778641104,8.73011430817,37.1018798503,92.3937384068,131.057098468,121.131330409,9.90576805939,0.02
 03/10  09:00:00,222.298103388,29.9917479881,44.8720940726,5.20029998838,37.1018798503,104.434947198,122.702221662,112.776453602,9.90576805939,0.02
 03/10  10:00:00,240.306285354,30.1436918617,53.4852185869,2.40186297704,37.1018798503,116.476155989,124.328122063,105.799215114,9.90576805939,8.62313888955
 03/10  11:00:00,244.574317519,30.3711258745,58.7893442666,1.13774564273,37.1018798503,116.476155989,110.874668816,100.948900756,9.90576805939,0.02
 03/10  12:00:00,247.044643584,30.6652508431,61.5090534349,0.593984693609,37.1018798503,116.476155989,115.667405364,97.1333879686,9.90576805939,8.62824933605
 03/10  13:00:00,237.67795965,30.9285985416,64.2533737929,0.261461906273,37.1018798503,104.434947198,104.373923678,94.4481556186,9.90576805939,0.02
 03/10  14:00:00,253.576759845,31.2879622056,67.8762942288,0.1361750843,37.1018798503,116.476155989,100.915086189,90.9893181299,9.90576805939,0.02
 03/10  15:00:00,253.594678475,31.657412416,67.6228763516,0.0382675959588,37.1018798503,116.476155989,106.882301423,88.3495522679,9.90576805939,8.62698109582
 03/10  16:00:00,252.43387078,31.8771065887,66.2742251188,0.0066418716339,37.1018798503,116.476155989,97.0252141054,87.099446046,9.90576805939,0.02
 03/10  17:00:00,251.274005448,31.785225171,65.1564061352,0.056959158065,37.1018798503,116.476155989,97.8414382256,87.9156701662,9.90576805939,0.02
 03/10  18:00:00,248.954456375,31.5900341336,62.9556969909,0.134411598619,37.1018798503,116.476155989,107.698202905,89.1776019555,9.90576805939,8.61483288959
 03/10  19:00:00,155.065055434,28.46218911,46.5467965303,0.0,24.7345865669,47.5788473902,72.6116280606,67.6387440309,4.9528840297,0.02
 03/10  20:00:00,162.133539346,28.9859771894,46.0439905631,0.0,24.7345865669,47.5788473902,79.8160188449,74.8431348152,4.9528840297,0.02
 03/10  21:00:00,131.700715466,27.9311261961,37.9229522872,0.0,12.3672932834,38.6892022431,94.7672476671,91.7755172492,2.97173041782,0.02
 03/10  22:00:00,92.5708902947,15.5755851853,23.0954467563,0.0,12.3672932834,27.0668015668,60.6201331133,57.6284026955,2.97173041782,0.02
 03/10  23:00:00,83.8600285031,20.9581150603,28.1864142608,0.0,4.12243109448,15.9888894789,85.8752779398,82.883547522,2.97173041782,0.02
 03/10  24:00:00,61.1915434741,12.559236375,14.1019460034,0.0,4.12243109448,15.9888894789,58.9945528972,56.0028224793,2.97173041782,0.02
 03/11  01:00:00,77.386481582,19.9541879081,22.7167944996,0.0,4.12243109448,15.9888894789,94.7976365804,91.8059061626,2.97173041782,0.02
 03/11  02:00:00,75.9784410027,18.8147463824,22.4944799454,0.0,4.12243109448,15.9888894789,80.6845142313,77.6927838135,2.97173041782,0.02
 03/11  03:00:00,82.6455480901,22.8636978787,24.9808595692,0.0160646203846,4.12243109448,15.9888894789,100.818208542,97.8264781243,2.97173041782,0.02
