Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  04:00:00,74.7912602714,18.8147463824,21.2298549398,0.0774442101513,4.12243109448,15.9888894789,81.2372553163,78.2455248985,2.97173041782,0.02
 03/11  05:00:00,93.4029776306,28.0038745405,30.1220657815,0.313559663447,4.12243109448,16.0517297156,121.038546109,118.046815691,2.97173041782,0.02
 03/11  06:00:00,88.1636609316,26.912649375,26.2875338721,0.0,4.12243109448,16.0517297156,122.09484384,119.103113422,2.97173041782,0.02
 03/11  07:00:00,117.54962251,29.5315897721,32.0185402497,2.18027324306,4.12243109448,39.6058045677,102.954324927,99.9625945094,2.97173041782,0.02
 03/11  08:00:00,172.235940241,29.5785786697,40.4329928568,23.8096164475,12.3672932834,65.3531420225,162.161158894,157.188274864,4.9528840297,0.02
 03/11  09:00:00,179.178096108,29.5620896198,50.7811630941,17.5292648111,12.3672932834,68.2430321324,164.866909591,151.306156626,4.9528840297,8.60786893545
 03/11  10:00:00,210.404109847,29.5862253791,61.6668632998,8.82861446257,16.4897243779,93.1370602926,142.431507253,134.486892805,7.92461444751,0.02
 03/11  11:00:00,212.029029445,29.6061942637,67.1707682759,4.92956787464,16.4897243779,93.1370602926,135.01805803,127.073443583,7.92461444751,0.02
 03/11  12:00:00,215.737299838,29.6739318926,72.6223863644,3.11847348065,16.4897243779,93.1370602926,130.076168809,122.131554361,7.92461444751,0.02
 03/11  13:00:00,210.394171138,29.7887106548,77.4293750891,2.00517855472,16.4897243779,83.9857416113,126.832407952,118.887793504,7.92461444751,0.02
 03/11  14:00:00,210.215634456,29.9007638476,78.1620748976,0.981880680739,16.4897243779,83.9857416113,124.290654681,116.346040233,7.92461444751,0.02
 03/11  15:00:00,209.927917346,29.9889206339,78.1739874718,0.594135498758,16.4897243779,83.9857416113,122.241323981,114.296709533,7.92461444751,0.02
 03/11  16:00:00,185.871038597,29.5315897721,72.6254802472,0.0,12.3672932834,70.6512738906,69.1563514919,55.5945046086,4.9528840297,8.60896285362
 03/11  17:00:00,182.735167216,29.5315897721,69.4896316461,0.0,12.3672932834,70.6512738906,59.827970288,54.8550862583,4.9528840297,0.02
 03/11  18:00:00,166.360872432,29.5315897721,65.6388227536,0.0,12.3672932834,58.1284167478,65.9920583304,61.0191743007,4.9528840297,0.02
 03/11  19:00:00,125.865448892,28.0766228848,52.7383417322,0.0,12.3672932834,24.9413748627,91.2628371627,86.289953133,4.9528840297,0.02
 03/11  20:00:00,130.061797585,28.0038745405,49.9599387573,0.0,12.3672932834,24.9413748627,99.6806415566,94.7077575269,4.9528840297,0.02
 03/11  21:00:00,112.325195908,28.2221195736,49.1395993667,0.0,4.12243109448,16.0517297156,109.487239322,106.495508905,2.97173041782,0.02
 03/11  22:00:00,65.8720007076,11.9611775,19.3958908452,0.0,4.12243109448,15.9888894789,58.0366787932,55.0449483754,2.97173041782,0.02
 03/11  23:00:00,83.6673580453,17.2824637971,31.7619646337,0.0,4.12243109448,15.9888894789,77.8734014024,74.8816709846,2.97173041782,0.02
 03/11  24:00:00,82.1197775866,17.94176625,29.5087971685,0.0,4.12243109448,15.9888894789,80.1111842198,77.119453802,2.97173041782,0.02
 03/12  01:00:00,62.6523202212,11.2136039062,19.0042846918,0.0,2.06121554724,15.9888894789,56.8269176984,53.8351872806,2.97173041782,0.02
 03/12  02:00:00,76.1522145118,14.7657948861,28.8941323112,0.0,2.06121554724,15.9888894789,63.4061002735,60.4143698557,2.97173041782,0.02
 03/12  03:00:00,74.0324453807,15.6990454687,25.7832569031,0.0,2.06121554724,15.9888894789,71.2357667044,68.2440362866,2.97173041782,0.02
 03/12  04:00:00,85.4410414413,18.6401503559,34.1928923796,0.0,2.06121554724,15.9888894789,88.2904007769,85.2986703591,2.97173041782,0.02
 03/12  05:00:00,81.6441463387,18.3782563162,30.6578912754,0.0,2.06121554724,15.9888894789,81.5819067861,78.5901763682,2.97173041782,0.02
 03/12  06:00:00,80.0580005772,18.1600112831,29.2899905032,0.0,2.06121554724,15.9888894789,84.1844639002,81.1927334824,2.97173041782,0.02
 03/12  07:00:00,89.7924696192,23.3001879449,38.4669048542,0.0,2.06121554724,15.9888894789,105.932909455,102.941179038,2.97173041782,0.02
 03/12  08:00:00,101.107457608,19.3385344618,35.4473712592,0.0,4.12243109448,41.7362269337,81.1398580193,76.1669739896,4.9528840297,0.02
 03/12  09:00:00,117.027410792,23.9549230442,46.6352244936,0.0,4.12243109448,41.7362269337,97.5280120302,92.5551280005,4.9528840297,0.02
 03/12  10:00:00,109.848465839,19.4694814817,44.0574323666,0.0,4.12243109448,41.7362269337,75.214998588,70.2421145583,4.9528840297,0.02
 03/12  11:00:00,125.622265551,23.7366780111,55.4483241788,0.0,4.12243109448,41.7362269337,89.6099065138,84.6370224841,4.9528840297,0.02
 03/12  12:00:00,117.104669113,20.0369185677,50.7461984448,0.0,4.12243109448,41.7362269337,70.2938941932,65.3210101635,4.9528840297,0.02
 03/12  13:00:00,129.962455543,24.173965342,59.3512267258,0.0,4.12243109448,41.7362269337,86.7277545779,81.7548705482,4.9528840297,0.02
 03/12  14:00:00,117.32489805,20.0369185677,50.9664272639,0.0,4.12243109448,41.7362269337,70.399209871,65.4263258413,4.9528840297,0.02
 03/12  15:00:00,127.179198001,23.9985720508,56.7433624106,0.0,4.12243109448,41.7362269337,98.9717295889,85.4171036069,4.9528840297,8.60174195234
 03/12  16:00:00,94.2982740116,19.5131304883,45.3212836812,0.0,4.12243109448,24.8785346261,74.9187161718,69.9458321421,4.9528840297,0.02
 03/12  17:00:00,94.6924521992,23.1887817515,52.8981023116,0.0,2.06121554724,15.9888894789,94.2861802205,91.2944498027,2.97173041782,0.02
 03/12  18:00:00,72.6083356611,16.5599715111,37.604791913,0.0,2.06121554724,15.9888894789,68.5763471174,65.5846166996,2.97173041782,0.02
 03/12  19:00:00,85.9813994651,20.6330311875,39.7184425087,0.0,2.06121554724,15.9888894789,92.5195321802,89.5278017624,2.97173041782,0.02
 03/12  20:00:00,71.7675003921,13.0830244544,26.2153305785,0.0,2.06121554724,15.9888894789,62.2382137203,59.2464833025,2.97173041782,0.02
 03/12  21:00:00,91.4786246521,20.1724329412,38.6519082784,0.0,2.06121554724,15.9888894789,99.2818037439,96.290073326,2.97173041782,0.02
 03/12  22:00:00,68.6753478995,11.9714344771,24.2752670832,0.0,2.06121554724,15.9888894789,53.0093599743,50.0176295565,2.97173041782,0.02
 03/12  23:00:00,86.9407313998,18.8388545625,35.4707357142,0.0,2.06121554724,15.9888894789,92.5896434908,89.597913073,2.97173041782,0.02
 03/12  24:00:00,71.2416581142,12.0745299486,26.7442674261,0.0,2.06121554724,15.9888894789,53.7385913857,50.7468609679,2.97173041782,0.02
 03/13  01:00:00,95.3247899196,19.9541879081,40.6551031542,0.0,4.12243109448,15.9888894789,97.3506060777,94.3588756599,2.97173041782,0.02
 03/13  02:00:00,78.0906887713,13.8807606636,29.6679962282,0.0,4.12243109448,15.9888894789,61.9561759503,58.9644455325,2.97173041782,0.02
 03/13  03:00:00,98.1778449805,20.2634743226,43.2162284993,0.0,4.12243109448,15.9888894789,95.3816461202,92.3899157024,2.97173041782,0.02
 03/13  04:00:00,130.534863422,28.0038745405,50.4330043403,0.0,12.3672932834,24.9413748627,120.09660853,115.1237245,4.9528840297,0.02
 03/13  05:00:00,143.228276592,29.1490867777,52.6285817608,9.35262350086,12.3672932834,24.9413748627,190.33373378,185.36084975,4.9528840297,0.02
 03/13  06:00:00,199.22519408,29.6112321039,53.2321187059,6.13837769977,24.7345865669,70.7195625826,157.239910417,147.314142358,9.90576805939,0.02
 03/13  07:00:00,224.477574584,29.7429156311,52.1330767921,3.01420169226,37.1018798503,92.3937384068,137.542236735,127.616468675,9.90576805939,0.02
 03/13  08:00:00,227.173949824,29.8457495809,53.6173776651,1.47687063548,37.1018798503,104.434947198,129.317868663,119.392100603,9.90576805939,0.02
 03/13  09:00:00,246.880192109,29.9939551856,61.8390900608,0.771640054684,37.1018798503,116.476155989,131.44224366,112.914771795,9.90576805939,8.62170380572
 03/13  10:00:00,252.494552608,30.3145742606,67.3924743053,0.511418047363,37.1018798503,116.476155989,117.244904672,107.319136612,9.90576805939,0.02
 03/13  11:00:00,256.967662722,30.7702304418,71.7018690138,0.219218355004,37.1018798503,116.476155989,120.486743215,101.952929576,9.90576805939,8.62804557971
 03/13  12:00:00,249.579141959,31.1402861609,76.1079717981,0.0963698774004,37.1018798503,104.434947198,107.841383616,97.9156155564,9.90576805939,0.02
 03/13  13:00:00,266.259187414,31.6351168329,80.332985035,0.0147757861201,37.1018798503,116.476155989,104.160766442,94.2349983821,9.90576805939,0.02
 03/13  14:00:00,271.468684434,32.2165715621,84.9759941835,0.0,37.1018798503,116.476155989,109.229835413,90.6976668512,9.90576805939,8.62640050263
 03/13  15:00:00,272.558891935,32.7027181874,85.5802933968,0.0,37.1018798503,116.476155989,97.9830829002,88.0573148408,9.90576805939,0.02
 03/13  16:00:00,273.399709787,32.9668313438,86.1574791005,0.0,37.1018798503,116.476155989,96.5403723183,86.6146042589,9.90576805939,0.02
 03/13  17:00:00,272.926751516,33.009586666,85.6428469851,0.0,37.1018798503,116.476155989,105.073208298,86.5537590725,9.90576805939,8.61368116588
 03/13  18:00:00,167.042927449,28.8399067332,65.1944531522,0.0,24.7345865669,47.5788473902,68.6521776417,63.679293612,4.9528840297,0.02
 03/13  19:00:00,165.785394878,28.6631535942,57.066173451,0.0,24.7345865669,47.5788473902,74.5365139099,69.5636298802,4.9528840297,0.02
 03/13  20:00:00,147.142739533,28.8771831189,52.4189237661,0.0,12.3672932834,38.6892022431,90.8428045021,87.8510740843,2.97173041782,0.02
 03/13  21:00:00,102.101872584,17.5661823401,30.5895498844,0.0,12.3672932834,27.0668015668,62.071911995,59.0801815772,2.97173041782,0.02
 03/13  22:00:00,88.1286855586,20.936290557,32.4768960744,0.0,4.12243109448,15.9888894789,80.3330489241,77.3413185063,2.97173041782,0.02
 03/13  23:00:00,68.5933999953,13.6068125339,20.456226621,0.0,4.12243109448,15.9888894789,53.6749160977,50.6831856798,2.97173041782,0.02
 03/13  24:00:00,82.2623877376,20.4634263186,27.0834624488,0.0,4.12243109448,15.9888894789,92.1055375542,89.1138071363,2.97173041782,0.02
 03/14  01:00:00,64.6802389969,12.9957264412,17.1541517202,0.0,4.12243109448,15.9888894789,59.2426502319,56.2509198141,2.97173041782,0.02
 03/14  02:00:00,83.5650852158,19.9737287346,28.8989997725,0.0,4.12243109448,15.9888894789,87.5567556713,84.5650252534,2.97173041782,0.02
 03/14  03:00:00,57.7263916054,10.76505975,12.4772554832,0.0,4.12243109448,15.9888894789,49.5507466048,46.559016187,2.97173041782,0.02
 03/14  04:00:00,118.493298368,28.5931361298,37.8021775176,0.0,12.3672932834,24.9413748627,111.831554874,106.858670844,4.9528840297,0.02
 03/14  05:00:00,128.553997088,28.7461140173,40.6849954595,7.02490285226,12.3672932834,24.9413748627,183.012559803,178.039675773,4.9528840297,0.02
 03/14  06:00:00,185.45442473,29.7255054681,40.4488108634,5.03664259497,24.7345865669,70.7195625826,149.656521277,139.730753218,9.90576805939,0.02
 03/14  07:00:00,213.18274388,29.9675778732,40.5863571773,3.04142144702,37.1018798503,92.3937384068,130.611071794,120.685303734,9.90576805939,0.02
 03/14  08:00:00,218.082720679,30.0533645186,44.5357876323,1.25966192597,37.1018798503,104.434947198,131.532347204,113.006328239,9.90576805939,8.62025090492
 03/14  09:00:00,237.547667188,30.1902051276,52.448070125,0.63390122122,37.1018798503,116.476155989,116.848449911,106.922681851,9.90576805939,0.02
 03/14  10:00:00,245.462528808,30.6302533323,60.2426523273,0.313486179476,37.1018798503,116.476155989,111.010038511,101.084270452,9.90576805939,0.02
 03/14  11:00:00,251.614869363,31.0990788356,66.0737700143,0.165750541061,37.1018798503,116.476155989,114.590159599,96.0581874755,9.90576805939,8.62620406402
 03/14  12:00:00,243.969000904,31.5198687868,70.1217076315,0.0928800369095,37.1018798503,104.434947198,102.258982836,92.333214777,9.90576805939,0.02
 03/14  13:00:00,262.753117007,32.0047636923,76.4596902216,0.0123295469097,37.1018798503,116.476155989,107.864750637,89.330994481,9.90576805939,8.62798809623
 03/14  14:00:00,268.05124247,32.4565977158,81.3185857503,0.0,37.1018798503,116.476155989,97.0970999462,87.1713318868,9.90576805939,0.02
 03/14  15:00:00,270.115708848,32.9886074794,82.8511755791,0.0,37.1018798503,116.476155989,94.6052936307,84.6795255713,9.90576805939,0.02
 03/14  16:00:00,269.931569848,33.4007662951,82.2554208116,0.0,37.1018798503,116.476155989,101.338401476,82.8108093297,9.90576805939,8.62182408712
 03/14  17:00:00,270.379920219,33.5111825978,82.5944628094,0.0,37.1018798503,116.476155989,92.4255971087,82.4998290493,9.90576805939,0.02
 03/14  18:00:00,164.631518505,28.8450374797,62.7779084963,0.0,24.7345865669,47.5788473902,67.1628059978,62.1899219681,4.9528840297,0.02
 03/14  19:00:00,163.134868744,28.6651312124,54.4136605181,0.0,24.7345865669,47.5788473902,72.7439274434,67.7710434137,4.9528840297,0.02
 03/14  20:00:00,145.770060367,28.8771124955,51.0463044563,0.0,12.3672932834,38.6892022431,89.2068415405,86.2151111227,2.97173041782,0.02
 03/14  21:00:00,100.005881665,16.6690940276,29.4137832494,0.0,12.3672932834,27.0668015668,58.240188275,55.2484578572,2.97173041782,0.02
 03/14  22:00:00,89.5715271487,21.0454130736,33.810614511,0.0,4.12243109448,15.9888894789,80.0331837581,77.0414533403,2.97173041782,0.02
 03/14  23:00:00,70.5444053093,13.6941105471,22.3199332835,0.0,4.12243109448,15.9888894789,54.7655575451,51.7738271273,2.97173041782,0.02
 03/14  24:00:00,86.6873308154,20.7835190339,31.1883121718,0.0,4.12243109448,15.9888894789,89.1537390977,86.1620086799,2.97173041782,0.02
 03/15  01:00:00,63.2899171253,12.559236375,16.2003192745,0.0,4.12243109448,15.9888894789,58.5428046674,55.5510742496,2.97173041782,0.02
 03/15  02:00:00,85.2955548349,21.0454130736,29.5346421476,0.0,4.12243109448,15.9888894789,93.5186476411,90.5269172233,2.97173041782,0.02
 03/15  03:00:00,59.1956682428,11.6621480625,13.0263009528,0.0,4.12243109448,15.9888894789,62.6904493191,51.1170915526,2.97173041782,8.60162734874
 03/15  04:00:00,116.862980186,28.6804341431,36.0845608674,0.0,12.3672932834,24.9413748627,112.972645753,107.999761723,4.9528840297,0.02
 03/15  05:00:00,125.632398705,28.7567096225,37.302486427,7.47521757219,12.3672932834,24.9413748627,182.331306577,177.358422548,4.9528840297,0.02
 03/15  06:00:00,182.441361022,29.7639226579,36.8004949139,5.63347744435,24.7345865669,70.7195625826,149.099093726,139.173325666,9.90576805939,0.02
 03/15  07:00:00,211.644742727,30.0190496433,38.7173327891,3.32098268904,37.1018798503,92.3937384068,129.961403428,120.035635369,9.90576805939,0.02
 03/15  08:00:00,217.295915073,30.1002071965,43.3379885836,1.62382441449,37.1018798503,104.434947198,122.554784572,112.629016513,9.90576805939,0.02
 03/15  09:00:00,235.863145722,30.1996222899,50.62917804,0.758813706001,37.1018798503,116.476155989,117.423289262,107.497521202,9.90576805939,0.02
 03/15  10:00:00,243.404983319,30.4067637995,58.3765681833,0.345548920448,37.1018798503,116.476155989,120.966085351,102.433629262,9.90576805939,8.62668802925
 03/15  11:00:00,247.476041688,30.6794344478,62.3409777175,0.179363702174,37.1018798503,116.476155989,108.447822492,98.522054433,9.90576805939,0.02
 03/15  12:00:00,235.501213139,30.9943741914,62.1528875906,0.119361892227,37.1018798503,104.434947198,113.516257733,94.9863760598,9.90576805939,8.62411361362
 03/15  13:00:00,249.977007934,31.260726427,64.3896216098,0.0504055409135,37.1018798503,116.476155989,102.624755127,92.6989870673,9.90576805939,0.02
 03/15  14:00:00,253.102973035,31.7327818196,67.0927802012,0.00131183774451,37.1018798503,116.476155989,99.5402679097,89.6144998503,9.90576805939,0.02
 03/15  15:00:00,255.217552835,32.157776477,68.7838462576,0.0,37.1018798503,116.476155989,105.425254206,86.8941821275,9.90576805939,8.62530401949
 03/15  16:00:00,257.248511023,32.3257746632,70.6474048058,0.0,37.1018798503,116.476155989,95.6629928929,85.7372248335,9.90576805939,0.02
 03/15  17:00:00,257.94007774,32.3972799756,71.2685012945,0.0,37.1018798503,116.476155989,95.2240538511,85.2982857917,9.90576805939,0.02
 03/15  18:00:00,156.758748705,28.745907653,55.0042573897,0.0,24.7345865669,47.5788473902,68.84696755,63.8740835203,4.9528840297,0.02
 03/15  19:00:00,159.734778699,28.6586096398,51.0200806264,0.0,24.7345865669,47.5788473902,75.7066700832,70.7337860535,4.9528840297,0.02
 03/15  20:00:00,142.257091949,28.6586096398,47.7518284912,0.0,12.3672932834,38.6892022431,99.8587681334,88.2797716027,2.97173041782,8.60726611282
 03/15  21:00:00,96.6110764575,15.837479225,26.8737388479,0.0,12.3672932834,27.0668015668,55.644617432,52.6528870142,2.97173041782,0.02
 03/15  22:00:00,83.0436583971,20.1724329412,28.1557266825,0.0,4.12243109448,15.9888894789,83.6855792276,80.6938488098,2.97173041782,0.02
 03/15  23:00:00,70.0134137859,13.7814085603,21.7016445965,0.0,4.12243109448,15.9888894789,57.8309847882,54.8392543704,2.97173041782,0.02
 03/15  24:00:00,80.512937255,19.735942875,26.0614956756,0.0,4.12243109448,15.9888894789,92.9794027879,89.9876723701,2.97173041782,0.02
 03/16  01:00:00,68.5190899681,13.6068125339,20.3819169179,0.0,4.12243109448,15.9888894789,58.5145176653,55.5227872474,2.97173041782,0.02
 03/16  02:00:00,78.5516611321,19.735942875,24.1002196526,0.0,4.12243109448,15.9888894789,94.080421883,91.0886914652,2.97173041782,0.02
 03/16  03:00:00,65.6521529795,12.7970222346,18.3479125225,0.0,4.12243109448,15.9888894789,55.349115502,52.3573850842,2.97173041782,0.02
 03/16  04:00:00,114.8016098,28.3094175868,34.3942079489,0.0,12.3672932834,24.9413748627,112.422710506,107.449826477,4.9528840297,0.02
 03/16  05:00:00,133.418445286,29.2089221622,41.0824907084,11.0290481527,12.3672932834,24.9413748627,182.048324428,177.075440398,4.9528840297,0.02
 03/16  06:00:00,189.437517414,29.703806156,42.5248554308,6.96539055888,24.7345865669,70.7195625826,148.712804444,138.787036385,9.90576805939,0.02
 03/16  07:00:00,217.71307062,30.0253233016,44.1000119368,4.00036137742,37.1018798503,92.3937384068,129.660067646,119.734299586,9.90576805939,0.02
 03/16  08:00:00,221.089935638,30.1094923469,46.4619420089,2.28457795459,37.1018798503,104.434947198,122.69944676,112.773678701,9.90576805939,0.02
 03/16  09:00:00,238.090014933,30.186664819,52.0549689167,1.57284482097,37.1018798503,116.476155989,127.329950143,108.801415964,9.90576805939,8.62276611937
 03/16  10:00:00,242.450646733,30.3304846634,57.1659627466,0.678147453685,37.1018798503,116.476155989,113.908906742,103.983138683,9.90576805939,0.02
 03/16  11:00:00,245.513504196,30.4481836278,60.3894051858,0.399599995153,37.1018798503,116.476155989,111.147197406,101.221429346,9.90576805939,0.02
 03/16  12:00:00,235.277616278,30.6239195847,62.2004230928,0.218738333529,37.1018798503,104.434947198,117.432357422,98.9024302629,9.90576805939,8.6241591001
 03/16  13:00:00,248.498797839,31.0312738857,63.0690504506,0.122206950044,37.1018798503,116.476155989,104.250631239,94.3248631797,9.90576805939,0.02
 03/16  14:00:00,252.808701289,31.4581962418,67.0237585692,0.0506087678661,37.1018798503,116.476155989,109.154264658,90.6219795137,9.90576805939,8.62651708508
 03/16  15:00:00,256.027272024,31.7142750973,70.0370346245,0.000106793740694,37.1018798503,116.476155989,98.8351842762,88.9094162168,9.90576805939,0.02
 03/16  16:00:00,257.437322317,32.0092362428,71.1527224007,0.0,37.1018798503,116.476155989,97.0114582328,87.0856901734,9.90576805939,0.02
 03/16  17:00:00,257.525531168,32.0329182788,71.2182909592,0.0,37.1018798503,116.476155989,96.8297552926,86.9039872333,9.90576805939,0.02
 03/16  18:00:00,158.250724097,28.745907653,56.496229861,0.0,24.7345865669,47.5788473902,78.1291105359,64.5690815324,4.9528840297,8.60714497381
 03/16  19:00:00,160.160573705,28.6586096398,51.4458952932,0.0,24.7345865669,47.5788473902,76.3971269475,71.4242429178,4.9528840297,0.02
 03/16  20:00:00,140.780304002,28.4403646067,46.4933130079,0.0,12.3672932834,38.6892022431,91.8238051853,88.8320747675,2.97173041782,0.02
 03/16  21:00:00,97.3969933012,15.837479225,27.6596629944,0.0,12.3672932834,27.0668015668,55.8538594078,52.86212899,2.97173041782,0.02
 03/16  22:00:00,83.5869788904,20.1724329412,28.6990475256,0.0,4.12243109448,15.9888894789,84.06046441,81.0687339922,2.97173041782,0.02
 03/16  23:00:00,68.3162554869,13.5195145206,20.2663806336,0.0,4.12243109448,15.9888894789,54.7408137181,51.7490833002,2.97173041782,0.02
 03/16  24:00:00,78.5052411825,19.735942875,24.0537998491,0.0,4.12243109448,15.9888894789,93.003221101,90.0114906832,2.97173041782,0.02
 03/17  01:00:00,66.5448066807,13.5195145206,18.4949318437,0.0,4.12243109448,15.9888894789,59.0898797472,56.0981493293,2.97173041782,0.02
 03/17  02:00:00,77.2123825988,19.735942875,22.7609412747,0.0,4.12243109448,15.9888894789,94.8780881358,91.886357718,2.97173041782,0.02
 03/17  03:00:00,73.5700696691,17.7430620434,21.1809359369,0.0,4.12243109448,15.9888894789,80.6121901501,77.6204597323,2.97173041782,0.02
 03/17  04:00:00,114.017528264,28.3676162623,33.5453332129,0.00659459843325,12.3672932834,24.9413748627,113.226715708,108.253831678,4.9528840297,0.02
 03/17  05:00:00,134.00124129,29.2626676607,40.2832700143,12.3573193887,12.3672932834,24.9413748627,183.417837373,178.444953343,4.9528840297,0.02
 03/17  06:00:00,187.07020473,29.6909106853,37.9088523625,9.22697641446,24.7345865669,70.7195625826,150.099377687,140.173609628,9.90576805939,0.02
 03/17  07:00:00,214.979880372,30.0031878313,39.5844897824,5.80482486368,37.1018798503,92.3937384068,130.820166092,120.894398033,9.90576805939,0.02
 03/17  08:00:00,219.631653009,30.0898778362,43.8381751209,3.46965949425,37.1018798503,104.434947198,131.87473436,113.348894355,9.90576805939,8.62007194599
 03/17  09:00:00,236.952721078,30.2018110348,50.9874695441,1.48797442784,37.1018798503,116.476155989,116.80973748,106.88396942,9.90576805939,0.02
 03/17  10:00:00,245.720488175,30.4777180533,60.1510935764,0.815585869726,37.1018798503,116.476155989,111.538753708,101.612985649,9.90576805939,0.02
 03/17  11:00:00,253.707360242,30.9638646292,68.0467380043,0.420452622457,37.1018798503,116.476155989,114.818713636,96.2851881359,9.90576805939,8.62775744068
 03/17  12:00:00,245.566096739,31.2435649762,71.8783151436,0.209711308594,37.1018798503,104.434947198,103.341666811,93.4158987518,9.90576805939,0.02
 03/17  13:00:00,261.522172726,31.6995603911,75.451070715,0.0952280247716,37.1018798503,116.476155989,99.6646956639,89.7389276045,9.90576805939,0.02
 03/17  14:00:00,263.53390721,32.1669691973,77.0826389711,0.0082280588528,37.1018798503,116.476155989,105.834188813,87.301969848,9.90576805939,8.62645090571
 03/17  15:00:00,266.705513048,32.561331747,79.8683015003,0.0,37.1018798503,116.476155989,95.8221380936,85.8963700342,9.90576805939,0.02
 03/17  16:00:00,267.625308268,32.8380389339,80.5118689255,0.0,37.1018798503,116.476155989,102.947658601,84.4202594599,9.90576805939,8.62163108195
 03/17  17:00:00,267.034499553,32.6345743189,80.1256440984,0.0,37.1018798503,116.476155989,95.6812756716,85.7555076122,9.90576805939,0.02
 03/17  18:00:00,163.725784655,28.7463950572,61.9708263606,0.0,24.7345865669,47.5788473902,69.1647258377,64.191841808,4.9528840297,0.02
 03/17  19:00:00,164.998153687,28.6588309386,56.2832565282,0.0,24.7345865669,47.5788473902,75.3941751564,70.4212911267,4.9528840297,0.02
 03/17  20:00:00,145.332209057,28.7677321563,50.7178448917,0.0,12.3672932834,38.6892022431,90.8671299319,87.8753995141,2.97173041782,0.02
 03/17  21:00:00,99.2957468267,16.0993732648,29.2965179112,0.0,12.3672932834,27.0668015668,57.4824619584,54.4907315406,2.97173041782,0.02
 03/17  22:00:00,86.8810861899,20.6089230074,31.5566642696,0.0,4.12243109448,15.9888894789,81.0317580088,78.040027591,2.97173041782,0.02
 03/17  23:00:00,66.8149295567,12.9957264412,19.2888422888,0.0,4.12243109448,15.9888894789,57.096052143,54.1043217252,2.97173041782,0.02
 03/17  24:00:00,88.4190130108,20.9581150603,32.7453989935,0.0,4.12243109448,15.9888894789,92.0791552279,89.0874248101,2.97173041782,0.02
 03/18  01:00:00,63.5963571345,12.559236375,16.5067599408,0.0,4.12243109448,15.9888894789,58.6349290939,55.643198676,2.97173041782,0.02
 03/18  02:00:00,84.9112240505,20.7835190339,29.412206061,0.0,4.12243109448,15.9888894789,92.0377225553,89.0459921375,2.97173041782,0.02
 03/18  03:00:00,60.0874797661,11.6621480625,13.9181130838,0.0,4.12243109448,15.9888894789,54.5810221331,51.5892917152,2.97173041782,0.02
 03/18  04:00:00,91.5153298156,26.912649375,29.6392030716,0.0,4.12243109448,16.0517297156,121.084671463,118.092941045,2.97173041782,0.02
 03/18  05:00:00,94.7292755737,28.0038745405,31.7619236248,0.0,4.12243109448,16.0517297156,120.224293022,117.232562604,2.97173041782,0.02
 03/18  06:00:00,120.893476068,29.5315897721,32.523599411,0.320734582309,4.12243109448,39.6058045677,101.353606165,98.3618757474,2.97173041782,0.02
 03/18  07:00:00,173.351004159,29.5679042441,36.6351633287,19.3365179288,12.3672932834,65.3531420225,161.586206213,156.613322183,4.9528840297,0.02
 03/18  08:00:00,168.816505854,29.5549903948,41.8899859252,16.0659650504,12.3672932834,68.2430321324,165.966620391,152.406434332,4.9528840297,8.60730202934
 03/18  09:00:00,201.186484503,29.578172396,51.4863210107,9.79959969734,16.4897243779,93.1370602926,145.31835314,137.373738693,7.92461444751,0.02
 03/18  10:00:00,205.733241678,29.5826345149,61.0551692668,4.77294915605,16.4897243779,93.1370602926,137.198004852,129.253390404,7.92461444751,0.02
 03/18  11:00:00,210.246930986,29.6139035803,67.364118419,2.94641011053,16.4897243779,93.1370602926,132.063071315,124.118456867,7.92461444751,0.02
 03/18  12:00:00,203.393769294,29.7087658544,70.6309354088,1.88316849036,16.4897243779,83.9857416113,128.465351454,120.520737006,7.92461444751,0.02
 03/18  13:00:00,204.581951342,29.886275831,72.7612661618,0.763501660928,16.4897243779,83.9857416113,125.013785588,117.06917114,7.92461444751,0.02
 03/18  14:00:00,208.192616009,30.0417355763,76.7574773024,0.222536485898,16.4897243779,83.9857416113,122.511024809,114.566410361,7.92461444751,0.02
 03/18  15:00:00,187.62094618,29.5315897721,74.37540276,0.0,12.3672932834,70.6512738906,68.1150414887,54.5539631297,4.9528840297,8.60819432939
 03/18  16:00:00,187.825844975,29.5315897721,74.5803197094,0.0,12.3672932834,70.6512738906,57.588263223,52.6153791933,4.9528840297,0.02
 03/18  17:00:00,174.663183646,29.5315897721,73.9411377132,0.0,12.3672932834,58.1284167478,61.2838622297,56.3109782,4.9528840297,0.02
 03/18  18:00:00,129.837264373,28.745907653,63.0883728087,0.0,12.3672932834,24.9413748627,85.8997036438,80.9268196141,4.9528840297,0.02
 03/18  19:00:00,130.178539977,28.6586096398,56.4694464115,0.0,12.3672932834,24.9413748627,95.3267340712,90.3538500415,4.9528840297,0.02
 03/18  20:00:00,112.033719606,28.2221195736,48.8481234255,0.0,4.12243109448,16.0517297156,106.61860504,103.626874622,2.97173041782,0.02
 03/18  21:00:00,66.558139845,11.1774416361,20.9197648201,0.0,4.12243109448,15.9888894789,44.832801964,41.8410715462,2.97173041782,0.02
 03/18  22:00:00,79.0808782196,17.94176625,26.4698981864,0.0,4.12243109448,15.9888894789,79.1760622387,76.1843318209,2.97173041782,0.02
 03/18  23:00:00,84.878277935,19.2512364486,30.9578276752,0.0,4.12243109448,15.9888894789,79.0887257616,76.0969953438,2.97173041782,0.02
 03/18  24:00:00,76.2000602168,17.94176625,23.5890801245,0.0,4.12243109448,15.9888894789,79.4796709744,76.4879405566,2.97173041782,0.02
 03/19  01:00:00,60.4689047507,11.5627959592,16.4716774975,0.0,2.06121554724,15.9888894789,57.1292350705,54.1375046526,2.97173041782,0.02
 03/19  02:00:00,67.1983132028,14.3293048199,20.3767213937,0.0,2.06121554724,15.9888894789,64.151473222,61.1597428042,2.97173041782,0.02
 03/19  03:00:00,81.07766719,22.4272078125,25.9267497158,0.0,2.06121554724,15.9888894789,104.511975227,101.520244809,2.97173041782,0.02
 03/19  04:00:00,70.7106225624,17.94176625,20.160857925,0.0,2.06121554724,15.9888894789,86.2433945987,83.2516641809,2.97173041782,0.02
 03/19  05:00:00,86.8778342843,23.6493799978,30.4837121345,0.0210324036324,2.06121554724,15.9888894789,108.029767521,105.038037103,2.97173041782,0.02
 03/19  06:00:00,70.4235022475,17.94176625,19.8737375187,0.0,2.06121554724,15.9888894789,87.0846676158,84.092937198,2.97173041782,0.02
 03/19  07:00:00,74.9820423367,22.4272078125,24.5294580132,0.0,2.06121554724,15.9888894789,109.620177426,106.628447008,2.97173041782,0.02
 03/19  08:00:00,93.2574083474,19.3385344618,27.5769167451,0.0204055594683,4.12243109448,41.7362269337,83.5347851067,78.561901077,4.9528840297,0.02
 03/19  09:00:00,111.02927184,23.7366780111,40.8458738606,0.00945701747376,4.12243109448,41.7362269337,98.3634417425,93.3905577128,4.9528840297,0.02
 03/19  10:00:00,106.836496144,19.4694814817,41.0454629735,0.0,4.12243109448,41.7362269337,76.842302665,71.8694186353,4.9528840297,0.02
 03/19  11:00:00,124.819980557,23.8458005276,54.4659767168,0.0,4.12243109448,41.7362269337,90.8467369594,85.8738529297,4.9528840297,0.02
 03/19  12:00:00,118.160822814,20.124216581,51.5889350576,0.0,4.12243109448,41.7362269337,71.483583912,66.5106998823,4.9528840297,0.02
 03/19  13:00:00,132.959382345,24.1756354259,62.2625322219,0.0,4.12243109448,41.7362269337,94.8744723177,81.3208306119,4.9528840297,8.60075767609
 03/19  14:00:00,123.111825977,20.1422957385,56.6479784515,0.0,4.12243109448,41.7362269337,67.02911015,62.0562261203,4.9528840297,0.02
 03/19  15:00:00,135.174508878,24.185945732,64.5513001108,0.0,4.12243109448,41.7362269337,74.5132369136,69.5403528839,4.9528840297,0.02
 03/19  16:00:00,105.256268733,20.1518073179,55.6406020643,0.0,4.12243109448,24.8785346261,58.8987509954,53.9258669657,4.9528840297,0.02
 03/19  17:00:00,104.241996517,24.18189453,61.4313920646,0.0,2.06121554724,15.9888894789,83.0895720194,80.0978416016,2.97173041782,0.02
 03/19  18:00:00,85.1914722995,19.2323790609,47.4692369396,0.0,2.06121554724,15.9888894789,70.6537700531,67.6620396353,2.97173041782,0.02
 03/19  19:00:00,93.9632221818,21.4819031398,46.874535989,0.0,2.06121554724,15.9888894789,84.4813817457,81.4896513279,2.97173041782,0.02
 03/19  20:00:00,86.4533656938,17.4570598236,36.4345918994,0.0,2.06121554724,15.9888894789,75.1186961412,72.1269657234,2.97173041782,0.02
 03/19  21:00:00,88.6836607551,18.3541481361,37.7446564076,0.0,2.06121554724,15.9888894789,80.7480125732,77.7562821554,2.97173041782,0.02
 03/19  22:00:00,73.2721577409,14.353413,26.4033153359,0.0,2.06121554724,15.9888894789,69.255209565,66.2634791472,2.97173041782,0.02
 03/19  23:00:00,78.6590382833,16.3718617031,29.7196770936,0.0,2.06121554724,15.9888894789,83.121390927,80.1296605092,2.97173041782,0.02
 03/19  24:00:00,79.1156990691,15.6628831986,30.9373864818,0.0,2.06121554724,15.9888894789,70.1420482601,67.1503178423,2.97173041782,0.02
 03/20  01:00:00,77.046973574,15.4747733906,26.9666274805,0.0,4.12243109448,15.9888894789,76.5415845306,73.5498541127,2.97173041782,0.02
 03/20  02:00:00,80.5759331358,15.6689102436,30.3245924483,0.0,4.12243109448,15.9888894789,73.0038078288,70.012077411,2.97173041782,0.02
 03/20  03:00:00,74.1871854425,14.4407110132,25.1698295424,0.0,4.12243109448,15.9888894789,70.0341978457,67.0424674279,2.97173041782,0.02
 03/20  04:00:00,135.774591836,28.8768546729,54.7997530039,0.0,12.3672932834,24.9413748627,119.49766643,114.5247824,4.9528840297,0.02
 03/20  05:00:00,144.525992252,28.7087758984,56.3649286214,7.35430355591,12.3672932834,24.9413748627,190.264286451,185.291402421,4.9528840297,0.02
 03/20  06:00:00,206.636684797,29.5896999244,62.6152067419,4.18831293092,24.7345865669,70.7195625826,156.335519431,146.409751372,9.90576805939,0.02
 03/20  07:00:00,233.305597276,29.7390875202,64.3479586017,1.98034302188,37.1018798503,92.3937384068,135.821865497,125.896097437,9.90576805939,0.02
 03/20  08:00:00,240.255261074,29.8380276277,67.482490427,0.700807723139,37.1018798503,104.434947198,136.170312072,117.644632564,9.90576805939,8.61991144805
 03/20  09:00:00,258.895858649,30.0655108017,74.2083150127,0.346567462146,37.1018798503,116.476155989,120.047304982,110.121536923,9.90576805939,0.02
 03/20  10:00:00,267.204183832,30.5616533467,82.2188391486,0.14763021322,37.1018798503,116.476155989,101.190741383,91.2649733235,9.90576805939,0.02
 03/20  11:00:00,275.463821405,31.1314162643,89.9738453266,0.0822504405747,37.1018798503,116.476155989,90.1544101718,71.6210587274,9.90576805939,8.62758338503
 03/20  12:00:00,271.669262733,31.7889617482,97.6348835389,0.010932594383,37.1018798503,104.434947198,65.27659203,55.3508239707,9.90576805939,0.02
 03/20  13:00:00,291.993479172,32.2783600648,105.438839223,0.0,37.1018798503,116.476155989,50.2912221791,40.3654541197,9.90576805939,0.02
 03/20  14:00:00,297.758269776,32.9317512321,110.55043309,0.0,37.1018798503,116.476155989,50.634275434,32.1022876935,9.90576805939,8.62621968112
 03/20  15:00:00,302.557930187,33.6661880032,114.615891792,0.0,37.1018798503,116.476155989,37.9448559893,28.0190879299,9.90576805939,0.02
 03/20  16:00:00,306.397806518,34.2674241119,117.855009246,0.0,37.1018798503,116.476155989,35.1259674407,25.2001993813,9.90576805939,0.02
 03/20  17:00:00,302.473743949,34.3011553848,113.898284224,0.0,37.1018798503,116.476155989,39.1343392069,20.6141031941,9.90576805939,8.61446795343
 03/20  18:00:00,180.139974189,28.9404788033,78.1909346889,0.0,24.7345865669,47.5788473902,45.26190801,40.2890239803,4.9528840297,0.02
 03/20  19:00:00,179.678801544,28.6730477624,70.9496935251,0.0,24.7345865669,47.5788473902,69.2465442134,64.2736601837,4.9528840297,0.02
 03/20  20:00:00,163.729053988,29.0998984315,68.7825307931,0.0,12.3672932834,38.6892022431,86.326661292,83.3349308742,2.97173041782,0.02
 03/20  21:00:00,113.443650656,17.7844273732,41.7130873758,0.0,12.3672932834,27.0668015668,60.4117016994,57.4199712815,2.97173041782,0.02
 03/20  22:00:00,104.057019126,21.8843027106,47.4340756724,0.0,4.12243109448,15.9888894789,83.5261001189,80.5343697011,2.97173041782,0.02
 03/20  23:00:00,84.9691572572,15.7501812118,34.6423311261,0.0,4.12243109448,15.9888894789,59.4594085576,56.4676781398,2.97173041782,0.02
 03/20  24:00:00,97.7580475091,20.7544196961,42.288129291,0.0,4.12243109448,15.9888894789,88.4055284611,85.4137980433,2.97173041782,0.02
 03/21  01:00:00,76.0693049926,13.8928147537,27.6229875962,0.0,4.12243109448,15.9888894789,60.9016164022,57.9098859844,2.97173041782,0.02
 03/21  02:00:00,99.5844740816,20.8271680405,44.0418075258,0.0,4.12243109448,15.9888894789,90.7944714273,87.8027410095,2.97173041782,0.02
 03/21  03:00:00,78.8466815037,14.3293048199,29.9638739787,0.0,4.12243109448,15.9888894789,63.4627711264,60.4710407086,2.97173041782,0.02
 03/21  04:00:00,135.43447286,28.3312420901,55.0052465065,0.0,12.3672932834,24.9413748627,108.637556565,103.664672535,4.9528840297,0.02
 03/21  05:00:00,146.735168705,29.3631687783,61.7905452303,3.48347039485,12.3672932834,24.9413748627,179.074702455,174.101818426,4.9528840297,0.02
 03/21  06:00:00,208.451020685,29.7601360816,67.1516441801,1.29577507709,24.7345865669,70.7195625826,145.62991887,135.70415081,9.90576805939,0.02
 03/21  07:00:00,234.116254057,30.1205528624,66.2560307184,0.501457593388,37.1018798503,92.3937384068,126.20638037,116.280612311,9.90576805939,0.02
 03/21  08:00:00,243.014322753,30.2975759835,70.4199531947,0.0629035295127,37.1018798503,104.434947198,126.923441139,108.397818499,9.90576805939,8.61985458022
 03/21  09:00:00,264.135133715,30.6481667892,79.2112277028,0.000279651338906,37.1018798503,116.476155989,108.244208907,98.3184408476,9.90576805939,0.02
 03/21  10:00:00,271.987134079,31.1672105825,86.5438255411,0.0,37.1018798503,116.476155989,87.8620161173,77.9362480579,9.90576805939,0.02
 03/21  11:00:00,279.218187559,31.9444376215,92.9975011697,0.0,37.1018798503,116.476155989,77.9919322014,59.4587341372,9.90576805939,8.62743000484
 03/21  12:00:00,272.668554294,32.6133610551,97.8206865749,0.0,37.1018798503,104.434947198,56.4154053666,46.4896373072,9.90576805939,0.02
 03/21  13:00:00,291.037424247,33.2144880405,103.546627022,0.0,37.1018798503,116.476155989,52.4497132791,33.9165084074,9.90576805939,8.62743681235
 03/21  14:00:00,295.682927747,33.8501717612,107.556731352,0.0,37.1018798503,116.476155989,33.488679523,23.5629114637,9.90576805939,0.02
 03/21  15:00:00,296.287460983,34.348823121,107.662755905,0.0,37.1018798503,116.476155989,31.2949245163,21.3691564569,9.90576805939,0.02
 03/21  16:00:00,293.908253128,34.5167095504,105.116165682,0.0,37.1018798503,116.476155989,43.7452627296,25.218104659,9.90576805939,8.62139001116
 03/21  17:00:00,288.901790028,34.2514191116,100.376114998,0.0,37.1018798503,116.476155989,43.3724240135,33.4466559541,9.90576805939,0.02
 03/21  18:00:00,173.755685311,28.8436119326,71.9035116846,0.0,24.7345865669,47.5788473902,49.6552696611,44.6823856314,4.9528840297,0.02
 03/21  19:00:00,176.226548256,28.6649537277,67.5055287418,0.0,24.7345865669,47.5788473902,67.6031458102,62.6302617805,4.9528840297,0.02
 03/21  20:00:00,160.561540348,28.9866382331,65.7282701314,0.0,12.3672932834,38.6892022431,87.6074475421,84.6157171242,2.97173041782,0.02
 03/21  21:00:00,111.651057761,17.6753048567,40.0296126661,0.0,12.3672932834,27.0668015668,60.3779608934,57.3862304756,2.97173041782,0.02
 03/21  22:00:00,103.353640172,21.9425013861,46.6724976022,0.0,4.12243109448,15.9888894789,81.0317681931,78.0400377753,2.97173041782,0.02
 03/21  23:00:00,82.3007200888,15.3136911456,32.4103835817,0.0,4.12243109448,15.9888894789,61.8686886959,58.8769582781,2.97173041782,0.02
 03/21  24:00:00,101.251961198,21.724256353,44.7890636168,0.0,4.12243109448,15.9888894789,91.4322493526,88.4405189348,2.97173041782,0.02
 03/22  01:00:00,81.6621201319,14.7657948861,32.3428221591,0.0,4.12243109448,15.9888894789,57.4284936392,54.4367632214,2.97173041782,0.02
 03/22  02:00:00,96.6795392395,20.6330311875,41.307866828,0.0,4.12243109448,15.9888894789,94.0586379247,91.0669075069,2.97173041782,0.02
 03/22  03:00:00,82.6613278982,14.7657948861,33.3420298604,0.0,4.12243109448,15.9888894789,61.3954658841,58.4037354663,2.97173041782,0.02
 03/22  04:00:00,140.713912426,28.5058381166,60.1100895982,0.0,12.3672932834,24.9413748627,106.666226283,101.693342253,4.9528840297,0.02
 03/22  05:00:00,144.393040645,28.8641182532,60.9394750508,2.49146259066,12.3672932834,24.9413748627,186.296189009,172.741545498,4.9528840297,8.60175948136
 03/22  06:00:00,211.305281498,30.0303621112,69.7559002837,1.27555338683,24.7345865669,70.7195625826,144.274143356,134.348375297,9.90576805939,0.02
 03/22  07:00:00,242.707271355,30.2940082763,74.6904135774,0.484645890842,37.1018798503,92.3937384068,124.06387579,114.138107731,9.90576805939,0.02
 03/22  08:00:00,250.75463314,30.4889985874,77.981908726,0.0498672263554,37.1018798503,104.434947198,109.772502798,99.8467347387,9.90576805939,0.02
 03/22  09:00:00,268.097520902,30.7847290295,83.0373053052,0.0,37.1018798503,116.476155989,91.9785495603,82.0527815009,9.90576805939,0.02
 03/22  10:00:00,275.688606376,31.248341425,90.1641650815,0.0,37.1018798503,116.476155989,82.1937397875,63.6618323034,9.90576805939,8.62613942469
 03/22  11:00:00,283.494335285,31.8889484585,97.3291731771,0.0,37.1018798503,116.476155989,57.2455581246,47.3197900652,9.90576805939,0.02
 03/22  12:00:00,280.577149564,32.7404110117,105.602200998,0.0,37.1018798503,104.434947198,39.1859722584,29.260204199,9.90576805939,0.02
 03/22  13:00:00,300.726667708,33.4644225722,112.985985543,0.0,37.1018798503,116.476155989,37.6602320477,19.1270597273,9.90576805939,8.62740426091
 03/22  14:00:00,306.662204575,34.0802873339,118.305877198,0.0,37.1018798503,116.476155989,21.5628189508,11.6370508914,9.90576805939,0.02
 03/22  15:00:00,305.358764944,34.1612811181,116.921569215,0.0,37.1018798503,116.476155989,24.6705533528,7.3397101201,9.90576805939,7.42507517331
 03/22  16:00:00,301.578788106,34.5088339541,112.794639035,0.0,37.1018798503,116.476155989,20.0831894102,8.95904959862,9.90576805939,1.21837175215
 03/22  17:00:00,295.357171751,34.19793388,106.884974252,0.0,37.1018798503,116.476155989,24.6082040283,14.6824359689,9.90576805939,0.02
 03/22  18:00:00,176.555334005,28.8410542788,74.7057110283,0.0,24.7345865669,47.5788473902,36.2924086613,31.3195246316,4.9528840297,0.02
 03/22  19:00:00,179.253554713,28.6639403557,70.5335410632,0.0,24.7345865669,47.5788473902,51.4996406594,46.5267566297,4.9528840297,0.02
 03/22  20:00:00,165.306748529,28.9873554092,70.4727533947,0.0,12.3672932834,38.6892022431,67.3669098919,64.3751794741,2.97173041782,0.02
 03/22  21:00:00,114.609786413,17.6753048567,42.9883369552,0.0,12.3672932834,27.0668015668,49.3439495989,46.3522191811,2.97173041782,0.02
 03/22  22:00:00,110.150708189,22.8686890363,52.5202352674,0.0,4.12243109448,15.9888894789,73.917722627,70.9259922092,2.97173041782,0.02
 03/22  23:00:00,88.1921499842,15.837479225,37.7780249589,0.0,4.12243109448,15.9888894789,52.2806458845,49.2889154666,2.97173041782,0.02
 03/22  24:00:00,104.6427386,21.724256353,48.1798406333,0.0,4.12243109448,15.9888894789,90.162307533,78.5888275269,2.97173041782,8.60174958821
 03/23  01:00:00,82.8195734666,15.1390951191,33.1038327529,0.0,4.12243109448,15.9888894789,59.2490093521,56.2572789343,2.97173041782,0.02
 03/23  02:00:00,102.998716961,21.5060113199,46.7540643041,0.0,4.12243109448,15.9888894789,88.9882625228,85.996532105,2.97173041782,0.02
 03/23  03:00:00,84.4458095672,15.3136911456,34.5554730174,0.0,4.12243109448,15.9888894789,57.5919810154,54.6002505975,2.97173041782,0.02
 03/23  04:00:00,143.570005453,28.3094175868,63.1626032819,0.0,12.3672932834,24.9413748627,97.9503373635,92.9774533338,4.9528840297,0.02
 03/23  05:00:00,151.388900532,29.343272286,67.44550726,2.50213647131,12.3672932834,24.9413748627,158.051278066,153.078394036,4.9528840297,0.02
 03/23  06:00:00,217.877226193,29.8966293981,76.8097595164,0.927371820703,24.7345865669,70.7195625826,121.835906464,111.910138404,9.90576805939,0.02
 03/23  07:00:00,247.440758711,30.3886267126,79.4329860804,0.380942166637,37.1018798503,92.3937384068,103.944772645,94.0190045856,9.90576805939,0.02
 03/23  08:00:00,254.684522789,30.5817175528,81.6683698831,0.200555958877,37.1018798503,104.434947198,95.2194606608,85.2936926014,9.90576805939,0.02
 03/23  09:00:00,270.029595106,30.7670374518,84.9212113267,0.06583068005,37.1018798503,116.476155989,82.6791480095,72.7533799501,9.90576805939,0.02
 03/23  10:00:00,272.651122339,31.0367190397,87.3383644649,0.0,37.1018798503,116.476155989,83.4436815143,64.9118418238,9.90576805939,8.62607163109
 03/23  11:00:00,278.524194027,31.7700197175,92.4779339545,0.0,37.1018798503,116.476155989,61.5386159628,51.6128479034,9.90576805939,0.02
 03/23  12:00:00,273.848737839,32.4527162412,99.1614650602,0.0,37.1018798503,104.434947198,52.2547163373,33.72537478,9.90576805939,8.62357349786
 03/23  13:00:00,292.403229892,33.2762859483,104.850737885,0.0,37.1018798503,116.476155989,32.040725833,22.1149577736,9.90576805939,0.02
 03/23  14:00:00,299.776193015,34.0142436807,111.485877968,0.0,37.1018798503,116.476155989,24.6616964581,14.7359283987,9.90576805939,0.02
 03/23  15:00:00,306.096366565,34.6440955997,117.176386538,0.0,37.1018798503,116.476155989,26.9329199393,8.40241424528,9.90576805939,8.62473763465
 03/23  16:00:00,303.948903286,34.4994575237,115.174141754,0.0,37.1018798503,116.476155989,18.7867809997,8.86101294026,9.90576805939,0.02
 03/23  17:00:00,299.553762398,34.3991205922,110.88036217,0.0,37.1018798503,116.476155989,19.9767231396,10.0509550802,9.90576805939,0.02
 03/23  18:00:00,177.884402038,28.8430486861,76.0327771912,0.0,24.7345865669,47.5788473902,30.6850297498,25.7121457201,4.9528840297,0.02
 03/23  19:00:00,179.199333719,28.6659629159,70.4772899157,0.0,24.7345865669,47.5788473902,51.8836557044,46.9107716747,4.9528840297,0.02
 03/23  20:00:00,164.322873834,29.0974881992,69.3787417505,0.0,12.3672932834,38.6892022431,85.49392309,73.9150699435,2.97173041782,8.60712272861
 03/23  21:00:00,112.916211735,17.6753048567,41.2947707398,0.0,12.3672932834,27.0668015668,56.5481047583,53.5563743404,2.97173041782,0.02
 03/23  22:00:00,105.96592243,21.9716007238,49.2556812753,0.0,4.12243109448,15.9888894789,78.4852322081,75.4935017902,2.97173041782,0.02
 03/23  23:00:00,87.5738508062,15.837479225,37.1597270213,0.0,4.12243109448,15.9888894789,54.3722570512,51.3805266334,2.97173041782,0.02
 03/23  24:00:00,106.448575325,21.9425013861,49.7674335579,0.0,4.12243109448,15.9888894789,76.2556529216,73.2639225038,2.97173041782,0.02
 03/24  01:00:00,84.8911673265,15.3136911456,35.0008317249,0.0,4.12243109448,15.9888894789,52.5647795404,49.5730491226,2.97173041782,0.02
 03/24  02:00:00,102.585263338,21.2877662868,46.5588567626,0.0,4.12243109448,15.9888894789,78.2293904774,75.2376600596,2.97173041782,0.02
 03/24  03:00:00,84.5338984554,15.2263931324,34.7308608825,0.0,4.12243109448,15.9888894789,52.0675592089,49.0758287911,2.97173041782,0.02
 03/24  04:00:00,146.943692223,28.6804341431,66.1652743809,0.0,12.3672932834,24.9413748627,89.7161850873,84.7433010576,4.9528840297,0.02
 03/24  05:00:00,148.74782154,28.9312001229,65.8694991246,1.84913858849,12.3672932834,24.9413748627,150.190138458,145.217254429,4.9528840297,0.02
 03/24  06:00:00,220.23849733,30.1644965471,78.9591832442,0.871352822867,24.7345865669,70.7195625826,114.2494224,104.32365434,9.90576805939,0.02
 03/24  07:00:00,249.912873371,30.5037556905,81.8740841998,0.296834895264,37.1018798503,92.3937384068,94.1597836403,84.2340155809,9.90576805939,0.02
 03/24  08:00:00,256.377972939,30.6879774612,83.326056289,0.130043009119,37.1018798503,104.434947198,86.4499051658,76.5241371065,9.90576805939,0.02
 03/24  09:00:00,271.859911222,30.9248824938,86.6595251175,0.0,37.1018798503,116.476155989,84.6991278659,66.1711167837,9.90576805939,8.62224302283
 03/24  10:00:00,275.227386247,31.2163052497,89.7350681744,0.0,37.1018798503,116.476155989,66.3039688881,56.3782008287,9.90576805939,0.02
 03/24  11:00:00,277.638008399,31.5757421801,91.7859932344,0.0,37.1018798503,116.476155989,61.7955319911,51.8697639317,9.90576805939,0.02
 03/24  12:00:00,268.488270694,32.1883975252,94.0653666246,0.0,37.1018798503,104.434947198,66.761189511,48.2318794836,9.90576805939,8.62354196801
 03/24  13:00:00,284.706932544,32.75067271,97.6800388469,0.0,37.1018798503,116.476155989,50.7706532317,40.8448851723,9.90576805939,0.02
 03/24  14:00:00,291.873391385,33.6495294077,103.947761224,0.0,37.1018798503,116.476155989,45.3439072568,26.8122180256,9.90576805939,8.62592117187
 03/24  15:00:00,294.939278566,34.2126786061,106.450775829,0.0,37.1018798503,116.476155989,30.0126590243,20.0868909649,9.90576805939,0.02
 03/24  16:00:00,293.188785339,34.4277547422,104.4857061,0.0,37.1018798503,116.476155989,30.0044499221,20.0786818628,9.90576805939,0.02
 03/24  17:00:00,288.072016963,34.1625988926,99.6351223707,0.0,37.1018798503,116.476155989,40.0856993435,30.1599312841,9.90576805939,0.02
 03/24  18:00:00,173.953596688,28.8409113282,72.1041021212,0.0,24.7345865669,47.5788473902,54.3838047635,40.8238298289,4.9528840297,8.60709090484
 03/24  19:00:00,175.234218243,28.6635268845,68.8637891334,0.0,24.7345865669,47.5788473902,56.7817086647,51.808824635,4.9528840297,0.02
 03/24  20:00:00,164.175882972,28.9868427819,69.3424214476,0.0,12.3672932834,38.6892022431,72.979752444,69.9880220261,2.97173041782,0.02
 03/24  21:00:00,114.085992319,17.6753048567,42.464557441,0.0,12.3672932834,27.0668015668,51.2919437042,48.3002132863,2.97173041782,0.02
 03/24  22:00:00,106.273639843,21.8843027106,49.6506970346,0.0,4.12243109448,15.9888894789,73.6780160044,70.6862855866,2.97173041782,0.02
 03/24  23:00:00,86.9099577873,15.7501812118,36.5831323092,0.0,4.12243109448,15.9888894789,55.0844693865,52.0927389687,2.97173041782,0.02
 03/24  24:00:00,104.21248271,21.724256353,47.749586233,0.0,4.12243109448,15.9888894789,85.5237014227,82.5319710049,2.97173041782,0.02
 03/25  01:00:00,83.8613913056,15.2263931324,34.0583539401,0.0,4.12243109448,15.9888894789,58.397594043,55.4058636252,2.97173041782,0.02
 03/25  02:00:00,103.668499953,21.5060113199,47.4238485346,0.0,4.12243109448,15.9888894789,83.2661949873,80.2744645695,2.97173041782,0.02
 03/25  03:00:00,85.8570685878,15.4882871721,35.7921371342,0.0,4.12243109448,15.9888894789,56.8165323515,53.8248019337,2.97173041782,0.02
