Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  04:00:00,123.544376472,27.7856295074,60.7952707316,0.0,4.12243109448,16.0517297156,108.935332975,105.943602557,2.97173041782,0.02
 03/25  05:00:00,120.544012916,27.3491394412,58.2313972094,0.0,4.12243109448,16.0517297156,109.932260562,106.940530144,2.97173041782,0.02
 03/25  06:00:00,163.580624504,29.5315897721,75.5314835793,0.0,4.12243109448,39.6058045677,91.1677742954,88.1760438776,2.97173041782,0.02
 03/25  07:00:00,195.091950091,29.5387447398,76.1441220717,3.94683244491,12.3672932834,65.3531420225,140.325939845,135.353055815,4.9528840297,0.02
 03/25  08:00:00,190.546610787,29.5345902506,77.0702369335,2.63623065308,12.3672932834,68.2430321324,131.345639635,126.372755605,4.9528840297,0.02
 03/25  09:00:00,220.099239135,29.5982516075,79.6721921116,0.50638378729,16.4897243779,93.1370602926,112.716993155,104.772378708,7.92461444751,0.02
 03/25  10:00:00,222.089412427,29.6261316266,81.7276722062,0.413097992009,16.4897243779,93.1370602926,109.689594184,93.1541331191,7.92461444751,8.61084661777
 03/25  11:00:00,225.098256912,29.7217232184,84.8860706636,0.167987180878,16.4897243779,93.1370602926,90.9162171515,82.971602704,7.92461444751,0.02
 03/25  12:00:00,218.408019347,29.8584671412,87.3571118744,0.0215687097513,16.4897243779,83.9857416113,81.4940766429,73.5494621954,7.92461444751,0.02
 03/25  13:00:00,219.77154201,29.9426513045,88.6580130861,0.0,16.4897243779,83.9857416113,77.4878094123,69.5431949648,7.92461444751,0.02
 03/25  14:00:00,222.819330168,30.0200044742,91.6284886518,0.0,16.4897243779,83.9857416113,69.5753037026,61.6306892551,7.92461444751,0.02
 03/25  15:00:00,204.033866042,29.5315897721,90.7883306396,0.0,12.3672932834,70.6512738906,26.5946083352,21.6217243055,4.9528840297,0.02
 03/25  16:00:00,202.035971928,29.5315897721,88.7904289165,0.0,12.3672932834,70.6512738906,26.7111630996,21.73827907,4.9528840297,0.02
 03/25  17:00:00,188.024400454,29.5315897721,87.3023441609,0.0,12.3672932834,58.1284167478,32.4289089775,27.4560249478,4.9528840297,0.02
 03/25  18:00:00,135.437573716,28.3312420901,69.1033466483,0.0,12.3672932834,24.9413748627,64.1747366511,50.6201014713,4.9528840297,8.60175115012
 03/25  19:00:00,141.143118027,28.8768546729,69.5649451462,0.0,12.3672932834,24.9413748627,71.9648054432,66.9919214135,4.9528840297,0.02
 03/25  20:00:00,126.091757311,28.0038745405,63.1244053449,0.0,4.12243109448,16.0517297156,87.589831981,84.5981015632,2.97173041782,0.02
 03/25  21:00:00,82.2525900679,13.8687065736,33.8535226178,0.0,4.12243109448,15.9888894789,44.6962380068,41.704507589,2.97173041782,0.02
 03/25  22:00:00,107.066860685,21.8552033728,50.4730161553,0.0,4.12243109448,15.9888894789,77.7453092515,74.7535788337,2.97173041782,0.02
 03/25  23:00:00,81.6033847579,14.7026050529,32.3241344692,0.0,4.12243109448,15.9888894789,56.0964767425,53.1047463247,2.97173041782,0.02
 03/25  24:00:00,101.290441063,20.6089230074,45.966019309,0.0,4.12243109448,15.9888894789,77.3967771863,74.4050467685,2.97173041782,0.02
 03/26  01:00:00,76.2463480281,13.3449184941,30.4322845681,0.0,2.06121554724,15.9888894789,51.703853763,48.7121233452,2.97173041782,0.02
 03/26  02:00:00,93.3931813812,19.2753446287,41.4866959948,0.0,2.06121554724,15.9888894789,74.7405337902,71.7488033724,2.97173041782,0.02
 03/26  03:00:00,70.8790259956,11.5507418691,26.9054237817,0.0,2.06121554724,15.9888894789,42.9889224665,39.9971920487,2.97173041782,0.02
 03/26  04:00:00,93.8601232767,19.2753446287,41.9536379697,0.0,2.06121554724,15.9888894789,72.4379481209,69.4462177031,2.97173041782,0.02
 03/26  05:00:00,70.9891241065,11.5507418691,27.0155219577,0.0,2.06121554724,15.9888894789,42.6593856439,39.6676552261,2.97173041782,0.02
 03/26  06:00:00,105.127989627,22.8636978787,49.5405820686,0.0,2.06121554724,15.9888894789,86.2345766041,83.2428461863,2.97173041782,0.02
 03/26  07:00:00,87.047209065,18.8147463824,42.6719643358,0.0,2.06121554724,15.9888894789,71.174646534,68.1829161162,2.97173041782,0.02
 03/26  08:00:00,126.509169913,24.085870064,55.9860371944,0.0,4.12243109448,41.7362269337,86.3972967077,81.424412678,4.9528840297,0.02
 03/26  09:00:00,108.92860088,19.0329914155,43.5740581323,0.0,4.12243109448,41.7362269337,67.4503953852,62.4775113555,4.9528840297,0.02
 03/26  10:00:00,123.288620303,23.518432978,53.3329246767,0.0,4.12243109448,41.7362269337,80.761623885,75.7887398553,4.9528840297,0.02
 03/26  11:00:00,113.825068352,19.6877265148,47.8157905008,0.0,4.12243109448,41.7362269337,61.9659757881,56.9930917584,4.9528840297,0.02
 03/26  12:00:00,129.521179687,24.2604660905,58.8234509349,0.0,4.12243109448,41.7362269337,71.7959853295,66.8231012998,4.9528840297,0.02
 03/26  13:00:00,111.26504334,19.0766404221,45.8668515589,0.0,4.12243109448,41.7362269337,54.2160276486,49.2431436189,4.9528840297,0.02
 03/26  14:00:00,131.176944655,24.3477641037,60.3919178587,0.0,4.12243109448,41.7362269337,67.9088026555,62.9359186258,4.9528840297,0.02
 03/26  15:00:00,113.028628537,19.2512364486,47.455840692,0.0,4.12243109448,41.7362269337,51.5757103083,46.6028262786,4.9528840297,0.02
 03/26  16:00:00,114.742856964,24.435062117,60.7282244166,0.0,4.12243109448,24.8785346261,63.6294539397,58.65656991,4.9528840297,0.02
 03/26  17:00:00,73.8621535338,16.341726478,39.0768553986,0.0,2.06121554724,15.9888894789,48.9270967423,45.9353663245,2.97173041782,0.02
 03/26  18:00:00,91.2909683872,21.724256353,50.984286766,0.0,2.06121554724,15.9888894789,68.1320971506,65.1403667328,2.97173041782,0.02
 03/26  19:00:00,73.3190910231,14.5911988596,35.632271634,0.0,2.06121554724,15.9888894789,44.6368482395,41.6451178217,2.97173041782,0.02
 03/26  20:00:00,102.135591905,20.8271680405,48.6541407878,0.0,2.06121554724,15.9888894789,70.2466509293,67.2549205115,2.97173041782,0.02
 03/26  21:00:00,80.7342928861,14.4166028331,33.8254027799,0.0,2.06121554724,15.9888894789,49.3716474737,46.3799170559,2.97173041782,0.02
 03/26  22:00:00,99.8853654355,20.6089230074,46.6221592695,0.0,2.06121554724,15.9888894789,75.1816581523,72.1899277345,2.97173041782,0.02
 03/26  23:00:00,80.0804851957,14.1426547033,33.4571142766,0.0,2.06121554724,15.9888894789,60.6213100088,49.0478252178,2.97173041782,8.60175437319
 03/26  24:00:00,99.9927338784,20.6962210206,46.6422297376,0.0,2.06121554724,15.9888894789,81.3442418222,78.3525114044,2.97173041782,0.02
 03/27  01:00:00,75.8354018552,13.3351480809,27.9583222339,0.0,4.12243109448,15.9888894789,59.5171465539,56.5254161361,2.97173041782,0.02
 03/27  02:00:00,94.627479072,19.7118346949,40.2232881991,0.0,4.12243109448,15.9888894789,92.1276401589,89.1359097411,2.97173041782,0.02
 03/27  03:00:00,66.6999689164,11.4318489393,20.7724731014,0.0,4.12243109448,15.9888894789,55.8462457299,52.8545153121,2.97173041782,0.02
 03/27  04:00:00,134.917711998,28.6586096398,54.1611183583,0.0,12.3672932834,24.9413748627,119.13076853,114.1578845,4.9528840297,0.02
 03/27  05:00:00,141.67839972,28.7031581224,54.9114545036,5.96580314096,12.3672932834,24.9413748627,189.768384688,184.795500659,4.9528840297,0.02
 03/27  06:00:00,202.16755076,29.6740520302,59.30908619,2.94094762364,24.7345865669,70.7195625826,155.369078063,145.443310003,9.90576805939,0.02
 03/27  07:00:00,229.059637753,29.858592819,60.3131138869,1.64973438826,37.1018798503,92.3937384068,134.883432814,124.957664755,9.90576805939,0.02
 03/27  08:00:00,234.113649202,29.948693621,60.8061510056,1.12494015833,37.1018798503,104.434947198,127.958877361,118.033109302,9.90576805939,0.02
 03/27  09:00:00,245.225288895,30.036468969,60.2166045737,0.696715062323,37.1018798503,116.476155989,123.645224874,113.719456815,9.90576805939,0.02
 03/27  10:00:00,245.012290655,30.2636936065,60.2715676473,0.201014394723,37.1018798503,116.476155989,127.231844785,108.700351339,9.90576805939,8.62572538627
 03/27  11:00:00,246.722274761,30.5235015423,61.860728426,0.0618255697041,37.1018798503,116.476155989,114.448180022,104.522411963,9.90576805939,0.02
 03/27  12:00:00,238.300251678,30.6998910754,65.3546440035,0.0111779091224,37.1018798503,104.434947198,120.768883908,102.23985017,9.90576805939,8.62326567796
 03/27  13:00:00,254.611516024,31.006393823,69.3289384371,0.0,37.1018798503,116.476155989,108.955717869,99.0299498099,9.90576805939,0.02
 03/27  14:00:00,257.165290495,31.0777259608,71.8115158851,0.0,37.1018798503,116.476155989,107.998995082,98.0732270227,9.90576805939,0.02
 03/27  15:00:00,256.843569673,31.2482492738,71.3194508658,0.0,37.1018798503,116.476155989,114.714802544,96.1860888533,9.90576805939,8.62294563125
 03/27  16:00:00,251.918667579,31.201650063,66.4417324112,0.0,37.1018798503,116.476155989,105.700663675,95.7748956157,9.90576805939,0.02
 03/27  17:00:00,249.570865024,31.093201058,64.2033975198,0.0,37.1018798503,116.476155989,105.969655298,96.0438872389,9.90576805939,0.02
 03/27  18:00:00,151.928580152,28.46218911,50.4578207251,0.0,24.7345865669,47.5788473902,75.2734289636,70.3005449339,4.9528840297,0.02
 03/27  19:00:00,156.39255293,28.9859771894,49.699667427,0.0,24.7345865669,47.5788473902,81.0834217745,76.1105377448,4.9528840297,0.02
 03/27  20:00:00,137.542593231,28.2221195736,43.4738327863,0.0,12.3672932834,38.6892022431,104.33408311,92.7552970266,2.97173041782,8.60705566602
 03/27  21:00:00,96.8444642483,15.6628831986,27.281729066,0.0,12.3672932834,27.0668015668,57.0094776062,54.0177471883,2.97173041782,0.02
 03/27  22:00:00,84.2397966201,19.735942875,29.7883556479,0.0,4.12243109448,15.9888894789,85.4270285847,82.4352981669,2.97173041782,0.02
 03/27  23:00:00,72.0286554878,13.5195145206,23.9787810195,0.0,4.12243109448,15.9888894789,57.2521603026,54.2604298848,2.97173041782,0.02
 03/27  24:00:00,85.861672453,19.735942875,31.4102315601,0.0,4.12243109448,15.9888894789,92.1671597681,89.1754293502,2.97173041782,0.02
 03/28  01:00:00,72.0833760405,12.9716182611,24.6045402303,0.0,4.12243109448,15.9888894789,54.7276696471,51.7359392292,2.97173041782,0.02
 03/28  02:00:00,82.9618073858,18.8388545625,29.4305971906,0.0,4.12243109448,15.9888894789,83.9349028517,80.9431724339,2.97173041782,0.02
 03/28  03:00:00,68.822918801,11.9872319353,22.3516116194,0.0,4.12243109448,15.9888894789,49.1519510768,46.1602206589,2.97173041782,0.02
 03/28  04:00:00,129.053048578,28.5058381166,48.4492269142,0.0,12.3672932834,24.9413748627,109.70568259,104.73279856,4.9528840297,0.02
 03/28  05:00:00,139.058748107,28.765111303,52.2448378694,5.9508153934,12.3672932834,24.9413748627,180.904722329,175.931838299,4.9528840297,0.02
 03/28  06:00:00,204.097920557,29.8292508849,60.5035036898,3.52170143822,24.7345865669,70.7195625826,147.122353168,137.196585109,9.90576805939,0.02
 03/28  07:00:00,234.300706099,30.0910602134,65.1719635485,1.79948776048,37.1018798503,92.3937384068,127.414662202,117.488894142,9.90576805939,0.02
 03/28  08:00:00,240.329165097,30.2128049274,67.0973242758,0.785158728329,37.1018798503,104.434947198,120.162852378,110.237084319,9.90576805939,0.02
 03/28  09:00:00,254.387633691,30.3922410615,69.344862547,0.375035508333,37.1018798503,116.476155989,123.529298482,105.001589879,9.90576805939,8.62194054361
 03/28  10:00:00,254.808803539,30.6349005814,69.6914043331,0.206510219056,37.1018798503,116.476155989,111.225996261,101.300228202,9.90576805939,0.02
 03/28  11:00:00,257.792764602,31.0313648337,72.3943162509,0.0908415656049,37.1018798503,116.476155989,107.137859886,97.2120918262,9.90576805939,0.02
 03/28  12:00:00,247.917403825,31.3261126531,74.3265329939,0.0302558023276,37.1018798503,104.434947198,113.089088667,94.5600623548,9.90576805939,8.62325825276
 03/28  13:00:00,260.289978778,31.6185775381,74.3952113537,0.0,37.1018798503,116.476155989,102.346016353,92.420248294,9.90576805939,0.02
 03/28  14:00:00,262.483464942,31.9554911411,76.2519034881,0.0,37.1018798503,116.476155989,100.045267142,90.1194990822,9.90576805939,0.02
 03/28  15:00:00,261.596747026,32.0688490453,75.2520756363,0.0,37.1018798503,116.476155989,107.711365323,89.1812501746,9.90576805939,8.62434708947
 03/28  16:00:00,257.942585345,32.0689849633,71.5983027518,0.0,37.1018798503,116.476155989,98.9202122274,88.994444168,9.90576805939,0.02
 03/28  17:00:00,253.642222769,31.9703106418,67.3976347122,0.0,37.1018798503,116.476155989,99.2614629548,89.3356948954,9.90576805939,0.02
 03/28  18:00:00,153.818461242,28.6586096398,52.1512763553,0.0,24.7345865669,47.5788473902,71.4951519671,66.5222679374,4.9528840297,0.02
 03/28  19:00:00,160.261002762,29.0950997059,53.4589930402,0.0,24.7345865669,47.5788473902,87.162854048,73.6029317379,4.9528840297,8.6070382804
 03/28  20:00:00,140.698877609,27.9311261961,46.9211316188,0.0,12.3672932834,38.6892022431,93.4989121094,90.5071816916,2.97173041782,0.02
 03/28  21:00:00,100.311500962,15.837479225,30.5741785479,0.0,12.3672932834,27.0668015668,59.8813793383,56.8896489205,2.97173041782,0.02
 03/28  22:00:00,87.8700897354,20.6089230074,32.5456691857,0.0,4.12243109448,15.9888894789,84.7043415772,81.7126111593,2.97173041782,0.02
 03/28  23:00:00,70.1853360079,13.8687065736,21.7862699963,0.0,4.12243109448,15.9888894789,57.0018252606,54.0100948428,2.97173041782,0.02
 03/28  24:00:00,78.3185038389,19.735942875,23.867063413,0.0,4.12243109448,15.9888894789,89.221375117,86.2296446992,2.97173041782,0.02
 03/29  01:00:00,67.3498963569,13.5777131961,19.2418237765,0.0,4.12243109448,15.9888894789,59.3406923706,56.3489619528,2.97173041782,0.02
 03/29  02:00:00,78.2131645858,19.735942875,23.7617242054,0.0,4.12243109448,15.9888894789,94.7963349547,91.8046045369,2.97173041782,0.02
 03/29  03:00:00,66.0655564076,12.8261215723,18.7322176808,0.0,4.12243109448,15.9888894789,56.9667542528,53.975023835,2.97173041782,0.02
 03/29  04:00:00,117.356611327,28.3094175868,36.9469331841,0.0022773306774,12.3672932834,24.9413748627,112.927870682,107.954986652,4.9528840297,0.02
 03/29  05:00:00,136.523901598,29.1977931128,42.9564160323,12.2717092022,12.3672932834,24.9413748627,182.860973097,177.888089067,4.9528840297,0.02
 03/29  06:00:00,189.972473172,29.6783338502,42.267352023,7.78332301577,24.7345865669,70.7195625826,149.049405412,139.123637352,9.90576805939,0.02
 03/29  07:00:00,213.429507773,29.9889287167,44.0594971482,4.49205514879,37.1018798503,92.3937384068,130.042090481,120.116322421,9.90576805939,0.02
 03/29  08:00:00,219.922802964,30.0632889558,43.5082108882,4.11741404741,37.1018798503,104.434947198,124.604473406,114.678705347,9.90576805939,0.02
 03/29  09:00:00,231.39889514,30.0919465101,42.8760784356,4.15541695474,37.1018798503,116.476155989,130.815903589,112.288243286,9.90576805939,8.62189224352
 03/29  10:00:00,231.143283971,30.130021344,43.0009108241,3.73635340996,37.1018798503,116.476155989,119.995008266,110.069240207,9.90576805939,0.02
 03/29  11:00:00,230.382938436,30.1752126836,42.8165073923,3.1149556084,37.1018798503,116.476155989,117.189955244,107.264187185,9.90576805939,0.02
 03/29  12:00:00,219.018969245,30.1682456471,43.0967778133,3.51948922634,37.1018798503,104.434947198,125.119317338,106.590153075,9.90576805939,8.62339620349
 03/29  13:00:00,230.486406421,30.1869222939,42.5816782451,3.4415994559,37.1018798503,116.476155989,115.562689791,105.636921731,9.90576805939,0.02
 03/29  14:00:00,230.132371418,30.240213069,43.0174594883,2.5986265854,37.1018798503,116.476155989,121.438247041,102.906978809,9.90576805939,8.62550017233
 03/29  15:00:00,230.325750096,30.2680879334,43.4598771347,2.32199248098,37.1018798503,116.476155989,111.223943085,101.298175026,9.90576805939,0.02
 03/29  16:00:00,229.368631249,30.2839284953,42.5636272394,2.24576400347,37.1018798503,116.476155989,110.236634158,100.310866098,9.90576805939,0.02
 03/29  17:00:00,229.516278316,30.2933577789,42.7028467273,2.24578658169,37.1018798503,116.476155989,109.759805627,99.8340375675,9.90576805939,0.02
 03/29  18:00:00,137.161948091,28.2221195736,35.9312542131,0.0,24.7345865669,47.5788473902,89.1854198641,75.625526297,4.9528840297,8.60700953741
 03/29  19:00:00,143.380452558,28.6586096398,37.0149540222,0.0,24.7345865669,47.5788473902,86.1386656934,81.1657816637,4.9528840297,0.02
 03/29  20:00:00,123.419147763,27.3491394412,30.2233969003,0.0,12.3672932834,38.6892022431,99.7836331162,96.7919026983,2.97173041782,0.02
 03/29  21:00:00,93.0442030379,16.4726734978,22.6485448717,0.0,12.3672932834,27.0668015668,67.7988509874,64.8071205696,2.97173041782,0.02
 03/29  22:00:00,76.0933298079,19.735942875,21.6418893861,0.0,4.12243109448,15.9888894789,87.8442226946,84.8524922768,2.97173041782,0.02
 03/29  23:00:00,66.3478568189,13.5777131961,18.1810413842,0.0587427841471,4.12243109448,15.9888894789,58.6696445754,55.6779141576,2.97173041782,0.02
 03/29  24:00:00,76.5729831895,19.735942875,22.1215427359,0.0,4.12243109448,15.9888894789,95.1245479184,92.1328175006,2.97173041782,0.02
 03/30  01:00:00,73.6866579482,16.5599715111,22.0571877296,0.469712495951,4.12243109448,15.9888894789,72.4830506371,69.4913202193,2.97173041782,0.02
 03/30  02:00:00,86.7564096935,23.4747839713,27.9570225358,0.539678843432,4.12243109448,15.9888894789,101.062274419,98.070544001,2.97173041782,0.02
 03/30  03:00:00,72.2524492164,18.0290642632,19.5541718986,0.0,4.12243109448,15.9888894789,82.1677944313,79.1760640135,2.97173041782,0.02
 03/30  04:00:00,117.708064611,28.9496030172,35.6235970962,1.03688120584,12.3672932834,24.9413748627,114.820816744,109.847932714,4.9528840297,0.02
 03/30  05:00:00,134.035931661,28.7599553683,37.3532681778,15.8247247889,12.3672932834,24.9413748627,185.359956961,180.387072932,4.9528840297,0.02
 03/30  06:00:00,192.478385732,29.6637387994,37.5772378671,14.9939446999,24.7345865669,70.7195625826,151.245911372,141.320143312,9.90576805939,0.02
 03/30  07:00:00,214.364189105,29.9031999293,39.5041065631,10.0678535237,37.1018798503,92.3937384068,132.008281335,122.082513276,9.90576805939,0.02
 03/30  08:00:00,221.490194734,29.9761614044,40.5759493738,8.7041867181,37.1018798503,104.434947198,134.867451444,116.342379658,9.90576805939,8.6193037271
 03/30  09:00:00,233.068650227,30.0311993608,41.2351979836,7.52683988141,37.1018798503,116.476155989,122.814161645,112.888393586,9.90576805939,0.02
 03/30  10:00:00,233.212795373,30.0879809267,42.4531371905,6.39566394688,37.1018798503,116.476155989,119.935613659,110.0098456,9.90576805939,0.02
 03/30  11:00:00,233.531439531,30.1457342133,43.9433140224,5.16613588134,37.1018798503,116.476155989,125.898293682,107.365902036,9.90576805939,8.62662358704
 03/30  12:00:00,220.858396677,30.2020007795,44.4945649961,3.92739401394,37.1018798503,104.434947198,115.048787659,105.1230196,9.90576805939,0.02
 03/30  13:00:00,233.263746764,30.2585484642,45.6861236252,3.04285178046,37.1018798503,116.476155989,112.817740566,102.891972507,9.90576805939,0.02
 03/30  14:00:00,233.729383711,30.3047952478,46.5835142968,2.56503234569,37.1018798503,116.476155989,119.746421814,101.215257796,9.90576805939,8.62539595902
 03/30  15:00:00,234.609738358,30.3429093939,47.7778347541,2.21319849155,37.1018798503,116.476155989,109.891124028,99.9653559689,9.90576805939,0.02
 03/30  16:00:00,236.478739217,30.3715573651,49.8305507014,2.00130711646,37.1018798503,116.476155989,108.890718967,98.9649509077,9.90576805939,0.02
 03/30  17:00:00,237.325254725,30.3837249747,50.7161395764,1.95110188661,37.1018798503,116.476155989,116.995613424,98.4758851626,9.90576805939,8.61396020241
 03/30  18:00:00,141.968892107,28.112997057,40.8473415621,0.0,24.7345865669,47.5788473902,79.2559700033,74.2830859736,4.9528840297,0.02
 03/30  19:00:00,150.793456283,28.8768546729,44.2097200454,0.0,24.7345865669,47.5788473902,84.5796346197,79.60675059,4.9528840297,0.02
 03/30  20:00:00,129.95272742,27.3491394412,36.7546100765,0.00236698763471,12.3672932834,38.6892022431,98.0695221791,95.0777917613,2.97173041782,0.02
 03/30  21:00:00,92.1234214869,15.2263931324,22.997185032,0.0,12.3672932834,27.0668015668,58.212869912,55.2211394942,2.97173041782,0.02
 03/30  22:00:00,81.8693170577,19.8814395637,27.2723798289,0.0,4.12243109448,15.9888894789,86.7970726218,83.8053422039,2.97173041782,0.02
 03/30  23:00:00,68.9643195359,13.4322165074,21.0017434519,0.0,4.12243109448,15.9888894789,55.685370965,52.6936405472,2.97173041782,0.02
 03/30  24:00:00,87.4010662516,20.6962210206,31.9856057347,0.00374179181688,4.12243109448,15.9888894789,93.0349193142,90.0431888964,2.97173041782,0.02
 03/31  01:00:00,66.4953174806,12.9084284279,19.0470865498,0.00944295266145,4.12243109448,15.9888894789,59.4884161863,56.4966857685,2.97173041782,0.02
 03/31  02:00:00,86.7580263363,20.6089230074,31.3960502395,0.0375554045925,4.12243109448,15.9888894789,95.6349097852,92.6431793673,2.97173041782,0.02
 03/31  03:00:00,69.1959598643,12.9716182611,21.5619086553,0.155215601302,4.12243109448,15.9888894789,54.5406193794,51.5488889615,2.97173041782,0.02
 03/31  04:00:00,124.505341228,28.5276626199,43.8028746654,0.0768205133205,12.3672932834,24.9413748627,112.377346901,107.404462871,4.9528840297,0.02
 03/31  05:00:00,140.624660853,28.7548987959,46.5675825654,13.2041960245,12.3672932834,24.9413748627,182.088599499,177.115715469,4.9528840297,0.02
 03/31  06:00:00,201.1919536,29.7529338853,50.5144063153,10.6811488896,24.7345865669,70.7195625826,148.391477526,138.465709466,9.90576805939,0.02
 03/31  07:00:00,223.883848258,30.0199075358,52.4163079264,6.55860094041,37.1018798503,92.3937384068,129.210930131,119.285162072,9.90576805939,0.02
 03/31  08:00:00,230.381851869,30.1110990152,52.6668301887,5.37004858472,37.1018798503,104.434947198,132.045680284,113.520702844,9.90576805939,8.61920938036
 03/31  09:00:00,241.25684484,30.1756775941,52.5618407235,4.24392041709,37.1018798503,116.476155989,119.961208892,110.035440832,9.90576805939,0.02
 03/31  10:00:00,240.976608891,30.2343594939,53.1279660291,3.33825642279,37.1018798503,116.476155989,116.957081468,107.031313409,9.90576805939,0.02
 03/31  11:00:00,242.986263133,30.300583487,55.777013366,2.63244057509,37.1018798503,116.476155989,122.688077811,104.15577485,9.90576805939,8.62653490067
 03/31  12:00:00,234.463627629,30.3971767296,59.9232101408,1.90880019513,37.1018798503,104.434947198,111.42921036,101.5034423,9.90576805939,0.02
 03/31  13:00:00,247.403726224,30.4966574776,61.3369484873,1.29388326178,37.1018798503,116.476155989,108.968214192,99.0424461324,9.90576805939,0.02
 03/31  14:00:00,246.750001483,30.5826927078,61.0099322321,0.881369638961,37.1018798503,116.476155989,115.942277696,97.4111955723,9.90576805939,8.62531406467
 03/31  15:00:00,245.541366606,30.6528451921,59.9475834995,0.665133151915,37.1018798503,116.476155989,106.190622989,96.2648549293,9.90576805939,0.02
 03/31  16:00:00,245.470595486,30.7211746942,59.8958109395,0.578275387216,37.1018798503,116.476155989,105.389122873,95.4633548133,9.90576805939,0.02
 03/31  17:00:00,244.663999711,30.7323619714,59.0146801703,0.64269285715,37.1018798503,116.476155989,113.815023494,95.2953866512,9.90576805939,8.61386878341
 03/31  18:00:00,148.301714936,28.3748910967,46.9182774363,0.0,24.7345865669,47.5788473902,76.4956592895,71.5227752598,4.9528840297,0.02
 03/31  19:00:00,154.247814411,28.8768546729,47.6640789991,0.0,24.7345865669,47.5788473902,82.2581396189,77.2852555893,4.9528840297,0.02
 03/31  20:00:00,134.245620451,27.7856295074,40.6133785934,0.0,12.3672932834,38.6892022431,96.2271692032,93.2354387854,2.97173041782,0.02
 03/31  21:00:00,92.4151580612,15.1390951191,23.3762184076,0.0,12.3672932834,27.0668015668,60.5201783509,57.5284479331,2.97173041782,0.02
 03/31  22:00:00,85.5458925945,20.6089230074,30.2214717916,0.0,4.12243109448,15.9888894789,86.3852623686,83.3935319508,2.97173041782,0.02
 03/31  23:00:00,63.8509260219,12.559236375,16.7613299383,0.0,4.12243109448,15.9888894789,58.9496732492,55.9579428314,2.97173041782,0.02
 03/31  24:00:00,86.1430698227,20.7544196961,30.6731522888,0.0,4.12243109448,15.9888894789,92.6801488756,89.6884184578,2.97173041782,0.02
 04/01  01:00:00,65.5426905253,13.1703224677,17.8353687,0.00663967371794,4.12243109448,15.9888894789,60.870880052,57.8791496342,2.97173041782,0.02
 04/01  02:00:00,78.8988582054,20.1724329412,23.9908504085,0.0200770358993,4.12243109448,15.9888894789,94.0517177528,91.059987335,2.97173041782,0.02
 04/01  03:00:00,67.3034633525,13.7814085603,18.8388058995,0.15288914649,4.12243109448,15.9888894789,61.2685041913,58.2767737734,2.97173041782,0.02
 04/01  04:00:00,93.6757544078,27.5673844743,31.0349049518,0.109988750672,4.12243109448,16.0517297156,121.611589223,118.619858805,2.97173041782,0.02
 04/01  05:00:00,92.5729967582,27.3491394412,30.0835733574,0.176807690222,4.12243109448,16.0517297156,120.028141979,117.036411562,2.97173041782,0.02
 04/01  06:00:00,125.06563258,29.5315897721,35.1739377631,1.84255388202,4.12243109448,39.6058045677,100.718593252,97.7268628343,2.97173041782,0.02
 04/01  07:00:00,176.720655364,29.5793586676,40.4591460766,23.5690664369,12.3672932834,65.3531420225,160.235221499,155.262337469,4.9528840297,0.02
 04/01  08:00:00,178.941403528,29.5630361418,50.2347551721,17.838058113,12.3672932834,68.2430321324,154.861326019,149.88844199,4.9528840297,0.02
 04/01  09:00:00,218.672780045,29.5881429208,68.3778550701,10.3844025926,16.4897243779,93.1370602926,149.152227247,132.617623639,7.92461444751,8.60998916093
 04/01  10:00:00,222.978259332,29.5881581363,75.7921411854,7.27550208978,16.4897243779,93.1370602926,130.269702575,122.325088127,7.92461444751,0.02
 04/01  11:00:00,215.479162345,29.5874678368,70.5445450175,5.0246854593,16.4897243779,93.1370602926,132.214979924,124.270365476,7.92461444751,0.02
 04/01  12:00:00,201.8607261,29.5874493164,67.1051594613,3.99724654798,16.4897243779,83.9857416113,130.42427312,122.479658672,7.92461444751,0.02
 04/01  13:00:00,199.083003135,29.592159148,65.2332210077,3.08674448066,16.4897243779,83.9857416113,128.753935349,120.809320901,7.92461444751,0.02
 04/01  14:00:00,200.270025202,29.6084002258,67.6002666142,1.89052001856,16.4897243779,83.9857416113,126.094013183,118.149398735,7.92461444751,0.02
 04/01  15:00:00,177.384506085,29.5315897721,64.138969231,0.0,12.3672932834,70.6512738906,62.0679299592,57.0950459295,4.9528840297,0.02
 04/01  16:00:00,174.8192506,29.5315897721,61.5737289906,0.0,12.3672932834,70.6512738906,70.2052018115,56.6439058823,4.9528840297,8.60841189949
 04/01  17:00:00,158.416905703,29.5315897721,57.6948682651,0.0,12.3672932834,58.1284167478,66.7648591578,61.7919751281,4.9528840297,0.02
 04/01  18:00:00,114.377495541,28.2221195736,48.1523930202,0.0,12.3672932834,24.9413748627,90.2682910496,85.2954070199,4.9528840297,0.02
 04/01  19:00:00,116.225543668,28.0038745405,45.5203528499,0.0,12.3672932834,24.9413748627,97.5752102969,92.6023262672,4.9528840297,0.02
 04/01  20:00:00,100.441462614,26.912649375,38.5653376294,0.0,4.12243109448,16.0517297156,107.073564588,104.08183417,2.97173041782,0.02
 04/01  21:00:00,68.6175704647,13.7182187272,20.3458503074,0.0,4.12243109448,15.9888894789,59.2178617717,56.2261313539,2.97173041782,0.02
 04/01  22:00:00,76.048251616,16.1234814449,25.3249842039,0.0,4.12243109448,15.9888894789,68.3961791017,65.4044486839,2.97173041782,0.02
 04/01  23:00:00,67.8611843991,14.353413,18.9311276808,0.0,4.12243109448,15.9888894789,65.0788557821,62.0871253642,2.97173041782,0.02
 04/01  24:00:00,75.9645473805,16.4726734978,24.891647785,0.000440097689846,4.12243109448,15.9888894789,69.539238256,66.5475078382,2.97173041782,0.02
 04/02  01:00:00,72.7372171881,17.94176625,22.1874537487,0.0,2.06121554724,15.9888894789,80.9163015755,77.9245711577,2.97173041782,0.02
 04/02  02:00:00,63.3425987143,13.4563246875,17.3939881286,0.0,2.06121554724,15.9888894789,60.9501025649,57.9583721471,2.97173041782,0.02
 04/02  03:00:00,68.5428726537,14.2420068066,21.7878104104,0.0207695099624,2.06121554724,15.9888894789,60.9968154082,58.0050849904,2.97173041782,0.02
 04/02  04:00:00,77.9718600754,18.3782563162,26.9643002271,0.0213062573164,2.06121554724,15.9888894789,80.7039079567,77.7121775389,2.97173041782,0.02
 04/02  05:00:00,76.7169445176,17.94176625,26.1671809585,0.0,2.06121554724,15.9888894789,80.7607066135,77.7689761957,2.97173041782,0.02
 04/02  06:00:00,84.8744775331,19.2512364486,32.9195676052,0.0956761330305,2.06121554724,15.9888894789,81.4268515064,78.4351210886,2.97173041782,0.02
 04/02  07:00:00,80.6203383577,22.4272078125,34.8660885093,0.0,2.06121554724,15.9888894789,102.279119406,99.2873889885,2.97173041782,0.02
 04/02  08:00:00,102.788082096,19.8186735346,36.6355626885,0.0122954420325,4.12243109448,41.7362269337,79.0615824538,74.0886984241,4.9528840297,0.02
 04/02  09:00:00,117.906031021,23.8458005276,47.621917478,0.00105122407347,4.12243109448,41.7362269337,93.1989178456,88.2260338159,4.9528840297,0.02
 04/02  10:00:00,108.650025843,19.3603589651,42.968116356,0.0,4.12243109448,41.7362269337,73.4301180081,68.4572339784,4.9528840297,0.02
 04/02  11:00:00,122.875404558,24.2604660905,52.0462171852,0.0,4.12243109448,41.7362269337,89.0154639511,84.0425799214,4.9528840297,0.02
 04/02  12:00:00,108.55670536,19.2512364486,42.9795856223,0.0,4.12243109448,41.7362269337,71.3593132642,66.3864292345,4.9528840297,0.02
 04/02  13:00:00,127.460868732,23.8458005276,57.1778062129,0.0,4.12243109448,41.7362269337,83.9816391339,79.0087551042,4.9528840297,0.02
 04/02  14:00:00,116.950304201,19.9059715479,50.7227819233,0.0,4.12243109448,41.7362269337,67.0282457538,62.0553617241,4.9528840297,0.02
 04/02  15:00:00,129.066662241,23.9549230442,58.6744770939,0.0,4.12243109448,41.7362269337,83.9468407651,78.9739567354,4.9528840297,0.02
 04/02  16:00:00,99.0199414219,19.9059715479,49.6501113365,0.0,4.12243109448,24.8785346261,69.2367981129,64.2639140832,4.9528840297,0.02
 04/02  17:00:00,93.5335210135,22.8395896986,52.0883643701,0.0,2.06121554724,15.9888894789,94.1636659815,82.5911386932,2.97173041782,8.60079687049
 04/02  18:00:00,78.0353273629,18.3541481361,41.1913236502,0.0,2.06121554724,15.9888894789,73.0730971798,70.081366762,2.97173041782,0.02
 04/02  19:00:00,88.9457726737,21.0454130736,44.6427439683,0.0,2.06121554724,15.9888894789,88.3109793555,85.3192489376,2.97173041782,0.02
 04/02  20:00:00,80.0487180039,16.4094836647,31.0775211531,0.0,2.06121554724,15.9888894789,75.5529610758,72.561230658,2.97173041782,0.02
 04/02  21:00:00,87.7509272704,18.8147463824,36.3281832264,0.0,2.06121554724,15.9888894789,84.4837653978,81.49203498,2.97173041782,0.02
 04/02  22:00:00,82.8191903661,16.8993931508,33.3696552553,0.0,2.06121554724,15.9888894789,76.5379840678,73.54625365,2.97173041782,0.02
 04/02  23:00:00,77.1671547295,16.3718617031,28.227794405,0.0,2.06121554724,15.9888894789,80.4220235974,77.4302931796,2.97173041782,0.02
 04/02  24:00:00,78.723931143,15.8871552767,30.3155618008,0.0,2.06121554724,15.9888894789,70.740611813,67.7488813952,2.97173041782,0.02
 04/03  01:00:00,82.4156241797,17.4932220937,30.2647602162,0.0,4.12243109448,15.9888894789,85.3507011597,82.3589707419,2.97173041782,0.02
 04/03  02:00:00,83.4020445906,16.7902706342,32.0004166301,0.0,4.12243109448,15.9888894789,75.2653526511,72.2736222333,2.97173041782,0.02
 04/03  03:00:00,83.5197670165,17.7114671268,31.1506580482,0.0,4.12243109448,15.9888894789,85.4696891901,82.4779587722,2.97173041782,0.02
 04/03  04:00:00,134.450165995,28.8768546729,53.4753281496,0.0,12.3672932834,24.9413748627,117.142083521,112.169199492,4.9528840297,0.02
 04/03  05:00:00,145.626333056,28.7228620648,56.5338583177,8.27162950169,12.3672932834,24.9413748627,186.252599861,181.279715832,4.9528840297,0.02
 04/03  06:00:00,209.636647256,29.6279414639,64.5505984907,5.21464312231,24.7345865669,70.7195625826,151.713084926,141.787316867,9.90576805939,0.02
 04/03  07:00:00,232.894753468,29.8112228077,65.6229940266,2.57151444641,37.1018798503,92.3937384068,131.006032095,121.080264036,9.90576805939,0.02
 04/03  08:00:00,243.080578667,29.9162272678,69.3958648186,1.53462683374,37.1018798503,104.434947198,123.359399566,113.433631507,9.90576805939,0.02
 04/03  09:00:00,258.97279547,30.0031200205,73.5420409077,1.15218004937,37.1018798503,116.476155989,127.917480148,109.390632069,9.90576805939,8.62108001953
 04/03  10:00:00,256.788314618,30.0997867063,71.6220481166,0.790522167698,37.1018798503,116.476155989,116.026559204,106.100791144,9.90576805939,0.02
 04/03  11:00:00,257.774323936,30.2493802554,72.839689651,0.409040279009,37.1018798503,116.476155989,112.830072107,102.904304048,9.90576805939,0.02
 04/03  12:00:00,247.085579452,30.4351336856,74.2988986779,0.117083628518,37.1018798503,104.434947198,118.20003099,99.6715532248,9.90576805939,8.62270970541
 04/03  13:00:00,259.425087064,30.7455826779,74.3841956146,0.0191515872418,37.1018798503,116.476155989,105.754010583,95.8282425239,9.90576805939,0.02
 04/03  14:00:00,262.066323569,31.1095658903,76.6807184572,0.0,37.1018798503,116.476155989,101.812501726,91.8867336662,9.90576805939,0.02
 04/03  15:00:00,265.754350642,31.4739316284,80.0046312382,0.0,37.1018798503,116.476155989,106.952164935,88.4225404761,9.90576805939,8.62385639986
 04/03  16:00:00,264.939199509,31.6344827649,79.0294467293,0.0,37.1018798503,116.476155989,97.3572760798,87.4315080204,9.90576805939,0.02
 04/03  17:00:00,260.902532865,31.6636216062,74.9646522035,0.0,37.1018798503,116.476155989,97.4798130434,87.554044984,9.90576805939,0.02
 04/03  18:00:00,159.952923116,28.6586096398,58.2857463975,0.0,24.7345865669,47.5788473902,69.7582319178,64.7853478881,4.9528840297,0.02
 04/03  19:00:00,163.645250636,29.0950997059,56.8432476118,0.0,24.7345865669,47.5788473902,84.1171340441,70.5573659563,4.9528840297,8.60688405815
 04/03  20:00:00,141.62788538,28.0766228848,47.7046486809,0.0,12.3672932834,38.6892022431,90.3437569459,87.3520265281,2.97173041782,0.02
 04/03  21:00:00,102.013101192,16.909163564,31.1809562655,0.0,12.3672932834,27.0668015668,60.0924290384,57.1006986206,2.97173041782,0.02
 04/03  22:00:00,90.3181516433,21.5060113199,34.0735009441,0.0,4.12243109448,15.9888894789,85.3480824763,82.3563520585,2.97173041782,0.02
 04/03  23:00:00,75.0267625941,14.7657948861,25.7074664355,0.0,4.12243109448,15.9888894789,56.5618633787,53.5701329608,2.97173041782,0.02
 04/03  24:00:00,84.0224198916,19.735942875,29.570979897,0.0,4.12243109448,15.9888894789,90.0632409412,87.0715105234,2.97173041782,0.02
 04/04  01:00:00,71.599548211,13.7814085603,23.2877807058,0.0,4.12243109448,15.9888894789,58.4044822469,55.4127518291,2.97173041782,0.02
 04/04  02:00:00,81.2489729513,19.735942875,26.7975330125,0.0,4.12243109448,15.9888894789,92.0075247345,89.0157943167,2.97173041782,0.02
 04/04  03:00:00,69.489314351,13.5777131961,21.381242181,0.0,4.12243109448,15.9888894789,57.7517480971,54.7600176793,2.97173041782,0.02
 04/04  04:00:00,122.851736206,28.4185401033,42.3352133231,0.0,12.3672932834,24.9413748627,108.824079243,103.851195213,4.9528840297,0.02
 04/04  05:00:00,134.297910364,28.7475236093,45.2838823305,8.16852162135,12.3672932834,24.9413748627,178.478590048,173.505706018,4.9528840297,0.02
 04/04  06:00:00,195.195986231,29.7339059808,49.7248043763,5.49381204094,24.7345865669,70.7195625826,144.901299414,134.975531354,9.90576805939,0.02
 04/04  07:00:00,221.76841533,30.000888053,53.6682329234,3.21027546112,37.1018798503,92.3937384068,125.257753193,115.331985133,9.90576805939,0.02
 04/04  08:00:00,233.350574445,30.0916652545,58.459394556,2.56565368142,37.1018798503,104.434947198,118.850482838,108.924714779,9.90576805939,0.02
 04/04  09:00:00,253.94055335,30.1705459574,67.4818491886,2.01272549641,37.1018798503,116.476155989,123.343798447,104.816599071,9.90576805939,8.62143131685
 04/04  10:00:00,259.896202151,30.2809078729,73.9445714379,1.39476406771,37.1018798503,116.476155989,111.18791617,101.262148111,9.90576805939,0.02
 04/04  11:00:00,264.478716716,30.4146286619,79.0176334078,0.770236153587,37.1018798503,116.476155989,101.056664353,91.1308962935,9.90576805939,0.02
 04/04  12:00:00,253.715599196,30.5598163019,80.5456199095,0.375721942926,37.1018798503,104.434947198,99.4451333412,80.9164701621,9.90576805939,8.62289511971
 04/04  13:00:00,267.690218125,30.8054787409,82.4876357762,0.120943814198,37.1018798503,116.476155989,86.6706483698,76.7448803105,9.90576805939,0.02
 04/04  14:00:00,273.304026197,31.2988269661,87.7192885811,0.00986914494557,37.1018798503,116.476155989,81.6308167362,63.1000912069,9.90576805939,8.62495746986
 04/04  15:00:00,275.916583256,31.6360899362,90.0047262254,0.0,37.1018798503,116.476155989,66.5734056009,56.6476375415,9.90576805939,0.02
 04/04  16:00:00,276.519793604,31.9157306196,90.3287909372,0.0,37.1018798503,116.476155989,70.0170526201,60.0912845607,9.90576805939,0.02
 04/04  17:00:00,276.142353878,31.975485032,89.8926081593,0.0,37.1018798503,116.476155989,70.5847552476,60.6589871882,9.90576805939,0.02
 04/04  18:00:00,172.127999274,28.745907653,70.3735238093,0.0,24.7345865669,47.5788473902,55.6120541202,50.6391700905,4.9528840297,0.02
 04/04  19:00:00,174.518052219,28.6586096398,68.152546055,0.0,24.7345865669,47.5788473902,74.9131006691,61.3551004168,4.9528840297,8.60511622261
 04/04  20:00:00,162.264732819,28.7677321563,67.6503934305,0.0,12.3672932834,38.6892022431,83.3091005553,80.3173701375,2.97173041782,0.02
 04/04  21:00:00,114.885318203,17.8935498898,43.0456461005,0.0,12.3672932834,27.0668015668,56.7376430001,53.7459125822,2.97173041782,0.02
 04/04  22:00:00,104.112024341,21.5933093331,47.7800757221,0.0,4.12243109448,15.9888894789,79.3081568182,76.3164264004,2.97173041782,0.02
 04/04  23:00:00,85.3145677517,15.4446381655,35.2932861376,0.0,4.12243109448,15.9888894789,58.3300212602,55.3382908424,2.97173041782,0.02
 04/04  24:00:00,104.745445874,21.6806073464,48.3261992254,0.0,4.12243109448,15.9888894789,83.9077295436,80.9159991258,2.97173041782,0.02
 04/05  01:00:00,80.1916789088,14.6153070397,30.9997284733,0.0,4.12243109448,15.9888894789,61.0030833127,58.0113528948,2.97173041782,0.02
 04/05  02:00:00,103.554412487,21.5060113199,47.30976191,0.0,4.12243109448,15.9888894789,87.8701111518,84.878380734,2.97173041782,0.02
 04/05  03:00:00,85.2318085249,15.4446381655,35.2105269236,0.0,4.12243109448,15.9888894789,61.9169617186,58.9252313008,2.97173041782,0.02
 04/05  04:00:00,141.877874211,28.0766228848,61.7032686058,0.0,12.3672932834,24.9413748627,103.309389161,98.3365051313,4.9528840297,0.02
 04/05  05:00:00,153.859656771,29.5867707928,69.1324983223,3.04240490774,12.3672932834,24.9413748627,166.428641501,161.455757472,4.9528840297,0.02
 04/05  06:00:00,218.322491131,29.8879840595,76.692021743,1.49902154546,24.7345865669,70.7195625826,131.331245072,121.405477012,9.90576805939,0.02
 04/05  07:00:00,244.338526766,30.3200824674,78.3614644886,0.767961258132,37.1018798503,92.3937384068,110.280760334,100.354992275,9.90576805939,0.02
 04/05  08:00:00,252.360523972,30.4936421399,79.1056858212,0.527333696491,37.1018798503,104.434947198,103.014170917,93.088402858,9.90576805939,0.02
 04/05  09:00:00,267.325168752,30.7151157525,82.1409214161,0.193717850012,37.1018798503,116.476155989,100.135097571,81.6079761648,9.90576805939,8.62135334676
 04/05  10:00:00,271.402719561,30.9506352596,86.1690926079,0.00703253177004,37.1018798503,116.476155989,75.3517343589,65.4259662995,9.90576805939,0.02
 04/05  11:00:00,275.168299145,31.1577494248,89.7343293032,0.0,37.1018798503,116.476155989,63.7180115252,53.7922434658,9.90576805939,0.02
 04/05  12:00:00,265.536083878,31.407950906,91.8937105847,0.0,37.1018798503,104.434947198,67.5939746879,49.0653927478,9.90576805939,8.62281388071
 04/05  13:00:00,279.54927991,31.6523075556,93.620811968,0.0,37.1018798503,116.476155989,56.0508586232,46.1250905638,9.90576805939,0.02
 04/05  14:00:00,283.249969634,31.9300707942,97.0438624424,0.0,37.1018798503,116.476155989,56.0189351118,37.4882951238,9.90576805939,8.62487192863
 04/05  15:00:00,288.185927529,32.411068985,101.499103209,0.0,37.1018798503,116.476155989,32.4654425871,22.5396745277,9.90576805939,0.02
 04/05  16:00:00,290.288354716,32.6505915841,103.362490955,0.0,37.1018798503,116.476155989,24.7781766827,14.8524086233,9.90576805939,0.02
 04/05  17:00:00,287.004107965,32.6957322791,100.034114785,0.0,37.1018798503,116.476155989,31.0335736044,21.107805545,9.90576805939,0.02
 04/05  18:00:00,174.411906371,28.7467021419,72.656636318,0.0,24.7345865669,47.5788473902,45.0461624814,40.0732784517,4.9528840297,0.02
 04/05  19:00:00,176.796263496,28.6594408528,70.4299337759,0.0,24.7345865669,47.5788473902,69.1897594677,55.6300086079,4.9528840297,8.60686683013
 04/05  20:00:00,165.437461036,28.9860243254,70.6048329487,0.0,12.3672932834,38.6892022431,80.2079930642,77.2162626464,2.97173041782,0.02
 04/05  21:00:00,113.41496014,17.6753048567,41.7935339335,0.0,12.3672932834,27.0668015668,58.303922396,55.3121919782,2.97173041782,0.02
 04/05  22:00:00,107.946474696,22.8395896986,50.3451035121,0.0,4.12243109448,15.9888894789,81.3682502732,78.3765198554,2.97173041782,0.02
 04/05  23:00:00,84.3646200591,15.4009891589,34.3869875119,0.0,4.12243109448,15.9888894789,59.3507530178,56.3590226,2.97173041782,0.02
 04/05  24:00:00,104.453977641,21.9425013861,47.7728370102,0.0,4.12243109448,15.9888894789,84.414106599,81.4223761812,2.97173041782,0.02
 04/06  01:00:00,81.1694887881,15.5755851853,31.0172602621,0.0,4.12243109448,15.9888894789,64.2122335699,61.220503152,2.97173041782,0.02
 04/06  02:00:00,85.4264005184,20.6330311875,30.0547301261,0.0,4.12243109448,15.9888894789,95.5425321562,92.5508017384,2.97173041782,0.02
 04/06  03:00:00,64.1571524102,12.9084284279,16.7183651227,0.0,4.12243109448,15.9888894789,58.3136997493,55.3219693315,2.97173041782,0.02
 04/06  04:00:00,114.421133104,28.7677321563,33.5554182754,0.0,12.3672932834,24.9413748627,108.0564036,103.08351957,4.9528840297,0.02
 04/06  05:00:00,120.603150772,28.8637680778,33.9616699787,5.6797300121,12.3672932834,24.9413748627,177.528087362,172.555203332,4.9528840297,0.02
 04/06  06:00:00,178.683282485,29.7023249963,31.7100294798,7.0274642682,24.7345865669,70.7195625826,147.099334275,137.173566216,9.90576805939,0.02
 04/06  07:00:00,202.670922981,30.0092295555,32.8287355273,4.94393981952,37.1018798503,92.3937384068,128.754221419,118.82845336,9.90576805939,0.02
 04/06  08:00:00,207.958519479,30.1182229111,32.0857501542,3.52068447114,37.1018798503,104.434947198,120.872540706,110.946772647,9.90576805939,0.02
 04/06  09:00:00,223.183896731,30.1775883456,36.5764039548,2.15450574451,37.1018798503,116.476155989,124.715155147,106.1898867,9.90576805939,8.61950038804
 04/06  10:00:00,226.870344503,30.2748199087,41.4968955525,0.822671345098,37.1018798503,116.476155989,110.331799757,100.406031697,9.90576805939,0.02
 04/06  11:00:00,227.846820943,30.4544996336,42.6595651975,0.456537605321,37.1018798503,116.476155989,114.852260646,96.3205315786,9.90576805939,8.6259610078
 04/06  12:00:00,218.200219966,30.7073708932,45.0042862294,0.254153821218,37.1018798503,104.434947198,102.985616747,93.0598486878,9.90576805939,0.02
 04/06  13:00:00,237.458438968,30.9959202853,52.1003841116,0.0859761359264,37.1018798503,116.476155989,100.11563891,90.1898708507,9.90576805939,0.02
 04/06  14:00:00,242.097749787,31.3790574821,56.4316809514,0.010982708282,37.1018798503,116.476155989,105.911066675,87.3805311891,9.90576805939,8.62476742666
 04/06  15:00:00,243.168161802,31.7138604033,57.1785533043,0.0,37.1018798503,116.476155989,95.0336268314,85.107858772,9.90576805939,0.02
 04/06  16:00:00,243.83589949,31.9688755543,57.5917537325,0.0,37.1018798503,116.476155989,93.6353637248,83.7095956654,9.90576805939,0.02
 04/06  17:00:00,243.586567479,32.0758582677,57.2364495692,0.0,37.1018798503,116.476155989,93.2220809649,83.2963129055,9.90576805939,0.02
 04/06  18:00:00,146.704024039,28.745907653,44.9495496017,0.0,24.7345865669,47.5788473902,76.7465057878,63.1867742575,4.9528840297,8.60684750063
 04/06  19:00:00,149.069778801,28.6586096398,42.7042852618,0.0,24.7345865669,47.5788473902,74.7901238612,69.8172398315,4.9528840297,0.02
 04/06  20:00:00,135.946010314,28.6586096398,41.4407990744,0.0,12.3672932834,38.6892022431,89.3841067699,86.3923763521,2.97173041782,0.02
 04/06  21:00:00,99.5472567615,17.8935498898,27.7075862598,0.0,12.3672932834,27.0668015668,60.9777057598,57.985975342,2.97173041782,0.02
 04/06  22:00:00,82.0053216727,21.0695212537,26.197161261,0.0,4.12243109448,15.9888894789,84.5409676329,81.549237215,2.97173041782,0.02
 04/06  23:00:00,69.5704214858,14.7657948861,20.2511255371,0.0,4.12243109448,15.9888894789,59.6422651541,56.6505347363,2.97173041782,0.02
 04/06  24:00:00,76.8707740175,20.6330311875,21.4991036461,0.0,4.12243109448,15.9888894789,95.3085231033,92.3167926854,2.97173041782,0.02
 04/07  01:00:00,68.2171195452,14.7657948861,18.8978236425,0.0,4.12243109448,15.9888894789,62.2378690925,59.2461386746,2.97173041782,0.02
 04/07  02:00:00,74.0557351311,19.735942875,19.6042953741,0.0,4.12243109448,15.9888894789,92.9143085684,89.9225781505,2.97173041782,0.02
 04/07  03:00:00,69.3389996304,17.94176625,16.7123935617,0.0,4.12243109448,15.9888894789,80.744989793,77.7532593752,2.97173041782,0.02
 04/07  04:00:00,112.262467543,28.7168083152,31.4300561134,0.0176204985615,12.3672932834,24.9413748627,110.225781208,105.252897178,4.9528840297,0.02
 04/07  05:00:00,126.189050426,28.7600622179,33.8816983335,11.4493072277,12.3672932834,24.9413748627,180.175702181,175.202818151,4.9528840297,0.02
 04/07  06:00:00,181.081875464,29.7368785773,30.9416764289,10.1516865592,24.7345865669,70.7195625826,147.004332201,137.078564141,9.90576805939,0.02
 04/07  07:00:00,200.210602108,29.9708970144,31.7282603018,5.97159421185,37.1018798503,92.3937384068,126.937092521,117.011324462,9.90576805939,0.02
 04/07  08:00:00,214.433307643,30.0603835361,39.4529988464,2.68606563673,37.1018798503,104.434947198,117.68513268,107.759364621,9.90576805939,0.02
 04/07  09:00:00,238.004673751,30.1867036685,52.1240987287,1.41848313431,37.1018798503,116.476155989,120.050199275,101.52323264,9.90576805939,8.62119857594
 04/07  10:00:00,247.078973159,30.4659392986,61.498309262,0.838770697645,37.1018798503,116.476155989,106.21238701,96.2866189502,9.90576805939,0.02
 04/07  11:00:00,250.056322556,30.819766652,64.6441358143,0.316206519871,37.1018798503,116.476155989,110.877191545,92.345548226,9.90576805939,8.6258752592
 04/07  12:00:00,239.959902724,31.1073993091,66.4634371541,0.154665837209,37.1018798503,104.434947198,99.2344540673,89.3086860079,9.90576805939,0.02
 04/07  13:00:00,253.368972365,31.3553002451,67.6880597523,0.049458526544,37.1018798503,116.476155989,97.0975734569,87.1718053975,9.90576805939,0.02
 04/07  14:00:00,253.50330763,31.6817660479,67.545519858,0.0,37.1018798503,116.476155989,104.01776263,85.4873099539,9.90576805939,8.62468461661
 04/07  15:00:00,254.737235335,32.0010989969,68.4603943703,0.0,37.1018798503,116.476155989,93.5607637979,83.6349957385,9.90576805939,0.02
 04/07  16:00:00,254.438813363,31.9845989013,68.1789483343,0.0,37.1018798503,116.476155989,94.2134955581,84.2877274987,9.90576805939,0.02
 04/07  17:00:00,253.575209398,31.9475271646,67.3534252584,0.0,37.1018798503,116.476155989,94.7901404531,84.8643723937,9.90576805939,0.02
 04/07  18:00:00,154.181776441,28.6586096398,52.5146015156,0.0,24.7345865669,47.5788473902,78.3365521793,64.7768367943,4.9528840297,8.60683135529
 04/07  19:00:00,158.036215518,29.0950997059,51.2342340258,0.0,24.7345865669,47.5788473902,75.908622353,70.9357383233,4.9528840297,0.02
 04/07  20:00:00,136.079418076,27.9311261961,42.3016918349,0.0,12.3672932834,38.6892022431,89.7917450978,86.80001468,2.97173041782,0.02
 04/07  21:00:00,102.803640204,17.8935498898,30.9639704785,0.0,12.3672932834,27.0668015668,63.2509098048,60.259179387,2.97173041782,0.02
 04/07  22:00:00,88.2131839741,21.5060113199,31.968533572,0.0,4.12243109448,15.9888894789,84.211168316,81.2194378982,2.97173041782,0.02
 04/07  23:00:00,72.4522060854,14.547549853,23.3511552453,0.0,4.12243109448,15.9888894789,59.0950158215,56.1032854036,2.97173041782,0.02
 04/07  24:00:00,84.7698575372,20.8512762206,29.179942208,0.0,4.12243109448,15.9888894789,94.2624236825,91.2706932647,2.97173041782,0.02
