Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  01:00:00,70.5185369464,14.3293048199,21.6357311858,0.0,4.12243109448,15.9888894789,58.2518132445,55.2600828267,2.97173041782,0.02
 04/08  02:00:00,85.3386140704,20.4634263186,30.1596909456,0.0,4.12243109448,15.9888894789,90.8499814695,87.8582510516,2.97173041782,0.02
 04/08  03:00:00,65.8717967141,12.9957264412,18.3457115473,0.0,4.12243109448,15.9888894789,58.4974362903,55.5057058725,2.97173041782,0.02
 04/08  04:00:00,96.9563988157,27.1308944081,34.8620292037,0.0,4.12243109448,16.0517297156,116.86222153,113.870491112,2.97173041782,0.02
 04/08  05:00:00,99.5713041923,27.7856295074,36.8221994491,0.0,4.12243109448,16.0517297156,115.049885352,112.058154934,2.97173041782,0.02
 04/08  06:00:00,131.82593746,29.5315897721,43.7635818244,0.0132157410639,4.12243109448,39.6058045677,95.835722197,92.8439917792,2.97173041782,0.02
 04/08  07:00:00,174.289357028,29.5662552536,48.5221507745,15.4370345293,12.3672932834,65.3531420225,154.289548416,149.316664387,4.9528840297,0.02
 04/08  08:00:00,177.20363493,29.5536158899,55.4774041654,10.8670825744,12.3672932834,68.2430321324,149.242631009,144.269746979,4.9528840297,0.02
 04/08  09:00:00,209.708852985,29.5777628024,64.2605646654,5.54814292779,16.4897243779,93.1370602926,138.218521328,130.27390688,7.92461444751,0.02
 04/08  10:00:00,211.843453667,29.5785403015,68.9913363115,2.95109407028,16.4897243779,93.1370602926,140.268666341,123.733690187,7.92461444751,8.61036170612
 04/08  11:00:00,219.421877125,29.5987342961,77.8235994733,1.67709670803,16.4897243779,93.1370602926,124.301490735,116.356876287,7.92461444751,0.02
 04/08  12:00:00,212.741758569,29.6593436723,81.0700164965,0.841552326389,16.4897243779,83.9857416113,114.524270345,106.579655898,7.92461444751,0.02
 04/08  13:00:00,212.206417118,29.7348992515,80.8440228999,0.456643615705,16.4897243779,83.9857416113,115.86832775,107.923713302,7.92461444751,0.02
 04/08  14:00:00,212.450194063,29.8242897936,81.333249116,0.121843674027,16.4897243779,83.9857416113,112.250840323,104.306225875,7.92461444751,0.02
 04/08  15:00:00,192.697625865,29.5315897721,79.4521163212,0.0,12.3672932834,70.6512738906,57.0381603583,52.0652763286,4.9528840297,0.02
 04/08  16:00:00,192.352963584,29.5315897721,79.107446704,0.0,12.3672932834,70.6512738906,56.2747103047,51.301826275,4.9528840297,0.02
 04/08  17:00:00,179.442186769,29.5315897721,78.7201419203,0.0,12.3672932834,58.1284167478,60.1526991051,55.1798150754,4.9528840297,0.02
 04/08  18:00:00,130.173846926,28.3312420901,63.8396209899,0.0,12.3672932834,24.9413748627,83.974614487,79.0017304573,4.9528840297,0.02
 04/08  19:00:00,133.88092611,28.8768546729,62.3027542383,0.0,12.3672932834,24.9413748627,92.6173177715,87.6444337419,4.9528840297,0.02
 04/08  20:00:00,119.246151814,28.2221195736,56.0605557435,0.0,4.12243109448,16.0517297156,111.637648236,100.064178989,2.97173041782,8.60173882985
 04/08  21:00:00,77.6849300653,14.1547087934,28.9767190721,0.0,4.12243109448,15.9888894789,60.3486671409,57.3569367231,2.97173041782,0.02
 04/08  22:00:00,93.3596500841,20.1724329412,38.4717192006,0.0,4.12243109448,15.9888894789,91.3334246031,88.3416941853,2.97173041782,0.02
 04/08  23:00:00,77.1694207972,13.8687065736,28.7703544772,0.0,4.12243109448,15.9888894789,55.5026156193,52.5108852015,2.97173041782,0.02
 04/08  24:00:00,90.2074434557,19.735942875,35.7560028072,0.0,4.12243109448,15.9888894789,92.7525105282,89.7607801104,2.97173041782,0.02
 04/09  01:00:00,73.0207589167,13.4322165074,27.1193984398,0.0,2.06121554724,15.9888894789,60.0679405913,57.0762101735,2.97173041782,0.02
 04/09  02:00:00,87.2236754749,19.2753446287,35.3171910942,0.0,2.06121554724,15.9888894789,85.8283527951,82.8366223773,2.97173041782,0.02
 04/09  03:00:00,63.6319781705,11.1142518029,20.0948670376,0.0,2.06121554724,15.9888894789,47.8386024256,44.8468720078,2.97173041782,0.02
 04/09  04:00:00,89.9679457327,19.7118346949,37.6249713827,0.0,2.06121554724,15.9888894789,85.0504669023,82.0587364845,2.97173041782,0.02
 04/09  05:00:00,63.2728421294,10.76505975,20.0849231312,0.0,2.06121554724,15.9888894789,49.783261909,46.7915314912,2.97173041782,0.02
 04/09  06:00:00,106.501845433,23.6275554945,50.150581298,0.0,2.06121554724,15.9888894789,101.097133421,98.1054030037,2.97173041782,0.02
 04/09  07:00:00,74.7194315544,17.94176625,35.9155013376,0.0,2.06121554724,15.9888894789,80.4669301773,77.4751997595,2.97173041782,0.02
 04/09  08:00:00,125.680611665,24.085870064,55.1574800004,0.0,4.12243109448,41.7362269337,94.0159260206,89.043041991,4.9528840297,0.02
 04/09  09:00:00,112.036184248,19.6004285015,46.1142054749,0.0,4.12243109448,41.7362269337,70.137256437,65.1643724073,4.9528840297,0.02
 04/09  10:00:00,127.633536508,23.9985720508,57.1977028759,0.0,4.12243109448,41.7362269337,78.0333198854,73.0604358557,4.9528840297,0.02
 04/09  11:00:00,112.478747132,19.0329914155,47.1242054531,0.0,4.12243109448,41.7362269337,52.8979853292,47.9251012995,4.9528840297,0.02
 04/09  12:00:00,130.705004318,23.8458005276,60.4219422075,0.0,4.12243109448,41.7362269337,62.3710124091,57.3981283794,4.9528840297,0.02
 04/09  13:00:00,120.920635617,19.9059715479,54.6931137957,0.0,4.12243109448,41.7362269337,47.8187829087,42.845898879,4.9528840297,0.02
 04/09  14:00:00,134.422023351,24.0640455607,63.9207161887,0.0,4.12243109448,41.7362269337,54.7305233804,49.7576393507,4.9528840297,0.02
 04/09  15:00:00,122.822940022,20.124216581,56.3771731397,0.0,4.12243109448,41.7362269337,40.1476969688,35.1748129391,4.9528840297,0.02
 04/09  16:00:00,118.352178637,24.1731680773,64.5994412311,0.0,4.12243109448,24.8785346261,47.2118596932,42.2389756635,4.9528840297,0.02
 04/09  17:00:00,92.7573619655,20.124216581,54.1201480431,0.0,2.06121554724,15.9888894789,45.8818807425,42.8901503247,2.97173041782,0.02
 04/09  18:00:00,100.224095009,23.2760797648,58.3424488234,0.0,2.06121554724,15.9888894789,65.1676316609,62.175901243,2.97173041782,0.02
 04/09  19:00:00,88.8179757552,18.2209174394,47.4320121114,0.0,2.06121554724,15.9888894789,51.7624729493,48.7707425314,2.97173041782,0.02
 04/09  20:00:00,103.551499944,21.5060113199,49.3680644043,0.0,2.06121554724,15.9888894789,76.4178407385,73.4261103207,2.97173041782,0.02
 04/09  21:00:00,80.9044645548,15.0517971059,33.3372390359,0.0,2.06121554724,15.9888894789,62.7452179886,59.7534875707,2.97173041782,0.02
 04/09  22:00:00,98.3884672788,20.6089230074,45.1252622402,0.0,2.06121554724,15.9888894789,89.346970418,86.3552400001,2.97173041782,0.02
 04/09  23:00:00,80.7710870618,14.7657948861,33.5130059464,0.0,2.06121554724,15.9888894789,62.463388166,59.4716577482,2.97173041782,0.02
 04/09  24:00:00,92.0467659059,19.735942875,39.6565409149,0.0,2.06121554724,15.9888894789,91.3365687732,88.3448383554,2.97173041782,0.02
 04/10  01:00:00,82.4707738436,14.9960940092,32.9096069477,0.0,4.12243109448,15.9888894789,75.7005305423,64.1270657154,2.97173041782,8.60173440905
 04/10  02:00:00,92.1771022199,19.735942875,37.7256618274,0.0,4.12243109448,15.9888894789,92.545806669,89.5540762512,2.97173041782,0.02
 04/10  03:00:00,77.7242327892,14.1547087934,29.016022401,0.0,4.12243109448,15.9888894789,66.1095920948,63.117861677,2.97173041782,0.02
 04/10  04:00:00,137.931185597,28.3312420901,57.5019604601,0.0,12.3672932834,24.9413748627,114.139300153,109.166416124,4.9528840297,0.02
 04/10  05:00:00,151.16314913,29.1685972804,63.9115224041,5.98504645957,12.3672932834,24.9413748627,183.987914884,179.015030854,4.9528840297,0.02
 04/10  06:00:00,215.707220191,29.6160924939,73.7860225723,2.06164118847,24.7345865669,70.7195625826,145.934508673,136.008740613,9.90576805939,0.02
 04/10  07:00:00,240.923740938,29.8492756276,77.5786082255,0.956011854568,37.1018798503,92.3937384068,113.353091616,103.427323557,9.90576805939,0.02
 04/10  08:00:00,252.829557539,29.9982588378,80.1592355021,0.438268421862,37.1018798503,104.434947198,102.897479041,92.9717109814,9.90576805939,0.02
 04/10  09:00:00,268.761688385,30.2157930004,84.2394058549,0.0310725864158,37.1018798503,116.476155989,89.1941372142,79.2683691548,9.90576805939,0.02
 04/10  10:00:00,274.771903744,30.5319227521,89.9640150407,0.0,37.1018798503,116.476155989,80.2451560518,61.7149277163,9.90576805939,8.62446027604
 04/10  11:00:00,279.727004826,30.8595532449,94.5913410467,0.0,37.1018798503,116.476155989,57.7184498381,47.7926817787,9.90576805939,0.02
 04/10  12:00:00,271.654294639,31.2215523493,98.1982917677,0.0,37.1018798503,104.434947198,48.5643489383,38.6385808789,9.90576805939,0.02
 04/10  13:00:00,285.766340066,31.7339709466,99.756233838,0.0,37.1018798503,116.476155989,52.6628683785,34.1314518526,9.90576805939,8.62564846657
 04/10  14:00:00,289.096182494,32.2385707703,102.581677904,0.0,37.1018798503,116.476155989,37.2216262328,27.2958581734,9.90576805939,0.02
 04/10  15:00:00,291.523647184,32.6250168395,104.622819437,0.0,37.1018798503,116.476155989,29.1681451447,19.2423770853,9.90576805939,0.02
 04/10  16:00:00,291.359093501,32.8720123623,104.211843376,0.0,37.1018798503,116.476155989,35.2163037185,16.6905242984,9.90576805939,8.62001136064
 04/10  17:00:00,288.40954585,32.8852248854,101.250118428,0.0,37.1018798503,116.476155989,31.0316583082,21.1058902488,9.90576805939,0.02
 04/10  18:00:00,177.071256279,28.8379865816,75.2247283924,0.0,24.7345865669,47.5788473902,38.8155574865,33.8426734568,4.9528840297,0.02
 04/10  19:00:00,177.991936549,28.6608386313,71.6242189399,0.0,24.7345865669,47.5788473902,50.2116883137,45.238804284,4.9528840297,0.02
 04/10  20:00:00,166.911440199,28.9864153058,72.0784130511,0.0,12.3672932834,38.6892022431,66.1529767661,63.1612463483,2.97173041782,0.02
 04/10  21:00:00,118.467446558,18.5723931692,45.9257821134,0.0,12.3672932834,27.0668015668,50.175843117,47.1841126992,2.97173041782,0.02
 04/10  22:00:00,110.125467365,22.7086426787,52.6550423639,0.0,4.12243109448,15.9888894789,73.1888743385,70.1971439207,2.97173041782,0.02
 04/10  23:00:00,91.4954213227,16.7345675375,40.1610672853,0.0,4.12243109448,15.9888894789,55.1175221267,52.1257917089,2.97173041782,0.02
 04/10  24:00:00,107.027275965,21.9425013861,50.3461344755,0.0,4.12243109448,15.9888894789,78.548228572,75.5564981542,2.97173041782,0.02
 04/11  01:00:00,84.1786327964,15.2263931324,34.3755954585,0.0,4.12243109448,15.9888894789,56.3010444104,53.3093139926,2.97173041782,0.02
 04/11  02:00:00,103.509296986,21.5060113199,47.2646456084,0.0,4.12243109448,15.9888894789,92.9341816898,81.3607184766,2.97173041782,8.6017327954
 04/11  03:00:00,85.9575549041,15.5755851853,35.8053255953,0.0,4.12243109448,15.9888894789,61.4330273818,58.441296964,2.97173041782,0.02
 04/11  04:00:00,142.89946714,28.3094175868,62.4920662673,0.0,12.3672932834,24.9413748627,103.175475093,98.202591063,4.9528840297,0.02
 04/11  05:00:00,152.534919678,29.2671400998,68.1627286625,3.0070677144,12.3672932834,24.9413748627,160.676357211,155.703473181,4.9528840297,0.02
 04/11  06:00:00,219.524670011,29.8078911509,78.4984436402,0.974871090765,24.7345865669,70.7195625826,117.292008424,107.366240365,9.90576805939,0.02
 04/11  07:00:00,245.043256016,30.2784683066,81.9431241778,0.281817407347,37.1018798503,92.3937384068,95.055106566,85.1293385066,9.90576805939,0.02
 04/11  08:00:00,256.395344167,30.5489995944,83.612557723,0.0,37.1018798503,104.434947198,87.1539252703,77.2281572109,9.90576805939,0.02
 04/11  09:00:00,270.578794907,30.7508225251,85.5525673854,0.0,37.1018798503,116.476155989,80.4271033198,70.5013352604,9.90576805939,0.02
 04/11  10:00:00,272.995913121,30.9807727462,87.7391678449,0.0,37.1018798503,116.476155989,80.9884180015,62.4582865387,9.90576805939,8.62436340344
 04/11  11:00:00,274.89103084,31.22087156,89.3940621436,0.0,37.1018798503,116.476155989,65.7191445894,55.79337653,9.90576805939,0.02
 04/11  12:00:00,265.995733929,31.4808420626,92.2804550305,0.0,37.1018798503,104.434947198,56.3004839862,46.3747159268,9.90576805939,0.02
 04/11  13:00:00,281.74398414,31.7521833488,95.7156572822,0.0,37.1018798503,116.476155989,52.8124761374,34.2811619323,9.90576805939,8.62554614571
 04/11  14:00:00,288.734807958,32.396634453,102.062254058,0.0,37.1018798503,116.476155989,29.9366378034,20.010869744,9.90576805939,0.02
 04/11  15:00:00,292.998207465,32.8529655471,105.869446076,0.0,37.1018798503,116.476155989,22.3689871121,12.4432190528,9.90576805939,0.02
 04/11  16:00:00,293.784256692,33.0967233087,106.412283298,0.0,37.1018798503,116.476155989,29.6046943115,11.0789925924,9.90576805939,8.61993365968
 04/11  17:00:00,289.371863105,32.9280546183,102.169612994,0.0,37.1018798503,116.476155989,25.3003868166,15.3746187572,9.90576805939,0.02
 04/11  18:00:00,175.090590329,28.7471347588,73.334917892,0.0,24.7345865669,47.5788473902,37.0585366144,32.0856525847,4.9528840297,0.02
 04/11  19:00:00,176.783040534,28.6596950186,70.4164702593,0.0,24.7345865669,47.5788473902,51.1060651703,46.1331811406,4.9528840297,0.02
 04/11  20:00:00,165.61216521,28.986200722,70.7793564264,0.0,12.3672932834,38.6892022431,64.4170882364,61.4253578186,2.97173041782,0.02
 04/11  21:00:00,118.141602523,18.5723931692,45.599940198,0.0,12.3672932834,27.0668015668,46.4599280242,43.4681976064,2.97173041782,0.02
 04/11  22:00:00,111.198807624,22.7813910231,53.6556344905,0.0,4.12243109448,15.9888894789,63.5175952003,60.5258647824,2.97173041782,0.02
 04/11  23:00:00,95.033090675,17.63165585,42.7785062746,0.0,4.12243109448,15.9888894789,51.0413487064,48.0496182886,2.97173041782,0.02
 04/11  24:00:00,107.764016745,21.9425013861,51.0828754686,0.0,4.12243109448,15.9888894789,69.6000748187,66.6083444009,2.97173041782,0.02
 04/12  01:00:00,85.8935451023,15.4009891589,35.915911952,0.0,4.12243109448,15.9888894789,51.9458874204,48.9541570026,2.97173041782,0.02
 04/12  02:00:00,102.963293147,21.2877662868,46.9368869954,0.0,4.12243109448,15.9888894789,80.3767927912,77.3850623734,2.97173041782,0.02
 04/12  03:00:00,87.8752194491,16.1234814449,37.1519516857,0.0,4.12243109448,15.9888894789,63.4179603019,51.8444959,2.97173041782,8.60173398409
 04/12  04:00:00,147.407362131,28.6804341431,66.6289447112,0.0,12.3672932834,24.9413748627,90.0740273143,85.1011432846,4.9528840297,0.02
 04/12  05:00:00,143.35569804,28.8857382088,60.0944334177,2.27754323324,12.3672932834,24.9413748627,171.587071343,166.614187313,4.9528840297,0.02
 04/12  06:00:00,202.436278769,30.0373539003,60.83214554,1.32331523143,24.7345865669,70.7195625826,139.821692346,129.895924286,9.90576805939,0.02
 04/12  07:00:00,224.958045735,30.2891190647,61.4051399996,0.723942246958,37.1018798503,92.3937384068,120.551061794,110.625293735,9.90576805939,0.02
 04/12  08:00:00,235.644549167,30.4200231875,62.3501365642,0.640613824161,37.1018798503,104.434947198,114.770921264,104.845153205,9.90576805939,0.02
 04/12  09:00:00,248.831684348,30.5262265956,63.5601838872,0.469883383763,37.1018798503,116.476155989,111.410765611,101.484997551,9.90576805939,0.02
 04/12  10:00:00,249.469536211,30.6757317491,64.3026369849,0.215185872894,37.1018798503,116.476155989,116.93544453,98.4054782828,9.90576805939,8.62419818765
 04/12  11:00:00,249.915698584,30.842510762,64.767963626,0.0291405977107,37.1018798503,116.476155989,105.427181254,95.5014131949,9.90576805939,0.02
 04/12  12:00:00,239.564782127,31.016865722,66.3134959306,0.0,37.1018798503,104.434947198,102.973640554,93.0478724947,9.90576805939,0.02
 04/12  13:00:00,253.046315393,31.1760311588,67.594128746,0.0,37.1018798503,116.476155989,109.276920868,90.7457682207,9.90576805939,8.62538458753
 04/12  14:00:00,256.479336299,31.3321450214,70.8712875258,0.0,37.1018798503,116.476155989,98.8234464836,88.8976784242,9.90576805939,0.02
 04/12  15:00:00,259.175108418,31.4752917089,73.42403875,0.0,37.1018798503,116.476155989,97.2084045265,87.2826364671,9.90576805939,0.02
 04/12  16:00:00,257.556989684,31.5144286661,71.7672951399,0.0,37.1018798503,116.476155989,105.11751685,86.5919294952,9.90576805939,8.61981929587
 04/12  17:00:00,253.643251944,31.4755026437,67.8935601856,0.0,37.1018798503,116.476155989,96.4863348984,86.560566839,9.90576805939,0.02
 04/12  18:00:00,154.02519384,28.5713116265,52.4453486846,0.0,24.7345865669,47.5788473902,70.4652272428,65.4923432131,4.9528840297,0.02
 04/12  19:00:00,159.669880048,28.9859771894,52.9770319444,0.0,24.7345865669,47.5788473902,75.8889617648,70.9160777351,4.9528840297,0.02
 04/12  20:00:00,139.863157808,28.2221195736,45.794434614,0.0,12.3672932834,38.6892022431,89.276488488,86.2847580702,2.97173041782,0.02
 04/12  21:00:00,99.603652922,17.1951657839,28.4623627408,0.0,12.3672932834,27.0668015668,60.7032999688,57.7115695509,2.97173041782,0.02
 04/12  22:00:00,91.5197982079,21.7679053596,35.013253252,0.0,4.12243109448,15.9888894789,83.1561445556,80.1644141378,2.97173041782,0.02
 04/12  23:00:00,69.2862481166,14.353413,20.3561913435,0.0,4.12243109448,15.9888894789,63.1525630947,60.1608326769,2.97173041782,0.02
 04/12  24:00:00,91.7511891578,21.8552033728,35.1573461453,0.0,4.12243109448,15.9888894789,94.0677124528,91.075982035,2.97173041782,0.02
 04/13  01:00:00,66.8271083505,13.4563246875,18.8172821869,0.0,4.12243109448,15.9888894789,60.147006608,57.1552761902,2.97173041782,0.02
 04/13  02:00:00,87.9132148803,20.6962210206,32.5014965105,0.0,4.12243109448,15.9888894789,88.9876191601,85.9958887423,2.97173041782,0.02
 04/13  03:00:00,64.8276728961,12.559236375,17.738077245,0.0,4.12243109448,15.9888894789,57.3653124318,54.373582014,2.97173041782,0.02
 04/13  04:00:00,125.895724717,28.6804341431,45.1173074765,0.0,12.3672932834,24.9413748627,107.894055216,102.921171186,4.9528840297,0.02
 04/13  05:00:00,133.19189676,28.8192190641,47.6201580267,4.65453653327,12.3672932834,24.9413748627,183.425329614,169.870711372,4.9528840297,8.60173421257
 04/13  06:00:00,197.273395363,29.9806129856,54.0130569401,3.03626133464,24.7345865669,70.7195625826,141.657873361,131.732105301,9.90576805939,0.02
 04/13  07:00:00,219.646669115,30.268388903,55.2723436366,1.56609370933,37.1018798503,92.3937384068,121.861126985,111.935358925,9.90576805939,0.02
 04/13  08:00:00,232.068260262,30.4007425424,58.4406145459,0.993140540713,37.1018798503,104.434947198,115.114629178,105.188861119,9.90576805939,0.02
 04/13  09:00:00,246.422654757,30.5199355234,61.0302399781,0.597105817337,37.1018798503,116.476155989,111.215700691,101.289932631,9.90576805939,0.02
 04/13  10:00:00,248.551408934,30.7630833334,63.3899379207,0.122400161985,37.1018798503,116.476155989,115.340816716,96.8109257972,9.90576805939,8.62412285971
 04/13  11:00:00,258.491429607,31.0130092322,73.1504093539,0.0519353739027,37.1018798503,116.476155989,103.8019398,93.8761717402,9.90576805939,0.02
 04/13  12:00:00,257.690325984,31.3629162651,84.0887163688,0.00429188743945,37.1018798503,104.434947198,97.1841984001,87.2584303407,9.90576805939,0.02
 04/13  13:00:00,276.005573755,31.9109264706,89.8184793576,0.0,37.1018798503,116.476155989,89.2894472608,70.7584100477,9.90576805939,8.62526915373
 04/13  14:00:00,279.75423478,32.2929800923,93.1853645655,0.0,37.1018798503,116.476155989,69.7333964881,59.8076284287,9.90576805939,0.02
 04/13  15:00:00,280.998284052,32.6182655538,94.1042612173,0.0,37.1018798503,116.476155989,61.482279594,51.5565115346,9.90576805939,0.02
 04/13  16:00:00,280.075491769,32.6651584333,93.1350531251,0.0,37.1018798503,116.476155989,70.3206547506,51.7968464849,9.90576805939,8.61804020629
 04/13  17:00:00,280.124631813,32.8411616265,93.0092823347,0.0,37.1018798503,116.476155989,62.2466252707,52.3208572113,9.90576805939,0.02
 04/13  18:00:00,173.577331367,28.7475041904,71.8212979386,0.0,24.7345865669,47.5788473902,54.805009376,49.8321253463,4.9528840297,0.02
 04/13  19:00:00,171.623418479,28.6596446186,67.6060744359,0.0,24.7345865669,47.5788473902,69.5084860259,64.5356019962,4.9528840297,0.02
 04/13  20:00:00,160.474496494,28.9861787099,65.6417192164,0.0,12.3672932834,38.6892022431,85.5809238657,82.5891934478,2.97173041782,0.02
 04/13  21:00:00,112.611459251,17.6753048567,40.990032858,0.0,12.3672932834,27.0668015668,59.0340146661,56.0422842483,2.97173041782,0.02
 04/13  22:00:00,105.404386046,21.9425013861,48.7232453511,0.0,4.12243109448,15.9888894789,78.439397612,75.4476671942,2.97173041782,0.02
 04/13  23:00:00,84.8115294287,15.4009891589,34.8338967847,0.0,4.12243109448,15.9888894789,59.0854456986,56.0937152808,2.97173041782,0.02
 04/13  24:00:00,106.333384996,21.9425013861,49.6522442586,0.0,4.12243109448,15.9888894789,82.7220945842,79.7303641664,2.97173041782,0.02
 04/14  01:00:00,85.4704936807,15.4009891589,35.4928610721,0.0,4.12243109448,15.9888894789,58.9137725279,55.9220421101,2.97173041782,0.02
 04/14  02:00:00,105.92448066,21.724256353,49.461584984,0.0,4.12243109448,15.9888894789,82.7134762223,79.7217458045,2.97173041782,0.02
 04/14  03:00:00,87.2548707889,15.6628831986,37.0153440781,0.0,4.12243109448,15.9888894789,57.3060298703,54.3142994525,2.97173041782,0.02
 04/14  04:00:00,143.536132744,28.2221195736,63.2160303636,0.0,12.3672932834,24.9413748627,100.941853636,95.9689696068,4.9528840297,0.02
 04/14  05:00:00,152.704596605,29.4350097344,67.9634259887,3.20817803615,12.3672932834,24.9413748627,162.936889497,157.964005467,4.9528840297,0.02
 04/14  06:00:00,217.36413052,29.8659037455,75.9275975222,1.32716536311,24.7345865669,70.7195625826,127.522259577,117.596491518,9.90576805939,0.02
 04/14  07:00:00,242.30151459,30.3291924313,78.820843174,0.611629329144,37.1018798503,92.3937384068,112.195587816,93.6834726578,9.90576805939,8.60634709921
 04/14  08:00:00,253.141905896,30.5341372536,80.1101966336,0.263816111541,37.1018798503,104.434947198,96.3107866078,86.3850185484,9.90576805939,0.02
 04/14  09:00:00,266.978224499,30.8224574924,81.8804126654,0.0,37.1018798503,116.476155989,90.1818654269,80.2560973675,9.90576805939,0.02
 04/14  10:00:00,268.719299993,31.1612791951,83.2820485851,0.0,37.1018798503,116.476155989,84.8372034287,74.9114353693,9.90576805939,0.02
 04/14  11:00:00,270.339149004,31.511642821,84.5514150102,0.0,37.1018798503,116.476155989,90.5884544263,72.0575036122,9.90576805939,8.62518275466
 04/14  12:00:00,260.196068534,32.1173221979,85.8443661532,0.0,37.1018798503,104.434947198,78.2511977862,68.3254297268,9.90576805939,0.02
 04/14  13:00:00,274.180003394,32.4921014921,87.411734786,0.0,37.1018798503,116.476155989,78.2171599185,59.6862237712,9.90576805939,8.62516808792
 04/14  14:00:00,278.662857428,32.9558188988,91.4311464709,0.0,37.1018798503,116.476155989,55.6345427242,45.7087746648,9.90576805939,0.02
 04/14  15:00:00,278.965372343,33.09440256,91.5952356499,0.0,37.1018798503,116.476155989,56.4763746815,46.5506066221,9.90576805939,0.02
 04/14  16:00:00,278.36089805,33.099232156,90.9863926852,0.0,37.1018798503,116.476155989,61.0171281537,51.0913600943,9.90576805939,0.02
 04/14  17:00:00,280.106427787,32.9934078172,92.8388113176,0.0,37.1018798503,116.476155989,62.824249121,44.3051614986,9.90576805939,8.61331956301
 04/14  18:00:00,173.343276538,28.7468704297,71.5878800015,0.0,24.7345865669,47.5788473902,46.9159505558,41.9430665261,4.9528840297,0.02
 04/14  19:00:00,173.545560107,28.6595264955,69.5283389562,0.0,24.7345865669,47.5788473902,55.6506569098,50.6777728801,4.9528840297,0.02
 04/14  20:00:00,165.264250716,28.9861441924,70.4315133764,0.0,12.3672932834,38.6892022431,67.37812841,64.3863979922,2.97173041782,0.02
 04/14  21:00:00,115.263435316,17.6753048567,43.6420120688,0.0,12.3672932834,27.0668015668,46.5759742587,43.5842438409,2.97173041782,0.02
 04/14  22:00:00,111.345670943,22.8395896986,53.7442999903,0.0,4.12243109448,15.9888894789,64.7067557581,61.7150253403,2.97173041782,0.02
 04/14  23:00:00,92.7450318176,17.2824637971,40.8396403274,0.0,4.12243109448,15.9888894789,53.1036916235,50.1119612057,2.97173041782,0.02
 04/14  24:00:00,108.08090719,21.9425013861,51.3997667718,0.0,4.12243109448,15.9888894789,68.5138860777,65.5221556598,2.97173041782,0.02
 04/15  01:00:00,90.1457409482,16.3853754846,39.1605800712,0.0,4.12243109448,15.9888894789,51.4669977283,48.4752673105,2.97173041782,0.02
 04/15  02:00:00,108.343135766,21.9425013861,51.6619953789,0.0,4.12243109448,15.9888894789,69.3090224475,66.3172920297,2.97173041782,0.02
 04/15  03:00:00,87.0303041841,15.4446381655,37.0090228283,0.0,4.12243109448,15.9888894789,49.7756172261,46.7838868083,2.97173041782,0.02
 04/15  04:00:00,125.689914205,27.7856295074,62.9408095495,0.0,4.12243109448,16.0517297156,88.5777006115,85.5859701937,2.97173041782,0.02
 04/15  05:00:00,122.159417166,27.3491394412,59.8468025386,0.0,4.12243109448,16.0517297156,92.2441560182,89.2524256004,2.97173041782,0.02
 04/15  06:00:00,166.507869966,29.5315897721,78.4587301151,0.0,4.12243109448,39.6058045677,75.1511853214,72.1594549036,2.97173041782,0.02
 04/15  07:00:00,193.224834403,29.5375861898,79.097849215,3.82548256699,12.3672932834,65.3531420225,122.817813481,117.844929452,4.9528840297,0.02
 04/15  08:00:00,193.011918196,29.5341176662,79.9482704794,2.22399788907,12.3672932834,68.2430321324,123.919489746,110.359493395,4.9528840297,8.60711232077
 04/15  09:00:00,223.481439616,29.6022174129,83.0316579671,0.525217140343,16.4897243779,93.1370602926,98.8213251122,90.8767106647,7.92461444751,0.02
 04/15  10:00:00,226.116452442,29.6363386189,85.7305325557,0.427157120363,16.4897243779,93.1370602926,87.313461614,79.3688471665,7.92461444751,0.02
 04/15  11:00:00,226.863160534,29.6678191624,86.6161151163,0.25679637005,16.4897243779,93.1370602926,81.182107578,73.2374931304,7.92461444751,0.02
 04/15  12:00:00,219.053392465,29.7038830608,88.0401290173,0.138537280689,16.4897243779,83.9857416113,75.4715730488,67.5269586013,7.92461444751,0.02
 04/15  13:00:00,219.770903109,29.7546969859,88.7717593675,0.0735962216757,16.4897243779,83.9857416113,71.2194756564,63.2748612089,7.92461444751,0.02
 04/15  14:00:00,220.478602488,29.8160275909,89.4646108034,0.0271528273015,16.4897243779,83.9857416113,71.0183489724,63.0737345249,7.92461444751,0.02
 04/15  15:00:00,200.207910992,29.5315897721,86.9624014856,0.0,12.3672932834,70.6512738906,32.5744246547,27.601540625,4.9528840297,0.02
 04/15  16:00:00,199.096544806,29.5315897721,85.8510393166,0.0,12.3672932834,70.6512738906,42.0992975547,28.5383685706,4.9528840297,8.60804495443
 04/15  17:00:00,186.532239935,29.5315897721,85.8102117061,0.0,12.3672932834,58.1284167478,35.9167217198,30.9438376901,4.9528840297,0.02
 04/15  18:00:00,134.70385436,28.2221195736,68.4787528426,0.0,12.3672932834,24.9413748627,54.1710198744,49.1981358447,4.9528840297,0.02
 04/15  19:00:00,140.009481233,28.8768546729,70.780477965,0.0,12.3672932834,24.9413748627,63.0726510602,58.0997670305,4.9528840297,0.02
 04/15  20:00:00,127.890632077,28.0038745405,64.9232829538,0.0,4.12243109448,16.0517297156,74.4967575146,71.5050270968,2.97173041782,0.02
 04/15  21:00:00,86.6971371156,15.3136911456,36.8068033146,0.0,4.12243109448,15.9888894789,42.831079136,39.8393487182,2.97173041782,0.02
 04/15  22:00:00,104.116073304,21.9425013861,47.4349334197,0.0,4.12243109448,15.9888894789,78.3366430817,75.3449126639,2.97173041782,0.02
 04/15  23:00:00,74.0633889378,13.4322165074,26.100814297,0.0,4.12243109448,15.9888894789,57.5208302388,54.5290998209,2.97173041782,0.02
 04/15  24:00:00,90.7963072158,20.1724329412,35.908378026,0.0,4.12243109448,15.9888894789,91.246711748,88.2549813302,2.97173041782,0.02
 04/16  01:00:00,60.8347897186,10.76505975,17.6468719741,0.0,2.06121554724,15.9888894789,48.4809442205,45.4892138026,2.97173041782,0.02
 04/16  02:00:00,90.814040718,20.1483247611,38.0299037421,0.00467383409741,2.06121554724,15.9888894789,81.5188382569,78.5271078391,2.97173041782,0.02
 04/16  03:00:00,58.9744738445,9.86797143749,16.7067866389,0.0,2.06121554724,15.9888894789,44.0874720079,41.09574159,2.97173041782,0.02
 04/16  04:00:00,83.3571497203,18.8388545625,31.8871567331,0.0,2.06121554724,15.9888894789,83.2509009379,80.2591705201,2.97173041782,0.02
 04/16  05:00:00,78.8156566702,17.94176625,28.2658942318,0.0,2.06121554724,15.9888894789,79.9508611977,76.9591307798,2.97173041782,0.02
 04/16  06:00:00,83.9824586467,19.2512364486,32.1129140869,0.0103118927916,2.06121554724,15.9888894789,80.5568904367,77.5651600188,2.97173041782,0.02
 04/16  07:00:00,75.4174841818,22.4272078125,32.0124021348,0.0,2.06121554724,15.9888894789,101.46757613,98.4758457119,2.97173041782,0.02
 04/16  08:00:00,97.5626429913,19.425832475,31.7414635828,0.0,4.12243109448,41.7362269337,78.6599866133,73.6871025836,4.9528840297,0.02
 04/16  09:00:00,105.970114364,23.7366780111,35.5650927013,0.0,4.12243109448,41.7362269337,94.8258723701,89.8529883404,4.9528840297,0.02
 04/16  10:00:00,99.3969406763,19.3385344618,33.3694593992,0.0,4.12243109448,41.7362269337,73.9989660412,69.0260820115,4.9528840297,0.02
 04/16  11:00:00,117.566526007,23.9985720508,47.0469310102,0.0,4.12243109448,41.7362269337,89.8159438697,84.84305984,4.9528840297,0.02
 04/16  12:00:00,107.935889159,19.2512364486,42.2888132782,0.0,4.12243109448,41.7362269337,70.6435252364,65.6706412067,4.9528840297,0.02
 04/16  13:00:00,124.781110626,24.0640455607,54.2332194859,0.0,4.12243109448,41.7362269337,86.6471277924,81.6742437627,4.9528840297,0.02
 04/16  14:00:00,110.881828071,19.4694814817,45.029367186,0.0,4.12243109448,41.7362269337,69.5885522585,64.6156682288,4.9528840297,0.02
 04/16  15:00:00,127.230422752,24.3914131104,56.3771467704,0.0,4.12243109448,41.7362269337,85.5945447286,80.6216606989,4.9528840297,0.02
 04/16  16:00:00,94.667559462,19.6877265148,45.4239317152,0.0,4.12243109448,24.8785346261,68.5030073098,63.5301232801,4.9528840297,0.02
 04/16  17:00:00,95.5874442853,24.1367939051,52.8219423497,0.0,2.06121554724,15.9888894789,89.780026915,86.7882964972,2.97173041782,0.02
 04/16  18:00:00,74.2669709589,17.5661823401,38.2340763739,0.0,2.06121554724,15.9888894789,66.1418063441,63.1500759263,2.97173041782,0.02
 04/16  19:00:00,86.6373747659,21.9425013861,43.7632831504,0.0,2.06121554724,15.9888894789,95.987951865,84.4144926287,2.97173041782,8.60172881849
 04/16  20:00:00,75.9114358091,14.7657948861,28.6533555388,0.0,2.06121554724,15.9888894789,60.7832478274,57.7915174096,2.97173041782,0.02
 04/16  21:00:00,92.1096025148,20.8271680405,38.6281533108,0.0,2.06121554724,15.9888894789,91.039287271,88.0475568532,2.97173041782,0.02
 04/16  22:00:00,69.7502056272,13.4322165074,23.848846118,0.0,2.06121554724,15.9888894789,57.6335601996,54.6418297818,2.97173041782,0.02
 04/16  23:00:00,87.5895288677,20.3725968392,34.5800076655,0.0,2.06121554724,15.9888894789,89.7960567377,86.8043263198,2.97173041782,0.02
 04/16  24:00:00,59.5002292203,10.9893318281,16.0822534391,0.0,2.06121554724,15.9888894789,52.7786177192,49.7868873014,2.97173041782,0.02
 04/17  01:00:00,89.9908285296,20.7835190339,34.491813049,0.0,4.12243109448,15.9888894789,91.1656714927,88.1739410749,2.97173041782,0.02
 04/17  02:00:00,62.0047242125,10.9893318281,16.5255330316,0.0,4.12243109448,15.9888894789,52.4021845345,49.4104541167,2.97173041782,0.02
 04/17  03:00:00,90.9660327205,20.8708170471,35.3797192743,0.0,4.12243109448,15.9888894789,92.2491291146,89.2573986968,2.97173041782,0.02
 04/17  04:00:00,124.307549305,28.2221195736,43.9874476687,0.0,12.3672932834,24.9413748627,115.013275734,110.040391705,4.9528840297,0.02
 04/17  05:00:00,138.470112981,29.1525252152,48.2109166515,9.00868906086,12.3672932834,24.9413748627,186.030692732,181.057808703,4.9528840297,0.02
 04/17  06:00:00,193.029763611,29.594617753,48.8310387589,4.36064404704,24.7345865669,70.7195625826,152.330179954,142.404411895,9.90576805939,0.02
 04/17  07:00:00,215.343381231,29.7886340585,53.2994728188,2.06460559743,37.1018798503,92.3937384068,131.60199094,121.67622288,9.90576805939,0.02
 04/17  08:00:00,232.931618854,29.8886905325,59.2523406083,1.55680197543,37.1018798503,104.434947198,124.657036677,114.731268617,9.90576805939,0.02
 04/17  09:00:00,250.658862289,29.9888615253,65.6560067487,0.7385939431,37.1018798503,116.476155989,127.882550211,109.356408461,9.90576805939,8.62037369025
 04/17  10:00:00,255.552089776,30.1700859589,70.8514101904,0.254730472497,37.1018798503,116.476155989,114.791819967,104.866051908,9.90576805939,0.02
 04/17  11:00:00,258.934367395,30.4249570999,74.1811172356,0.0521958172465,37.1018798503,116.476155989,110.645519429,100.719751369,9.90576805939,0.02
 04/17  12:00:00,251.833362861,30.733577498,78.8609534258,0.00441072349548,37.1018798503,104.434947198,115.711199892,97.1838525147,9.90576805939,8.62157931809
 04/17  13:00:00,268.048830272,31.0896710834,82.6831124178,0.0,37.1018798503,116.476155989,103.427340668,93.5015726086,9.90576805939,0.02
 04/17  14:00:00,268.170690003,31.475295562,82.4194772579,0.0,37.1018798503,116.476155989,100.138178259,90.2124101998,9.90576805939,0.02
 04/17  15:00:00,266.966442162,31.8250330352,80.865644811,0.0,37.1018798503,116.476155989,106.418830544,87.8904939838,9.90576805939,8.62256850125
 04/17  16:00:00,265.33205303,31.8147204643,79.2421565566,0.0,37.1018798503,116.476155989,97.8379943599,87.9122263005,9.90576805939,0.02
 04/17  17:00:00,261.653399264,31.7390491749,75.6401597779,0.0,37.1018798503,116.476155989,98.3859409335,88.4601728741,9.90576805939,0.02
 04/17  18:00:00,158.569657429,28.6586345867,56.9024864641,0.0,24.7345865669,47.5788473902,70.7547988132,65.7819147835,4.9528840297,0.02
 04/17  19:00:00,160.234233505,29.0950997059,55.7814263793,0.0,24.7345865669,47.5788473902,76.3747032606,71.401819231,4.9528840297,0.02
 04/17  20:00:00,143.444572929,28.1857454014,49.4122205833,0.0,12.3672932834,38.6892022431,90.4917003425,87.4999699247,2.97173041782,0.02
 04/17  21:00:00,106.20610486,17.8935498898,34.3664286864,0.0,12.3672932834,27.0668015668,60.7068859463,57.7151555285,2.97173041782,0.02
 04/17  22:00:00,95.0458338663,21.7970046973,38.5101893828,0.0,4.12243109448,15.9888894789,92.3828511741,80.8093996254,2.97173041782,8.60172113096
 04/17  23:00:00,74.6322061723,14.7899030662,25.2656592234,0.0,4.12243109448,15.9888894789,61.8317905173,58.8400600995,2.97173041782,0.02
 04/17  24:00:00,92.894184899,21.0454130736,37.1332744766,0.0,4.12243109448,15.9888894789,85.2737107353,82.2819803175,2.97173041782,0.02
 04/18  01:00:00,71.3037213543,14.353413,22.3736647746,0.0,4.12243109448,15.9888894789,65.8648290134,62.8730985956,2.97173041782,0.02
 04/18  02:00:00,92.3856115254,20.8271680405,36.8429464161,0.0,4.12243109448,15.9888894789,90.3172586518,87.325528234,2.97173041782,0.02
 04/18  03:00:00,68.7495492027,12.8211304147,21.398059906,0.0,4.12243109448,15.9888894789,57.7752653617,54.7835349439,2.97173041782,0.02
 04/18  04:00:00,130.990036581,28.7677321563,50.1243218287,0.0,12.3672932834,24.9413748627,107.703490405,102.730606375,4.9528840297,0.02
 04/18  05:00:00,137.666482991,28.8459399336,51.9632016392,4.75935888367,12.3672932834,24.9413748627,176.728321977,171.755437947,4.9528840297,0.02
 04/18  06:00:00,201.721523468,29.7501455037,58.8467373418,2.8811771384,24.7345865669,70.7195625826,143.304944007,133.379175947,9.90576805939,0.02
 04/18  07:00:00,224.275731716,30.0818118864,62.3751804335,1.62806863648,37.1018798503,92.3937384068,123.662020121,113.736252061,9.90576805939,0.02
 04/18  08:00:00,237.265245763,30.176529904,63.4820139387,1.37293485633,37.1018798503,104.434947198,117.640475591,107.714707531,9.90576805939,0.02
 04/18  09:00:00,252.228797871,30.2804454867,66.6792581592,0.993709934853,37.1018798503,116.476155989,113.911674622,103.985906563,9.90576805939,0.02
 04/18  10:00:00,260.884909192,30.5705354452,75.8953568506,0.143123821699,37.1018798503,116.476155989,116.088459968,97.5590028869,9.90576805939,8.62368902153
 04/18  11:00:00,266.224190167,30.8778922356,81.0312155376,0.0390190454845,37.1018798503,116.476155989,98.7458299077,88.8200618483,9.90576805939,0.02
 04/18  12:00:00,255.358997257,31.1389163046,81.9848469262,0.000824494996848,37.1018798503,104.434947198,96.9259684149,87.0002003555,9.90576805939,0.02
 04/18  13:00:00,267.820702886,31.5300974703,82.014535274,0.0,37.1018798503,116.476155989,105.196902796,86.6662487154,9.90576805939,8.6248860214
 04/18  14:00:00,270.538708001,31.901948301,84.3608760571,0.0,37.1018798503,116.476155989,93.4384947587,83.5127266993,9.90576805939,0.02
 04/18  15:00:00,273.168598717,32.2258384153,86.6669982798,0.0,37.1018798503,116.476155989,86.6599700881,76.7342020287,9.90576805939,0.02
 04/18  16:00:00,273.955993063,32.3309900428,87.3498064911,0.0,37.1018798503,116.476155989,91.8035169292,73.2783685293,9.90576805939,8.61938034051
 04/18  17:00:00,273.637246956,32.260165317,87.102907986,0.0,37.1018798503,116.476155989,83.088498488,73.1627304286,9.90576805939,0.02
 04/18  18:00:00,170.886722596,28.7463820338,69.1318121652,0.0,24.7345865669,47.5788473902,67.2367887331,62.2639047034,4.9528840297,0.02
 04/18  19:00:00,169.479764433,28.659119979,65.4629451641,0.0,24.7345865669,47.5788473902,73.5800111453,68.6071271156,4.9528840297,0.02
 04/18  20:00:00,156.104420293,28.8768546729,61.3809669088,0.0,12.3672932834,38.6892022431,87.8449815436,84.8532511258,2.97173041782,0.02
 04/18  21:00:00,108.33538748,17.5661823401,36.8230834678,0.0,12.3672932834,27.0668015668,60.3049063251,57.3131759073,2.97173041782,0.02
 04/18  22:00:00,100.277436827,21.724256353,43.8145411508,0.0,4.12243109448,15.9888894789,80.6249982832,77.6332678654,2.97173041782,0.02
 04/18  23:00:00,83.6039981817,15.5755851853,33.451769496,0.0,4.12243109448,15.9888894789,62.6559987765,59.6642683587,2.97173041782,0.02
 04/18  24:00:00,100.663587366,21.5933093331,44.3316386658,0.0,4.12243109448,15.9888894789,93.3910933558,90.3993629379,2.97173041782,0.02
 04/19  01:00:00,79.6255624831,14.8772010794,30.1717179414,0.0,4.12243109448,15.9888894789,64.0897301604,61.0979997426,2.97173041782,0.02
 04/19  02:00:00,97.5289699619,21.0695212537,41.7208093727,0.0,4.12243109448,15.9888894789,93.4727846866,90.4810542688,2.97173041782,0.02
 04/19  03:00:00,80.6347168094,14.7657948861,31.3154207009,0.0,4.12243109448,15.9888894789,66.6253537962,55.0518978887,2.97173041782,8.6017254897
 04/19  04:00:00,135.065843272,28.2221195736,54.7457410514,0.0,12.3672932834,24.9413748627,105.018365794,100.045481764,4.9528840297,0.02
 04/19  05:00:00,147.654698429,29.5239303819,62.10534921,3.92743628039,12.3672932834,24.9413748627,173.582907514,168.610023484,4.9528840297,0.02
 04/19  06:00:00,208.067801128,29.8324813884,66.1230836672,1.86877259297,24.7345865669,70.7195625826,141.16471183,131.23894377,9.90576805939,0.02
 04/19  07:00:00,232.667349304,30.2322985019,71.317635835,0.926747156044,37.1018798503,92.3937384068,121.195846257,111.270078198,9.90576805939,0.02
 04/19  08:00:00,248.311827869,30.4073543456,75.2378335864,0.432896561342,37.1018798503,104.434947198,114.223017113,104.297249053,9.90576805939,0.02
 04/19  09:00:00,261.960055668,30.57653342,76.8995133273,0.208655752065,37.1018798503,116.476155989,110.57992289,100.654154831,9.90576805939,0.02
 04/19  10:00:00,265.616439076,30.8315099271,80.5042132218,0.0047803023772,37.1018798503,116.476155989,109.638092741,91.1087333996,9.90576805939,8.62359128213
 04/19  11:00:00,268.633509579,31.1986651998,83.1588111598,0.0,37.1018798503,116.476155989,90.7261256098,80.8003575504,9.90576805939,0.02
 04/19  12:00:00,260.612590502,31.6909544884,86.6872607658,0.0,37.1018798503,104.434947198,85.3653868901,75.4396188307,9.90576805939,0.02
 04/19  13:00:00,276.364499339,32.0322647362,90.0561196082,0.0,37.1018798503,116.476155989,91.6249637457,73.0944685479,9.90576805939,8.62472713846
 04/19  14:00:00,277.542827515,32.4412625008,90.8257126603,0.0,37.1018798503,116.476155989,82.8329193122,72.9071512528,9.90576805939,0.02
 04/19  15:00:00,277.288753813,32.5590005622,90.4540277966,0.0,37.1018798503,116.476155989,83.733749878,73.8079818186,9.90576805939,0.02
 04/19  16:00:00,278.030217468,32.7889563183,90.9660174363,0.0,37.1018798503,116.476155989,91.0871213136,72.5638467005,9.90576805939,8.61750655376
 04/19  17:00:00,277.14705951,32.889195454,89.9836992923,0.0,37.1018798503,116.476155989,85.1711959605,75.2454279011,9.90576805939,0.02
 04/19  18:00:00,171.93420634,28.8346794286,70.0910064767,0.0,24.7345865669,47.5788473902,65.8701163512,60.8972323215,4.9528840297,0.02
 04/19  19:00:00,170.840450739,28.6595580982,66.823201915,0.0,24.7345865669,47.5788473902,71.289750519,66.3168664893,4.9528840297,0.02
 04/19  20:00:00,159.33442944,28.8769921248,64.6108474488,0.0,12.3672932834,38.6892022431,85.8841849307,82.8924545129,2.97173041782,0.02
 04/19  21:00:00,110.240441811,17.5661823401,38.7281427863,0.0,12.3672932834,27.0668015668,59.3545909022,56.3628604844,2.97173041782,0.02
 04/19  22:00:00,102.30859807,21.9425013861,45.6274578609,0.0,4.12243109448,15.9888894789,79.7237362918,76.7320058739,2.97173041782,0.02
 04/19  23:00:00,83.4499511045,15.6628831986,33.2104249071,0.0,4.12243109448,15.9888894789,60.3361876322,57.3444572144,2.97173041782,0.02
 04/19  24:00:00,99.2073152162,21.6806073464,42.7880690051,0.0,4.12243109448,15.9888894789,93.1112758917,90.1195454739,2.97173041782,0.02
 04/20  01:00:00,72.0853632022,13.4563246875,24.0755378192,0.0,4.12243109448,15.9888894789,59.7465014876,56.7547710698,2.97173041782,0.02
 04/20  02:00:00,97.7907702912,21.0454130736,42.0298606496,0.0,4.12243109448,15.9888894789,86.2961048427,83.3043744249,2.97173041782,0.02
 04/20  03:00:00,72.5028852302,13.4563246875,24.4930597852,0.0,4.12243109448,15.9888894789,60.2651818472,57.2734514294,2.97173041782,0.02
 04/20  04:00:00,137.242911142,28.5931361298,56.5517926972,0.0,12.3672932834,24.9413748627,105.67480488,100.70192085,4.9528840297,0.02
 04/20  05:00:00,143.438677508,28.8461527259,59.1861816107,3.30836081767,12.3672932834,24.9413748627,174.342700489,169.36981646,4.9528840297,0.02
 04/20  06:00:00,208.516281425,30.0076850815,66.4149760642,1.85015688164,24.7345865669,70.7195625826,141.175587943,131.249819883,9.90576805939,0.02
 04/20  07:00:00,228.897122086,30.2964376904,67.5260788094,0.883932660036,37.1018798503,92.3937384068,129.882367372,111.370393908,9.90576805939,8.60620540414
 04/20  08:00:00,245.989064987,30.4506105961,72.9019054783,0.402824271884,37.1018798503,104.434947198,114.350408917,104.424640858,9.90576805939,0.02
 04/20  09:00:00,262.993618756,30.6249091417,78.0046912224,0.0886985717198,37.1018798503,116.476155989,106.15458596,96.2288179006,9.90576805939,0.02
 04/20  10:00:00,264.61136862,30.7949714229,79.5309717481,0.00949528113425,37.1018798503,116.476155989,99.8760480496,89.9502799902,9.90576805939,0.02
 04/20  11:00:00,262.645210811,30.9630647844,77.4060922886,0.0,37.1018798503,116.476155989,111.233249385,92.7029281548,9.90576805939,8.62455317093
 04/20  12:00:00,252.595406552,30.9020765189,79.4589910402,0.0,37.1018798503,104.434947198,98.6093504564,88.683582397,9.90576805939,0.02
 04/20  13:00:00,268.296867845,31.0048389632,83.0053359961,0.0105739810958,37.1018798503,116.476155989,86.0138016786,76.0880336192,9.90576805939,0.02
 04/20  14:00:00,268.044787037,31.3181103516,82.450812154,0.0,37.1018798503,116.476155989,92.9105066731,74.3813237027,9.90576805939,8.62341491102
 04/20  15:00:00,267.343596465,31.3647470922,81.7031625789,0.0,37.1018798503,116.476155989,83.9808659638,74.0550979044,9.90576805939,0.02
 04/20  16:00:00,267.494112973,31.4189921806,81.7998894457,0.0,37.1018798503,116.476155989,82.692159421,72.7663913616,9.90576805939,0.02
 04/20  17:00:00,267.333893865,31.4445018618,81.6151842543,0.0,37.1018798503,116.476155989,93.1406398806,74.6219663356,9.90576805939,8.61290548565
 04/20  18:00:00,164.679481489,28.46218911,63.2087743002,0.0,24.7345865669,47.5788473902,68.3685859172,63.3957018875,4.9528840297,0.02
 04/20  19:00:00,168.851859429,29.0950997059,64.3990758226,0.0,24.7345865669,47.5788473902,75.6688308888,70.6959468591,4.9528840297,0.02
 04/20  20:00:00,150.601576373,28.2221195736,56.5328755146,0.0,12.3672932834,38.6892022431,89.1246122094,86.1328817916,2.97173041782,0.02
 04/20  21:00:00,105.902695414,17.2824637971,34.6741200483,0.0,12.3672932834,27.0668015668,61.5373030493,58.5455726315,2.97173041782,0.02
 04/20  22:00:00,97.9243684199,21.8552033728,41.3305267447,0.0,4.12243109448,15.9888894789,83.4403901185,80.4486597006,2.97173041782,0.02
 04/20  23:00:00,73.3288773121,14.353413,24.3988218349,0.0,4.12243109448,15.9888894789,63.4704081751,60.4786777573,2.97173041782,0.02
 04/20  24:00:00,93.1786280343,21.2877662868,37.1522234058,0.0,4.12243109448,15.9888894789,94.6468129029,91.6550824851,2.97173041782,0.02
 04/21  01:00:00,71.4824100184,13.8928147537,23.0360950946,0.0,4.12243109448,15.9888894789,60.6560225369,57.664292119,2.97173041782,0.02
 04/21  02:00:00,90.9962673042,21.2877662868,34.9698627128,0.0,4.12243109448,15.9888894789,96.2283475706,93.2366171527,2.97173041782,0.02
 04/21  03:00:00,68.3913524907,12.9957264412,20.8652680835,0.0,4.12243109448,15.9888894789,57.9233439732,54.9316135554,2.97173041782,0.02
 04/21  04:00:00,127.487422935,28.7022586464,46.6871825036,0.0,12.3672932834,24.9413748627,108.544097987,103.571213958,4.9528840297,0.02
 04/21  05:00:00,135.76193876,28.7910067894,48.0661633324,6.80678681573,12.3672932834,24.9413748627,176.662025673,171.689141643,4.9528840297,0.02
 04/21  06:00:00,198.479981213,29.8595885603,52.9955648911,5.38136489712,24.7345865669,70.7195625826,144.073020839,134.147252779,9.90576805939,0.02
 04/21  07:00:00,220.622455551,30.147443883,57.1248465877,3.15949457681,37.1018798503,92.3937384068,124.565802971,114.640034912,9.90576805939,0.02
 04/21  08:00:00,239.053071673,30.3012666757,65.1860346004,1.3319977146,37.1018798503,104.434947198,124.409571975,105.886041793,9.90576805939,8.61776212313
 04/21  09:00:00,263.217883837,30.5101360615,77.9390043658,0.49345220422,37.1018798503,116.476155989,104.811253245,94.8854851851,9.90576805939,0.02
 04/21  10:00:00,270.002787019,30.8154464257,84.7640521309,0.147401283916,37.1018798503,116.476155989,83.7947583543,73.8689902949,9.90576805939,0.02
 04/21  11:00:00,272.047931243,31.0860140514,86.6198397872,0.065970507629,37.1018798503,116.476155989,89.6704304257,71.140217445,9.90576805939,8.62444492127
 04/21  12:00:00,263.435993512,31.5211707805,89.6771213689,0.00339268472039,37.1018798503,104.434947198,76.903336696,66.9775686366,9.90576805939,0.02
 04/21  13:00:00,277.138887159,31.9545684168,90.908245956,0.0,37.1018798503,116.476155989,76.1104870547,66.1847189953,9.90576805939,0.02
 04/21  14:00:00,280.963856638,32.4948507193,94.1930848959,0.0,37.1018798503,116.476155989,75.9096698056,57.3805721088,9.90576805939,8.62332963739
 04/21  15:00:00,281.630322753,32.7682446886,94.5864239568,0.0,37.1018798503,116.476155989,58.0069458916,48.0811778322,9.90576805939,0.02
 04/21  16:00:00,283.729052518,33.1938441131,96.2600130521,0.0,37.1018798503,116.476155989,56.4775654262,46.5517973668,9.90576805939,0.02
 04/21  17:00:00,284.824532804,33.297765236,97.2525576758,0.0,37.1018798503,116.476155989,56.7917595298,46.8659914704,9.90576805939,0.02
 04/21  18:00:00,175.740066248,28.7495834904,73.9819383054,0.0,24.7345865669,47.5788473902,67.9211564482,54.3617572712,4.9528840297,8.60651514735
 04/21  19:00:00,173.430852598,28.6615216129,69.4116366241,0.0,24.7345865669,47.5788473902,71.0148466316,66.0419626019,4.9528840297,0.02
 04/21  20:00:00,160.536660561,28.9870466797,65.7030350232,0.0,12.3672932834,38.6892022431,85.3560540057,82.3643235879,2.97173041782,0.02
 04/21  21:00:00,110.140003556,17.6753048567,38.5185908072,0.0,12.3672932834,27.0668015668,59.6896840399,56.6979536221,2.97173041782,0.02
 04/21  22:00:00,100.173670435,21.8843027106,43.5507298425,0.0,4.12243109448,15.9888894789,81.8225061363,78.8307757185,2.97173041782,0.02
 04/21  23:00:00,81.931735059,15.7501812118,31.6049117982,0.0,4.12243109448,15.9888894789,57.894205379,54.9024749611,2.97173041782,0.02
 04/21  24:00:00,96.0251434646,21.5060113199,39.7804942387,0.0,4.12243109448,15.9888894789,90.4070943917,87.4153639738,2.97173041782,0.02
 04/22  01:00:00,72.7185956243,13.4322165074,24.7560216538,0.0,4.12243109448,15.9888894789,52.4865598206,49.4948294028,2.97173041782,0.02
 04/22  02:00:00,95.9015645546,21.7679053596,39.395021341,0.0,4.12243109448,15.9888894789,91.1673025581,88.1755721403,2.97173041782,0.02
