Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  03:00:00,67.2934024741,12.559236375,20.2038085902,0.0,4.12243109448,15.9888894789,57.2157718911,54.2240414733,2.97173041782,0.02
 04/22  04:00:00,108.783756643,27.7856295074,46.0346531496,0.0,4.12243109448,16.0517297156,113.671362694,110.679632276,2.97173041782,0.02
 04/22  05:00:00,104.70787885,27.3491394412,42.395265392,0.0,4.12243109448,16.0517297156,112.679115609,109.687385191,2.97173041782,0.02
 04/22  06:00:00,139.643803492,29.5315897721,51.5946648175,0.0,4.12243109448,39.6058045677,93.962522945,90.9707925272,2.97173041782,0.02
 04/22  07:00:00,174.212928607,29.5537595464,57.489915474,8.75450500464,12.3672932834,65.3531420225,152.346929749,147.374045719,4.9528840297,0.02
 04/22  08:00:00,182.365211725,29.5447544412,66.0921658917,5.42278371669,12.3672932834,68.2430321324,147.839565373,142.866681343,4.9528840297,0.02
 04/22  09:00:00,216.86967083,29.5870482546,75.8434965706,1.11677825196,16.4897243779,93.1370602926,133.236474572,125.291860124,7.92461444751,0.02
 04/22  10:00:00,210.89364346,29.6445688388,70.2278266688,0.698796263003,16.4897243779,93.1370602926,136.588276134,120.053853823,7.92461444751,8.60980786373
 04/22  11:00:00,217.014085646,29.6996250184,76.5986202666,0.393423721305,16.4897243779,93.1370602926,122.655821405,114.711206958,7.92461444751,0.02
 04/22  12:00:00,217.760562655,29.8348676699,86.6385954922,0.116283007363,16.4897243779,83.9857416113,97.8349609996,89.8903465521,7.92461444751,0.02
 04/22  13:00:00,217.138165889,29.8763298177,86.0655597976,0.025455996268,16.4897243779,83.9857416113,95.699695581,87.7550811335,7.92461444751,0.02
 04/22  14:00:00,216.5155697,29.9958556147,85.3489330207,0.0,16.4897243779,83.9857416113,98.3860199746,90.4414055271,7.92461444751,0.02
 04/22  15:00:00,197.208005925,29.5315897721,83.9625271982,0.0,12.3672932834,70.6512738906,46.64689214,41.6740081103,4.9528840297,0.02
 04/22  16:00:00,197.076644729,29.5315897721,83.8311590041,0.0,12.3672932834,70.6512738906,42.9217933953,37.9489093656,4.9528840297,0.02
 04/22  17:00:00,183.198372232,29.5315897721,82.4763410298,0.0,12.3672932834,58.1284167478,48.7224737314,43.7495897017,4.9528840297,0.02
 04/22  18:00:00,137.736761053,28.745907653,70.9878709227,0.0,12.3672932834,24.9413748627,79.3175142128,74.3446301831,4.9528840297,0.02
 04/22  19:00:00,135.359385497,28.5494871232,66.4577492101,0.0,12.3672932834,24.9413748627,91.003356891,86.0304728613,4.9528840297,0.02
 04/22  20:00:00,125.538622784,28.4403646067,62.1347829931,0.0,4.12243109448,16.0517297156,101.747476652,98.7557462339,2.97173041782,0.02
 04/22  21:00:00,80.3881135055,14.0433026001,31.8144521446,0.0,4.12243109448,15.9888894789,52.5030866383,49.5113562205,2.97173041782,0.02
 04/22  22:00:00,98.8353241167,20.8999163848,43.2199108682,0.0,4.12243109448,15.9888894789,97.7513305694,86.1778788966,2.97173041782,8.60172125492
 04/22  23:00:00,72.5813013676,12.9957264412,25.0552162675,0.0,4.12243109448,15.9888894789,58.5963066984,55.6045762806,2.97173041782,0.02
 04/22  24:00:00,97.3849525402,20.8999163848,41.7695394847,0.0,4.12243109448,15.9888894789,92.7153755236,89.7236451058,2.97173041782,0.02
 04/23  01:00:00,62.2134467561,10.9893318281,18.7954710467,0.0,2.06121554724,15.9888894789,51.2509338866,48.2592034688,2.97173041782,0.02
 04/23  02:00:00,83.4055158172,18.8388545625,31.9355226439,0.0,2.06121554724,15.9888894789,82.0698647442,79.0781343264,2.97173041782,0.02
 04/23  03:00:00,74.2516347098,14.5039008464,27.2554488977,0.0,2.06121554724,15.9888894789,60.66556025,57.6738298322,2.97173041782,0.02
 04/23  04:00:00,67.6415173742,13.4563246875,21.6929077779,0.0,2.06121554724,15.9888894789,61.0764736007,58.0847431829,2.97173041782,0.02
 04/23  05:00:00,81.0762993535,18.2036602897,30.2646428875,0.0,2.06121554724,15.9888894789,79.4234015942,76.4316711764,2.97173041782,0.02
 04/23  06:00:00,96.8900123809,23.3001879449,40.8661169849,0.0,2.06121554724,15.9888894789,99.8572807558,96.865550338,2.97173041782,0.02
 04/23  07:00:00,65.3709382555,17.94176625,28.9161759055,0.0,2.06121554724,15.9888894789,81.7294182893,78.7376878715,2.97173041782,0.02
 04/23  08:00:00,116.421949391,24.085870064,45.8988189362,0.0,4.12243109448,41.7362269337,97.3769120379,92.4040280082,4.9528840297,0.02
 04/23  09:00:00,110.144982872,19.3385344618,44.4848993586,0.0,4.12243109448,41.7362269337,73.2458013455,68.2729173158,4.9528840297,0.02
 04/23  10:00:00,129.926213828,23.9985720508,59.4903814255,0.0,4.12243109448,41.7362269337,82.5169122477,77.544028218,4.9528840297,0.02
 04/23  11:00:00,114.025657434,19.2512364486,48.4528719606,0.0,4.12243109448,41.7362269337,63.8092531325,58.8363691028,4.9528840297,0.02
 04/23  12:00:00,132.949665921,24.435062117,62.0773434678,0.0,4.12243109448,41.7362269337,81.4277924574,76.4549084277,4.9528840297,0.02
 04/23  13:00:00,116.480838507,19.6004285015,50.5588609872,0.0,4.12243109448,41.7362269337,64.8265509597,59.85366693,4.9528840297,0.02
 04/23  14:00:00,134.826118574,24.6104917217,63.7783665139,0.0,4.12243109448,41.7362269337,77.2489730132,72.2760889835,4.9528840297,0.02
 04/23  15:00:00,117.027537471,19.6920062244,51.013982216,0.0,4.12243109448,41.7362269337,60.0280876556,55.0552036259,4.9528840297,0.02
 04/23  16:00:00,117.293662264,24.6119143195,63.102179893,0.0,4.12243109448,24.8785346261,76.1119231218,71.1390390921,4.9528840297,0.02
 04/23  17:00:00,88.0096765617,19.6877265148,49.8089539903,0.0,2.06121554724,15.9888894789,69.210236219,66.2185058012,2.97173041782,0.02
 04/23  18:00:00,100.852412023,23.6252718177,58.6215750752,0.0,2.06121554724,15.9888894789,87.2479240231,84.2561936053,2.97173041782,0.02
 04/23  19:00:00,75.0021184978,16.3853754846,37.8240070367,0.0,2.06121554724,15.9888894789,63.5097357562,60.5180053383,2.97173041782,0.02
 04/23  20:00:00,104.630044931,22.3789914523,49.5736305625,0.0,2.06121554724,15.9888894789,89.209685086,86.2179546682,2.97173041782,0.02
 04/23  21:00:00,79.5295480691,14.9840399192,32.0532233102,0.0,2.06121554724,15.9888894789,61.137497175,58.1457667572,2.97173041782,0.02
 04/23  22:00:00,94.434830346,20.8708170471,40.9097325833,0.0,2.06121554724,15.9888894789,88.7120099853,85.7202795675,2.97173041782,0.02
 04/23  23:00:00,63.9076462162,11.2075768612,20.271425671,0.0,2.06121554724,15.9888894789,52.4549713591,49.4632409412,2.97173041782,0.02
 04/23  24:00:00,88.7389470115,19.7118346949,36.3959737904,0.0,2.06121554724,15.9888894789,86.7413478332,83.7496174154,2.97173041782,0.02
 04/24  01:00:00,66.5732491025,11.5409714559,20.536632862,0.0,4.12243109448,15.9888894789,54.1792649443,51.1875345265,2.97173041782,0.02
 04/24  02:00:00,91.7791856265,19.936106773,37.1449392217,0.0,4.12243109448,15.9888894789,91.0044341269,88.0127037091,2.97173041782,0.02
 04/24  03:00:00,66.8943071052,11.8864201406,20.494885397,0.0,4.12243109448,15.9888894789,65.6550828593,54.0816319565,2.97173041782,8.60172048503
 04/24  04:00:00,137.061263827,28.7677321563,56.1955496691,0.0,12.3672932834,24.9413748627,114.823798339,109.850914309,4.9528840297,0.02
 04/24  05:00:00,147.645476073,28.6930687886,61.1185453457,5.73588001787,12.3672932834,24.9413748627,185.576193779,180.60330975,4.9528840297,0.02
 04/24  06:00:00,214.430002767,29.6414645079,72.0947230627,2.45035234359,24.7345865669,70.7195625826,150.083279924,140.157511865,9.90576805939,0.02
 04/24  07:00:00,237.585265108,29.812420558,76.7622679425,0.819918559143,37.1018798503,92.3937384068,120.69367104,110.767902981,9.90576805939,0.02
 04/24  08:00:00,254.955718164,29.9729641203,82.616117193,0.132923399673,37.1018798503,104.434947198,96.1655598762,86.2397918168,9.90576805939,0.02
 04/24  09:00:00,270.338493644,30.2174339967,85.8281511869,0.0175894883944,37.1018798503,116.476155989,83.3414397541,73.4156716947,9.90576805939,0.02
 04/24  10:00:00,274.814504235,30.6843002136,89.8542943739,0.0,37.1018798503,116.476155989,84.8327451422,66.3038785026,9.90576805939,8.6230985802
 04/24  11:00:00,280.098470937,31.2570822424,94.5653947882,0.0,37.1018798503,116.476155989,63.1618285592,53.2360604998,9.90576805939,0.02
 04/24  12:00:00,271.537744164,31.7095666505,97.5938426448,0.0,37.1018798503,104.434947198,54.621915102,44.6961470426,9.90576805939,0.02
 04/24  13:00:00,285.776318074,32.0508809014,99.4493442258,0.0,37.1018798503,116.476155989,57.2501847788,38.7202076325,9.90576805939,8.62420908692
 04/24  14:00:00,287.206644961,32.516711724,100.414120226,0.0,37.1018798503,116.476155989,42.8119694979,32.8862014385,9.90576805939,0.02
 04/24  15:00:00,288.331269114,32.9543316177,101.101258025,0.0,37.1018798503,116.476155989,39.4336261639,29.5078581045,9.90576805939,0.02
 04/24  16:00:00,287.789490444,33.2091178255,100.305148269,0.0,37.1018798503,116.476155989,49.8244347897,31.2997733279,9.90576805939,8.61889340238
 04/24  17:00:00,285.381097004,33.1631449003,97.9437925471,0.0,37.1018798503,116.476155989,45.5761138796,35.6503458202,9.90576805939,0.02
 04/24  18:00:00,174.72611082,28.8368093007,72.8807911941,0.0,24.7345865669,47.5788473902,45.1794196675,40.2065356379,4.9528840297,0.02
 04/24  19:00:00,173.624056357,28.6615370967,69.6048397459,0.0,24.7345865669,47.5788473902,55.4130047458,50.4401207161,4.9528840297,0.02
 04/24  20:00:00,164.79599747,28.9871169169,69.9623023872,0.0,12.3672932834,38.6892022431,71.9250057924,68.9332753746,2.97173041782,0.02
 04/24  21:00:00,115.300922525,17.7844273732,43.570385083,0.0,12.3672932834,27.0668015668,52.0366180099,49.0448875921,2.97173041782,0.02
 04/24  22:00:00,111.742146903,22.9268877118,54.0534787704,0.0,4.12243109448,15.9888894789,70.2421013844,67.2503709666,2.97173041782,0.02
 04/24  23:00:00,92.488591811,16.8218655508,41.0669416637,0.0,4.12243109448,15.9888894789,50.6514181135,47.6596876957,2.97173041782,0.02
 04/24  24:00:00,107.5700835,21.9425013861,50.8889439151,0.0,4.12243109448,15.9888894789,74.5811598668,71.5894294489,2.97173041782,0.02
 04/25  01:00:00,88.9105066893,16.2980774714,38.0126446661,0.0,4.12243109448,15.9888894789,55.3747810116,52.3830505938,2.97173041782,0.02
 04/25  02:00:00,104.591238204,21.5060113199,48.3465887241,0.0,4.12243109448,15.9888894789,73.050725238,70.0589948202,2.97173041782,0.02
 04/25  03:00:00,84.4443859322,15.2263931324,34.6413504507,0.0,4.12243109448,15.9888894789,51.1566727737,48.1649423559,2.97173041782,0.02
 04/25  04:00:00,146.676087851,28.6804341431,65.8976720649,0.0,12.3672932834,24.9413748627,92.9885615075,88.0156774778,4.9528840297,0.02
 04/25  05:00:00,148.82404578,28.8346897468,65.4919647521,2.39940960127,12.3672932834,24.9413748627,157.971633157,152.998749127,4.9528840297,0.02
 04/25  06:00:00,217.762757859,29.970404639,76.5931872111,0.955703285426,24.7345865669,70.7195625826,123.042023588,113.116255529,9.90576805939,0.02
 04/25  07:00:00,241.332211902,30.251311134,80.6252433177,0.264989280469,37.1018798503,92.3937384068,97.3094737127,87.3837056533,9.90576805939,0.02
 04/25  08:00:00,258.091342578,30.511987182,85.3286477361,0.0169873282573,37.1018798503,104.434947198,86.206026445,67.682806905,9.90576805939,8.6174514806
 04/25  09:00:00,274.257071051,30.8218381437,89.1599573481,0.0,37.1018798503,116.476155989,65.7755638773,55.8497958179,9.90576805939,0.02
 04/25  10:00:00,278.972317226,31.1955787067,93.5008644493,0.0,37.1018798503,116.476155989,53.2555248174,43.329756758,9.90576805939,0.02
 04/25  11:00:00,280.4933038,31.4457202502,94.7715269044,0.0,37.1018798503,116.476155989,57.2459327586,38.7161244553,9.90576805939,8.62404024392
 04/25  12:00:00,271.19672281,31.8782387044,97.084195136,0.0,37.1018798503,104.434947198,49.0095088836,39.0837408243,9.90576805939,0.02
 04/25  13:00:00,289.712258583,32.6655433201,102.770659732,0.0,37.1018798503,116.476155989,33.4226029996,23.4968349402,9.90576805939,0.02
 04/25  14:00:00,296.998455413,33.315062956,109.407515186,0.0,37.1018798503,116.476155989,31.1058693973,12.5771700073,9.90576805939,8.62293133062
 04/25  15:00:00,299.000882121,33.6538068646,111.071443608,0.0,37.1018798503,116.476155989,17.0610849603,7.13531690095,9.90576805939,0.02
 04/25  16:00:00,297.60827087,33.7813323698,109.551759029,0.0,37.1018798503,116.476155989,15.9491210156,6.02335295623,9.90576805939,0.02
 04/25  17:00:00,295.752959395,33.8065921385,107.672167877,0.0,37.1018798503,116.476155989,16.3626204359,6.43685237651,9.90576805939,0.02
 04/25  18:00:00,178.625246871,28.8416440387,76.7750683091,0.0,24.7345865669,47.5788473902,33.3661047487,19.8085297414,4.9528840297,8.60469097766
 04/25  19:00:00,176.845847894,28.6641905232,72.8239750442,0.0,24.7345865669,47.5788473902,35.9943939894,31.0215099597,4.9528840297,0.02
 04/25  20:00:00,167.792134777,29.0964972165,72.8490662502,0.0,12.3672932834,38.6892022431,50.0962909888,47.1045605709,2.97173041782,0.02
 04/25  21:00:00,122.024487248,19.5786039982,48.4534942652,0.0,12.3672932834,27.0668015668,42.5266455931,39.5349151753,2.97173041782,0.02
 04/25  22:00:00,112.798679856,23.014185725,55.0227143132,0.0,4.12243109448,15.9888894789,58.0408279195,55.0490975017,2.97173041782,0.02
 04/25  23:00:00,95.5677777246,17.7189538633,43.2258976105,0.0,4.12243109448,15.9888894789,47.9699418165,44.9782113987,2.97173041782,0.02
 04/25  24:00:00,111.223186749,22.9268877118,53.5345191907,0.0,4.12243109448,15.9888894789,65.5904647053,62.5987342875,2.97173041782,0.02
 04/26  01:00:00,89.2123825332,16.341726478,38.270872125,0.0,4.12243109448,15.9888894789,51.9204690653,48.9287386475,2.97173041782,0.02
 04/26  02:00:00,104.907129686,21.5060113199,48.6624808326,0.0,4.12243109448,15.9888894789,66.928624799,63.9368943812,2.97173041782,0.02
 04/26  03:00:00,83.0790266097,14.8772010794,33.6251838138,0.0,4.12243109448,15.9888894789,48.0571981461,45.0654677283,2.97173041782,0.02
 04/26  04:00:00,149.282642452,28.7677321563,68.4169292914,0.0,12.3672932834,24.9413748627,85.7873487588,80.8144647291,4.9528840297,0.02
 04/26  05:00:00,151.517653015,29.1069630321,68.3396684611,1.97304048462,12.3672932834,24.9413748627,149.71868838,144.74580435,4.9528840297,0.02
 04/26  06:00:00,219.314830029,29.8751839027,78.647336256,0.54884779487,24.7345865669,70.7195625826,117.239426642,107.313658583,9.90576805939,0.02
 04/26  07:00:00,244.204340419,30.5243984318,83.4778197144,0.01146568707,37.1018798503,92.3937384068,91.4024533237,81.4766852643,9.90576805939,0.02
 04/26  08:00:00,262.33206913,30.8854462769,89.2128567855,0.0,37.1018798503,104.434947198,67.3474047037,57.4216366443,9.90576805939,0.02
 04/26  09:00:00,278.237556893,31.1220352109,92.8402388102,0.0,37.1018798503,116.476155989,65.412609466,46.8872012119,9.90576805939,8.61964019476
 04/26  10:00:00,280.865017169,31.3854497903,95.2037480337,0.0,37.1018798503,116.476155989,51.6288778506,41.7031097912,9.90576805939,0.02
 04/26  11:00:00,285.027097933,31.6795076694,99.0715215126,0.0,37.1018798503,116.476155989,38.0640433088,28.1382752494,9.90576805939,0.02
 04/26  12:00:00,277.410631317,32.041692172,103.134625899,0.0,37.1018798503,104.434947198,34.6416546304,16.1150806522,9.90576805939,8.62080591888
 04/26  13:00:00,292.13679138,32.4726987386,105.388094994,0.0,37.1018798503,116.476155989,22.9500865563,13.0243184969,9.90576805939,0.02
 04/26  14:00:00,299.591101364,32.9844205952,112.330798093,0.0,37.1018798503,116.476155989,15.7954318664,5.86966380704,9.90576805939,0.02
 04/26  15:00:00,303.586898116,33.5530082127,115.758226235,0.0,37.1018798503,116.476155989,19.45660847,0.930874791145,9.90576805939,8.61996561946
 04/26  16:00:00,303.707775224,33.9116985876,115.52094152,0.0,37.1018798503,116.476155989,10.593470729,0.667702669644,9.90576805939,0.02
 04/26  17:00:00,299.726902679,34.0483841831,111.404350076,0.0,37.1018798503,116.476155989,11.7856107813,1.8598427219,9.90576805939,0.02
 04/26  18:00:00,179.441069369,28.932114361,77.5004282627,0.0,24.7345865669,47.5788473902,17.6335867316,12.6607027019,4.9528840297,0.02
 04/26  19:00:00,177.465093111,28.6670229069,73.4403724752,0.0,24.7345865669,47.5788473902,28.4132989799,23.4404149502,4.9528840297,0.02
 04/26  20:00:00,169.877292139,29.0975023126,74.9331926337,0.0,12.3672932834,38.6892022431,39.33023352,36.3385031022,2.97173041782,0.02
 04/26  21:00:00,124.306128698,19.5786039982,50.7351246169,0.0,12.3672932834,27.0668015668,39.5344899987,27.9592922935,2.97173041782,8.60346728738
 04/26  22:00:00,114.966848027,23.1014837383,57.1035838652,0.0,4.12243109448,15.9888894789,45.858533644,42.8668032262,2.97173041782,0.02
 04/26  23:00:00,97.5548960302,17.8935498898,45.038419356,0.0,4.12243109448,15.9888894789,41.9564532185,38.9647228007,2.97173041782,0.02
 04/26  24:00:00,113.600234481,23.1014837383,55.7369704298,0.0,4.12243109448,15.9888894789,59.5845132004,56.5927827826,2.97173041782,0.02
 04/27  01:00:00,94.5868036458,17.4570598236,42.5068172265,0.0,4.12243109448,15.9888894789,47.0813255331,44.0895951153,2.97173041782,0.02
 04/27  02:00:00,111.770749799,22.8395896986,54.1693799622,0.0,4.12243109448,15.9888894789,63.8431702428,60.851439825,2.97173041782,0.02
 04/27  03:00:00,91.5117953909,17.0205697574,39.8682991049,0.0,4.12243109448,15.9888894789,51.6100413955,48.6183109776,2.97173041782,0.02
 04/27  04:00:00,145.815521541,28.3312420901,65.3862982144,0.0,12.3672932834,24.9413748627,76.1914977876,71.2186137579,4.9528840297,0.02
 04/27  05:00:00,153.951622639,29.5696936802,69.9405991086,2.34334863166,12.3672932834,24.9413748627,137.231738519,132.258854489,4.9528840297,0.02
 04/27  06:00:00,220.075091426,29.8673949187,79.3537196904,0.610514607369,24.7345865669,70.7195625826,108.151209034,98.2254409749,9.90576805939,0.02
 04/27  07:00:00,246.03572971,30.5087184271,85.2774137543,0.058944044735,37.1018798503,92.3937384068,80.7091827725,70.7834147131,9.90576805939,0.02
 04/27  08:00:00,264.870085709,30.8477573183,91.7886000784,0.0,37.1018798503,104.434947198,54.6423471442,44.7165790848,9.90576805939,0.02
 04/27  09:00:00,281.776603896,31.1724430173,96.32881695,0.0,37.1018798503,116.476155989,47.1718809483,28.6466053075,9.90576805939,8.61950758142
 04/27  10:00:00,286.543205334,31.4627296776,100.804672417,0.0,37.1018798503,116.476155989,31.4544104544,21.528642395,9.90576805939,0.02
 04/27  11:00:00,290.474796998,31.8103810789,104.38840896,0.0,37.1018798503,116.476155989,25.4326559901,15.5068879307,9.90576805939,0.02
 04/27  12:00:00,281.895298004,32.1890420869,107.471896107,0.0,37.1018798503,104.434947198,19.9254286452,9.99966058582,9.90576805939,0.02
 04/27  13:00:00,301.034012499,32.8264914063,113.931529987,0.0,37.1018798503,116.476155989,20.5326349334,2.00292032796,9.90576805939,8.62394654601
 04/27  14:00:00,303.204385959,33.3412793375,115.587283484,0.0,37.1018798503,116.476155989,9.95867439794,0.0329063385497,9.90576805939,0.02
 04/27  15:00:00,304.306057012,33.6388744064,116.391479629,0.0,37.1018798503,116.476155989,10.0838228296,0.158054770208,9.90576805939,0.02
 04/27  16:00:00,307.48015946,33.7803253817,119.424686643,0.0,37.1018798503,116.476155989,18.524420148,0.0,9.90576805939,8.61865208865
 04/27  17:00:00,307.299690439,33.7328658533,119.29268563,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 04/27  18:00:00,180.545873689,28.8386384844,78.8260048017,0.0,24.7345865669,47.5788473902,7.08250338711,2.10961935741,4.9528840297,0.02
 04/27  19:00:00,177.476073774,28.6627492676,73.4556408923,0.0,24.7345865669,47.5788473902,25.6380924919,20.6652084622,4.9528840297,0.02
 04/27  20:00:00,168.655924767,28.9869870823,73.8223547738,0.0,12.3672932834,38.6892022431,40.2246770513,37.2329466335,2.97173041782,0.02
 04/27  21:00:00,126.586790098,20.4756923107,52.0955581574,0.0,12.3672932834,27.0668015668,37.2424460347,34.2507156168,2.97173041782,0.02
 04/27  22:00:00,103.170136034,19.425832475,49.0750919103,0.0,4.12243109448,15.9888894789,39.3146288005,36.3228983827,2.97173041782,0.02
 04/27  23:00:00,112.379739588,22.291693439,55.349407691,0.0,4.12243109448,15.9888894789,51.5058376925,48.5141072746,2.97173041782,0.02
 04/27  24:00:00,99.1957809164,18.5723931692,45.9773183198,0.0,4.12243109448,15.9888894789,45.0224625324,42.0307321145,2.97173041782,0.02
 04/28  01:00:00,109.002053423,21.9425013861,52.3209136233,0.0,4.12243109448,15.9888894789,57.7243844615,54.7326540436,2.97173041782,0.02
 04/28  02:00:00,96.1027755132,18.135903103,43.3208030207,0.0,4.12243109448,15.9888894789,48.9674443133,45.9757138955,2.97173041782,0.02
 04/28  03:00:00,107.554469047,21.7679053596,51.0479252118,0.0,4.12243109448,15.9888894789,62.1598975352,59.1681671174,2.97173041782,0.02
 04/28  04:00:00,144.124418009,27.9820500372,64.0443860913,0.0,12.3672932834,24.9413748627,84.9185012388,71.3639053677,4.9528840297,8.6017118414
 04/28  05:00:00,154.106336606,29.5235507722,70.9027942822,1.58200976525,12.3672932834,24.9413748627,135.769843901,130.796959871,4.9528840297,0.02
 04/28  06:00:00,218.955821035,29.9261096635,80.6830967027,0.452318633077,24.7345865669,70.7195625826,104.031084552,94.1053164922,9.90576805939,0.02
 04/28  07:00:00,245.363137571,30.5834589923,84.5670290001,0.0219956878362,37.1018798503,92.3937384068,83.7364259694,73.81065791,9.90576805939,0.02
 04/28  08:00:00,260.66773058,30.8556124934,87.5784267273,0.0,37.1018798503,104.434947198,72.2949391489,62.3691710895,9.90576805939,0.02
 04/28  09:00:00,279.130012118,31.1977540055,93.6569669996,0.0,37.1018798503,116.476155989,57.6520783658,47.7263103064,9.90576805939,0.02
 04/28  10:00:00,284.844857337,31.4915403624,99.0774308791,0.0,37.1018798503,116.476155989,49.2645653524,30.7376919186,9.90576805939,8.62110537442
 04/28  11:00:00,287.65362788,31.8420893077,101.535574459,0.0,37.1018798503,116.476155989,32.8498834581,22.9241153987,9.90576805939,0.02
 04/28  12:00:00,275.999797407,32.3164723687,101.449023124,0.0,37.1018798503,104.434947198,32.9230328325,22.9972647731,9.90576805939,0.02
 04/28  13:00:00,294.072179954,32.8847870046,106.911323888,0.0,37.1018798503,116.476155989,31.7679581969,13.2384666265,9.90576805939,8.62372351099
 04/28  14:00:00,298.388233367,33.3639572301,110.748489151,0.0,37.1018798503,116.476155989,15.483953676,5.55818561665,9.90576805939,0.02
 04/28  15:00:00,297.588022791,33.4998959086,109.81248479,0.0,37.1018798503,116.476155989,14.947689391,5.02192133159,9.90576805939,0.02
 04/28  16:00:00,296.405172717,33.4147099385,108.715270145,0.0,37.1018798503,116.476155989,14.2028802328,4.27711217336,9.90576805939,0.02
 04/28  17:00:00,291.400873041,33.0994827293,104.027223009,0.0,37.1018798503,116.476155989,25.494457812,6.97618365821,9.90576805939,8.61250609438
 04/28  18:00:00,175.256745465,28.7468881838,73.5013535292,0.0,24.7345865669,47.5788473902,27.8450693382,22.8721853085,4.9528840297,0.02
 04/28  19:00:00,175.118371333,28.6596061286,71.1010941501,0.0,24.7345865669,47.5788473902,40.2298832034,35.2569991737,4.9528840297,0.02
 04/28  20:00:00,167.144600771,28.9861169353,72.3119149135,0.0,12.3672932834,38.6892022431,50.2321109655,47.2403805477,2.97173041782,0.02
 04/28  21:00:00,121.841338812,19.4694814817,48.3794680393,0.0,12.3672932834,27.0668015668,40.7990559691,37.8073255512,2.97173041782,0.02
 04/28  22:00:00,111.851195306,22.7813910231,54.3080243965,0.0,4.12243109448,15.9888894789,55.7985573605,52.8068269427,2.97173041782,0.02
 04/28  23:00:00,95.9456381414,17.63165585,43.6910559672,0.0,4.12243109448,15.9888894789,44.0488502293,41.0571198115,2.97173041782,0.02
 04/28  24:00:00,112.529730632,22.9268877118,54.8410629951,0.0,4.12243109448,15.9888894789,60.5809649282,57.5892345104,2.97173041782,0.02
 04/29  01:00:00,94.6218103912,17.4570598236,42.5418242918,0.0,4.12243109448,15.9888894789,47.1672199024,44.1754894846,2.97173041782,0.02
 04/29  02:00:00,109.835761384,22.5776956588,52.4962858416,0.0,4.12243109448,15.9888894789,64.1424724558,61.150742038,2.97173041782,0.02
 04/29  03:00:00,87.117544086,15.9488854184,36.5688745962,0.0,4.12243109448,15.9888894789,53.4602421801,50.4685117622,2.97173041782,0.02
 04/29  04:00:00,121.871494577,27.3491394412,59.5588813711,0.0,4.12243109448,16.0517297156,91.7941571829,88.8024267651,2.97173041782,0.02
 04/29  05:00:00,126.300411233,28.0038745405,63.3330628907,0.0,4.12243109448,16.0517297156,94.341365074,91.3496346561,2.97173041782,0.02
 04/29  06:00:00,163.392695184,29.5315897721,77.6927233863,0.0,4.12243109448,39.6058045677,79.3817945371,76.3900641193,2.97173041782,0.02
 04/29  07:00:00,188.391552157,29.5400058373,77.6008572576,2.83594068402,12.3672932834,65.3531420225,132.978149675,128.005265645,4.9528840297,0.02
 04/29  08:00:00,192.030236192,29.5379225064,79.7949252927,1.39188399415,12.3672932834,68.2430321324,123.48143832,118.508554291,4.9528840297,0.02
 04/29  09:00:00,223.676307565,29.6102220132,83.3839023515,0.359854109777,16.4897243779,93.1370602926,111.076766406,94.5431191394,7.92461444751,8.60903281922
 04/29  10:00:00,227.667627766,29.6684038486,87.4698212971,0.207014002729,16.4897243779,93.1370602926,87.569828774,79.6252143265,7.92461444751,0.02
 04/29  11:00:00,229.772609559,29.7914778077,89.5892901429,0.0694535359725,16.4897243779,93.1370602926,76.1336211707,68.1890067232,7.92461444751,0.02
 04/29  12:00:00,221.956911888,29.8688413581,90.9055319896,0.0117302334568,16.4897243779,83.9857416113,69.748318944,61.8037044965,7.92461444751,0.02
 04/29  13:00:00,224.377231206,29.9957876804,93.2106283733,0.0,16.4897243779,83.9857416113,62.1551872494,54.2105728018,7.92461444751,0.02
 04/29  14:00:00,226.235156716,30.1449829088,94.9193968551,0.0,16.4897243779,83.9857416113,58.9270896669,50.9824752194,7.92461444751,0.02
 04/29  15:00:00,206.243865358,29.5315897721,92.9983905302,0.0,12.3672932834,70.6512738906,25.5737486654,20.6008646357,4.9528840297,0.02
 04/29  16:00:00,206.832342696,29.5315897721,93.5868608181,0.0,12.3672932834,70.6512738906,20.3767481563,15.4038641266,4.9528840297,0.02
 04/29  17:00:00,190.353036872,29.5315897721,89.6310090183,0.0,12.3672932834,58.1284167478,32.6668713053,19.1098596589,4.9528840297,8.60412761666
 04/29  18:00:00,137.283112225,28.4403646067,70.8397659922,0.0,12.3672932834,24.9413748627,50.3119810261,45.3390969964,4.9528840297,0.02
 04/29  19:00:00,141.731296103,28.9859771894,72.3931707031,0.0,12.3672932834,24.9413748627,58.3849433372,53.4120593075,4.9528840297,0.02
 04/29  20:00:00,130.11992198,28.2221195736,66.9343282711,0.0,4.12243109448,16.0517297156,67.9512858631,64.9595554453,2.97173041782,0.02
 04/29  21:00:00,88.3031610919,15.4882871721,38.2382317707,0.0,4.12243109448,15.9888894789,42.1655554461,39.1738250283,2.97173041782,0.02
 04/29  22:00:00,109.621871166,21.9425013861,52.940731843,0.0,4.12243109448,15.9888894789,60.4624970527,57.4707666349,2.97173041782,0.02
 04/29  23:00:00,92.2023453633,16.5599715111,41.042589543,0.0,4.12243109448,15.9888894789,47.33112259,44.3393921722,2.97173041782,0.02
 04/29  24:00:00,109.169201556,21.9425013861,52.4880623219,0.0,4.12243109448,15.9888894789,64.978422264,61.9866918462,2.97173041782,0.02
 04/30  01:00:00,82.8640454258,15.0517971059,35.2968219903,0.0,2.06121554724,15.9888894789,47.8905750566,44.8988446388,2.97173041782,0.02
 04/30  02:00:00,101.062072464,21.0695212537,47.3151290645,0.0,2.06121554724,15.9888894789,69.4020644301,66.4103340123,2.97173041782,0.02
 04/30  03:00:00,82.5703931769,14.5911988596,35.4869102995,0.0,2.06121554724,15.9888894789,43.9929832442,41.0012528264,2.97173041782,0.02
 04/30  04:00:00,99.3746361364,20.8512762206,45.8459378073,0.0,2.06121554724,15.9888894789,71.930528525,68.9387981072,2.97173041782,0.02
 04/30  05:00:00,80.5852139327,14.3293048199,33.763625121,0.0,2.06121554724,15.9888894789,48.0393143312,45.0475839134,2.97173041782,0.02
 04/30  06:00:00,107.509001496,23.3874859581,53.7469755847,0.0,2.06121554724,15.9888894789,77.4847009509,74.4929705331,2.97173041782,0.02
 04/30  07:00:00,77.5801461344,18.2909583029,40.776192529,0.0,2.06121554724,15.9888894789,58.3675708515,55.3758404336,2.97173041782,0.02
 04/30  08:00:00,128.901766781,24.1731680773,58.2913390785,0.0,4.12243109448,41.7362269337,69.1328154036,64.1599313739,4.9528840297,0.02
 04/30  09:00:00,114.453740916,19.6877265148,48.4444660848,0.0,4.12243109448,41.7362269337,54.4147527049,49.4418686752,4.9528840297,0.02
 04/30  10:00:00,126.490235963,23.7366780111,56.3162983066,0.0,4.12243109448,41.7362269337,65.8214460604,60.8485620307,4.9528840297,0.02
 04/30  11:00:00,103.905878485,19.2512364486,38.3330936915,0.0,4.12243109448,41.7362269337,70.3797078629,65.4068238332,4.9528840297,0.02
 04/30  12:00:00,104.528607953,23.518432978,34.5729152933,0.0,4.12243109448,41.7362269337,95.3131310441,90.3402470144,4.9528840297,0.02
 04/30  13:00:00,93.9951026301,19.0766404221,28.59691382,0.0,4.12243109448,41.7362269337,78.0756571573,73.1027731276,4.9528840297,0.02
 04/30  14:00:00,103.210534789,23.518432978,33.2548420801,0.0,4.12243109448,41.7362269337,96.496115356,91.5232313263,4.9528840297,0.02
 04/30  15:00:00,91.9462070823,19.0766404221,26.5480182163,0.0,4.12243109448,41.7362269337,77.8903104309,72.9174264012,4.9528840297,0.02
 04/30  16:00:00,83.4528609857,23.3874859581,30.4858075424,0.0,4.12243109448,24.8785346261,96.6383225732,91.6654385435,4.9528840297,0.02
 04/30  17:00:00,42.3363224422,10.76505975,13.2434052888,0.0,2.06121554724,15.9888894789,49.7253200934,46.7335896756,2.97173041782,0.02
 04/30  18:00:00,62.0442191291,18.4655543294,25.065669252,0.0,2.06121554724,15.9888894789,82.4137895119,79.4220590941,2.97173041782,0.02
 04/30  19:00:00,63.190262549,18.3782563162,23.9498439779,0.0,2.06121554724,15.9888894789,81.6662593229,78.6745289051,2.97173041782,0.02
 04/30  20:00:00,63.9744841438,13.7182187272,17.7639811018,0.0,2.06121554724,15.9888894789,62.2628664374,59.2711360196,2.97173041782,0.02
 04/30  21:00:00,67.1646997145,14.3293048199,20.3283686205,0.0147419140429,2.06121554724,15.9888894789,62.6104190064,59.6186885885,2.97173041782,0.02
 04/30  22:00:00,73.6835207602,17.94176625,23.1337588002,0.0,2.06121554724,15.9888894789,90.9089829789,79.3355426684,2.97173041782,8.60170989267
 04/30  23:00:00,80.3759675342,19.1639384353,28.5341870822,0.0698463718013,2.06121554724,15.9888894789,83.0325846082,80.0408541903,2.97173041782,0.02
 04/30  24:00:00,65.9284628726,14.353413,19.0596233576,0.0,2.06121554724,15.9888894789,67.3321214614,64.3403910436,2.97173041782,0.02
 05/01  01:00:00,75.4633379133,16.2980774714,24.4748158351,0.0906604441786,4.12243109448,15.9888894789,71.1302478387,68.1385174209,2.97173041782,0.02
 05/01  02:00:00,67.9572242467,14.353413,19.0271694064,0.0,4.12243109448,15.9888894789,67.6173339928,64.625603575,2.97173041782,0.02
 05/01  03:00:00,76.5113379496,16.3853754846,25.3131239495,0.213054462997,4.12243109448,15.9888894789,71.091737739,68.1000073211,2.97173041782,0.02
 05/01  04:00:00,120.898773055,28.0038745405,40.6978340153,0.0990834945622,12.3672932834,24.9413748627,117.210424447,112.237540417,4.9528840297,0.02
 05/01  05:00:00,146.049831166,29.1344662541,48.3692948719,16.4480890725,12.3672932834,24.9413748627,187.619781695,182.646897666,4.9528840297,0.02
 05/01  06:00:00,196.836456746,29.604860996,48.1552721778,11.1820282982,24.7345865669,70.7195625826,153.416154614,143.490386554,9.90576805939,0.02
 05/01  07:00:00,216.312928117,29.7224550193,50.8784838558,5.52134227656,37.1018798503,92.3937384068,131.913561561,121.987793501,9.90576805939,0.02
 05/01  08:00:00,230.606471263,29.8295826083,56.1229921412,2.42020038548,37.1018798503,104.434947198,122.852114717,112.926346658,9.90576805939,0.02
 05/01  09:00:00,248.607110594,29.9305673675,62.9409094517,1.46032974191,37.1018798503,116.476155989,116.264614218,106.338846159,9.90576805939,0.02
 05/01  10:00:00,254.224999306,30.1001953954,68.8305438558,1.01844902232,37.1018798503,116.476155989,119.810874241,101.283936489,9.90576805939,8.62116969229
 05/01  11:00:00,256.322985689,30.3224131753,71.2122853327,0.512330363381,37.1018798503,116.476155989,107.452401492,97.5266334329,9.90576805939,0.02
 05/01  12:00:00,247.004249986,30.5079111454,74.0619715905,0.200053788638,37.1018798503,104.434947198,104.822455494,94.8966874343,9.90576805939,0.02
 05/01  13:00:00,261.859151773,30.7519091179,76.7967633578,0.0344760573257,37.1018798503,116.476155989,110.969977185,92.4407359415,9.90576805939,8.6234731836
 05/01  14:00:00,262.264155963,31.0535402288,76.9348426584,0.0,37.1018798503,116.476155989,99.8839487926,89.9581807332,9.90576805939,0.02
 05/01  15:00:00,261.330652993,31.37537641,75.6796250676,0.0,37.1018798503,116.476155989,97.3771668863,87.4513988269,9.90576805939,0.02
 05/01  16:00:00,259.516262151,31.6140971288,73.6269943933,0.0,37.1018798503,116.476155989,104.488665432,85.9645527947,9.90576805939,8.6183445779
 05/01  17:00:00,258.664237207,31.7403420671,72.6497765991,0.0,37.1018798503,116.476155989,94.9776747628,85.0519067034,9.90576805939,0.02
 05/01  18:00:00,157.297701201,28.7462135608,55.5429869235,0.0,24.7345865669,47.5788473902,68.0640675877,63.091183558,4.9528840297,0.02
 05/01  19:00:00,151.938676697,28.6588234284,50.271348994,0.0,24.7345865669,47.5788473902,74.7515430781,69.7786590484,4.9528840297,0.02
 05/01  20:00:00,142.403149809,28.7677321563,47.788847695,0.0,12.3672932834,38.6892022431,89.4628427023,86.4711122845,2.97173041782,0.02
 05/01  21:00:00,102.940120576,17.8935498898,31.1004651228,0.0,12.3672932834,27.0668015668,61.913962192,58.9222317742,2.97173041782,0.02
 05/01  22:00:00,90.8389687611,21.8552033728,34.2451276803,0.0,4.12243109448,15.9888894789,84.2019054701,81.2101750523,2.97173041782,0.02
 05/01  23:00:00,69.8612722416,14.5280090265,20.7566213314,0.0,4.12243109448,15.9888894789,64.4419449201,61.4502145023,2.97173041782,0.02
 05/01  24:00:00,88.0158375824,21.5060113199,31.7711885135,0.0,4.12243109448,15.9888894789,90.401900591,87.4101701732,2.97173041782,0.02
 05/02  01:00:00,72.7145639543,14.7657948861,23.3952694956,0.0,4.12243109448,15.9888894789,61.1697873486,58.1780569308,2.97173041782,0.02
 05/02  02:00:00,80.0255182797,19.735942875,25.5740799603,0.0,4.12243109448,15.9888894789,86.6437320125,83.6520015947,2.97173041782,0.02
 05/02  03:00:00,67.8324140744,13.4322165074,19.869840197,0.0,4.12243109448,15.9888894789,57.8192473432,54.8275169254,2.97173041782,0.02
 05/02  04:00:00,119.561895958,28.3312420901,39.132672678,0.0,12.3672932834,24.9413748627,108.169344045,103.196460016,4.9528840297,0.02
 05/02  05:00:00,136.597725975,29.2211820204,44.8148093612,10.4637533656,12.3672932834,24.9413748627,177.039707409,172.06682338,4.9528840297,0.02
 05/02  06:00:00,187.178913522,29.6518877342,42.8578789935,6.77485119018,24.7345865669,70.7195625826,144.202391111,134.276623052,9.90576805939,0.02
 05/02  07:00:00,209.937911067,29.9512813933,47.3327862997,2.46318748389,37.1018798503,92.3937384068,131.603585457,113.091871529,9.90576805939,8.60594586876
 05/02  08:00:00,232.060617333,30.084487373,58.7235875161,1.01888120149,37.1018798503,104.434947198,113.774653392,103.848885332,9.90576805939,0.02
 05/02  09:00:00,252.093284887,30.31350025,66.8295726947,0.674970134108,37.1018798503,116.476155989,107.24246776,97.3166997005,9.90576805939,0.02
 05/02  10:00:00,259.468780644,30.7037243478,74.2446657331,0.244555794489,37.1018798503,116.476155989,102.451066612,92.5252985523,9.90576805939,0.02
 05/02  11:00:00,264.710816682,31.1483279866,79.237520111,0.0489821749658,37.1018798503,116.476155989,107.030593569,88.5015220824,9.90576805939,8.62330342693
 05/02  12:00:00,255.317617782,31.5152794012,81.5680909808,0.0,37.1018798503,104.434947198,95.965097121,86.0393290616,9.90576805939,0.02
 05/02  13:00:00,269.050995168,31.7259701146,83.049017084,0.0,37.1018798503,116.476155989,94.8552616699,84.9294936105,9.90576805939,0.02
 05/02  14:00:00,270.378052138,32.1108279469,83.9914033611,0.0,37.1018798503,116.476155989,101.18118521,82.6549052546,9.90576805939,8.62051189615
 05/02  15:00:00,272.549778951,32.4423151728,85.8318799257,0.0,37.1018798503,116.476155989,90.6075465215,80.6817784621,9.90576805939,0.02
 05/02  16:00:00,273.576969594,32.7143829548,86.5874483348,0.0,37.1018798503,116.476155989,89.1671174502,79.2413493908,9.90576805939,0.02
 05/02  17:00:00,270.549003607,32.7998630058,83.47496861,0.0,37.1018798503,116.476155989,88.7287701772,78.8030021178,9.90576805939,0.02
 05/02  18:00:00,164.136468934,28.8343549142,62.2935895395,0.0,24.7345865669,47.5788473902,74.0836573262,60.524516743,4.9528840297,8.60625655347
 05/02  19:00:00,157.922603172,28.659904355,56.2541932965,0.0,24.7345865669,47.5788473902,71.1161934536,66.1433094239,4.9528840297,0.02
 05/02  20:00:00,150.352561541,28.9863690827,55.5196327065,0.0,12.3672932834,38.6892022431,85.1784017875,82.1866713697,2.97173041782,0.02
 05/02  21:00:00,106.526460162,17.5661823401,35.0141800869,0.0,12.3672932834,27.0668015668,58.9255482012,55.9338177834,2.97173041782,0.02
 05/02  22:00:00,98.4107023674,21.9425013861,41.7295641067,0.0,4.12243109448,15.9888894789,78.8929028402,75.9011724224,2.97173041782,0.02
 05/02  23:00:00,81.1608803224,15.6628831986,30.9213560811,0.0,4.12243109448,15.9888894789,59.8004467612,56.8087163434,2.97173041782,0.02
 05/02  24:00:00,97.1987166332,21.7679053596,40.6921743729,0.0,4.12243109448,15.9888894789,92.1502546916,89.1585242738,2.97173041782,0.02
 05/03  01:00:00,72.7906279024,14.353413,23.8605739227,0.0,4.12243109448,15.9888894789,63.4942382349,60.5025078171,2.97173041782,0.02
 05/03  02:00:00,95.7678459795,21.724256353,39.3049527818,0.0,4.12243109448,15.9888894789,91.0166591877,88.0249287699,2.97173041782,0.02
 05/03  03:00:00,75.0231040829,14.7899030662,25.6565599899,0.0,4.12243109448,15.9888894789,65.0114579465,62.0197275287,2.97173041782,0.02
 05/03  04:00:00,132.284348315,28.7677321563,51.418635845,0.0,12.3672932834,24.9413748627,104.637700166,99.6648161366,4.9528840297,0.02
 05/03  05:00:00,138.487345729,28.8986768385,53.500884056,3.98980448977,12.3672932834,24.9413748627,172.985969807,168.013085777,4.9528840297,0.02
 05/03  06:00:00,199.928719508,29.7950608489,59.9662685481,2.27309539574,24.7345865669,70.7195625826,139.790190597,129.864422537,9.90576805939,0.02
 05/03  07:00:00,225.758654222,30.1712385612,64.2878781665,1.10889283794,37.1018798503,92.3937384068,119.653031584,109.727263525,9.90576805939,0.02
 05/03  08:00:00,242.030777112,30.2992740291,68.6535878054,0.844190846806,37.1018798503,104.434947198,113.323265364,103.397497305,9.90576805939,0.02
 05/03  09:00:00,256.871885792,30.431797319,71.7500691726,0.414767553727,37.1018798503,116.476155989,117.822493818,99.297676038,9.90576805939,8.61904972074
 05/03  10:00:00,259.325988096,30.578927571,74.298635627,0.172663970846,37.1018798503,116.476155989,106.250549117,96.3247810574,9.90576805939,0.02
 05/03  11:00:00,263.168274347,30.8637958034,78.0244500362,0.00402431121821,37.1018798503,116.476155989,102.536707877,92.6109398174,9.90576805939,0.02
 05/03  12:00:00,252.607350218,31.2201093363,79.1529512123,0.0,37.1018798503,104.434947198,107.175612518,88.6496908946,9.90576805939,8.62015356354
 05/03  13:00:00,269.210684668,31.5650018758,83.3697507351,0.0,37.1018798503,116.476155989,95.3866813769,85.4609133175,9.90576805939,0.02
 05/03  14:00:00,273.505449088,31.9174364418,87.3121972786,0.0,37.1018798503,116.476155989,92.6768059365,82.7510378771,9.90576805939,0.02
 05/03  15:00:00,273.613419826,32.252033757,87.0857381491,0.0,37.1018798503,116.476155989,99.3281502365,80.801297595,9.90576805939,8.62108458211
 05/03  16:00:00,270.102496276,32.404603769,83.4228090811,0.0,37.1018798503,116.476155989,89.8507058959,79.9249378365,9.90576805939,0.02
 05/03  17:00:00,266.985015009,32.3575556324,80.3533286759,0.0,37.1018798503,116.476155989,90.223151019,80.2973829596,9.90576805939,0.02
 05/03  18:00:00,164.665519687,28.7461799526,62.910829833,0.0,24.7345865669,47.5788473902,66.3084048025,61.3355207728,4.9528840297,0.02
 05/03  19:00:00,161.761207484,28.6589104915,60.0937829236,0.0,24.7345865669,47.5788473902,71.7593175292,66.7864334995,4.9528840297,0.02
 05/03  20:00:00,153.136296467,28.8768546729,58.4128617391,0.0,12.3672932834,38.6892022431,85.3199113143,82.3281808965,2.97173041782,0.02
 05/03  21:00:00,108.053147531,17.5661823401,36.5408539341,0.0,12.3672932834,27.0668015668,58.948439771,55.9567093531,2.97173041782,0.02
 05/03  22:00:00,99.4149919318,21.724256353,42.9520972988,0.0,4.12243109448,15.9888894789,78.8609807098,75.869250292,2.97173041782,0.02
 05/03  23:00:00,82.6356561469,15.5755851853,32.4834285165,0.0,4.12243109448,15.9888894789,70.3051953924,58.7317571221,2.97173041782,8.60170785255
 05/03  24:00:00,98.7928420521,21.5933093331,42.4608945217,0.0,4.12243109448,15.9888894789,92.0711189837,89.0793885659,2.97173041782,0.02
 05/04  01:00:00,76.1956032855,14.6153070397,27.0036540931,0.0,4.12243109448,15.9888894789,63.2285502571,60.2368198393,2.97173041782,0.02
 05/04  02:00:00,97.0103500493,21.5060113199,40.765700828,0.0,4.12243109448,15.9888894789,90.4860489711,87.4943185532,2.97173041782,0.02
 05/04  03:00:00,76.9162170404,14.7899030662,27.549672,0.0,4.12243109448,15.9888894789,65.2471842896,62.2554538718,2.97173041782,0.02
 05/04  04:00:00,136.182391743,28.7677321563,55.3166784279,0.0,12.3672932834,24.9413748627,103.90954921,98.9366651798,4.9528840297,0.02
 05/04  05:00:00,141.906251826,28.9537637396,57.3775642372,3.47694275662,12.3672932834,24.9413748627,172.210811625,167.237927596,4.9528840297,0.02
 05/04  06:00:00,202.93620864,29.8549578313,63.3164049776,1.87055045906,24.7345865669,70.7195625826,139.203726639,129.277958579,9.90576805939,0.02
 05/04  07:00:00,229.147511204,30.295023247,67.989461859,0.672380409329,37.1018798503,92.3937384068,118.487661184,108.561893125,9.90576805939,0.02
 05/04  08:00:00,246.502237248,30.5318349969,73.6551059803,0.0816188838259,37.1018798503,104.434947198,110.526363462,100.600595403,9.90576805939,0.02
 05/04  09:00:00,260.138152517,30.8103959902,75.0524781434,0.0,37.1018798503,116.476155989,105.530106105,95.6043380461,9.90576805939,0.02
 05/04  10:00:00,264.761255695,31.0490974715,79.4363523616,0.0,37.1018798503,116.476155989,111.026629401,92.4987547647,9.90576805939,8.62210657705
 05/04  11:00:00,267.431188658,31.3244475867,81.8308159008,0.0,37.1018798503,116.476155989,99.3220886821,89.3963206227,9.90576805939,0.02
 05/04  12:00:00,254.467685656,31.4408018448,80.7926003349,0.0,37.1018798503,104.434947198,97.8526934217,87.9269253623,9.90576805939,0.02
 05/04  13:00:00,266.830181604,31.5078129129,81.0463684729,0.0,37.1018798503,116.476155989,105.394267422,86.8654015231,9.90576805939,8.623097839
 05/04  14:00:00,265.42653897,31.6291109575,79.5216855983,0.0,37.1018798503,116.476155989,95.3841369544,85.458368895,9.90576805939,0.02
 05/04  15:00:00,263.950458816,31.588170773,78.0866700885,0.0,37.1018798503,116.476155989,95.0856566453,85.1598885859,9.90576805939,0.02
 05/04  16:00:00,263.925500671,31.5866598144,78.0636745754,0.0,37.1018798503,116.476155989,103.271185394,84.7474177514,9.90576805939,8.61799958308
 05/04  17:00:00,263.891285844,31.6004062229,78.0167641941,0.0,37.1018798503,116.476155989,94.1647250642,84.2389570048,9.90576805939,0.02
 05/04  18:00:00,162.412991461,28.6586096398,60.7458882886,0.0,24.7345865669,47.5788473902,68.8770806069,63.9041965772,4.9528840297,0.02
 05/04  19:00:00,161.776566911,29.0950997059,59.6729709501,0.0,24.7345865669,47.5788473902,74.1993749069,69.2264908772,4.9528840297,0.02
 05/04  20:00:00,146.094436374,28.2221195736,52.0257552369,0.0,12.3672932834,38.6892022431,87.3306769744,84.3389465566,2.97173041782,0.02
 05/04  21:00:00,104.094293624,17.2824637971,32.8657290169,0.0,12.3672932834,27.0668015668,60.5123671669,57.5206367491,2.97173041782,0.02
 05/04  22:00:00,96.8874321166,21.8552033728,40.2935915137,0.0,4.12243109448,15.9888894789,81.9716343812,78.9799039634,2.97173041782,0.02
 05/04  23:00:00,72.9432581801,14.353413,24.0132037748,0.0,4.12243109448,15.9888894789,62.4657848628,59.474054445,2.97173041782,0.02
 05/04  24:00:00,95.970498617,21.724256353,39.5076049939,0.0,4.12243109448,15.9888894789,89.8261229125,86.8343924947,2.97173041782,0.02
 05/05  01:00:00,72.2542259594,14.353413,23.3241716041,0.0,4.12243109448,15.9888894789,63.5389470852,60.5472166674,2.97173041782,0.02
 05/05  02:00:00,96.0997469536,21.8552033728,39.5059063541,0.0,4.12243109448,15.9888894789,94.2945085556,91.3027781378,2.97173041782,0.02
 05/05  03:00:00,69.6014491168,13.4563246875,21.5916252778,0.0,4.12243109448,15.9888894789,60.1959911511,57.2042607332,2.97173041782,0.02
 05/05  04:00:00,131.482286961,28.6804341431,50.7038721102,0.0,12.3672932834,24.9413748627,105.449304879,100.47642085,4.9528840297,0.02
 05/05  05:00:00,138.367567201,28.8234986974,52.8912328527,4.55485490639,12.3672932834,24.9413748627,173.08974291,168.11685888,4.9528840297,0.02
 05/05  06:00:00,199.809600033,29.9874935672,59.0203744678,2.90743687735,24.7345865669,70.7195625826,140.007306351,130.081538291,9.90576805939,0.02
 05/05  07:00:00,224.714051767,30.3050325591,63.2133505879,1.00501643596,37.1018798503,92.3937384068,118.938963345,109.013195286,9.90576805939,0.02
 05/05  08:00:00,242.568590424,30.51969907,69.4203488439,0.394875352812,37.1018798503,104.434947198,118.634474553,100.112000794,9.90576805939,8.61670569958
 05/05  09:00:00,259.186901541,30.9018039929,73.8558861961,0.154000454746,37.1018798503,116.476155989,104.21921888,94.2934508209,9.90576805939,0.02
 05/05  10:00:00,265.955158168,31.3436175593,80.2958381359,0.0399075607364,37.1018798503,116.476155989,100.103842316,90.1780742571,9.90576805939,0.02
 05/05  11:00:00,270.013545642,31.8371704581,83.8999736433,0.000405675799955,37.1018798503,116.476155989,104.774389083,86.2473928576,9.90576805939,8.62122816624
 05/05  12:00:00,260.167892191,32.1576287102,85.7760481101,0.0,37.1018798503,104.434947198,93.9140403968,83.9882723374,9.90576805939,0.02
 05/05  13:00:00,274.774772476,32.4767766811,88.0220322339,0.0,37.1018798503,116.476155989,92.1633027054,82.2375346461,9.90576805939,0.02
 05/05  14:00:00,279.406537453,32.9758841966,92.1548224341,0.0,37.1018798503,116.476155989,98.0959553265,79.5682525581,9.90576805939,8.62193470899
 05/05  15:00:00,279.054036545,33.4017973167,91.3766845948,0.0,37.1018798503,116.476155989,87.3421130284,77.416344969,9.90576805939,0.02
 05/05  16:00:00,276.737043405,33.6126994538,88.849241447,0.0,37.1018798503,116.476155989,87.1591841926,77.2334161332,9.90576805939,0.02
 05/05  17:00:00,274.345603946,33.6416836452,86.4297723072,0.0,37.1018798503,116.476155989,86.9632477338,77.0374796744,9.90576805939,0.02
 05/05  18:00:00,163.878240386,28.8376501071,62.0320725834,0.0,24.7345865669,47.5788473902,64.9666672942,59.9937832645,4.9528840297,0.02
 05/05  19:00:00,157.676086844,28.6617036812,56.0058624061,0.0,24.7345865669,47.5788473902,78.175138246,64.6161302368,4.9528840297,8.60612397943
 05/05  20:00:00,150.578710774,29.0969062812,55.635239083,0.0,12.3672932834,38.6892022431,83.8338274253,80.8420970075,2.97173041782,0.02
 05/05  21:00:00,105.818534917,17.6753048567,34.1971340372,0.0,12.3672932834,27.0668015668,58.7975108552,55.8057804374,2.97173041782,0.02
 05/05  22:00:00,96.5641526053,21.8843027106,39.941213299,0.0,4.12243109448,15.9888894789,80.6044255773,77.6126951595,2.97173041782,0.02
 05/05  23:00:00,80.4252577055,15.7501812118,30.0984357455,0.0,4.12243109448,15.9888894789,56.9478873337,53.9561569159,2.97173041782,0.02
 05/05  24:00:00,94.4210214698,21.5060113199,38.1763735587,0.0,4.12243109448,15.9888894789,89.0943598585,86.1026294407,2.97173041782,0.02
 05/06  01:00:00,76.6824913542,15.2263931324,26.8794575668,0.0,4.12243109448,15.9888894789,58.3823385456,55.3906081278,2.97173041782,0.02
 05/06  02:00:00,94.9455372901,21.6806073464,38.5262934372,0.0,4.12243109448,15.9888894789,92.8264132818,89.834682864,2.97173041782,0.02
 05/06  03:00:00,69.8197861825,13.4563246875,21.8099630826,0.0,4.12243109448,15.9888894789,59.7424362651,56.7507058473,2.97173041782,0.02
 05/06  04:00:00,111.991184072,28.2221195736,48.8055918839,0.0,4.12243109448,16.0517297156,110.500621792,107.508891375,2.97173041782,0.02
 05/06  05:00:00,104.157273385,26.912649375,42.2811513764,0.0,4.12243109448,16.0517297156,110.770602519,107.778872101,2.97173041782,0.02
