Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  06:00:00,141.248985705,29.5315897721,55.5490150905,0.0,4.12243109448,39.6058045677,92.0055544251,89.0138240073,2.97173041782,0.02
 05/06  07:00:00,176.00435067,29.5548565784,60.1637896238,7.87095728918,12.3672932834,65.3531420225,150.47633411,145.50345008,4.9528840297,0.02
 05/06  08:00:00,183.492895229,29.5444379323,67.2263055,5.41667376974,12.3672932834,68.2430321324,146.741630873,141.768746844,4.9528840297,0.02
 05/06  09:00:00,215.456266205,29.5930787355,74.5237802582,1.01710348657,16.4897243779,93.1370602926,134.411058468,126.466444021,7.92461444751,0.02
 05/06  10:00:00,219.413166705,29.6244491339,79.0453894452,0.420922685158,16.4897243779,93.1370602926,126.803389591,118.858775143,7.92461444751,0.02
 05/06  11:00:00,219.737580531,29.6827370759,79.4818597771,0.25057180886,16.4897243779,93.1370602926,131.646168184,115.112280589,7.92461444751,8.60927314738
 05/06  12:00:00,213.666995741,29.7748005558,82.631958846,0.089443181914,16.4897243779,83.9857416113,119.468387673,111.523773226,7.92461444751,0.02
 05/06  13:00:00,216.72701795,29.8608406545,85.6883332997,0.00705898189001,16.4897243779,83.9857416113,109.918279924,101.973665477,7.92461444751,0.02
 05/06  14:00:00,217.732001016,30.0197184749,86.5415387831,0.0,16.4897243779,83.9857416113,104.411891996,96.4672775485,7.92461444751,0.02
 05/06  15:00:00,194.310878261,29.5315897721,81.0654381492,0.0,12.3672932834,70.6512738906,53.7038943422,48.7310103125,4.9528840297,0.02
 05/06  16:00:00,190.171155593,29.5315897721,76.9257091589,0.0,12.3672932834,70.6512738906,55.2351524064,50.2622683767,4.9528840297,0.02
 05/06  17:00:00,177.622092398,29.5315897721,76.9000784349,0.0,12.3672932834,58.1284167478,59.8665902657,54.893706236,4.9528840297,0.02
 05/06  18:00:00,130.527698287,28.4403646067,64.0843529315,0.0,12.3672932834,24.9413748627,83.2629484016,78.2900643719,4.9528840297,0.02
 05/06  19:00:00,130.835769447,28.9859771894,63.8468114903,0.0,12.3672932834,24.9413748627,91.2273498138,86.2544657841,4.9528840297,0.02
 05/06  20:00:00,121.386586095,28.2221195736,58.2009930689,0.0,4.12243109448,16.0517297156,101.460845928,98.4691155104,2.97173041782,0.02
 05/06  21:00:00,77.9211858521,13.6068125339,29.7840162897,0.0,4.12243109448,15.9888894789,51.3066286667,48.3148982489,2.97173041782,0.02
 05/06  22:00:00,103.23488179,21.724256353,46.7719880102,0.0,4.12243109448,15.9888894789,89.7400587165,86.7483282987,2.97173041782,0.02
 05/06  23:00:00,79.4745216633,13.7232098848,31.2209546903,0.0,4.12243109448,15.9888894789,55.5147987923,52.5230683745,2.97173041782,0.02
 05/06  24:00:00,98.9751483209,20.8512762206,43.3852346084,0.0,4.12243109448,15.9888894789,93.7182102784,90.7264798606,2.97173041782,0.02
 05/07  01:00:00,75.4899236104,13.4322165074,29.5885655883,0.0,2.06121554724,15.9888894789,54.8362657663,51.8445353484,2.97173041782,0.02
 05/07  02:00:00,92.7313893004,19.735942875,40.3411667648,0.0,2.06121554724,15.9888894789,88.94512222,85.9533918022,2.97173041782,0.02
 05/07  03:00:00,78.0299271792,13.7814085603,31.7793770555,0.0,2.06121554724,15.9888894789,64.825366236,53.25193201,2.97173041782,8.60170380822
 05/07  04:00:00,93.0937154146,19.735942875,40.7034929525,0.0,2.06121554724,15.9888894789,86.5831800621,83.5914496443,2.97173041782,0.02
 05/07  05:00:00,78.0515375184,13.7232098848,31.8591862322,0.0,2.06121554724,15.9888894789,54.6499634695,51.6582330517,2.97173041782,0.02
 05/07  06:00:00,98.6596514929,22.4272078125,45.8579041198,0.0,2.06121554724,15.9888894789,98.5759642297,95.5842338119,2.97173041782,0.02
 05/07  07:00:00,80.195528361,19.0329914155,42.6495420966,0.0,2.06121554724,15.9888894789,77.2909148407,74.2991844228,2.97173041782,0.02
 05/07  08:00:00,123.214279635,23.5911813223,53.185839199,0.0,4.12243109448,41.7362269337,87.3836425725,82.4107585428,4.9528840297,0.02
 05/07  09:00:00,113.292839637,19.6004285015,47.3708633844,0.0,4.12243109448,41.7362269337,65.37418614,60.4013021103,4.9528840297,0.02
 05/07  10:00:00,128.728942562,24.2604660905,58.0312174438,0.0,4.12243109448,41.7362269337,82.6342334336,77.6613494039,4.9528840297,0.02
 05/07  11:00:00,110.261066275,19.0766404221,44.8628781739,0.0,4.12243109448,41.7362269337,67.7416973846,62.7688133549,4.9528840297,0.02
 05/07  12:00:00,129.440658362,24.3477641037,58.6556352894,0.0,4.12243109448,41.7362269337,79.9662069577,74.993322928,4.9528840297,0.02
 05/07  13:00:00,112.542936968,19.3385344618,46.8828548754,0.0,4.12243109448,41.7362269337,62.1597077564,57.1868237267,4.9528840297,0.02
 05/07  14:00:00,131.99971145,24.435062117,61.1273904005,0.0,4.12243109448,41.7362269337,75.7919530372,70.8190690075,4.9528840297,0.02
 05/07  15:00:00,114.291194031,19.5131304883,48.4565159366,0.0,4.12243109448,41.7362269337,58.9879363312,54.0150523015,4.9528840297,0.02
 05/07  16:00:00,112.031485729,24.435062117,58.0168570022,0.0,4.12243109448,24.8785346261,79.405370997,74.4324869673,4.9528840297,0.02
 05/07  17:00:00,72.0761401768,16.5599715111,37.072600857,0.0,2.06121554724,15.9888894789,61.7828409848,58.791110567,2.97173041782,0.02
 05/07  18:00:00,87.0858722884,21.9425013861,46.5609495098,0.0,2.06121554724,15.9888894789,92.595596116,89.6038656982,2.97173041782,0.02
 05/07  19:00:00,62.7596757455,14.547549853,29.8148425981,0.0,2.06121554724,15.9888894789,61.174849815,58.1831193972,2.97173041782,0.02
 05/07  20:00:00,97.1337704257,21.7679053596,42.6884436532,0.0,2.06121554724,15.9888894789,93.9679824171,90.9762519992,2.97173041782,0.02
 05/07  21:00:00,67.7652714347,12.559236375,22.7368940006,0.0,2.06121554724,15.9888894789,57.9724283969,54.9806979791,2.97173041782,0.02
 05/07  22:00:00,97.0677025251,21.0454130736,43.3621282933,0.00588197329361,2.06121554724,15.9888894789,92.0585218089,89.0667913911,2.97173041782,0.02
 05/07  23:00:00,69.0707578329,12.559236375,24.0423803563,0.0,2.06121554724,15.9888894789,58.3222189089,55.3304884911,2.97173041782,0.02
 05/07  24:00:00,91.6996906567,19.735942875,39.3094685476,0.0,2.06121554724,15.9888894789,91.5812340813,88.5895036635,2.97173041782,0.02
 05/08  01:00:00,79.7088267747,13.8687065736,31.3097635946,0.0,4.12243109448,15.9888894789,57.2256239555,54.2338935376,2.97173041782,0.02
 05/08  02:00:00,94.4510462603,19.735942875,39.9996086402,0.0,4.12243109448,15.9888894789,88.5148726332,85.5231422154,2.97173041782,0.02
 05/08  03:00:00,80.5016966898,13.7814085603,32.1899314558,0.0,4.12243109448,15.9888894789,52.3057685466,49.3140381288,2.97173041782,0.02
 05/08  04:00:00,146.616615043,28.5058381166,66.0127964298,0.0,12.3672932834,24.9413748627,86.1931264056,81.2202423759,4.9528840297,0.02
 05/08  05:00:00,153.775045512,28.7044422182,67.6918140045,5.28080875233,12.3672932834,24.9413748627,136.725882776,131.752998747,4.9528840297,0.02
 05/08  06:00:00,222.535900859,29.7000762508,83.1345462547,1.80698343755,24.7345865669,70.7195625826,99.1920251394,89.26625708,9.90576805939,0.02
 05/08  07:00:00,247.647987258,29.9146762324,86.885026977,0.65763637606,37.1018798503,92.3937384068,79.9071208092,61.3955092428,9.90576805939,8.60584350698
 05/08  08:00:00,264.772457749,30.0668716729,92.1573914809,0.314563709281,37.1018798503,104.434947198,51.324078636,41.3983105766,9.90576805939,0.02
 05/08  09:00:00,283.790925099,30.2977097395,99.1414750605,0.0765414594346,37.1018798503,116.476155989,33.9751635374,24.049395478,9.90576805939,0.02
 05/08  10:00:00,289.313164765,30.5830090849,104.454373717,0.0,37.1018798503,116.476155989,28.190792172,18.2650241126,9.90576805939,0.02
 05/08  11:00:00,292.926788737,30.8790895386,107.771741441,0.0,37.1018798503,116.476155989,34.9322300557,16.4037061648,9.90576805939,8.6227558315
 05/08  12:00:00,281.978905436,31.2959534643,108.448753371,0.0,37.1018798503,104.434947198,25.0778471497,15.1520790903,9.90576805939,0.02
 05/08  13:00:00,272.826803951,31.3784112362,87.1724454885,0.0,37.1018798503,116.476155989,62.4673892925,52.5416212332,9.90576805939,0.02
 05/08  14:00:00,261.328262661,31.2733028371,75.7791586098,0.0,37.1018798503,116.476155989,108.384819464,89.8574061264,9.90576805939,8.62164527873
 05/08  15:00:00,268.980094223,31.4582293512,83.2463316487,0.0,37.1018798503,116.476155989,83.8005775361,73.8748094767,9.90576805939,0.02
 05/08  16:00:00,277.743760641,31.7486576422,91.7200150794,0.0,37.1018798503,116.476155989,54.2082805086,44.2825124492,9.90576805939,0.02
 05/08  17:00:00,284.643694739,32.042703793,98.3268525905,0.0,37.1018798503,116.476155989,36.1353009545,26.2095328951,9.90576805939,0.02
 05/08  18:00:00,177.22523281,28.7465552989,75.4701640981,0.0,24.7345865669,47.5788473902,34.4822994146,29.5094153849,4.9528840297,0.02
 05/08  19:00:00,169.363663878,28.6591798734,67.6959697039,0.0,24.7345865669,47.5788473902,67.7889605223,54.2299546411,4.9528840297,8.60612185158
 05/08  20:00:00,156.984804636,28.7677321563,62.3705152362,0.0,12.3672932834,38.6892022431,86.0659464357,83.0742160178,2.97173041782,0.02
 05/08  21:00:00,111.177487292,17.5661823401,39.6652123329,0.0,12.3672932834,27.0668015668,58.7310022079,55.7392717901,2.97173041782,0.02
 05/08  22:00:00,104.119148716,21.8333788695,47.5471335675,0.0,4.12243109448,15.9888894789,78.3491915941,75.3574611762,2.97173041782,0.02
 05/08  23:00:00,85.419882891,15.5755851853,35.267657271,0.0,4.12243109448,15.9888894789,59.3716595861,56.3799291683,2.97173041782,0.02
 05/08  24:00:00,103.332831185,21.5933093331,47.0008855713,0.0,4.12243109448,15.9888894789,86.4467512662,83.4550208484,2.97173041782,0.02
 05/09  01:00:00,80.796345198,14.7899030662,31.4298017849,0.0,4.12243109448,15.9888894789,59.7497808295,56.7580504117,2.97173041782,0.02
 05/09  02:00:00,102.784353,21.5060113199,46.5397054789,0.0,4.12243109448,15.9888894789,85.624012044,82.6322816262,2.97173041782,0.02
 05/09  03:00:00,83.2782247918,15.1390951191,33.5624892997,0.0,4.12243109448,15.9888894789,59.5540539912,56.5623235734,2.97173041782,0.02
 05/09  04:00:00,145.534076373,28.6586096398,64.7774870826,0.0,12.3672932834,24.9413748627,95.4020510262,90.4291669965,4.9528840297,0.02
 05/09  05:00:00,149.788445956,28.8955197379,65.4332732233,3.36167332323,12.3672932834,24.9413748627,152.397057973,147.424173943,4.9528840297,0.02
 05/09  06:00:00,218.070690797,29.7951240797,79.0411071895,1.34016549478,24.7345865669,70.7195625826,109.027447351,99.1016792913,9.90576805939,0.02
 05/09  07:00:00,244.045533962,30.2497022601,83.4616647119,0.143534959593,37.1018798503,92.3937384068,79.5125515873,69.5867835279,9.90576805939,0.02
 05/09  08:00:00,257.420357265,30.528772525,84.6532307876,0.00467824913121,37.1018798503,104.434947198,71.2914650156,61.3656969562,9.90576805939,0.02
 05/09  09:00:00,271.688444319,30.7661480386,86.6470396294,0.0,37.1018798503,116.476155989,73.397945195,54.8736397759,9.90576805939,8.61853735973
 05/09  10:00:00,276.44359955,31.0270644987,91.1408339745,0.0,37.1018798503,116.476155989,53.211814482,43.2860464227,9.90576805939,0.02
 05/09  11:00:00,283.143787061,31.4538747052,97.4139830155,0.0,37.1018798503,116.476155989,38.0433090562,28.1175409968,9.90576805939,0.02
 05/09  12:00:00,276.356306308,32.0158505861,102.106170719,0.0,37.1018798503,104.434947198,37.957303423,19.4319048103,9.90576805939,8.61963055335
 05/09  13:00:00,291.54921655,32.5109069829,104.762428763,0.0,37.1018798503,116.476155989,25.0885224994,15.1627544401,9.90576805939,0.02
 05/09  14:00:00,293.63850436,32.9539139779,106.408850875,0.0,37.1018798503,116.476155989,20.4604672903,10.534699231,9.90576805939,0.02
 05/09  15:00:00,294.370950594,33.3947578201,106.700571455,0.0,37.1018798503,116.476155989,19.9207721723,9.99500411294,9.90576805939,0.02
 05/09  16:00:00,294.668368642,33.6769556435,106.716337868,0.0,37.1018798503,116.476155989,29.5449243078,11.0214544928,9.90576805939,8.61770175556
 05/09  17:00:00,292.552787046,33.7814677965,104.497228438,0.0,37.1018798503,116.476155989,25.2797297244,15.353961665,9.90576805939,0.02
 05/09  18:00:00,177.946334503,28.8421080184,76.0957350609,0.0,24.7345865669,47.5788473902,37.6486988033,32.6758147736,4.9528840297,0.02
 05/09  19:00:00,173.611105349,28.6656813371,71.9369286812,0.0,24.7345865669,47.5788473902,49.7690100505,44.7961260208,4.9528840297,0.02
 05/09  20:00:00,166.008855314,29.0972770554,71.0650171421,0.0,12.3672932834,38.6892022431,68.2838145284,65.2920841106,2.97173041782,0.02
 05/09  21:00:00,117.45781127,18.6815156857,44.8070526631,0.0,12.3672932834,27.0668015668,52.2222368195,49.2305064017,2.97173041782,0.02
 05/09  22:00:00,110.743473449,23.014185725,52.9675082436,0.0,4.12243109448,15.9888894789,69.7584723072,66.7667418893,2.97173041782,0.02
 05/09  23:00:00,94.3883501905,17.7189538633,42.0464704079,0.0,4.12243109448,15.9888894789,53.6466152311,50.6548848133,2.97173041782,0.02
 05/09  24:00:00,107.553824597,22.0297993993,50.78538794,0.0,4.12243109448,15.9888894789,70.5226318531,67.5309014353,2.97173041782,0.02
 05/10  01:00:00,88.8832137551,16.341726478,37.9417036712,0.0,4.12243109448,15.9888894789,55.8762681329,52.8845377151,2.97173041782,0.02
 05/10  02:00:00,105.676737787,21.6806073464,49.2574932259,0.0,4.12243109448,15.9888894789,71.8934383361,68.9017079182,2.97173041782,0.02
 05/10  03:00:00,87.3180340259,16.0361834316,36.6820669278,0.0,4.12243109448,15.9888894789,56.9103408259,53.918610408,2.97173041782,0.02
 05/10  04:00:00,145.793887106,28.3312420901,65.3646643188,0.0,12.3672932834,24.9413748627,87.9058342687,82.932950239,4.9528840297,0.02
 05/10  05:00:00,154.77250423,29.5335231622,70.636579044,2.50442133201,12.3672932834,24.9413748627,154.019152969,140.464578294,4.9528840297,8.60169064466
 05/10  06:00:00,218.832683801,29.8816522496,80.4373909522,0.619345660028,24.7345865669,70.7195625826,110.183305719,100.257537659,9.90576805939,0.02
 05/10  07:00:00,244.836037201,30.5163495155,84.0415045666,0.0875486450722,37.1018798503,92.3937384068,88.8978365943,78.9720685349,9.90576805939,0.02
 05/10  08:00:00,260.023135586,30.7762025431,87.0133132128,0.0,37.1018798503,104.434947198,75.9630644253,66.037296366,9.90576805939,0.02
 05/10  09:00:00,276.163393504,31.0488668872,90.839320659,0.0,37.1018798503,116.476155989,61.1677375163,51.2419694569,9.90576805939,0.02
 05/10  10:00:00,281.517239349,31.5153101237,95.7261374692,0.0,37.1018798503,116.476155989,50.0265197303,40.1007516709,9.90576805939,0.02
 05/10  11:00:00,287.634915644,32.1034176008,101.255604204,0.0,37.1018798503,116.476155989,46.5227321372,27.994468914,9.90576805939,8.62249516378
 05/10  12:00:00,282.022259072,32.6272275,107.160829541,0.0,37.1018798503,104.434947198,26.5055719284,16.579803869,9.90576805939,0.02
 05/10  13:00:00,299.120958946,33.1420392748,111.702964184,0.0,37.1018798503,116.476155989,23.6500225357,13.7242544763,9.90576805939,0.02
 05/10  14:00:00,299.726051237,33.6376728884,111.812631744,0.0,37.1018798503,116.476155989,32.316389625,13.7891629718,9.90576805939,8.62145859383
 05/10  15:00:00,300.362785275,34.066588781,112.020666125,0.0,37.1018798503,116.476155989,21.7694454426,11.8436773832,9.90576805939,0.02
 05/10  16:00:00,299.019326898,34.2912702546,110.452963993,0.0,37.1018798503,116.476155989,21.7168539982,11.7910859388,9.90576805939,0.02
 05/10  17:00:00,293.979811813,34.1902488562,105.515421321,0.0,37.1018798503,116.476155989,29.2449891154,19.319221056,9.90576805939,0.02
 05/10  18:00:00,177.902822576,28.8413373718,76.0529749581,0.0,24.7345865669,47.5788473902,48.3733950991,34.8144284779,4.9528840297,8.60608259155
 05/10  19:00:00,173.62732779,28.666176112,71.9526604354,0.0,24.7345865669,47.5788473902,49.7979996341,44.8251156044,4.9528840297,0.02
 05/10  20:00:00,166.957211738,29.097461751,72.0132042034,0.0,12.3672932834,38.6892022431,59.5539658112,56.5622353934,2.97173041782,0.02
 05/10  21:00:00,121.873628183,19.5786039982,48.3026496837,0.0,12.3672932834,27.0668015668,47.3063853563,44.3146549384,2.97173041782,0.02
 05/10  22:00:00,113.432819734,23.1014837383,55.5695576349,0.0,4.12243109448,15.9888894789,60.6941553494,57.7024249316,2.97173041782,0.02
 05/10  23:00:00,96.5070999789,17.8062518765,44.0779233106,0.0,4.12243109448,15.9888894789,47.1070641527,44.1153337349,2.97173041782,0.02
 05/10  24:00:00,112.422514939,23.014185725,54.6465508283,0.0,4.12243109448,15.9888894789,65.39013705,62.3984066322,2.97173041782,0.02
 05/11  01:00:00,94.0242448442,17.4570598236,41.9442602948,0.0,4.12243109448,15.9888894789,51.6912629373,48.6995325195,2.97173041782,0.02
 05/11  02:00:00,110.557002472,22.7522916853,53.0429324594,0.0,4.12243109448,15.9888894789,70.2931190165,67.3013885986,2.97173041782,0.02
 05/11  03:00:00,91.314447945,17.0205697574,39.6709534157,0.0,4.12243109448,15.9888894789,54.7165701882,51.7248397704,2.97173041782,0.02
 05/11  04:00:00,146.296876718,28.3312420901,65.8676550965,0.0,12.3672932834,24.9413748627,78.514327071,73.5414430413,4.9528840297,0.02
 05/11  05:00:00,154.743008268,29.594266336,70.9454334944,2.10532887501,12.3672932834,24.9413748627,135.321495059,130.348611029,4.9528840297,0.02
 05/11  06:00:00,217.67175739,29.9214202914,81.8527352628,0.352474569847,24.7345865669,70.7195625826,100.194920215,90.2691521553,9.90576805939,0.02
 05/11  07:00:00,246.101881451,30.6826520493,85.2285981311,0.0,37.1018798503,92.3937384068,81.8252346541,71.8994665947,9.90576805939,0.02
 05/11  08:00:00,260.367027018,30.9974538006,87.1358950619,0.0,37.1018798503,104.434947198,76.6328855558,66.7071174965,9.90576805939,0.02
 05/11  09:00:00,277.655923987,31.3408408122,92.0398748608,0.0,37.1018798503,116.476155989,72.3796069533,53.8554511711,9.90576805939,8.6183877228
 05/11  10:00:00,283.625921383,31.935546617,97.4146789527,0.0,37.1018798503,116.476155989,49.2561742349,39.3304061755,9.90576805939,0.02
 05/11  11:00:00,288.150830357,32.4357634029,101.439134485,0.0,37.1018798503,116.476155989,39.7944542606,29.8686862012,9.90576805939,0.02
 05/11  12:00:00,278.554032933,32.8178196087,103.501959497,0.0,37.1018798503,104.434947198,42.8878160156,24.3626109272,9.90576805939,8.619437029
 05/11  13:00:00,292.984139004,33.1921206406,105.516157164,0.0,37.1018798503,116.476155989,32.6348129322,22.7090448728,9.90576805939,0.02
 05/11  14:00:00,292.931042406,33.5142689698,105.141032893,0.0,37.1018798503,116.476155989,35.0151059067,25.0893378473,9.90576805939,0.02
 05/11  15:00:00,293.006606921,33.7791135985,104.951879704,0.0,37.1018798503,116.476155989,43.2643765928,24.7390533189,9.90576805939,8.61955521452
 05/11  16:00:00,290.793656779,33.812364898,102.706255653,0.0,37.1018798503,116.476155989,36.8233102777,26.8975422183,9.90576805939,0.02
 05/11  17:00:00,287.588597011,33.6975777682,99.6169301104,0.0,37.1018798503,116.476155989,43.3230317163,33.3972636569,9.90576805939,0.02
 05/11  18:00:00,176.453113648,28.8372411902,74.6073812663,0.0,24.7345865669,47.5788473902,44.4007247674,39.4278407377,4.9528840297,0.02
 05/11  19:00:00,172.934207017,28.6621537743,71.2635580636,0.0,24.7345865669,47.5788473902,52.8563935684,47.8835095387,4.9528840297,0.02
 05/11  20:00:00,165.946449477,28.9871018713,71.1127866056,0.0,12.3672932834,38.6892022431,64.4103082996,61.4185778818,2.97173041782,0.02
 05/11  21:00:00,120.983576053,19.4694814817,47.5217094436,0.0,12.3672932834,27.0668015668,50.0063118583,47.0145814405,2.97173041782,0.02
 05/11  22:00:00,112.632411815,23.014185725,54.8564466145,0.0,4.12243109448,15.9888894789,64.0178656548,61.026135237,2.97173041782,0.02
 05/11  23:00:00,95.7756362996,17.7189538633,43.4337565223,0.0,4.12243109448,15.9888894789,49.2378348685,46.2461044507,2.97173041782,0.02
 05/11  24:00:00,111.718341151,22.9268877118,54.0296739232,0.0,4.12243109448,15.9888894789,67.6743224249,64.6825920071,2.97173041782,0.02
 05/12  01:00:00,93.9216174421,17.4570598236,41.8416317545,0.0,4.12243109448,15.9888894789,53.0160263309,50.0242959131,2.97173041782,0.02
 05/12  02:00:00,109.328971866,22.5776956588,51.9894967344,0.0,4.12243109448,15.9888894789,69.7958955643,66.8041651465,2.97173041782,0.02
 05/12  03:00:00,88.4043014861,16.1234814449,37.6810364403,0.0,4.12243109448,15.9888894789,61.977680931,50.4042565707,2.97173041782,8.60169394256
 05/12  04:00:00,146.170898555,28.3312420901,65.7416759658,0.0,12.3672932834,24.9413748627,80.0622642993,75.0893802696,4.9528840297,0.02
 05/12  05:00:00,154.548339346,29.5791958828,70.8609815793,2.01018147144,12.3672932834,24.9413748627,136.4954189,131.52253487,4.9528840297,0.02
 05/12  06:00:00,217.611417343,29.9176867796,81.8145920694,0.334010490265,24.7345865669,70.7195625826,100.541682348,90.6159142887,9.90576805939,0.02
 05/12  07:00:00,246.636443335,30.6473196165,85.7984921861,0.0,37.1018798503,92.3937384068,78.7168239437,68.7910558843,9.90576805939,0.02
 05/12  08:00:00,260.333159057,30.8505285174,87.2490133147,0.0,37.1018798503,104.434947198,68.7155424742,58.7897744148,9.90576805939,0.02
 05/12  09:00:00,276.47596383,31.0450992324,91.1556597214,0.0,37.1018798503,116.476155989,55.2039024066,45.2781343472,9.90576805939,0.02
 05/12  10:00:00,278.672554467,31.2629783713,93.1337913213,0.0,37.1018798503,116.476155989,58.0138894011,39.486855747,9.90576805939,8.62126559468
 05/12  11:00:00,280.540054022,31.5246335238,94.7395654376,0.0,37.1018798503,116.476155989,48.8263801563,38.9006120969,9.90576805939,0.02
 05/12  12:00:00,270.751260063,31.8643511492,96.6527100645,0.0,37.1018798503,104.434947198,43.1546707481,33.2289026887,9.90576805939,0.02
 05/12  13:00:00,286.204204888,32.2368405911,99.6914119381,0.0,37.1018798503,116.476155989,35.8667855843,25.9410175249,9.90576805939,0.02
 05/12  14:00:00,290.539680716,32.69129854,103.572674751,0.0,37.1018798503,116.476155989,35.4787589637,16.9517187232,9.90576805939,8.62127218109
 05/12  15:00:00,292.784011714,33.1042188147,105.404268313,0.0,37.1018798503,116.476155989,22.856484023,12.9307159636,9.90576805939,0.02
 05/12  16:00:00,289.765342221,33.234314125,102.255939288,0.0,37.1018798503,116.476155989,26.0050683904,16.079300331,9.90576805939,0.02
 05/12  17:00:00,287.420534018,33.2408261618,99.90556874,0.0,37.1018798503,116.476155989,35.4633237707,22.5421095022,9.90576805939,3.01544620915
 05/12  18:00:00,176.656463384,28.7480722878,74.8998941421,0.0,24.7345865669,47.5788473902,41.7343725638,31.1705555334,4.9528840297,5.61093300071
 05/12  19:00:00,174.145377424,28.6604080897,72.4764864294,0.0,24.7345865669,47.5788473902,44.0617830162,39.0888989865,4.9528840297,0.02
 05/12  20:00:00,167.114398722,28.986656135,72.2812008724,0.0,12.3672932834,38.6892022431,56.5541499015,53.5624194837,2.97173041782,0.02
 05/12  21:00:00,121.467593588,19.4694814817,48.0057390865,0.0,12.3672932834,27.0668015668,45.345566414,42.3538359962,2.97173041782,0.02
 05/12  22:00:00,111.925826239,22.8686890363,54.2953589725,0.0,4.12243109448,15.9888894789,59.6681920006,56.6764615828,2.97173041782,0.02
 05/12  23:00:00,95.9519583558,17.7189538633,43.6100798287,0.0,4.12243109448,15.9888894789,47.0179306978,44.02620028,2.97173041782,0.02
 05/12  24:00:00,111.641597747,22.9268877118,53.9529317744,0.0,4.12243109448,15.9888894789,65.5716152887,62.5798848708,2.97173041782,0.02
 05/13  01:00:00,93.6820481007,17.4570598236,41.6020636746,0.0,4.12243109448,15.9888894789,52.0642707477,49.0725403299,2.97173041782,0.02
 05/13  02:00:00,105.525231327,21.5933093331,49.1932860512,0.0,4.12243109448,15.9888894789,66.7068085233,63.7150781054,2.97173041782,0.02
 05/13  03:00:00,87.4666258491,16.0361834316,36.8306600279,0.0,4.12243109448,15.9888894789,53.6799783118,50.6882478939,2.97173041782,0.02
 05/13  04:00:00,121.700803911,27.3491394412,59.3881923915,0.0,4.12243109448,16.0517297156,88.9616953806,85.9699649628,2.97173041782,0.02
 05/13  05:00:00,127.334902858,28.2221195736,64.1493111729,0.0,4.12243109448,16.0517297156,92.3306415005,89.3389110826,2.97173041782,0.02
 05/13  06:00:00,160.732458606,29.5315897721,77.3816551691,0.0,4.12243109448,39.6058045677,77.2801604588,74.288430041,2.97173041782,0.02
 05/13  07:00:00,188.727256562,29.5407207245,78.225830282,2.54595887546,12.3672932834,65.3531420225,124.576676349,119.603792319,4.9528840297,0.02
 05/13  08:00:00,192.126952615,29.5393077654,79.9951637841,1.28701124558,12.3672932834,68.2430321324,112.598341888,107.625457859,4.9528840297,0.02
 05/13  09:00:00,225.246356145,29.6164537296,85.0131979034,0.294409529556,16.4897243779,93.1370602926,92.339407412,84.3947929645,7.92461444751,0.02
 05/13  10:00:00,229.355217808,29.6938036615,89.2046083106,0.134416454835,16.4897243779,93.1370602926,87.1607211871,70.6270728175,7.92461444751,8.60903392201
 05/13  11:00:00,232.110510365,29.7967769181,91.9673984125,0.02398283593,16.4897243779,93.1370602926,72.4321786507,64.4875642032,7.92461444751,0.02
 05/13  12:00:00,223.239639674,29.9234277743,92.1454434735,0.0,16.4897243779,83.9857416113,69.2826001827,61.3379857352,7.92461444751,0.02
 05/13  13:00:00,224.273747617,30.0348965972,93.0680786242,0.0,16.4897243779,83.9857416113,68.2401734281,60.2955589806,7.92461444751,0.02
 05/13  14:00:00,227.863249346,30.1942761444,96.49823834,0.0,16.4897243779,83.9857416113,60.889559729,52.9449452815,7.92461444751,0.02
 05/13  15:00:00,204.628171657,29.5315897721,91.3827395504,0.0,12.3672932834,70.6512738906,27.3528677601,22.3799837304,4.9528840297,0.02
 05/13  16:00:00,202.498427907,29.5315897721,89.2529892452,0.0,12.3672932834,70.6512738906,29.4152754982,24.4423914685,4.9528840297,0.02
 05/13  17:00:00,189.119881654,29.5315897721,88.3978710557,0.0,12.3672932834,58.1284167478,31.9117968881,26.9389128584,4.9528840297,0.02
 05/13  18:00:00,141.504559604,28.8332056662,74.6683735249,0.0,12.3672932834,24.9413748627,52.3609601904,47.3880761607,4.9528840297,0.02
 05/13  19:00:00,137.84672678,28.6586096398,71.1851367099,0.0,12.3672932834,24.9413748627,65.0719072534,60.0990232237,4.9528840297,0.02
 05/13  20:00:00,132.826618448,28.7677321563,69.0954131752,0.0,4.12243109448,16.0517297156,81.2392663094,78.2475358916,2.97173041782,0.02
 05/13  21:00:00,90.1789278933,16.0993732648,39.5029134098,0.0,4.12243109448,15.9888894789,50.2580056601,47.2662752423,2.97173041782,0.02
 05/13  22:00:00,104.483450988,21.7679053596,47.9769085388,0.0,4.12243109448,15.9888894789,81.0629220035,78.0711915857,2.97173041782,0.02
 05/13  23:00:00,83.1924105261,15.3136911456,33.3020781261,0.0,4.12243109448,15.9888894789,67.4213348959,55.8479083082,2.97173041782,8.60169616988
 05/13  24:00:00,103.166704606,21.724256353,46.7038112446,0.0,4.12243109448,15.9888894789,89.961385602,86.9696551842,2.97173041782,0.02
 05/14  01:00:00,74.1839072444,13.4322165074,28.2825498333,0.0,2.06121554724,15.9888894789,56.2608037934,53.2690733756,2.97173041782,0.02
 05/14  02:00:00,87.8324173675,19.2753446287,35.9259360722,0.0,2.06121554724,15.9888894789,83.5484949306,80.5567645127,2.97173041782,0.02
 05/14  03:00:00,62.246695314,10.8523577632,18.9714813249,0.0,2.06121554724,15.9888894789,46.6949272054,43.7031967876,2.97173041782,0.02
 05/14  04:00:00,88.6329796094,19.7118346949,36.2900083817,0.0,2.06121554724,15.9888894789,81.6418027003,78.6500722825,2.97173041782,0.02
 05/14  05:00:00,60.8274249989,10.76505975,17.6395091404,0.0,2.06121554724,15.9888894789,47.314089312,44.3223588942,2.97173041782,0.02
 05/14  06:00:00,85.6283199256,22.4272078125,35.1757399624,0.0,2.06121554724,15.9888894789,97.7965629959,94.8048325781,2.97173041782,0.02
 05/14  07:00:00,73.6790318402,19.1639384353,36.0020992777,0.0,2.06121554724,15.9888894789,78.9456031725,75.9538727546,2.97173041782,0.02
 05/14  08:00:00,121.536861878,23.7366780111,51.3629254552,0.0,4.12243109448,41.7362269337,91.3642110272,86.3913269975,4.9528840297,0.02
 05/14  09:00:00,114.130838583,19.5131304883,48.2961610267,0.0,4.12243109448,41.7362269337,70.9347568393,65.9618728096,4.9528840297,0.02
 05/14  10:00:00,132.722891821,24.2604660905,62.0251673679,0.0,4.12243109448,41.7362269337,86.230699933,81.2578159033,4.9528840297,0.02
 05/14  11:00:00,114.623001174,19.0766404221,49.2248137217,0.0,4.12243109448,41.7362269337,66.8553983094,61.8825142797,4.9528840297,0.02
 05/14  12:00:00,136.426123641,24.435062117,65.553803188,0.0,4.12243109448,41.7362269337,81.8373260964,76.8644420667,4.9528840297,0.02
 05/14  13:00:00,119.205530298,19.425832475,53.4581508094,0.0,4.12243109448,41.7362269337,63.8555602901,58.8826762604,4.9528840297,0.02
 05/14  14:00:00,140.854215144,24.6096581435,69.8072986724,0.0,4.12243109448,41.7362269337,76.8079939553,71.8351099256,4.9528840297,0.02
 05/14  15:00:00,122.058901925,19.6882400601,56.0491148497,0.0,4.12243109448,41.7362269337,58.3937404234,53.4208563937,4.9528840297,0.02
 05/14  16:00:00,123.191332432,24.6106907786,69.0010756223,0.0,4.12243109448,24.8785346261,69.5438557524,64.5709717227,4.9528840297,0.02
 05/14  17:00:00,92.1444627849,19.6877265148,53.9437422389,0.0,2.06121554724,15.9888894789,60.5308765606,57.5391461427,2.97173041782,0.02
 05/14  18:00:00,108.386103435,24.5223601302,65.2350379417,0.0,2.06121554724,15.9888894789,81.4181343939,78.4264039761,2.97173041782,0.02
 05/14  19:00:00,79.8222386981,17.4570598236,43.8984693363,0.0,2.06121554724,15.9888894789,63.5082229818,60.516492564,2.97173041782,0.02
 05/14  20:00:00,110.888422651,23.363377778,54.8244817333,0.0,2.06121554724,15.9888894789,88.9977495443,86.0060191265,2.97173041782,0.02
 05/14  21:00:00,82.5399460232,15.6628831986,34.3616377658,0.0,2.06121554724,15.9888894789,61.2734486492,58.2817182314,2.97173041782,0.02
 05/14  22:00:00,101.127129232,21.9425013861,46.5072069154,0.0,2.06121554724,15.9888894789,93.6987720333,90.7070416155,2.97173041782,0.02
 05/14  23:00:00,75.4785724092,13.7232098848,29.2862219326,0.0,2.06121554724,15.9888894789,57.3676816676,54.3759512498,2.97173041782,0.02
 05/14  24:00:00,92.8771569187,20.4634263186,39.7594518679,0.0,2.06121554724,15.9888894789,91.8742137737,88.8824833558,2.97173041782,0.02
 05/15  01:00:00,71.8654569206,12.9957264412,24.3393743681,0.0,4.12243109448,15.9888894789,58.4313956079,55.4396651901,2.97173041782,0.02
 05/15  02:00:00,95.5106143821,20.6962210206,40.0988991045,0.0,4.12243109448,15.9888894789,91.2001934373,88.2084630194,2.97173041782,0.02
 05/15  03:00:00,68.6017759269,12.559236375,21.5121833597,0.0,4.12243109448,15.9888894789,57.8307850751,54.8390546573,2.97173041782,0.02
 05/15  04:00:00,130.555504751,28.2657685802,50.1917561486,0.0,12.3672932834,24.9413748627,112.697559276,107.724675246,4.9528840297,0.02
 05/15  05:00:00,142.12824466,29.1436319941,54.385009145,6.5016234968,12.3672932834,24.9413748627,192.849606469,179.295034471,4.9528840297,8.60168796845
 05/15  06:00:00,192.937444436,29.5937412544,54.9129400811,2.8856354847,24.7345865669,70.7195625826,149.94484922,140.019081161,9.90576805939,0.02
 05/15  07:00:00,220.538303554,29.7889845345,60.0485051385,0.510189440807,37.1018798503,92.3937384068,127.732666662,117.806898602,9.90576805939,0.02
 05/15  08:00:00,243.6197462,30.0340036063,71.1875119609,0.164640523839,37.1018798503,104.434947198,117.924418435,107.998650376,9.90576805939,0.02
 05/15  09:00:00,266.111816511,30.5356870999,81.2887619819,0.0121950835955,37.1018798503,116.476155989,110.09848417,100.17271611,9.90576805939,0.02
 05/15  10:00:00,274.023390273,31.0522253296,88.6954140961,0.0,37.1018798503,116.476155989,98.1735564762,88.2477884168,9.90576805939,0.02
 05/15  11:00:00,280.256956955,31.5266925855,94.45440193,0.0,37.1018798503,116.476155989,96.9453232676,78.4175134101,9.90576805939,8.62204179807
 05/15  12:00:00,272.664975551,31.9916265422,98.4391863117,0.0,37.1018798503,104.434947198,82.6757200697,72.7499520103,9.90576805939,0.02
 05/15  13:00:00,288.776405974,32.4008404133,102.099657426,0.0,37.1018798503,116.476155989,76.2900461093,66.3642780499,9.90576805939,0.02
 05/15  14:00:00,292.758459817,32.8557025897,105.627031462,0.0,37.1018798503,116.476155989,74.1941810041,55.6674224239,9.90576805939,8.62099052074
 05/15  15:00:00,293.097037412,33.1171334291,105.70441659,0.0,37.1018798503,116.476155989,60.1465276531,50.2207595937,9.90576805939,0.02
 05/15  16:00:00,292.728717366,33.3560925247,105.097571661,0.0,37.1018798503,116.476155989,59.4373030049,49.5115349455,9.90576805939,0.02
 05/15  17:00:00,288.612795512,33.4046839254,100.933996245,0.0,37.1018798503,116.476155989,67.7897834266,57.8640153672,9.90576805939,0.02
 05/15  18:00:00,177.766925521,28.8424793095,75.9159430241,0.0,24.7345865669,47.5788473902,63.7110137698,58.7381297401,4.9528840297,0.02
 05/15  19:00:00,173.439635068,28.66596967,71.7651697445,0.0,24.7345865669,47.5788473902,77.3647517089,63.805900054,4.9528840297,8.60596762519
 05/15  20:00:00,163.296811745,29.0978159246,68.3524552964,0.0,12.3672932834,38.6892022431,83.3784141972,80.3866837794,2.97173041782,0.02
 05/15  21:00:00,114.406012278,18.6815156857,41.7552691801,0.0,12.3672932834,27.0668015668,60.6246510338,57.632920616,2.97173041782,0.02
 05/15  22:00:00,106.586562852,23.1014837383,48.7233012803,0.0,4.12243109448,15.9888894789,82.355143864,79.3634134462,2.97173041782,0.02
 05/15  23:00:00,87.4682742781,16.8218655508,36.0466267324,0.0,4.12243109448,15.9888894789,59.2906814726,56.2989510548,2.97173041782,0.02
 05/15  24:00:00,101.602786645,22.0297993993,44.8343516627,0.0,4.12243109448,15.9888894789,85.8643692903,82.8726388724,2.97173041782,0.02
 05/16  01:00:00,81.3147832725,15.4446381655,31.2935054538,0.0,4.12243109448,15.9888894789,63.0016907776,60.0099603598,2.97173041782,0.02
 05/16  02:00:00,93.1667296195,20.8512762206,37.576817887,0.0,4.12243109448,15.9888894789,88.9912231275,85.9994927097,2.97173041782,0.02
 05/16  03:00:00,78.6761088554,15.2263931324,28.873076035,0.0,4.12243109448,15.9888894789,60.6537233759,57.6619929581,2.97173041782,0.02
 05/16  04:00:00,133.925344662,28.4840136133,53.3433520797,0.0,12.3672932834,24.9413748627,104.172336413,99.1994523835,4.9528840297,0.02
 05/16  05:00:00,143.666936505,29.2327959292,58.0311864827,4.30497509855,12.3672932834,24.9413748627,174.060637421,169.087753391,4.9528840297,0.02
 05/16  06:00:00,199.095856479,29.7334524657,62.2865370868,1.53074023401,24.7345865669,70.7195625826,140.649336179,130.723568119,9.90576805939,0.02
 05/16  07:00:00,227.084696259,30.0698695926,66.0471675512,0.777038153809,37.1018798503,92.3937384068,120.662077339,110.73630928,9.90576805939,0.02
 05/16  08:00:00,245.235788307,30.2404291313,72.3527557164,0.408963696247,37.1018798503,104.434947198,113.643489313,103.717721253,9.90576805939,0.02
 05/16  09:00:00,262.787511712,30.4604984285,77.9754189162,0.0763880401622,37.1018798503,116.476155989,117.289830181,98.7660997115,9.90576805939,8.61796241006
 05/16  10:00:00,264.373701625,30.6110643719,79.4688072159,0.0181821831422,37.1018798503,116.476155989,104.639740193,94.7139721335,9.90576805939,0.02
 05/16  11:00:00,265.517237277,30.7698743419,80.4714891521,0.0,37.1018798503,116.476155989,99.4533685943,89.5276005349,9.90576805939,0.02
 05/16  12:00:00,255.085485969,30.9343142939,81.9169341854,0.0,37.1018798503,104.434947198,99.2253675338,80.7006031214,9.90576805939,8.61899635301
 05/16  13:00:00,267.384349135,31.0353599128,82.0731615149,0.0,37.1018798503,116.476155989,83.6406076216,73.7148395622,9.90576805939,0.02
 05/16  14:00:00,268.822268519,31.1764866028,83.3701007947,0.0,37.1018798503,116.476155989,77.7659078984,67.840139839,9.90576805939,0.02
 05/16  15:00:00,269.766757259,31.148856649,84.3423365955,0.0,37.1018798503,116.476155989,77.6748745576,67.7491064982,9.90576805939,0.02
 05/16  16:00:00,269.97632149,31.2076993172,84.4935711725,0.0,37.1018798503,116.476155989,91.0655232592,72.5427457317,9.90576805939,8.61700946818
 05/16  17:00:00,270.795839657,31.4367652186,85.0850148942,0.0,37.1018798503,116.476155989,80.1965440556,70.2707759962,9.90576805939,0.02
 05/16  18:00:00,170.345778353,28.6586096398,68.6786918747,0.0,24.7345865669,47.5788473902,64.9283467591,59.9554627294,4.9528840297,0.02
 05/16  19:00:00,171.249793773,29.0950997059,69.1462135403,0.0,24.7345865669,47.5788473902,72.8338408229,67.8609567932,4.9528840297,0.02
 05/16  20:00:00,152.258867681,27.9311261961,58.4811953321,0.0,12.3672932834,38.6892022431,86.1870697796,83.1953393618,2.97173041782,0.02
 05/16  21:00:00,110.015585242,17.7189538633,38.3505390937,0.0,12.3672932834,27.0668015668,61.6239255716,58.6321951538,2.97173041782,0.02
 05/16  22:00:00,97.0174550553,21.5060113199,40.7728073579,0.0,4.12243109448,15.9888894789,82.3726875657,79.3809571479,2.97173041782,0.02
 05/16  23:00:00,79.6837196616,15.3136911456,29.7933879632,0.0,4.12243109448,15.9888894789,61.5227776944,58.5310472766,2.97173041782,0.02
 05/16  24:00:00,92.422026644,20.8512762206,36.8321140059,0.0,4.12243109448,15.9888894789,93.7155332123,90.7238027945,2.97173041782,0.02
 05/17  01:00:00,77.5912683251,15.2263931324,27.7882346916,0.0,4.12243109448,15.9888894789,60.4916094361,57.4998790183,2.97173041782,0.02
 05/17  02:00:00,89.4670838626,20.6330311875,34.0954163029,0.0,4.12243109448,15.9888894789,95.123443971,92.1317135532,2.97173041782,0.02
 05/17  03:00:00,77.2113296242,14.7657948861,27.8920364411,0.0,4.12243109448,15.9888894789,61.2725781465,58.2808477287,2.97173041782,0.02
 05/17  04:00:00,128.041779433,28.2221195736,47.7216800064,0.0,12.3672932834,24.9413748627,105.568869213,100.595985184,4.9528840297,0.02
 05/17  05:00:00,141.520687283,29.2884418032,53.2849833256,6.84928226413,12.3672932834,24.9413748627,173.991607518,169.018723488,4.9528840297,0.02
 05/17  06:00:00,195.996804784,29.7559089126,56.8213240114,3.87444426141,24.7345865669,70.7195625826,141.243798028,131.318029968,9.90576805939,0.02
 05/17  07:00:00,224.113022784,30.1432667581,62.4566670617,1.32246510427,37.1018798503,92.3937384068,128.533075407,110.021670152,9.90576805939,8.6056371959
 05/17  08:00:00,247.3020501,30.3552084352,74.1958218544,0.517446869393,37.1018798503,104.434947198,107.947299485,98.0215314258,9.90576805939,0.02
 05/17  09:00:00,269.196187661,30.7189901768,84.026599727,0.175449619545,37.1018798503,116.476155989,82.8582294794,72.93246142,9.90576805939,0.02
 05/17  10:00:00,277.419698241,31.2910980666,91.7951513789,0.0577277071246,37.1018798503,116.476155989,68.4675497563,58.5417816969,9.90576805939,0.02
 05/17  11:00:00,281.55241701,31.819692564,95.4550315416,0.00181512868053,37.1018798503,116.476155989,71.466349002,52.9387983968,9.90576805939,8.62178254585
 05/17  12:00:00,272.661476718,32.2235217802,98.2038175015,0.0,37.1018798503,104.434947198,58.6359622125,48.7101941531,9.90576805939,0.02
 05/17  13:00:00,289.638952274,32.6724726076,102.690604287,0.0,37.1018798503,116.476155989,46.9578469573,37.0320788979,9.90576805939,0.02
 05/17  14:00:00,288.812023051,33.0804723286,101.455812083,0.0,37.1018798503,116.476155989,55.3306256169,36.8040627599,9.90576805939,8.62079479762
 05/17  15:00:00,289.34842812,33.4866515888,101.58630945,0.0,37.1018798503,116.476155989,48.7198582274,38.794090168,9.90576805939,0.02
 05/17  16:00:00,291.492749458,33.7752295719,103.442492779,0.0,37.1018798503,116.476155989,43.9707347699,34.0449667105,9.90576805939,0.02
 05/17  17:00:00,289.878426864,33.8248554584,101.77947356,0.0,37.1018798503,116.476155989,46.193609325,36.2678412656,9.90576805939,0.02
 05/17  18:00:00,177.741966972,28.8409137943,75.8925577761,0.0,24.7345865669,47.5788473902,47.8724229801,42.8995389504,4.9528840297,0.02
 05/17  19:00:00,172.620168437,28.6648326136,70.9468363397,0.0,24.7345865669,47.5788473902,58.5843039377,53.611419908,4.9528840297,0.02
 05/17  20:00:00,166.140155185,29.0971785686,71.1964234089,0.0,12.3672932834,38.6892022431,81.7953340022,70.2194509596,2.97173041782,8.60415262471
 05/17  21:00:00,118.302601169,18.6815156857,45.6518569605,0.0,12.3672932834,27.0668015668,51.636029346,48.6442989282,2.97173041782,0.02
 05/17  22:00:00,111.379605577,23.014185725,53.6036420442,0.0,4.12243109448,15.9888894789,71.7362332285,68.7445028107,2.97173041782,0.02
 05/17  23:00:00,91.6229908029,16.8218655508,40.2013433034,0.0,4.12243109448,15.9888894789,53.0245482949,50.0328178771,2.97173041782,0.02
 05/17  24:00:00,107.128227139,22.0297993993,50.3597922221,0.0,4.12243109448,15.9888894789,76.1362672187,73.1445368009,2.97173041782,0.02
 05/18  01:00:00,88.0480956658,16.341726478,37.1065873541,0.0,4.12243109448,15.9888894789,60.1933117698,57.2015813519,2.97173041782,0.02
 05/18  02:00:00,101.959622492,21.2877662868,45.9332207928,0.0,4.12243109448,15.9888894789,81.1726916776,78.1809612597,2.97173041782,0.02
 05/18  03:00:00,80.735180916,14.7899030662,31.3686382779,0.0,4.12243109448,15.9888894789,57.828877969,54.8371475512,2.97173041782,0.02
 05/18  04:00:00,144.643607684,28.5713116265,63.9743172198,0.0,12.3672932834,24.9413748627,100.337595419,95.3647113895,4.9528840297,0.02
 05/18  05:00:00,151.106320362,29.3178849706,66.548859403,3.14159714007,12.3672932834,24.9413748627,161.43783852,156.46495449,4.9528840297,0.02
 05/18  06:00:00,212.223156107,29.875598086,75.7738508067,1.02858068174,24.7345865669,70.7195625826,124.039723297,114.113955238,9.90576805939,0.02
 05/18  07:00:00,243.617284443,30.4629835249,82.9134724973,0.0502117705418,37.1018798503,92.3937384068,90.1738093737,80.2480413143,9.90576805939,0.02
 05/18  08:00:00,263.146717798,31.0038345576,89.9092667308,0.0,37.1018798503,104.434947198,64.9221332434,54.996365184,9.90576805939,0.02
 05/18  09:00:00,279.999712584,31.5202506109,94.204247006,0.0,37.1018798503,116.476155989,62.5460666619,44.0225049419,9.90576805939,8.61779366068
 05/18  10:00:00,284.585313369,31.9410092713,98.368666149,0.0,37.1018798503,116.476155989,50.0655541205,40.1397860611,9.90576805939,0.02
 05/18  11:00:00,291.959554082,32.519144833,105.164571963,0.0,37.1018798503,116.476155989,39.4293499048,29.5035818454,9.90576805939,0.02
 05/18  12:00:00,285.8947892,32.948123587,110.712457508,0.0,37.1018798503,104.434947198,28.1676321521,18.2418640928,9.90576805939,0.02
 05/18  13:00:00,299.387812847,33.3268874918,111.785071025,0.0,37.1018798503,116.476155989,32.1042125645,13.576700664,9.90576805939,8.62174384113
 05/18  14:00:00,299.876436363,33.7317629006,111.869027254,0.0,37.1018798503,116.476155989,21.0796645938,11.1538965344,9.90576805939,0.02
 05/18  15:00:00,299.526468963,34.1739044369,111.077036324,0.0,37.1018798503,116.476155989,19.8998126749,9.97404461548,9.90576805939,0.02
 05/18  16:00:00,296.941397618,34.380516535,108.285802902,0.0,37.1018798503,116.476155989,30.7903233246,12.2675694087,9.90576805939,8.61698585653
 05/18  17:00:00,293.87987748,34.4067941324,105.199029691,0.0,37.1018798503,116.476155989,27.6990724314,17.773304372,9.90576805939,0.02
 05/18  18:00:00,178.007334344,28.8457890677,76.1530759836,0.0,24.7345865669,47.5788473902,37.2325809568,32.2596969271,4.9528840297,0.02
 05/18  19:00:00,173.726752276,28.6730227365,72.0452573413,0.0,24.7345865669,47.5788473902,49.1368766578,44.1639926281,4.9528840297,0.02
 05/18  20:00:00,167.029382592,29.1010796428,72.0817654874,0.0,12.3672932834,38.6892022431,62.0706733002,59.0789428824,2.97173041782,0.02
 05/18  21:00:00,122.527990341,19.6877265148,48.8478919323,0.0,12.3672932834,27.0668015668,46.8372692579,43.8455388401,2.97173041782,0.02
 05/18  22:00:00,114.863220812,23.3342784403,56.767164225,0.0,4.12243109448,15.9888894789,63.7201054682,60.7283750504,2.97173041782,0.02
 05/18  23:00:00,96.6830070394,17.8935498898,44.1665325654,0.0,4.12243109448,15.9888894789,53.311207793,50.3194773752,2.97173041782,0.02
 05/18  24:00:00,109.561907794,22.6649936721,52.1351359368,0.0,4.12243109448,15.9888894789,73.5762561344,70.5845257166,2.97173041782,0.02
 05/19  01:00:00,88.7036953982,16.2980774714,37.8058356586,0.0,4.12243109448,15.9888894789,53.8072083868,50.815477969,2.97173041782,0.02
 05/19  02:00:00,106.938282681,21.9425013861,50.2571454191,0.0,4.12243109448,15.9888894789,77.0646042654,74.0728738476,2.97173041782,0.02
 05/19  03:00:00,85.7244153296,15.4446381655,35.7031371013,0.0,4.12243109448,15.9888894789,55.3887209927,52.3969905749,2.97173041782,0.02
 05/19  04:00:00,143.601764124,28.2221195736,63.2816651953,0.0,12.3672932834,24.9413748627,94.7920372281,89.8191531984,4.9528840297,0.02
 05/19  05:00:00,151.992000263,29.463790971,68.1502413765,2.27998852505,12.3672932834,24.9413748627,155.768508127,150.795624097,4.9528840297,0.02
 05/19  06:00:00,211.585594034,29.8666394962,75.4310990061,0.742728432144,24.7345865669,70.7195625826,123.00804187,113.08227381,9.90576805939,0.02
 05/19  07:00:00,240.376439494,30.4782351838,79.6834240934,0.0241511756492,37.1018798503,92.3937384068,97.7447144339,87.8189463745,9.90576805939,0.02
 05/19  08:00:00,259.742345182,30.9890003147,86.5197542616,0.0,37.1018798503,104.434947198,82.6487844571,64.1272991156,9.90576805939,8.61571728219
 05/19  09:00:00,278.896754877,31.5251553485,93.0964817693,0.0,37.1018798503,116.476155989,57.824181764,47.8984137046,9.90576805939,0.02
 05/19  10:00:00,283.8633912,32.0065106804,97.5811996569,0.0,37.1018798503,116.476155989,48.7224646662,38.7966966068,9.90576805939,0.02
 05/19  11:00:00,291.063796767,32.5987846651,104.189108333,0.0,37.1018798503,116.476155989,48.8166180157,30.2892600639,9.90576805939,8.62158989241
 05/19  12:00:00,283.615957623,33.1623395667,108.219501304,0.0,37.1018798503,104.434947198,36.8604113596,26.9346433002,9.90576805939,0.02
 05/19  13:00:00,297.564530892,33.5557747062,109.732924117,0.0,37.1018798503,116.476155989,31.4599739736,21.5342059142,9.90576805939,0.02
 05/19  14:00:00,303.200407738,34.0587406835,114.86594561,0.0,37.1018798503,116.476155989,20.1184455248,10.1926774654,9.90576805939,0.02
 05/19  15:00:00,304.532453504,34.5377925623,115.719170356,0.0,37.1018798503,116.476155989,23.7610645142,5.23648356483,9.90576805939,8.61881288993
 05/19  16:00:00,303.312876306,34.8495972293,114.188284785,0.0,37.1018798503,116.476155989,16.8328836808,6.90711562143,9.90576805939,0.02
 05/19  17:00:00,299.652931129,34.8745740936,110.504282098,0.0,37.1018798503,116.476155989,17.9528285952,8.02706053579,9.90576805939,0.02
 05/19  18:00:00,180.007837852,28.9405653854,78.0587872794,0.0,24.7345865669,47.5788473902,32.0106980181,27.0378139884,4.9528840297,0.02
 05/19  19:00:00,176.181795911,28.6804091051,74.4928976294,0.0,24.7345865669,47.5788473902,44.0283332516,39.0554492219,4.9528840297,0.02
 05/19  20:00:00,167.967235452,29.1080760611,75.3617710762,0.0,12.3672932834,38.6892022431,55.567665677,52.5759352592,2.97173041782,0.02
 05/19  21:00:00,124.679006025,19.6877265148,50.9988977361,0.0,12.3672932834,27.0668015668,42.5423569329,39.550626515,2.97173041782,0.02
 05/19  22:00:00,118.035040975,23.4070267846,59.8662351093,0.0,4.12243109448,15.9888894789,60.1678851828,48.594464983,2.97173041782,8.60168978204
 05/19  23:00:00,96.9781973712,17.5661823401,44.7890896443,0.0,4.12243109448,15.9888894789,39.5166445895,36.5249141717,2.97173041782,0.02
 05/19  24:00:00,113.040557215,22.8395896986,55.4391886536,0.0,4.12243109448,15.9888894789,54.9299481764,51.9382177586,2.97173041782,0.02
 05/20  01:00:00,94.5478235907,17.4570598236,42.4678386744,0.0,4.12243109448,15.9888894789,48.020905278,45.0291748602,2.97173041782,0.02
 05/20  02:00:00,106.016280623,21.724256353,49.5533879441,0.0,4.12243109448,15.9888894789,72.2919105115,69.3001800937,2.97173041782,0.02
 05/20  03:00:00,86.2455895151,16.1234814449,35.5223253974,0.0,4.12243109448,15.9888894789,59.1216364202,56.1299060024,2.97173041782,0.02
 05/20  04:00:00,122.087154264,27.8729275206,59.2507544759,0.0,4.12243109448,16.0517297156,106.192237919,103.200507502,2.97173041782,0.02
 05/20  05:00:00,121.687907352,27.7856295074,58.9388056341,0.0,4.12243109448,16.0517297156,107.934481402,104.942750984,2.97173041782,0.02
 05/20  06:00:00,155.873897017,29.5315897721,72.5230935657,0.0,4.12243109448,39.6058045677,89.2489404401,86.2572100223,2.97173041782,0.02
 05/20  07:00:00,187.958633031,29.536900255,75.7973143165,4.20967184595,12.3672932834,65.3531420225,132.867104379,127.894220349,4.9528840297,0.02
 05/20  08:00:00,190.029734551,29.5386250997,77.9694637433,1.21618907255,12.3672932834,68.2430321324,116.886336086,111.913452056,4.9528840297,0.02
 05/20  09:00:00,219.458619879,29.6172586177,79.1889638844,0.330139148911,16.4897243779,93.1370602926,101.754463194,93.809848746,7.92461444751,0.02
