Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  10:00:00,220.35814547,29.705134743,80.0745022669,0.256157896585,16.4897243779,93.1370602926,93.2662435174,85.3216290698,7.92461444751,0.02
 05/20  11:00:00,222.417028141,29.7649914728,82.1519350637,0.177741497834,16.4897243779,93.1370602926,85.2045447763,77.2599303288,7.92461444751,0.02
 05/20  12:00:00,217.494317866,29.8227579437,86.4211857686,0.0795867535919,16.4897243779,83.9857416113,73.1860184948,65.2414040473,7.92461444751,0.02
 05/20  13:00:00,220.59615056,29.8978423868,89.5191948457,0.00832619837877,16.4897243779,83.9857416113,70.8103245835,54.2784091643,7.92461444751,8.60730097172
 05/20  14:00:00,225.226842462,30.0502903451,94.0058354207,0.0,16.4897243779,83.9857416113,46.6848965943,38.7402821468,7.92461444751,0.02
 05/20  15:00:00,207.359103761,29.5315897721,94.1137029894,0.0,12.3672932834,70.6512738906,11.65246503,6.67958100031,4.9528840297,0.02
 05/20  16:00:00,209.210935857,29.5315897721,95.9655328972,0.0,12.3672932834,70.6512738906,7.69994208674,2.72705805704,4.9528840297,0.02
 05/20  17:00:00,198.087447676,29.5315897721,97.3654531893,0.0,12.3672932834,58.1284167478,4.98566394456,0.0127799148602,4.9528840297,0.02
 05/20  18:00:00,143.723303745,28.8332056662,76.8871192905,0.0,12.3672932834,24.9413748627,12.0382133578,7.0653293281,4.9528840297,0.02
 05/20  19:00:00,140.911403796,28.6586096398,74.2498153515,0.0,12.3672932834,24.9413748627,21.0706308501,16.0977468204,4.9528840297,0.02
 05/20  20:00:00,132.434201682,28.7677321563,71.0521647051,0.0,4.12243109448,16.0517297156,41.4282343531,38.4365039353,2.97173041782,0.02
 05/20  21:00:00,91.3664035407,16.0993732648,40.6903906885,0.0,4.12243109448,15.9888894789,36.2933606958,33.301630278,2.97173041782,0.02
 05/20  22:00:00,107.182376097,21.8552033728,50.5885372674,0.0,4.12243109448,15.9888894789,59.5201975854,56.5284671676,2.97173041782,0.02
 05/20  23:00:00,85.3960823745,15.3136911456,35.505751587,0.0,4.12243109448,15.9888894789,45.725595357,42.7338649392,2.97173041782,0.02
 05/20  24:00:00,105.911420023,21.724256353,49.4485281538,0.0,4.12243109448,15.9888894789,69.5103597629,66.5186293451,2.97173041782,0.02
 05/21  01:00:00,78.0588218993,13.5777131961,32.0119691675,0.0,2.06121554724,15.9888894789,43.177048753,40.1853183352,2.97173041782,0.02
 05/21  02:00:00,98.4006034042,20.8512762206,44.8719072416,0.0,2.06121554724,15.9888894789,73.5249685919,70.5332381741,2.97173041782,0.02
 05/21  03:00:00,79.8460493387,14.3293048199,33.0244626439,0.0,2.06121554724,15.9888894789,46.9368554851,43.9451250672,2.97173041782,0.02
 05/21  04:00:00,99.3499741373,20.6089230074,46.0867733706,0.0,2.06121554724,15.9888894789,72.1129595052,69.1212290873,2.97173041782,0.02
 05/21  05:00:00,73.7242086216,12.9957264412,28.2593424836,0.0,2.06121554724,15.9888894789,49.358188183,46.3664577652,2.97173041782,0.02
 05/21  06:00:00,100.124395414,22.8636978787,49.2353262301,0.0,2.06121554724,15.9888894789,86.5213461998,83.529615782,2.97173041782,0.02
 05/21  07:00:00,79.181063554,18.8147463824,41.8533238013,0.0,2.06121554724,15.9888894789,67.1094243318,64.1176939139,2.97173041782,0.02
 05/21  08:00:00,126.072124111,23.9985720508,55.6362943211,0.0,4.12243109448,41.7362269337,75.710475512,70.7375914823,4.9528840297,0.02
 05/21  09:00:00,116.492604788,20.0150940644,50.1559642493,0.0,4.12243109448,41.7362269337,47.171104598,42.1982205683,4.9528840297,0.02
 05/21  10:00:00,131.631479834,24.1736151131,61.0206068825,0.0,4.12243109448,41.7362269337,45.5943005681,32.0397333595,4.9528840297,8.60168317887
 05/21  11:00:00,120.646718534,20.1249576451,54.2002144084,0.0,4.12243109448,41.7362269337,23.0886544086,18.1157703789,4.9528840297,0.02
 05/21  12:00:00,133.449800037,24.1734302824,62.8391120244,0.0,4.12243109448,41.7362269337,24.0301779709,19.0572939412,4.9528840297,0.02
 05/21  13:00:00,119.358225744,20.124216581,52.9124628082,0.0,4.12243109448,41.7362269337,24.323246853,19.3503628233,4.9528840297,0.02
 05/21  14:00:00,127.038401204,23.8458005276,56.755343057,0.0,4.12243109448,41.7362269337,46.7624191421,41.7895351124,4.9528840297,0.02
 05/21  15:00:00,115.612121533,20.0150940644,49.2754812101,0.0,4.12243109448,41.7362269337,47.4855434075,42.5126593778,4.9528840297,0.02
 05/21  16:00:00,109.01095885,23.9549230442,55.4764705766,0.0,4.12243109448,24.8785346261,65.6854459913,60.7125619616,4.9528840297,0.02
 05/21  17:00:00,82.1443481803,18.2209174394,45.4567220806,0.0,2.06121554724,15.9888894789,47.1095945293,44.1178641114,2.97173041782,0.02
 05/21  18:00:00,94.1864354335,22.730467182,52.8504060371,0.0,2.06121554724,15.9888894789,58.2064959169,55.214765499,2.97173041782,0.02
 05/21  19:00:00,80.5803717967,17.8935498898,44.2201132924,0.0,2.06121554724,15.9888894789,45.8352884723,42.8435580545,2.97173041782,0.02
 05/21  20:00:00,104.4008083,22.1607464192,51.9118086317,0.0,2.06121554724,15.9888894789,65.6553567306,62.6636263127,2.97173041782,0.02
 05/21  21:00:00,85.1380752081,15.6628831986,36.959767946,0.0,2.06121554724,15.9888894789,50.8736907483,47.8819603304,2.97173041782,0.02
 05/21  22:00:00,103.519947557,21.724256353,49.1182713029,0.0,2.06121554724,15.9888894789,75.0429717943,72.0512413765,2.97173041782,0.02
 05/21  23:00:00,81.5273491557,15.0517971059,33.960127992,0.0,2.06121554724,15.9888894789,52.0525874233,49.0608570055,2.97173041782,0.02
 05/21  24:00:00,99.3505752753,20.6089230074,46.0873746266,0.0,2.06121554724,15.9888894789,73.4849093397,70.4931789219,2.97173041782,0.02
 05/22  01:00:00,85.602925884,15.4009891589,35.6252972064,0.0,4.12243109448,15.9888894789,54.5966611139,51.6049306961,2.97173041782,0.02
 05/22  02:00:00,106.171289685,21.6806073464,49.7520469657,0.0,4.12243109448,15.9888894789,79.9160605634,76.9243301456,2.97173041782,0.02
 05/22  03:00:00,79.8828569719,14.353413,30.9528044262,0.0,4.12243109448,15.9888894789,55.1994507615,52.2077203437,2.97173041782,0.02
 05/22  04:00:00,149.790940414,28.7677321563,68.9252294344,0.0,12.3672932834,24.9413748627,92.5090833209,87.5361992912,4.9528840297,0.02
 05/22  05:00:00,153.060417148,28.7134705422,68.5365826109,3.71238514971,12.3672932834,24.9413748627,150.28904247,145.316158441,4.9528840297,0.02
 05/22  06:00:00,218.168113169,29.697859924,81.9816256579,0.943501047082,24.7345865669,70.7195625826,112.302393551,102.376625492,9.90576805939,0.02
 05/22  07:00:00,247.07330042,29.9732722785,86.8972450777,0.0121650555624,37.1018798503,92.3937384068,84.0652429599,74.1394749005,9.90576805939,0.02
 05/22  08:00:00,263.081073618,30.3178766069,90.5295692604,0.0,37.1018798503,104.434947198,69.2193572869,59.2935892275,9.90576805939,0.02
 05/22  09:00:00,281.501722834,30.7874261488,96.4391851214,0.0,37.1018798503,116.476155989,63.5441708218,45.020894276,9.90576805939,8.61750848638
 05/22  10:00:00,288.38477088,31.3589346775,102.750217262,0.0,37.1018798503,116.476155989,42.269617069,32.3438490096,9.90576805939,0.02
 05/22  11:00:00,290.921939154,31.7901544958,104.855933824,0.0,37.1018798503,116.476155989,42.2166723788,32.2909043194,9.90576805939,0.02
 05/22  12:00:00,283.267421037,32.1938348968,108.839410729,0.0,37.1018798503,104.434947198,50.52916968,32.0048710904,9.90576805939,8.61853053018
 05/22  13:00:00,301.562527556,32.7288916176,114.557863736,0.0,37.1018798503,116.476155989,34.0772677562,24.1514996968,9.90576805939,0.02
 05/22  14:00:00,304.637197878,33.3731490612,116.988394809,0.0,37.1018798503,116.476155989,30.7715132467,20.8457451873,9.90576805939,0.02
 05/22  15:00:00,306.830467807,34.0758618684,118.479069228,0.0,37.1018798503,116.476155989,45.9442613617,27.4191280264,9.90576805939,8.61936527595
 05/22  16:00:00,307.187692642,34.6117791753,118.300934507,0.0,37.1018798503,116.476155989,41.7123770642,31.7866090048,9.90576805939,0.02
 05/22  17:00:00,302.31342082,34.7854361116,113.253944217,0.0,37.1018798503,116.476155989,48.1129176479,38.1871495885,9.90576805939,0.02
 05/22  18:00:00,184.412299392,28.9525352773,82.4512947827,0.0,24.7345865669,47.5788473902,48.0967310707,43.123847041,4.9528840297,0.02
 05/22  19:00:00,178.748856157,28.695317237,77.0450658154,0.0,24.7345865669,47.5788473902,52.3638977961,47.3910137664,4.9528840297,0.02
 05/22  20:00:00,169.311250384,29.1226884906,76.691189824,0.0,12.3672932834,38.6892022431,67.0177189773,64.0259885595,2.97173041782,0.02
 05/22  21:00:00,124.64577974,19.6878731049,50.9655339541,0.0,12.3672932834,27.0668015668,53.5853205135,50.5935900957,2.97173041782,0.02
 05/22  22:00:00,118.009645421,23.6034473144,59.6444198792,0.0,4.12243109448,15.9888894789,70.1649668737,67.1732364559,2.97173041782,0.02
 05/22  23:00:00,95.476036297,17.6025565123,43.2505551191,0.0,4.12243109448,15.9888894789,55.9022612163,52.9105307984,2.97173041782,0.02
 05/22  24:00:00,112.249963357,22.9850863873,54.5030987029,0.0,4.12243109448,15.9888894789,77.386485138,74.3947547202,2.97173041782,0.02
 05/23  01:00:00,91.9613329429,16.8218655508,40.5396850407,0.0,4.12243109448,15.9888894789,56.0383660168,53.046635599,2.97173041782,0.02
 05/23  02:00:00,107.361406701,22.0297993993,50.5929713428,0.0,4.12243109448,15.9888894789,80.9070837565,77.9153533386,2.97173041782,0.02
 05/23  03:00:00,85.3220977416,15.4446381655,35.3008194292,0.0,4.12243109448,15.9888894789,59.229520218,56.2377898002,2.97173041782,0.02
 05/23  04:00:00,141.314201467,28.0038745405,61.2123474867,0.0,12.3672932834,24.9413748627,99.9647894725,94.9919054428,4.9528840297,0.02
 05/23  05:00:00,151.02433739,29.4033963248,66.8517231948,2.67123843697,12.3672932834,24.9413748627,170.778542621,157.223980457,4.9528840297,8.60167813443
 05/23  06:00:00,210.365771633,29.780259979,74.3836302266,0.65675441252,24.7345865669,70.7195625826,127.087425826,117.161657766,9.90576805939,0.02
 05/23  07:00:00,241.091204597,30.3706907209,80.5246546574,0.00524601127377,37.1018798503,92.3937384068,96.3332623208,86.4074942614,9.90576805939,0.02
 05/23  08:00:00,261.86168462,30.919436713,88.7087020468,0.0,37.1018798503,104.434947198,68.7962421954,58.870474136,9.90576805939,0.02
 05/23  09:00:00,281.6133521,31.5312258281,95.8070073379,0.0,37.1018798503,116.476155989,51.5992613561,41.6734932968,9.90576805939,0.02
 05/23  10:00:00,290.022111332,32.1457748196,103.600650837,0.0,37.1018798503,116.476155989,40.463611319,30.5378432596,9.90576805939,0.02
 05/23  11:00:00,294.660358861,32.7222526013,107.662293078,0.0,37.1018798503,116.476155989,44.0363636065,25.5111013511,9.90576805939,8.61949419602
 05/23  12:00:00,287.53797152,33.1635394485,112.140331625,0.0,37.1018798503,104.434947198,31.7004906426,21.7747225832,9.90576805939,0.02
 05/23  13:00:00,304.131593162,33.6462371324,116.209523053,0.0,37.1018798503,116.476155989,24.1477922705,14.2220242112,9.90576805939,0.02
 05/23  14:00:00,308.92877835,34.2561524529,120.396935804,0.0,37.1018798503,116.476155989,28.0547637564,9.52876143727,9.90576805939,8.62023425974
 05/23  15:00:00,311.4815645,34.8608229805,122.345318138,0.0,37.1018798503,116.476155989,14.5465604309,4.62079237146,9.90576805939,0.02
 05/23  16:00:00,307.935291742,35.0995849871,118.560715957,0.0,37.1018798503,116.476155989,13.7622114705,3.83644341106,9.90576805939,0.02
 05/23  17:00:00,302.77290283,35.0372041102,113.46162499,0.0,37.1018798503,116.476155989,15.4475587435,5.52179068406,9.90576805939,0.02
 05/23  18:00:00,181.271637808,28.9468080445,79.3163450801,0.0,24.7345865669,47.5788473902,27.8973368546,22.9244528249,4.9528840297,0.02
 05/23  19:00:00,175.509735523,28.687176561,73.8140702801,0.0,24.7345865669,47.5788473902,39.2229340652,34.2500500355,4.9528840297,0.02
 05/23  20:00:00,166.427589347,29.1132326736,73.8169783097,0.0,12.3672932834,38.6892022431,61.4778342218,49.90054425,2.97173041782,8.60555955394
 05/23  21:00:00,123.639677744,19.6877265148,49.9595854762,0.0,12.3672932834,27.0668015668,43.3256231607,40.3338927429,2.97173041782,0.02
 05/23  22:00:00,115.980486331,23.4215764535,57.7971325997,0.0,4.12243109448,15.9888894789,58.0562829934,55.0645525756,2.97173041782,0.02
 05/23  23:00:00,94.8219403664,17.6025565123,42.5964601758,0.0,4.12243109448,15.9888894789,49.6056920987,46.6139616808,2.97173041782,0.02
 05/23  24:00:00,109.935719708,22.8395896986,52.3343527661,0.0,4.12243109448,15.9888894789,72.1544994063,69.1627689885,2.97173041782,0.02
 05/24  01:00:00,88.9327498219,16.4726734978,37.8602950304,0.0,4.12243109448,15.9888894789,56.8702667905,53.8785363727,2.97173041782,0.02
 05/24  02:00:00,104.136641242,21.724256353,47.6737500204,0.0,4.12243109448,15.9888894789,83.8414868012,80.8497563834,2.97173041782,0.02
 05/24  03:00:00,82.043625959,15.2263931324,32.2405938018,0.0,4.12243109448,15.9888894789,58.6259992475,55.6342688297,2.97173041782,0.02
 05/24  04:00:00,140.038156741,28.6804341431,59.2597443107,0.0,12.3672932834,24.9413748627,101.123408043,96.1505240137,4.9528840297,0.02
 05/24  05:00:00,143.233156185,28.8791560677,59.6115752603,2.64444656167,12.3672932834,24.9413748627,170.756914542,165.784030513,4.9528840297,0.02
 05/24  06:00:00,208.682202897,30.0187381588,72.1692959763,0.949042785649,24.7345865669,70.7195625826,135.607548066,125.681780006,9.90576805939,0.02
 05/24  07:00:00,241.344309341,30.4330285762,80.6994166234,0.021257320967,37.1018798503,92.3937384068,95.6698061351,85.7440380757,9.90576805939,0.02
 05/24  08:00:00,262.170386834,30.9950507848,88.9417552955,0.0,37.1018798503,104.434947198,67.4730867858,57.5473187264,9.90576805939,0.02
 05/24  09:00:00,281.324917883,31.6097643772,95.439977825,0.0,37.1018798503,116.476155989,54.1800652927,43.3968929004,9.90576805939,0.877404332893
 05/24  10:00:00,287.260631092,32.1677397595,100.817289343,0.0,37.1018798503,116.476155989,57.0700350482,39.4023784638,9.90576805939,7.76188852507
 05/24  11:00:00,294.668467792,32.7098201353,107.68286563,0.0,37.1018798503,116.476155989,39.0628397644,29.137071705,9.90576805939,0.02
 05/24  12:00:00,286.65683139,33.1251549889,111.297517978,0.0,37.1018798503,104.434947198,30.9902833432,21.0645152838,9.90576805939,0.02
 05/24  13:00:00,304.37490985,33.6030194188,116.496060698,0.0,37.1018798503,116.476155989,33.4219263582,14.8949896531,9.90576805939,8.6211686457
 05/24  14:00:00,311.154060161,34.2463952285,122.632073565,0.0,37.1018798503,116.476155989,16.4199815609,6.49421350155,9.90576805939,0.02
 05/24  15:00:00,311.915741955,34.777999145,122.862270698,0.0,37.1018798503,116.476155989,12.6253767882,2.69960872881,9.90576805939,0.02
 05/24  16:00:00,310.135912701,35.1080490111,120.752819721,0.0,37.1018798503,116.476155989,12.5803202412,2.65455218178,9.90576805939,0.02
 05/24  17:00:00,307.466821106,35.1799036634,118.012863449,0.0,37.1018798503,116.476155989,21.0691780403,2.55215085583,9.90576805939,8.6112591251
 05/24  18:00:00,183.214960111,28.948542053,81.257960136,0.0,24.7345865669,47.5788473902,20.9072455764,15.9343615467,4.9528840297,0.02
 05/24  19:00:00,177.229471219,28.6898811906,75.5311309652,0.0,24.7345865669,47.5788473902,34.9838319591,30.0109479294,4.9528840297,0.02
 05/24  20:00:00,168.130709461,29.1161152418,75.5172373563,0.0,12.3672932834,38.6892022431,47.9445179536,44.9527875358,2.97173041782,0.02
 05/24  21:00:00,124.163108836,19.6877265148,50.4830183538,0.0,12.3672932834,27.0668015668,38.4028788832,35.4111484654,2.97173041782,0.02
 05/24  22:00:00,116.118160028,23.4215764535,57.9348062258,0.0,4.12243109448,15.9888894789,51.322685403,48.3309549852,2.97173041782,0.02
 05/24  23:00:00,95.3346475943,17.6025565123,43.1091672965,0.0,4.12243109448,15.9888894789,43.1521027323,40.1603723145,2.97173041782,0.02
 05/24  24:00:00,111.339560388,22.8395896986,53.7381933035,0.0,4.12243109448,15.9888894789,58.9558608107,55.9641303928,2.97173041782,0.02
 05/25  01:00:00,94.723442475,17.5443578368,42.556160906,0.0,4.12243109448,15.9888894789,48.1607468173,45.1690163995,2.97173041782,0.02
 05/25  02:00:00,111.223938957,22.8395896986,53.6225719202,0.0,4.12243109448,15.9888894789,65.7923658802,62.8006354623,2.97173041782,0.02
 05/25  03:00:00,89.4201222074,16.2980774714,38.5222632114,0.0,4.12243109448,15.9888894789,47.3581050893,44.3663746715,2.97173041782,0.02
 05/25  04:00:00,149.308475774,28.7677321563,68.4427650658,0.0,12.3672932834,24.9413748627,76.2512341798,71.2783501501,4.9528840297,0.02
 05/25  05:00:00,151.728351785,29.1816127296,68.6872704085,1.76149005942,12.3672932834,24.9413748627,134.143392966,129.170508937,4.9528840297,0.02
 05/25  06:00:00,216.478406237,29.9349604012,80.7534145818,0.244904959367,24.7345865669,70.7195625826,101.628712668,91.7029446082,9.90576805939,0.02
 05/25  07:00:00,246.09126493,30.7098870194,85.1907626924,0.0,37.1018798503,92.3937384068,79.7084226639,69.7826546045,9.90576805939,0.02
 05/25  08:00:00,265.901971998,31.3311436634,92.3372333851,0.0,37.1018798503,104.434947198,67.995711942,49.474642523,9.90576805939,8.61530135963
 05/25  09:00:00,284.913219199,31.9589948299,98.6791520768,0.0,37.1018798503,116.476155989,41.8991659417,31.9733978824,9.90576805939,0.02
 05/25  10:00:00,291.44129625,32.5137228795,104.651958494,0.0,37.1018798503,116.476155989,30.1680711821,20.2423031227,9.90576805939,0.02
 05/25  11:00:00,299.950418672,33.1111226366,112.563448162,0.0,37.1018798503,116.476155989,19.9492360595,10.0234680001,9.90576805939,0.02
 05/25  12:00:00,293.833311419,33.5887087489,118.010486257,0.0,37.1018798503,104.434947198,24.0398629639,5.515800263,9.90576805939,8.61829464149
 05/25  13:00:00,309.957834564,34.1575188307,121.524555562,0.0,37.1018798503,116.476155989,15.2839263854,5.35815832601,9.90576805939,0.02
 05/25  14:00:00,317.175260901,34.9377684019,127.961843983,0.0,37.1018798503,116.476155989,12.2206948067,2.29492674734,9.90576805939,0.02
 05/25  15:00:00,317.63943509,35.5386886581,127.82524086,0.0,37.1018798503,116.476155989,18.6755518312,0.150659605579,9.90576805939,8.61912416623
 05/25  16:00:00,315.425697338,35.8572187797,125.293532365,0.0,37.1018798503,116.476155989,10.5947507248,0.668982665369,9.90576805939,0.02
 05/25  17:00:00,311.174345166,35.9113745858,120.988935182,0.0,37.1018798503,116.476155989,11.3302089749,1.40444091547,9.90576805939,0.02
 05/25  18:00:00,182.275065556,28.9577810881,80.3088170356,0.0,24.7345865669,47.5788473902,18.6393074519,13.6664234222,4.9528840297,0.02
 05/25  19:00:00,176.702608423,28.7003602722,74.993776902,0.0,24.7345865669,47.5788473902,30.8107923201,25.8379082904,4.9528840297,0.02
 05/25  20:00:00,168.378313005,29.1278600534,75.7530827236,0.0,12.3672932834,38.6892022431,41.2265177259,38.2347873081,2.97173041782,0.02
 05/25  21:00:00,126.52262339,20.5849799499,51.9221295179,0.0,12.3672932834,27.0668015668,39.2792252706,36.2874948528,2.97173041782,0.02
 05/25  22:00:00,105.223220557,20.0150940644,50.5389174203,0.0,4.12243109448,15.9888894789,43.4963049021,40.5045744843,2.97173041782,0.02
 05/25  23:00:00,109.163796138,22.0879980748,52.337162183,0.0,4.12243109448,15.9888894789,55.4850732915,52.4933428737,2.97173041782,0.02
 05/25  24:00:00,96.5235812934,18.3541481361,43.5233663091,0.0,4.12243109448,15.9888894789,50.5856941507,47.5939637329,2.97173041782,0.02
 05/26  01:00:00,108.421610446,22.0734484059,51.60952621,0.0,4.12243109448,15.9888894789,67.2917188566,64.2999884388,2.97173041782,0.02
 05/26  02:00:00,95.9018137459,18.3541481361,42.901598805,0.0,4.12243109448,15.9888894789,58.2484313238,55.256700906,2.97173041782,0.02
 05/26  03:00:00,101.049460938,20.6089230074,45.7250443614,0.0,4.12243109448,15.9888894789,79.0673123491,67.4939022957,2.97173041782,8.6016796356
 05/26  04:00:00,147.119287731,28.7677321563,66.2535764207,0.0,12.3672932834,24.9413748627,90.5140309621,85.5411469324,4.9528840297,0.02
 05/26  05:00:00,148.518122871,28.9558483579,65.657713636,1.80658180903,12.3672932834,24.9413748627,152.668162896,147.695278866,4.9528840297,0.02
 05/26  06:00:00,212.425411642,30.1867014447,76.092778359,0.600805177317,24.7345865669,70.7195625826,121.322972482,111.397204423,9.90576805939,0.02
 05/26  07:00:00,242.236330685,30.6541155246,81.3916064415,0.0,37.1018798503,92.3937384068,93.5422791822,83.6165111228,9.90576805939,0.02
 05/26  08:00:00,263.833915241,31.2775906416,90.3227869936,0.0,37.1018798503,104.434947198,62.575762094,52.6499940346,9.90576805939,0.02
 05/26  09:00:00,282.345566098,31.8627278669,96.2077270045,0.0,37.1018798503,116.476155989,43.7316129935,33.8058449341,9.90576805939,0.02
 05/26  10:00:00,286.34280394,32.4054489997,99.6616785009,0.0,37.1018798503,116.476155989,38.5530562303,28.6272881709,9.90576805939,0.02
 05/26  11:00:00,290.567492776,33.0175512095,103.274179875,0.0,37.1018798503,116.476155989,41.377774701,22.8510822434,9.90576805939,8.62092439823
 05/26  12:00:00,281.222438867,33.4364738176,105.551876172,0.0,37.1018798503,104.434947198,30.5534662188,20.6276981594,9.90576805939,0.02
 05/26  13:00:00,297.586670206,33.8448003796,109.466049238,0.0,37.1018798503,116.476155989,22.6627489717,12.7369809124,9.90576805939,0.02
 05/26  14:00:00,302.862444843,34.4058846692,114.180909167,0.0,37.1018798503,116.476155989,24.2533324785,5.7275963472,9.90576805939,8.61996807193
 05/26  15:00:00,306.67045062,34.993278708,117.40176727,0.0,37.1018798503,116.476155989,12.2280520795,2.30228402016,9.90576805939,0.02
 05/26  16:00:00,309.381972326,35.4114702079,119.695522878,0.0,37.1018798503,116.476155989,10.978411073,1.05264301359,9.90576805939,0.02
 05/26  17:00:00,309.287536921,35.549707218,119.463763563,0.0,37.1018798503,116.476155989,10.5855243819,0.659756322492,9.90576805939,0.02
 05/26  18:00:00,183.496441893,28.8701004969,81.6178600818,0.0,24.7345865669,47.5788473902,9.13830414456,4.16542011487,4.9528840297,0.02
 05/26  19:00:00,179.199374597,28.7005258904,77.490363743,0.0,24.7345865669,47.5788473902,28.24081734,14.6821937654,4.9528840297,8.60573954493
 05/26  20:00:00,170.50429746,29.1276701031,77.8792627168,0.0,12.3672932834,38.6892022431,32.5685374118,29.576806994,2.97173041782,0.02
 05/26  21:00:00,129.727452463,20.5850922468,55.1268571923,0.0,12.3672932834,27.0668015668,28.3652851947,25.3735547768,2.97173041782,0.02
 05/26  22:00:00,109.791974487,20.0150940644,55.1076726201,0.0,4.12243109448,15.9888894789,26.1491156246,23.1573852068,2.97173041782,0.02
 05/26  23:00:00,121.068029901,23.9549230442,62.3281877464,0.0,4.12243109448,15.9888894789,31.4332443952,28.4415139774,2.97173041782,0.02
 05/26  24:00:00,103.834296663,18.6815156857,50.5067154511,0.0,4.12243109448,15.9888894789,23.6813515441,20.6896211263,2.97173041782,0.02
 05/27  01:00:00,114.200425649,22.0516239026,57.4101672629,0.0,4.12243109448,15.9888894789,28.7665609902,25.7748305723,2.97173041782,0.02
 05/27  02:00:00,101.12675809,18.3541481361,48.1265445197,0.0,4.12243109448,15.9888894789,25.9637126421,22.9719822243,2.97173041782,0.02
 05/27  03:00:00,114.132845277,22.0734484059,57.3207623745,0.0,4.12243109448,15.9888894789,37.1378012586,34.1460708407,2.97173041782,0.02
 05/27  04:00:00,135.295912452,28.4403646067,71.8920772572,0.0,4.12243109448,16.0517297156,46.6104607842,43.6187303664,2.97173041782,0.02
 05/27  05:00:00,132.792540152,28.2221195736,69.6069499749,0.0,4.12243109448,16.0517297156,48.3186705554,45.3269401376,2.97173041782,0.02
 05/27  06:00:00,172.02881201,29.5315897721,88.6780100971,0.0,4.12243109448,39.6058045677,33.7109000107,30.7191695928,2.97173041782,0.02
 05/27  07:00:00,199.919140667,29.5666845778,91.5324694398,0.405241509427,12.3672932834,65.3531420225,70.7764443262,65.8035602965,4.9528840297,0.02
 05/27  08:00:00,205.634854979,29.6018164653,94.5018527074,0.225749198458,12.3672932834,68.2430321324,58.2515669388,53.2786829091,4.9528840297,0.02
 05/27  09:00:00,239.880410161,29.9137469781,99.638918781,0.0054998430476,16.4897243779,93.1370602926,42.4257545674,34.4811401199,7.92461444751,0.02
 05/27  10:00:00,242.263931147,30.0921374557,101.849452537,0.0,16.4897243779,93.1370602926,36.5235550633,28.5789406158,7.92461444751,0.02
 05/27  11:00:00,244.267618752,30.2822783058,103.662988552,0.0,16.4897243779,93.1370602926,33.5106436481,25.5660292006,7.92461444751,0.02
 05/27  12:00:00,236.408440908,30.3530686913,104.884610263,0.0,16.4897243779,83.9857416113,38.2737299156,21.7419972321,7.92461444751,8.60711823601
 05/27  13:00:00,240.038228464,30.4831535568,108.384336168,0.0,16.4897243779,83.9857416113,25.5028511298,17.5582366823,7.92461444751,0.02
 05/27  14:00:00,244.129053735,30.6748867088,112.283472616,0.0,16.4897243779,83.9857416113,19.8304051154,11.8857906679,7.92461444751,0.02
 05/27  15:00:00,219.765722554,29.5315897721,107.214601618,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 05/27  16:00:00,219.116920258,29.5315897721,106.450082666,0.0,12.3672932834,70.6512738906,5.75114076339,0.778256733694,4.9528840297,0.02
 05/27  17:00:00,203.785776291,29.5315897721,103.063785267,0.0,12.3672932834,58.1284167478,5.49448552821,0.521601498511,4.9528840297,0.02
 05/27  18:00:00,147.537344367,28.9244537915,80.6099121274,0.0,12.3672932834,24.9413748627,17.2619962719,12.2891122422,4.9528840297,0.02
 05/27  19:00:00,142.776801306,28.6611151193,76.112707721,0.0,12.3672932834,24.9413748627,25.3192567288,20.3463726991,4.9528840297,0.02
 05/27  20:00:00,139.189294609,29.0960012782,77.4789888485,0.0,4.12243109448,16.0517297156,31.6914616674,28.6997312496,2.97173041782,0.02
 05/27  21:00:00,99.3578986289,17.6753048567,47.0596699956,0.0,4.12243109448,15.9888894789,26.0823216829,23.0905912651,2.97173041782,0.02
 05/27  22:00:00,117.935543914,23.1669572482,60.0068092832,0.0,4.12243109448,15.9888894789,35.7076679687,32.7159375509,2.97173041782,0.02
 05/27  23:00:00,97.8565608288,17.5661823401,45.6674546561,0.0,4.12243109448,15.9888894789,28.2611539002,25.2694234824,2.97173041782,0.02
 05/27  24:00:00,114.664062343,22.8395896986,57.0626952,0.0,4.12243109448,15.9888894789,38.4870485638,35.495318146,2.97173041782,0.02
 05/28  01:00:00,88.2629649567,15.5755851853,40.1719560411,0.0,2.06121554724,15.9888894789,30.5740509669,27.582320549,2.97173041782,0.02
 05/28  02:00:00,109.763273987,21.9425013861,55.1433529907,0.0,2.06121554724,15.9888894789,43.2269278992,40.2351974814,2.97173041782,0.02
 05/28  03:00:00,85.9378663112,15.3136911456,38.1087513581,0.0,2.06121554724,15.9888894789,29.9579458068,26.9662153889,2.97173041782,0.02
 05/28  04:00:00,105.639768999,21.5060113199,51.4563379869,0.0,2.06121554724,15.9888894789,49.2201194259,46.2283890081,2.97173041782,0.02
 05/28  05:00:00,87.463210232,15.5755851853,39.3722011526,0.0,2.06121554724,15.9888894789,36.3479365133,33.3562060955,2.97173041782,0.02
 05/28  06:00:00,110.506886348,23.7366780111,58.7448373685,0.0,2.06121554724,15.9888894789,62.095505506,50.52209896,2.97173041782,8.60167612815
 05/28  07:00:00,83.6895157633,18.8147463824,46.3617764486,0.0,2.06121554724,15.9888894789,39.1794564329,36.187726015,2.97173041782,0.02
 05/28  08:00:00,130.686736418,23.8239760243,60.4255032154,0.0,4.12243109448,41.7362269337,41.0702733348,36.0973893051,4.9528840297,0.02
 05/28  09:00:00,120.828594738,19.8623225412,54.6447263997,0.0,4.12243109448,41.7362269337,28.3038116056,23.3309275759,4.9528840297,0.02
 05/28  10:00:00,136.144732981,24.1731680773,65.5343078468,0.0,4.12243109448,41.7362269337,30.1044491048,25.1315650751,4.9528840297,0.02
 05/28  11:00:00,125.005378796,20.1251940515,58.5586390536,0.0,4.12243109448,41.7362269337,22.5631557183,17.5902716886,4.9528840297,0.02
 05/28  12:00:00,139.93762975,24.1741715956,69.3262011893,0.0,4.12243109448,41.7362269337,21.6457163891,16.6728323594,4.9528840297,0.02
 05/28  13:00:00,129.851817324,20.1304682875,63.3998034238,0.0,4.12243109448,41.7362269337,11.6847424542,6.71185842449,4.9528840297,0.02
 05/28  14:00:00,143.115952467,24.1785083371,72.5001872301,0.0,4.12243109448,41.7362269337,11.6526724498,6.67978842012,4.9528840297,0.02
 05/28  15:00:00,129.538417534,20.1384902915,63.0783816843,0.0,4.12243109448,41.7362269337,10.7578048678,5.78492083811,4.9528840297,0.02
 05/28  16:00:00,125.207046071,24.1826735376,71.4448079843,0.0,4.12243109448,24.8785346261,12.3218627165,7.34897868684,4.9528840297,0.02
 05/28  17:00:00,100.381342329,20.1389816074,61.7293681976,0.0,2.06121554724,15.9888894789,11.8367426689,8.84501225105,2.97173041782,0.02
 05/28  18:00:00,110.527702318,24.1760941162,67.7229043697,0.0,2.06121554724,15.9888894789,19.8640513131,16.8723208953,2.97173041782,0.02
 05/28  19:00:00,96.000077355,20.1244741415,57.3626107019,0.0,2.06121554724,15.9888894789,21.0017103319,18.0099799141,2.97173041782,0.02
 05/28  20:00:00,114.648952456,23.1887817515,61.1087758066,0.0,2.06121554724,15.9888894789,30.1069093263,27.1151789085,2.97173041782,0.02
 05/28  21:00:00,98.9667475411,17.8935498898,48.5114896616,0.0,2.06121554724,15.9888894789,25.4302776667,22.4385472489,2.97173041782,0.02
 05/28  22:00:00,114.097066118,22.9268877118,58.4696168284,0.0,2.06121554724,15.9888894789,35.1287190313,32.1369886135,2.97173041782,0.02
 05/28  23:00:00,95.8873805889,17.5443578368,45.7813147418,0.0,2.06121554724,15.9888894789,27.7082191787,24.7164887609,2.97173041782,0.02
 05/28  24:00:00,114.586372384,23.0578347317,58.8279760471,0.0,2.06121554724,15.9888894789,36.9340587586,33.9423283408,2.97173041782,0.02
 05/29  01:00:00,91.78507907,16.5599715111,42.6865418722,0.0,2.06121554724,15.9888894789,29.9025901119,26.910859694,2.97173041782,0.02
 05/29  02:00:00,108.979052,21.9425013861,54.3573407501,0.00179057471724,2.06121554724,15.9888894789,42.9771766098,39.985446192,2.97173041782,0.02
 05/29  03:00:00,86.0762895104,15.3136911456,38.243350553,0.00382434046666,2.06121554724,15.9888894789,31.962877507,28.9711470892,2.97173041782,0.02
 05/29  04:00:00,103.536557457,21.0695212537,49.7863726301,0.00324423078814,2.06121554724,15.9888894789,46.7295373427,43.7378069249,2.97173041782,0.02
 05/29  05:00:00,91.6493001588,16.5599715111,42.5285841505,0.0221787031067,2.06121554724,15.9888894789,34.9364373278,31.94470691,2.97173041782,0.02
 05/29  06:00:00,110.797702884,23.7366780111,58.9978862908,0.0377679807177,2.06121554724,15.9888894789,53.5192188819,50.5274884641,2.97173041782,0.02
 05/29  07:00:00,86.9290152988,19.2512364486,49.1112585839,0.0535276119645,2.06121554724,15.9888894789,39.9800231877,36.9882927699,2.97173041782,0.02
 05/29  08:00:00,130.850885572,23.7366780111,60.6313423052,0.0456082438338,4.12243109448,41.7362269337,42.0879511378,37.1150671081,4.9528840297,0.02
 05/29  09:00:00,124.062900848,20.126158744,57.5083137593,0.106882608015,4.12243109448,41.7362269337,27.0538940489,22.0810100192,4.9528840297,0.02
 05/29  10:00:00,138.834288999,24.1786104063,68.0974072226,0.121014273647,4.12243109448,41.7362269337,28.2571304563,23.2842464266,4.9528840297,0.02
 05/29  11:00:00,127.000903293,20.1387293643,60.3749804707,0.165647632508,4.12243109448,41.7362269337,23.5982271446,18.6253431149,4.9528840297,0.02
 05/29  12:00:00,140.430893054,24.1800075523,69.6522004471,0.161427872046,4.12243109448,41.7362269337,37.0903814846,23.5358251313,4.9528840297,8.60167232362
 05/29  13:00:00,127.442443637,20.1377523332,60.7727417672,0.210403721027,4.12243109448,41.7362269337,25.0023803969,20.0294963672,4.9528840297,0.02
 05/29  14:00:00,139.440980111,24.1800480366,68.6285301817,0.195144832469,4.12243109448,41.7362269337,33.5132725745,28.5403885448,4.9528840297,0.02
 05/29  15:00:00,126.172724092,20.1379663081,59.4642619988,0.248950104114,4.12243109448,41.7362269337,29.8504313548,24.8775473251,4.9528840297,0.02
 05/29  16:00:00,120.411874554,24.1798645151,66.4285615227,0.223883882404,4.12243109448,24.8785346261,42.587010523,37.6141264933,4.9528840297,0.02
 05/29  17:00:00,95.4531151714,20.1278211997,56.4789182349,0.33338316177,2.06121554724,15.9888894789,43.4158882845,40.4241578667,2.97173041782,0.02
 05/29  18:00:00,103.834436162,24.1731680773,60.7374519929,0.295112241339,2.06121554724,15.9888894789,71.3284016926,68.3366712748,2.97173041782,0.02
 05/29  19:00:00,79.3916910863,17.7189538633,42.9802205486,0.225808702367,2.06121554724,15.9888894789,63.5116801903,60.5199497725,2.97173041782,0.02
 05/29  20:00:00,107.288496412,23.2760797648,53.3495140187,0.311507772255,2.06121554724,15.9888894789,91.3068250814,88.3150946636,2.97173041782,0.02
 05/29  21:00:00,82.6421067108,15.6628831986,34.2289597913,0.234840327799,2.06121554724,15.9888894789,63.1850331236,60.1933027058,2.97173041782,0.02
 05/29  22:00:00,98.7287109868,21.8552033728,43.9817207837,0.214367611998,2.06121554724,15.9888894789,91.6406470018,88.648916584,2.97173041782,0.02
 05/29  23:00:00,74.2009245967,14.7026050529,26.9408723663,0.0420238152115,2.06121554724,15.9888894789,66.414515642,63.4227852242,2.97173041782,0.02
 05/29  24:00:00,96.6027617407,21.5060113199,42.2452299064,0.174101317133,2.06121554724,15.9888894789,96.9844537096,93.9927232918,2.97173041782,0.02
 05/30  01:00:00,82.1331538624,15.3136911456,32.1129210806,0.129902832626,4.12243109448,15.9888894789,63.2353964858,60.243666068,2.97173041782,0.02
 05/30  02:00:00,100.10940008,21.2877662868,44.0234638403,0.0595353054832,4.12243109448,15.9888894789,95.4462663799,92.454535962,2.97173041782,0.02
 05/30  03:00:00,80.7978724996,14.7899030662,31.3566606424,0.0746699815378,4.12243109448,15.9888894789,63.6018676951,60.6101372773,2.97173041782,0.02
 05/30  04:00:00,144.878223063,28.5713116265,64.1269313771,0.0820019826476,12.3672932834,24.9413748627,109.611381644,104.638497614,4.9528840297,0.02
 05/30  05:00:00,155.205983642,29.1422129534,67.2823602545,6.68343234472,12.3672932834,24.9413748627,176.490849761,171.517965731,4.9528840297,0.02
 05/30  06:00:00,212.018260402,29.604473032,74.99373688,1.87492471376,24.7345865669,70.7195625826,141.904046216,131.978278157,9.90576805939,0.02
 05/30  07:00:00,239.486525678,29.8099971382,78.9291063481,0.556818225487,37.1018798503,92.3937384068,113.593288273,103.667520214,9.90576805939,0.02
 05/30  08:00:00,260.465876323,30.2009357339,87.8553735841,0.175993079958,37.1018798503,104.434947198,83.9544760616,74.0287080022,9.90576805939,0.02
 05/30  09:00:00,280.005794809,30.8199535668,94.8658131288,0.0449301720709,37.1018798503,116.476155989,72.1247866213,53.6021042198,9.90576805939,8.61691434214
 05/30  10:00:00,285.126988705,31.4348176886,99.4166252854,0.0,37.1018798503,116.476155989,56.187019032,46.2612509727,9.90576805939,0.02
 05/30  11:00:00,291.530081603,32.0206077043,105.233706381,0.0,37.1018798503,116.476155989,44.2649241231,34.3391560637,9.90576805939,0.02
 05/30  12:00:00,283.837862994,32.558361598,109.045357315,0.0,37.1018798503,104.434947198,45.1110389356,26.5874221284,9.90576805939,8.61784874777
 05/30  13:00:00,298.720487311,33.095999504,111.348768495,0.0,37.1018798503,116.476155989,32.4401392365,22.5143711771,9.90576805939,0.02
 05/30  14:00:00,304.718228798,33.7558362306,116.686822946,0.0,37.1018798503,116.476155989,24.7013768915,14.7756088321,9.90576805939,0.02
 05/30  15:00:00,309.877025271,34.3763707956,121.225199765,0.0,37.1018798503,116.476155989,18.4810017439,8.5552336845,9.90576805939,0.02
 05/30  16:00:00,312.302428248,34.8072651435,123.220168467,0.0,37.1018798503,116.476155989,25.4504849727,6.92858544006,9.90576805939,8.61613147325
 05/30  17:00:00,312.086165012,35.0964976719,122.715664355,0.0,37.1018798503,116.476155989,15.4648685601,5.53910050072,9.90576805939,0.02
 05/30  18:00:00,188.261963129,28.883897761,86.3696160071,0.0,24.7345865669,47.5788473902,18.5776860726,13.6048020429,4.9528840297,0.02
 05/30  19:00:00,184.404269268,28.7161221072,82.6796946942,0.0,24.7345865669,47.5788473902,27.7243666131,22.7514825834,4.9528840297,0.02
 05/30  20:00:00,174.502699265,29.1531076553,81.8522405582,0.0,12.3672932834,38.6892022431,41.8329637369,38.8412333191,2.97173041782,0.02
 05/30  21:00:00,129.46835111,20.5899570184,54.8628909403,0.0,12.3672932834,27.0668015668,41.1733607247,38.1816303069,2.97173041782,0.02
 05/30  22:00:00,108.3722865,20.1244391168,53.5786393924,0.0,4.12243109448,15.9888894789,45.475718246,42.4839878281,2.97173041782,0.02
 05/30  23:00:00,112.622779691,22.2698689357,55.6142759575,0.0,4.12243109448,15.9888894789,55.9351356871,52.9434052692,2.97173041782,0.02
 05/30  24:00:00,100.19183052,18.7178898579,46.8278748968,0.0,4.12243109448,15.9888894789,49.4927951607,46.5010647429,2.97173041782,0.02
 05/31  01:00:00,109.715572594,22.0879980748,52.8889397712,0.0,4.12243109448,15.9888894789,64.1820682826,61.1903378647,2.97173041782,0.02
 05/31  02:00:00,96.7491109253,18.3541481361,43.7488970674,0.0,4.12243109448,15.9888894789,54.492476796,51.5007463782,2.97173041782,0.02
 05/31  03:00:00,108.110629133,22.0734484059,51.2985459219,0.0,4.12243109448,15.9888894789,71.9179293493,68.9261989315,2.97173041782,0.02
 05/31  04:00:00,147.864195404,28.8768546729,66.8893624785,0.0,12.3672932834,24.9413748627,85.5580032803,80.5851192506,4.9528840297,0.02
 05/31  05:00:00,149.539162555,29.1005478639,66.0449624038,2.29567399898,12.3672932834,24.9413748627,146.097848249,141.12496422,4.9528840297,0.02
 05/31  06:00:00,215.317887835,29.8757749483,79.4378791817,0.459107708933,24.7345865669,70.7195625826,106.017920397,96.0921523373,9.90576805939,0.02
 05/31  07:00:00,247.5267776,30.6004782064,86.7356892036,0.0,37.1018798503,92.3937384068,69.882921816,59.9571537566,9.90576805939,0.02
 05/31  08:00:00,262.263085029,30.8368442355,89.1927214698,0.0,37.1018798503,104.434947198,62.7114387189,44.1907634421,9.90576805939,8.61490721746
 05/31  09:00:00,278.256732115,31.1158113427,92.865879459,0.0,37.1018798503,116.476155989,43.7115616352,33.7857935758,9.90576805939,0.02
 05/31  10:00:00,285.731291212,31.4915154033,99.9641876893,0.0,37.1018798503,116.476155989,30.5957707597,20.6700027003,9.90576805939,0.02
 05/31  11:00:00,295.494602625,32.0354533572,109.18333289,0.0,37.1018798503,116.476155989,30.8516569791,12.3271356566,9.90576805939,8.6187532631
 05/31  12:00:00,289.624498471,32.5752767149,114.815179729,0.0,37.1018798503,104.434947198,16.4927861818,6.5670181224,9.90576805939,0.02
 05/31  13:00:00,305.278539625,33.0256556897,117.977158198,0.0,37.1018798503,116.476155989,13.785640344,3.85987228463,9.90576805939,0.02
 05/31  14:00:00,307.570833562,33.4067695791,119.888447544,0.0,37.1018798503,116.476155989,12.9826318624,3.05686380297,9.90576805939,0.02
 05/31  15:00:00,310.82112095,33.7248042266,122.820870256,0.0,37.1018798503,116.476155989,20.2897028325,1.7653222486,9.90576805939,8.61861252451
 05/31  16:00:00,313.078224946,33.9295223806,124.873791639,0.0,37.1018798503,116.476155989,10.7405597907,0.81479173127,9.90576805939,0.02
 05/31  17:00:00,310.148425006,33.890985773,121.983423081,0.0,37.1018798503,116.476155989,11.1530299463,1.22726188691,9.90576805939,0.02
 05/31  18:00:00,186.007132258,28.842963152,84.1557101313,0.0,24.7345865669,47.5788473902,12.0809368953,7.10805286556,4.9528840297,0.02
 05/31  19:00:00,180.593703242,28.6675023406,78.9177381581,0.0,24.7345865669,47.5788473902,22.8349916772,17.8621076475,4.9528840297,0.02
 05/31  20:00:00,170.470065213,29.0994563911,77.8732471548,0.0,12.3672932834,38.6892022431,33.1800123018,30.188281884,2.97173041782,0.02
 05/31  21:00:00,127.522019447,20.4756923107,53.0308179955,0.0,12.3672932834,27.0668015668,31.2011610208,28.209430603,2.97173041782,0.02
 05/31  22:00:00,104.842041454,19.6222530048,50.5505798564,0.0,4.12243109448,15.9888894789,34.7590481716,31.7673177537,2.97173041782,0.02
 05/31  23:00:00,113.335361293,22.3789914523,56.2177344404,0.0,4.12243109448,15.9888894789,47.8232007248,44.831470307,2.97173041782,0.02
 05/31  24:00:00,97.3351212416,18.1795521096,44.5095027634,0.0,4.12243109448,15.9888894789,41.8925651397,38.9008347219,2.97173041782,0.02
 06/01  01:00:00,107.989252706,21.6515080086,51.5991093439,0.0,4.12243109448,15.9888894789,51.391559637,48.3998292191,2.97173041782,0.02
 06/01  02:00:00,98.056794413,18.3541481361,45.0565799997,0.0,4.12243109448,15.9888894789,52.2114797651,40.6380824707,2.97173041782,8.60166687658
 06/01  03:00:00,108.01434898,21.724256353,51.5514573935,0.0,4.12243109448,15.9888894789,52.2519959233,49.2602655055,2.97173041782,0.02
 06/01  04:00:00,148.647315816,28.5058381166,68.0434991381,0.0,12.3672932834,24.9413748627,58.5800131671,53.6071291374,4.9528840297,0.02
 06/01  05:00:00,151.383804946,28.9231273737,68.7065744595,1.65612463023,12.3672932834,24.9413748627,114.579066163,109.606182133,4.9528840297,0.02
 06/01  06:00:00,222.196278941,30.1662577742,86.1112631601,0.373631924803,24.7345865669,70.7195625826,79.2153578941,69.2895898347,9.90576805939,0.02
 06/01  07:00:00,238.764102015,30.4237625706,78.0592135122,0.0905264277591,37.1018798503,92.3937384068,90.3214568081,80.3956887488,9.90576805939,0.02
 06/01  08:00:00,242.572903479,30.4612728169,69.6282524508,0.249869646984,37.1018798503,104.434947198,109.736491446,99.8107233868,9.90576805939,0.02
 06/01  09:00:00,258.853740531,30.5147380075,73.8303991801,0.233525417564,37.1018798503,116.476155989,107.064500129,97.1387320698,9.90576805939,0.02
 06/01  10:00:00,262.766524325,30.6274600335,77.786403617,0.0770247387613,37.1018798503,116.476155989,102.924341296,92.9985732364,9.90576805939,0.02
 06/01  11:00:00,274.083233737,31.1411476893,88.6663759858,0.0,37.1018798503,116.476155989,84.6007204496,66.0745540372,9.90576805939,8.62039835301
 06/01  12:00:00,270.444109884,31.0857844811,97.1242763405,0.0,37.1018798503,104.434947198,49.0735564172,39.1477883579,9.90576805939,0.02
 06/01  13:00:00,288.328456958,31.2633394138,102.789344274,0.0,37.1018798503,116.476155989,35.1313876686,25.2056196092,9.90576805939,0.02
 06/01  14:00:00,295.251724685,31.876662888,109.099448663,0.0,37.1018798503,116.476155989,31.6177094398,13.0924713144,9.90576805939,8.61947006606
 06/01  15:00:00,298.236414901,32.4688325232,111.492221401,0.0,37.1018798503,116.476155989,19.0107583839,9.08499032451,9.90576805939,0.02
 06/01  16:00:00,301.570692622,33.100307553,114.195445503,0.0,37.1018798503,116.476155989,15.7492671083,5.82349904896,9.90576805939,0.02
 06/01  17:00:00,302.858695115,33.6084423645,114.976213017,0.0,37.1018798503,116.476155989,13.11412692,3.18835886059,9.90576805939,0.02
 06/01  18:00:00,183.65853988,28.8468090437,81.8032612594,0.0,24.7345865669,47.5788473902,20.2995106148,15.3266265851,4.9528840297,0.02
 06/01  19:00:00,177.837775644,28.673720327,76.1555818565,0.0,24.7345865669,47.5788473902,33.8093923497,28.83650832,4.9528840297,0.02
 06/01  20:00:00,167.032518797,29.1019628889,74.4331922311,0.0,12.3672932834,38.6892022431,59.1103571488,47.5330294914,2.97173041782,8.60559723958
 06/01  21:00:00,122.342009114,19.6877265148,48.6619250364,0.0,12.3672932834,27.0668015668,45.5076783628,42.515947945,2.97173041782,0.02
 06/01  22:00:00,113.743532718,23.3342784403,55.6474778271,0.0,4.12243109448,15.9888894789,63.8804003891,60.8886699712,2.97173041782,0.02
 06/01  23:00:00,95.9322579729,17.8935498898,43.4157852338,0.0,4.12243109448,15.9888894789,51.5303314972,48.5386010794,2.97173041782,0.02
 06/01  24:00:00,105.400134957,21.6806073464,48.9808934607,0.0,4.12243109448,15.9888894789,69.1832762452,66.1915458274,2.97173041782,0.02
 06/02  01:00:00,86.9817937434,15.6628831986,36.7422723421,0.0,4.12243109448,15.9888894789,49.3168036849,46.3250732671,2.97173041782,0.02
 06/02  02:00:00,105.286989911,21.7679053596,48.7804505125,0.0,4.12243109448,15.9888894789,75.8115236388,72.819793221,2.97173041782,0.02
 06/02  03:00:00,78.3784017224,14.353413,29.4483505283,0.0,4.12243109448,15.9888894789,56.2050939521,53.2133635343,2.97173041782,0.02
 06/02  04:00:00,144.922196708,28.5713116265,64.2529076267,0.0,12.3672932834,24.9413748627,95.778573493,90.8056894633,4.9528840297,0.02
 06/02  05:00:00,151.557232633,29.3051166815,66.6046775515,3.54946093919,12.3672932834,24.9413748627,158.408560132,153.435676102,4.9528840297,0.02
 06/02  06:00:00,211.218743964,29.8301193235,74.585283441,1.2582160592,24.7345865669,70.7195625826,124.701950269,114.77618221,9.90576805939,0.02
 06/02  07:00:00,240.00865969,30.2968355403,79.1199889371,0.401242802133,37.1018798503,92.3937384068,97.5054976101,87.5797295508,9.90576805939,0.02
 06/02  08:00:00,263.123127739,30.7506967858,90.1389008757,0.0,37.1018798503,104.434947198,60.2608030444,50.335034985,9.90576805939,0.02
 06/02  09:00:00,284.000556289,31.2132041222,98.5122357983,0.0,37.1018798503,116.476155989,32.1050122262,22.1792441668,9.90576805939,0.02
 06/02  10:00:00,290.553587065,31.9114459642,104.366591945,0.0,37.1018798503,116.476155989,34.8594751501,16.3342696148,9.90576805939,8.6194374759
 06/02  11:00:00,298.306882545,32.4863649516,111.544813071,0.0,37.1018798503,116.476155989,18.9254044471,8.99963638771,9.90576805939,0.02
 06/02  12:00:00,290.281800497,32.9545963152,115.093115486,0.0,37.1018798503,104.434947198,15.4868120399,5.56104398052,9.90576805939,0.02
 06/02  13:00:00,306.978842136,33.4587332314,119.244322954,0.0,37.1018798503,116.476155989,21.7169550176,3.19088557552,9.90576805939,8.62030138272
 06/02  14:00:00,312.040007484,34.0652476856,123.699241623,0.0,37.1018798503,116.476155989,10.2081147304,0.282346670968,9.90576805939,0.02
 06/02  15:00:00,314.509266909,34.6138479066,125.620025471,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/02  16:00:00,313.516552597,34.9833504354,124.258227143,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/02  17:00:00,310.088981979,35.1263723713,120.688554739,0.0,37.1018798503,116.476155989,18.5166545787,0.0,9.90576805939,8.61088651934
 06/02  18:00:00,183.414118234,28.949121308,81.4796896005,0.0,24.7345865669,47.5788473902,10.94979635,5.97691232029,4.9528840297,0.02
 06/02  19:00:00,177.442553662,28.6915669279,75.7425429748,0.0,24.7345865669,47.5788473902,25.5522749992,20.5793909695,4.9528840297,0.02
 06/02  20:00:00,168.430161102,29.1176172063,75.8152052773,0.0,12.3672932834,38.6892022431,34.619002092,31.6272716742,2.97173041782,0.02
 06/02  21:00:00,127.957850251,20.5848148273,53.357539957,0.0,12.3672932834,27.0668015668,31.7452374523,28.7535070345,2.97173041782,0.02
 06/02  22:00:00,106.962152261,19.9059715479,52.3869735108,0.0,4.12243109448,15.9888894789,31.7415798216,28.7498494038,2.97173041782,0.02
 06/02  23:00:00,115.520602487,23.0578347317,57.7009914856,0.0,4.12243109448,15.9888894789,40.1748071424,37.1830767246,2.97173041782,0.02
 06/02  24:00:00,100.186652871,18.4632706526,47.0773172469,0.0,4.12243109448,15.9888894789,32.613034088,29.6213036702,2.97173041782,0.02
 06/03  01:00:00,113.44262365,22.291693439,56.4122962579,0.0,4.12243109448,15.9888894789,42.7122125504,39.7204821325,2.97173041782,0.02
 06/03  02:00:00,100.687476123,18.5723931692,47.4690180308,0.0,4.12243109448,15.9888894789,37.0252383582,34.0335079404,2.97173041782,0.02
 06/03  03:00:00,109.569357755,21.724256353,53.1064673982,0.0,4.12243109448,15.9888894789,42.500755993,39.5090255752,2.97173041782,0.02
 06/03  04:00:00,129.938428592,27.9602255338,67.0147329453,0.0,4.12243109448,16.0517297156,52.079615176,49.0878847582,2.97173041782,0.02
 06/03  05:00:00,131.608665539,28.2221195736,68.4230758203,0.0,4.12243109448,16.0517297156,55.2140168426,52.2222864247,2.97173041782,0.02
 06/03  06:00:00,166.578506318,29.5315897721,85.5768715141,0.0,4.12243109448,39.6058045677,41.8876153664,38.8958849486,2.97173041782,0.02
 06/03  07:00:00,195.681376975,29.5554515862,86.9353839732,0.775796702949,12.3672932834,65.3531420225,85.4536052554,80.4807212257,4.9528840297,0.02
 06/03  08:00:00,202.156485677,29.5575517712,90.9942080839,0.299295424559,12.3672932834,68.2430321324,70.8425856353,65.8697016056,4.9528840297,0.02
 06/03  09:00:00,232.937978207,29.6562822453,92.8544899876,0.104966356994,16.4897243779,93.1370602926,58.8607020737,50.9160876262,7.92461444751,0.02
 06/03  10:00:00,239.00266784,29.8549714302,98.8169944518,0.0083722043162,16.4897243779,93.1370602926,55.8944636677,39.3615306406,7.92461444751,8.60831857963
 06/03  11:00:00,240.778593955,29.8523997033,100.603901713,0.0,16.4897243779,93.1370602926,39.2980691435,31.353454696,7.92461444751,0.02
 06/03  12:00:00,228.946328523,29.8614020931,97.914206629,0.0,16.4897243779,83.9857416113,43.8278386635,35.883224216,7.92461444751,0.02
