Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  13:00:00,232.032757643,29.9378583685,100.924176252,0.0,16.4897243779,83.9857416113,38.4460683728,30.5014539253,7.92461444751,0.02
 06/03  14:00:00,235.172942744,30.0562469944,103.946008786,0.0,16.4897243779,83.9857416113,31.9320817045,23.9874672569,7.92461444751,0.02
 06/03  15:00:00,212.746268962,29.5315897721,99.5008852549,0.0,12.3672932834,70.6512738906,11.0973157111,6.12443168143,4.9528840297,0.02
 06/03  16:00:00,213.247104556,29.5315897721,100.00171477,0.0,12.3672932834,70.6512738906,10.0877564799,5.11487245021,4.9528840297,0.02
 06/03  17:00:00,201.964844192,29.5315897721,101.242854991,0.0,12.3672932834,58.1284167478,9.34902446888,4.37614043918,4.9528840297,0.02
 06/03  18:00:00,147.33581337,28.745907653,80.5869274498,0.0,12.3672932834,24.9413748627,22.1183026141,17.1454185844,4.9528840297,0.02
 06/03  19:00:00,143.330186145,28.6586096398,76.6685982204,0.0,12.3672932834,24.9413748627,34.0733783434,29.1004943137,4.9528840297,0.02
 06/03  20:00:00,134.170875712,28.7677321563,72.7888392527,0.0,4.12243109448,16.0517297156,45.5400401986,42.5483097808,2.97173041782,0.02
 06/03  21:00:00,95.5857486768,17.5661823401,43.3966427399,0.0,4.12243109448,15.9888894789,37.5139823007,34.5222518829,2.97173041782,0.02
 06/03  22:00:00,108.736144886,21.9425013861,52.05500856,0.0,4.12243109448,15.9888894789,51.0197339025,48.0280034847,2.97173041782,0.02
 06/03  23:00:00,87.9303611404,15.5755851853,37.7781368283,0.0,4.12243109448,15.9888894789,41.0098090262,38.0180786084,2.97173041782,0.02
 06/03  24:00:00,106.908969544,21.724256353,50.4460781883,0.0,4.12243109448,15.9888894789,61.4305083085,58.4387778907,2.97173041782,0.02
 06/04  01:00:00,82.8837330514,15.2263931324,35.1419164062,0.0,2.06121554724,15.9888894789,54.9613600624,43.3879610023,2.97173041782,8.60166864226
 06/04  02:00:00,103.001511797,21.724256353,48.5998361749,0.0,2.06121554724,15.9888894789,78.2304500927,75.2387196749,2.97173041782,0.02
 06/04  03:00:00,83.0565153949,15.4446381655,35.0964538837,0.0,2.06121554724,15.9888894789,58.9682392179,55.9765088001,2.97173041782,0.02
 06/04  04:00:00,104.282483077,21.0695212537,50.5355427062,0.0,2.06121554724,15.9888894789,63.8905270008,60.898796583,2.97173041782,0.02
 06/04  05:00:00,81.3117177271,14.3293048199,34.4901319596,0.0,2.06121554724,15.9888894789,40.4169138325,37.4251834147,2.97173041782,0.02
 06/04  06:00:00,93.2712987862,22.4272078125,45.1678874488,0.0,2.06121554724,15.9888894789,95.3641677674,92.3724373496,2.97173041782,0.02
 06/04  07:00:00,81.9189881877,19.2512364486,44.1547595794,0.0,2.06121554724,15.9888894789,72.4629441448,69.471213727,2.97173041782,0.02
 06/04  08:00:00,128.712511031,23.9112740375,58.363980557,0.0,4.12243109448,41.7362269337,68.6295841669,63.6567001372,4.9528840297,0.02
 06/04  09:00:00,119.767858769,19.7968490313,53.6494646528,0.0,4.12243109448,41.7362269337,38.2499441887,33.277060159,4.9528840297,0.02
 06/04  10:00:00,135.776074442,23.9549230442,65.3838950265,0.0,4.12243109448,41.7362269337,34.7380696185,29.7651855888,4.9528840297,0.02
 06/04  11:00:00,126.426038898,20.124216581,59.9802772853,0.0,4.12243109448,41.7362269337,21.9576027807,16.984718751,4.9528840297,0.02
 06/04  12:00:00,139.06555073,24.1731680773,68.455126323,0.0,4.12243109448,41.7362269337,23.2237299002,18.2508458705,4.9528840297,0.02
 06/04  13:00:00,126.51729049,20.124216581,60.071528909,0.0,4.12243109448,41.7362269337,19.904356312,14.9314722823,4.9528840297,0.02
 06/04  14:00:00,139.159146851,24.1731680773,68.5487224662,0.0,4.12243109448,41.7362269337,23.4199913807,18.447107351,4.9528840297,0.02
 06/04  15:00:00,126.609379551,20.1242780145,60.1635565498,0.0,4.12243109448,41.7362269337,21.8822594239,16.9093753942,4.9528840297,0.02
 06/04  16:00:00,122.31633411,24.1749420459,68.5618280678,0.0,4.12243109448,24.8785346261,29.1279005778,24.1550165481,4.9528840297,0.02
 06/04  17:00:00,96.9404170736,20.124216581,58.3032085027,0.0,2.06121554724,15.9888894789,28.4606639685,25.4689335507,2.97173041782,0.02
 06/04  18:00:00,107.209114128,24.0640455607,64.5163652524,0.0,2.06121554724,15.9888894789,40.9680716737,37.9763412559,2.97173041782,0.02
 06/04  19:00:00,88.9870150041,19.0088832354,51.4882820217,0.0,2.06121554724,15.9888894789,35.9522147538,32.960484336,2.97173041782,0.02
 06/04  20:00:00,108.882653551,22.730467182,55.8007919569,0.0,2.06121554724,15.9888894789,52.6821690863,49.6904386685,2.97173041782,0.02
 06/04  21:00:00,98.0223180461,18.0026724063,47.4579381215,0.0,2.06121554724,15.9888894789,39.3555435582,36.3638131404,2.97173041782,0.02
 06/04  22:00:00,112.409218617,22.8395896986,56.8690677981,0.0,2.06121554724,15.9888894789,48.5459244417,45.5541940239,2.97173041782,0.02
 06/04  23:00:00,92.9938687907,17.2824637971,43.1496974278,0.0,2.06121554724,15.9888894789,39.1885885195,36.1968581017,2.97173041782,0.02
 06/04  24:00:00,106.325733216,21.724256353,51.9240579526,0.0,2.06121554724,15.9888894789,56.1913637234,53.1996333055,2.97173041782,0.02
 06/05  01:00:00,91.6991221156,16.5599715111,40.5393697861,0.0,4.12243109448,15.9888894789,43.6383786248,40.646648207,2.97173041782,0.02
 06/05  02:00:00,106.919333172,21.724256353,50.4564423875,0.0,4.12243109448,15.9888894789,65.9890965886,62.9973661708,2.97173041782,0.02
 06/05  03:00:00,86.1786927945,15.4009891589,36.2010650107,0.0,4.12243109448,15.9888894789,50.5485879755,47.5568575576,2.97173041782,0.02
 06/05  04:00:00,147.067823764,28.6804341431,66.2894116982,0.0,12.3672932834,24.9413748627,90.2187856445,85.2459016148,4.9528840297,0.02
 06/05  05:00:00,149.626013414,28.729729082,65.2007739146,3.59753245358,12.3672932834,24.9413748627,158.420627764,153.447743735,4.9528840297,0.02
 06/05  06:00:00,211.307715784,29.7112501198,77.2972844186,1.10322223523,24.7345865669,70.7195625826,122.040255304,112.114487245,9.90576805939,0.02
 06/05  07:00:00,243.019126419,30.0317565541,82.7704295461,0.0263465640102,37.1018798503,92.3937384068,96.2339198875,77.7228814832,9.90576805939,8.60527034497
 06/05  08:00:00,263.694798728,30.436192881,91.0251381588,0.0,37.1018798503,104.434947198,59.3421865429,49.4164184835,9.90576805939,0.02
 06/05  09:00:00,284.208856737,31.0208425889,98.9129903509,0.0,37.1018798503,116.476155989,41.5725866917,31.6468186323,9.90576805939,0.02
 06/05  10:00:00,289.894544564,31.5793337197,104.03964127,0.0,37.1018798503,116.476155989,38.2392390534,28.313470994,9.90576805939,0.02
 06/05  11:00:00,293.126392855,32.0077828095,106.842845021,0.0,37.1018798503,116.476155989,40.6483541377,22.1225367924,9.90576805939,8.62004928596
 06/05  12:00:00,283.844938866,32.392306044,109.218632565,0.0,37.1018798503,104.434947198,31.3228642595,21.3970962001,9.90576805939,0.02
 06/05  13:00:00,300.185463019,32.8510632361,113.058698064,0.0,37.1018798503,116.476155989,27.2549938064,17.329225747,9.90576805939,0.02
 06/05  14:00:00,303.538696683,33.3815609203,115.881542211,0.0,37.1018798503,116.476155989,21.0502104366,11.1244423773,9.90576805939,0.02
 06/05  15:00:00,305.500748201,33.8890136113,117.336346202,0.0,37.1018798503,116.476155989,24.1596538508,5.63564060549,9.90576805939,8.61824518596
 06/05  16:00:00,304.474620114,34.2246004158,115.975133303,0.0,37.1018798503,116.476155989,14.6888886305,4.76312057109,9.90576805939,0.02
 06/05  17:00:00,301.320653484,34.3553733249,112.691277944,0.0,37.1018798503,116.476155989,16.2211409427,6.29537288328,9.90576805939,0.02
 06/05  18:00:00,181.677986526,28.8590859797,79.8104477065,0.0,24.7345865669,47.5788473902,27.5665752197,22.5936911901,4.9528840297,0.02
 06/05  19:00:00,178.150463434,28.6884030303,76.4536038296,0.0,24.7345865669,47.5788473902,35.7492558943,30.7763718646,4.9528840297,0.02
 06/05  20:00:00,168.850595317,29.1160761339,76.2371637248,0.0,12.3672932834,38.6892022431,42.0719090709,39.0801786531,2.97173041782,0.02
 06/05  21:00:00,124.171254316,19.6877265148,50.4911643897,0.0,12.3672932834,27.0668015668,35.0144519773,32.0227215595,2.97173041782,0.02
 06/05  22:00:00,117.205495076,23.4943247979,58.9493929792,0.0,4.12243109448,15.9888894789,45.4951484502,42.5034180324,2.97173041782,0.02
 06/05  23:00:00,96.0586862906,17.6025565123,43.8332060418,0.0,4.12243109448,15.9888894789,37.6957275935,34.7039971757,2.97173041782,0.02
 06/05  24:00:00,112.278751938,22.8395896986,54.6773849024,0.0,4.12243109448,15.9888894789,59.2330209243,47.6596241425,2.97173041782,8.60166636397
 06/06  01:00:00,96.0120662126,17.63165585,43.7574867468,0.0,4.12243109448,15.9888894789,41.3555056629,38.3637752451,2.97173041782,0.02
 06/06  02:00:00,111.974238061,22.8395896986,54.3728712663,0.0,4.12243109448,15.9888894789,57.4513781095,54.4596476917,2.97173041782,0.02
 06/06  03:00:00,90.4390603677,16.3853754846,39.4539037191,0.0,4.12243109448,15.9888894789,41.3642715772,38.3725411594,2.97173041782,0.02
 06/06  04:00:00,149.69987796,28.7677321563,68.8341677242,0.0,12.3672932834,24.9413748627,66.9328485622,61.9599645325,4.9528840297,0.02
 06/06  05:00:00,152.041880723,29.0636023459,68.7086674958,2.17163287276,12.3672932834,24.9413748627,125.794258938,120.821374909,4.9528840297,0.02
 06/06  06:00:00,214.765653533,29.82431116,81.4235442247,0.321839200399,24.7345865669,70.7195625826,95.1352962411,85.2095281817,9.90576805939,0.02
 06/06  07:00:00,248.50762094,30.5409127188,87.7761159211,0.0,37.1018798503,92.3937384068,66.6904185837,56.7646505243,9.90576805939,0.02
 06/06  08:00:00,268.670967605,31.1375896946,95.2998908096,0.0,37.1018798503,104.434947198,40.7991002567,30.8733321973,9.90576805939,0.02
 06/06  09:00:00,285.796703397,31.6946898595,99.826959794,0.0,37.1018798503,116.476155989,30.3767893674,20.451021308,9.90576805939,0.02
 06/06  10:00:00,293.922286612,32.298094059,107.348588209,0.0,37.1018798503,116.476155989,31.6576488529,13.1327585361,9.90576805939,8.61912225733
 06/06  11:00:00,301.038805529,32.8324635239,113.930679226,0.0,37.1018798503,116.476155989,16.0651043351,6.1393362757,9.90576805939,0.02
 06/06  12:00:00,291.068794575,33.2075112375,115.627263602,0.0,37.1018798503,104.434947198,15.4589783548,5.53321029542,9.90576805939,0.02
 06/06  13:00:00,304.291304896,33.542155866,116.473410392,0.0,37.1018798503,116.476155989,14.7848892127,4.85912115335,9.90576805939,0.02
 06/06  14:00:00,308.649294511,33.9836979729,120.390019997,0.0,37.1018798503,116.476155989,20.9569170062,2.43207184628,9.90576805939,8.61907710049
 06/06  15:00:00,309.42185603,34.4444141036,120.702114744,0.0,37.1018798503,116.476155989,11.0308400345,1.1050719751,9.90576805939,0.02
 06/06  16:00:00,308.349547727,34.7741519458,119.300485515,0.0,37.1018798503,116.476155989,11.9368828424,2.01111478298,9.90576805939,0.02
 06/06  17:00:00,307.665352873,34.959769034,118.431563575,0.0,37.1018798503,116.476155989,11.7200344608,1.79426640136,9.90576805939,0.02
 06/06  18:00:00,183.346544321,28.9485969361,81.3894864593,0.0,24.7345865669,47.5788473902,14.8879172443,9.91503321465,4.9528840297,0.02
 06/06  19:00:00,178.386532506,28.6911494101,76.6869183531,0.0,24.7345865669,47.5788473902,24.6931127636,19.7202287339,4.9528840297,0.02
 06/06  20:00:00,170.072688056,29.1182734675,77.457056409,0.0,12.3672932834,38.6892022431,40.4261536848,28.8489658767,2.97173041782,8.60545739026
 06/06  21:00:00,128.387958836,20.5848148273,53.7876473273,0.0,12.3672932834,27.0668015668,30.7376049901,27.7458745723,2.97173041782,0.02
 06/06  22:00:00,106.943458764,19.9059715479,52.3682801771,0.0,4.12243109448,15.9888894789,32.2308743743,29.2391439564,2.97173041782,0.02
 06/06  23:00:00,112.645674916,22.1607464192,55.7462946954,0.0,4.12243109448,15.9888894789,39.474298572,36.4825681542,2.97173041782,0.02
 06/06  24:00:00,100.399714488,18.4632706526,47.2903791087,0.0,4.12243109448,15.9888894789,31.8850447172,28.8933142994,2.97173041782,0.02
 06/07  01:00:00,113.863644892,22.291693439,56.8333177794,0.0,4.12243109448,15.9888894789,40.1394265378,37.14769612,2.97173041782,0.02
 06/07  02:00:00,101.183514703,18.5723931692,47.9650569253,0.0,4.12243109448,15.9888894789,33.6289559055,30.6372254877,2.97173041782,0.02
 06/07  03:00:00,110.334996646,21.724256353,53.8721066387,0.0,4.12243109448,15.9888894789,37.8539149748,34.862184557,2.97173041782,0.02
 06/07  04:00:00,152.470251865,28.5276626199,71.8446121781,0.0,12.3672932834,24.9413748627,39.4208894293,34.4480053996,4.9528840297,0.02
 06/07  05:00:00,155.486343522,29.0563574513,73.2725642257,1.05944477674,12.3672932834,24.9413748627,89.691959641,84.7190756113,4.9528840297,0.02
 06/07  06:00:00,228.126206921,30.5090005095,94.3062045546,0.115043780829,24.7345865669,70.7195625826,53.4072068173,43.4814387579,9.90576805939,0.02
 06/07  07:00:00,258.905962034,31.0431083262,97.6722686007,0.0,37.1018798503,92.3937384068,34.09126145,24.1654933906,9.90576805939,0.02
 06/07  08:00:00,273.901881536,31.4978672682,100.170512282,0.0,37.1018798503,104.434947198,28.7350845968,18.8093165375,9.90576805939,0.02
 06/07  09:00:00,292.982849627,32.1527733503,106.554993493,0.0,37.1018798503,116.476155989,19.8690098937,9.94324183434,9.90576805939,0.02
 06/07  10:00:00,299.74329705,32.8197529489,112.64801637,0.0,37.1018798503,116.476155989,22.5765678128,4.05175245304,9.90576805939,8.61904730032
 06/07  11:00:00,302.718678293,33.2865228384,115.156493969,0.0,37.1018798503,116.476155989,12.1983709219,2.27260286252,9.90576805939,0.02
 06/07  12:00:00,296.364739583,33.736310165,120.39437984,0.0,37.1018798503,104.434947198,10.676845529,0.751077469564,9.90576805939,0.02
 06/07  13:00:00,312.838243485,34.1419296437,124.420551596,0.0,37.1018798503,116.476155989,18.5256581773,0.0,9.90576805939,8.61989011795
 06/07  14:00:00,314.044423899,34.4989923438,125.269946738,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/07  15:00:00,313.007003755,34.8104253149,123.921228432,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/07  16:00:00,312.251174129,35.0344226872,122.941814752,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/07  17:00:00,310.24374666,35.1249821091,120.844726566,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/07  18:00:00,183.451696922,28.9468540833,81.5426695329,0.0,24.7345865669,47.5788473902,15.2168354475,1.65844906995,4.9528840297,8.60550234783
 06/07  19:00:00,178.460197074,28.688159267,76.7635970981,0.0,24.7345865669,47.5788473902,19.5568202446,14.5839362149,4.9528840297,0.02
 06/07  20:00:00,167.747904372,29.115027566,77.4847126711,0.0,12.3672932834,38.6892022431,30.2993524251,27.3076220073,2.97173041782,0.02
 06/07  21:00:00,129.151606022,20.5848148273,54.5513010348,0.0,12.3672932834,27.0668015668,28.6890767144,25.6973462966,2.97173041782,0.02
 06/07  22:00:00,108.047033799,19.9059715479,53.4718556024,0.0,4.12243109448,15.9888894789,28.2971338339,25.305403416,2.97173041782,0.02
 06/07  23:00:00,119.500672919,23.9549230442,60.7608318991,0.0,4.12243109448,15.9888894789,36.6400728717,33.6483424539,2.97173041782,0.02
 06/07  24:00:00,104.654157209,19.4694814817,50.5154690541,0.0,4.12243109448,15.9888894789,29.5309914731,26.5392610552,2.97173041782,0.02
 06/08  01:00:00,117.59777855,23.2760797648,59.5599231301,0.0,4.12243109448,15.9888894789,37.381332546,34.3896021282,2.97173041782,0.02
 06/08  02:00:00,99.0740097973,18.2668501228,46.1610953152,0.0,4.12243109448,15.9888894789,32.8831214579,29.8913910401,2.97173041782,0.02
 06/08  03:00:00,113.364832038,22.6940930098,55.9089633293,0.0,4.12243109448,15.9888894789,39.9796179236,36.9878875058,2.97173041782,0.02
 06/08  04:00:00,153.282185279,28.7895566596,72.3946517413,0.0,12.3672932834,24.9413748627,41.8939251677,36.921041138,4.9528840297,0.02
 06/08  05:00:00,154.104024146,29.0851745897,71.9388132197,0.982059429317,12.3672932834,24.9413748627,92.5409096811,87.5680256514,4.9528840297,0.02
 06/08  06:00:00,225.623462691,30.5393444175,91.7645486913,0.12361163969,24.7345865669,70.7195625826,57.983044364,48.0572763046,9.90576805939,0.02
 06/08  07:00:00,258.749447928,31.0825050429,97.4763569735,0.0,37.1018798503,92.3937384068,32.9013082375,22.9755401782,9.90576805939,0.02
 06/08  08:00:00,275.401232138,31.7175997725,101.450110667,0.0,37.1018798503,104.434947198,23.5441473942,13.6183793348,9.90576805939,0.02
 06/08  09:00:00,289.830959469,32.2438681339,103.312036452,0.0,37.1018798503,116.476155989,29.4265084662,10.9058960538,9.90576805939,8.61484435301
 06/08  10:00:00,296.140949157,32.5190938052,109.346377027,0.0,37.1018798503,116.476155989,16.4468724125,6.52110435315,9.90576805939,0.02
 06/08  11:00:00,302.300587318,33.155236055,114.869659347,0.0,37.1018798503,116.476155989,12.370701942,2.44493388262,9.90576805939,0.02
 06/08  12:00:00,292.993527402,33.6000060571,117.159442625,0.0,37.1018798503,104.434947198,11.7649417046,1.83917364516,9.90576805939,0.02
 06/08  13:00:00,308.210735889,34.0218980919,119.91315795,0.0,37.1018798503,116.476155989,19.4233367978,0.897653598576,9.90576805939,8.61991513984
 06/08  14:00:00,310.234185276,34.4106544187,121.548038132,0.0,37.1018798503,116.476155989,9.9267083119,0.000940252510057,9.90576805939,0.02
 06/08  15:00:00,313.552496035,34.8010672323,124.476050276,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/08  16:00:00,312.788008562,35.0615276373,123.451519454,0.0,37.1018798503,116.476155989,18.5213252751,0.0,9.90576805939,8.61555721567
 06/08  17:00:00,308.828466043,35.1400516134,119.414425348,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/08  18:00:00,183.417429027,28.9467090736,81.4622871358,0.0,24.7345865669,47.5788473902,10.1958076428,5.22292361306,4.9528840297,0.02
 06/08  19:00:00,178.458117414,28.6892173302,76.760465864,0.0,24.7345865669,47.5788473902,20.0217951958,15.0489111661,4.9528840297,0.02
 06/08  20:00:00,167.746955454,29.1152524671,77.4835376605,0.0,12.3672932834,38.6892022431,30.4546003338,27.462869916,2.97173041782,0.02
 06/08  21:00:00,129.146743328,20.5848148273,54.5464361392,0.0,12.3672932834,27.0668015668,28.7910381184,25.7993077006,2.97173041782,0.02
 06/08  22:00:00,107.51672697,19.9059715479,52.9415485164,0.0,4.12243109448,15.9888894789,29.6178991488,26.626168731,2.97173041782,0.02
 06/08  23:00:00,118.474057622,23.9549230442,59.7342163392,0.0,4.12243109448,15.9888894789,40.7594133467,37.7676829289,2.97173041782,0.02
 06/08  24:00:00,100.19606075,18.4632706526,47.0867254196,0.0,4.12243109448,15.9888894789,32.0498678876,29.0581374697,2.97173041782,0.02
 06/09  01:00:00,113.412163303,22.291693439,56.3818361974,0.0,4.12243109448,15.9888894789,41.4524170262,38.4606866084,2.97173041782,0.02
 06/09  02:00:00,100.689909574,18.5723931692,47.4714517659,0.0,4.12243109448,15.9888894789,36.0715030795,33.0797726616,2.97173041782,0.02
 06/09  03:00:00,111.04742936,21.9425013861,54.366294253,0.0,4.12243109448,15.9888894789,42.8429316305,39.8512012127,2.97173041782,0.02
 06/09  04:00:00,148.743211307,28.1784705669,68.4667635728,0.0,12.3672932834,24.9413748627,47.8480700906,42.8751860609,4.9528840297,0.02
 06/09  05:00:00,157.232606453,29.5506347085,74.4672075001,1.11678704339,12.3672932834,24.9413748627,100.382649001,95.4097649709,4.9528840297,0.02
 06/09  06:00:00,222.988237884,30.0945911099,89.6976885333,0.0,24.7345865669,70.7195625826,66.1502126603,56.224444601,9.90576805939,0.02
 06/09  07:00:00,256.853559846,30.959820386,95.7031479551,0.0,37.1018798503,92.3937384068,41.3908961772,31.4651281178,9.90576805939,0.02
 06/09  08:00:00,273.587789607,31.4163562314,99.9379117516,0.0,37.1018798503,104.434947198,36.7578699423,18.2376871794,9.90576805939,8.61441470346
 06/09  09:00:00,290.516983559,31.9742106553,104.267791533,0.0,37.1018798503,116.476155989,20.7070845311,10.7813164717,9.90576805939,0.02
 06/09  10:00:00,296.761672094,32.5300491594,109.956123537,0.0,37.1018798503,116.476155989,16.2900469411,6.36427888174,9.90576805939,0.02
 06/09  11:00:00,306.050909585,33.2054648733,118.569722453,0.0,37.1018798503,116.476155989,12.1529778621,2.22720980274,9.90576805939,0.02
 06/09  12:00:00,296.716704812,33.5366099034,120.946039916,0.0,37.1018798503,104.434947198,18.5452770799,0.0223926623355,9.90576805939,8.61711635814
 06/09  13:00:00,310.382254854,33.8356957921,122.270925181,0.0,37.1018798503,116.476155989,9.95082022892,0.0250521695272,9.90576805939,0.02
 06/09  14:00:00,312.578569449,34.2893260233,124.013724615,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/09  15:00:00,312.685571744,34.7552285423,123.654937568,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/09  16:00:00,311.493120184,35.0391241623,122.179091335,0.0,37.1018798503,116.476155989,18.954490905,0.433224565211,9.90576805939,8.61549828043
 06/09  17:00:00,310.177825919,35.1727083178,120.731151076,0.0,37.1018798503,116.476155989,10.9569879261,1.03121986667,9.90576805939,0.02
 06/09  18:00:00,184.090933552,28.9485212917,82.1339766648,0.0,24.7345865669,47.5788473902,14.0490746544,9.07619062471,4.9528840297,0.02
 06/09  19:00:00,178.245070712,28.6905665918,76.546065155,0.0,24.7345865669,47.5788473902,26.0467309206,21.0738468909,4.9528840297,0.02
 06/09  20:00:00,167.552703449,29.1168723681,77.2876601417,0.0,12.3672932834,38.6892022431,36.6651363959,33.6734059781,2.97173041782,0.02
 06/09  21:00:00,129.042270723,20.5848148273,54.4419602251,0.0,12.3672932834,27.0668015668,33.2487131558,30.2569827379,2.97173041782,0.02
 06/09  22:00:00,108.049870121,19.9059715479,53.4746913317,0.0,4.12243109448,15.9888894789,33.127116634,30.1353862162,2.97173041782,0.02
 06/09  23:00:00,119.55507871,23.9549230442,60.815237091,0.0,4.12243109448,15.9888894789,42.5423604032,39.5506299854,2.97173041782,0.02
 06/09  24:00:00,103.89802339,19.3603589651,49.8684571463,0.0,4.12243109448,15.9888894789,33.2999693594,30.3082389416,2.97173041782,0.02
 06/10  01:00:00,114.131056733,22.291693439,57.1007292881,0.0,4.12243109448,15.9888894789,40.2306351077,37.2389046899,2.97173041782,0.02
 06/10  02:00:00,101.196062797,18.5723931692,47.9776046479,0.0,4.12243109448,15.9888894789,33.6839818465,30.6922514287,2.97173041782,0.02
 06/10  03:00:00,110.00491538,21.724256353,53.5420249648,0.0,4.12243109448,15.9888894789,36.8477027832,33.8559723654,2.97173041782,0.02
 06/10  04:00:00,130.340255667,27.9602255338,67.4165599591,0.0,4.12243109448,16.0517297156,40.8774744095,37.8857439916,2.97173041782,0.02
 06/10  05:00:00,131.921373907,28.2221195736,68.7357841246,0.0,4.12243109448,16.0517297156,40.3594975481,37.3677671303,2.97173041782,0.02
 06/10  06:00:00,168.492975666,29.5315897721,87.4913407959,0.0,4.12243109448,39.6058045677,33.1161706019,30.1244401841,2.97173041782,0.02
 06/10  07:00:00,195.312967158,29.5662508288,86.785512477,0.546459071174,12.3672932834,65.3531420225,87.9994318844,83.0265478547,4.9528840297,0.02
 06/10  08:00:00,200.883690269,29.5777351834,89.7463086274,0.254227937837,12.3672932834,68.2430321324,86.0769642249,72.5182256734,4.9528840297,8.60585452176
 06/10  09:00:00,235.98319796,29.8771163957,95.7635667217,0.0203275688368,16.4897243779,93.1370602926,58.3452015572,50.4005871097,7.92461444751,0.02
 06/10  10:00:00,242.971714214,30.1863068009,102.463140839,0.0,16.4897243779,93.1370602926,45.5192906021,37.5746761545,7.92461444751,0.02
 06/10  11:00:00,245.761614078,30.3835080862,105.055832826,0.0,16.4897243779,93.1370602926,40.3098492241,32.3652347766,7.92461444751,0.02
 06/10  12:00:00,237.307873244,30.4789946127,105.658161938,0.0,16.4897243779,83.9857416113,40.2783918384,32.3337773909,7.92461444751,0.02
 06/10  13:00:00,238.481451695,30.5662149592,106.744513818,0.0,16.4897243779,83.9857416113,35.2122300792,27.2676156317,7.92461444751,0.02
 06/10  14:00:00,239.044448329,30.6713378981,107.202422644,0.0,16.4897243779,83.9857416113,33.7258419994,25.7812275519,7.92461444751,0.02
 06/10  15:00:00,215.586817887,29.5315897721,102.341433037,0.0,12.3672932834,70.6512738906,12.1918271727,7.21894314298,4.9528840297,0.02
 06/10  16:00:00,213.669341855,29.5315897721,100.423950791,0.0,12.3672932834,70.6512738906,12.0671082768,7.09422424711,4.9528840297,0.02
 06/10  17:00:00,199.423631046,29.5315897721,98.701641719,0.0,12.3672932834,58.1284167478,24.4502771171,10.8937431897,4.9528840297,8.60364989768
 06/10  18:00:00,149.819509058,28.9245588421,82.8919722791,0.0,12.3672932834,24.9413748627,27.5255861954,22.5527021657,4.9528840297,0.02
 06/10  19:00:00,145.71676157,28.6621371277,79.0516465989,0.0,12.3672932834,24.9413748627,34.0462279815,29.0733439518,4.9528840297,0.02
 06/10  20:00:00,137.803761398,29.0961191031,78.4425052046,0.0,4.12243109448,16.0517297156,46.5189470918,43.527216674,2.97173041782,0.02
 06/10  21:00:00,100.287282416,17.7844273732,47.8799320898,0.0,4.12243109448,15.9888894789,36.7406928739,33.7489624561,2.97173041782,0.02
 06/10  22:00:00,118.526894058,23.1669572482,60.5981603441,0.0,4.12243109448,15.9888894789,48.9215144336,45.9297840158,2.97173041782,0.02
 06/10  23:00:00,98.5623487808,17.5661823401,46.3732436133,0.0,4.12243109448,15.9888894789,37.3286415275,34.3369111097,2.97173041782,0.02
 06/10  24:00:00,115.776662763,22.8395896986,58.1752967092,0.0,4.12243109448,15.9888894789,50.8112957809,47.8195653631,2.97173041782,0.02
 06/11  01:00:00,96.2486553719,17.5443578368,46.1425904362,0.0,2.06121554724,15.9888894789,42.2178396548,39.226109237,2.97173041782,0.02
 06/11  02:00:00,110.716240158,21.9425013861,56.0963203944,0.0,2.06121554724,15.9888894789,55.5254908052,52.5337603873,2.97173041782,0.02
 06/11  03:00:00,91.8365483648,16.4726734978,42.8253101016,0.0,2.06121554724,15.9888894789,41.4095508243,38.4178204065,2.97173041782,0.02
 06/11  04:00:00,110.479297768,22.4030996324,55.3756375537,0.0,2.06121554724,15.9888894789,62.8738953001,59.8821648823,2.97173041782,0.02
 06/11  05:00:00,91.8893552002,16.5599715111,42.7908189709,0.0,2.06121554724,15.9888894789,42.9779656164,39.9862351986,2.97173041782,0.02
 06/11  06:00:00,108.64039566,23.7366780111,59.2275148397,0.0,2.06121554724,15.9888894789,64.9207909943,61.9290605765,2.97173041782,0.02
 06/11  07:00:00,88.0384095592,19.1639384353,50.3614796423,0.0,2.06121554724,15.9888894789,45.5820564963,42.5903260785,2.97173041782,0.02
 06/11  08:00:00,140.753194431,24.5223601302,69.7935785066,0.0,4.12243109448,41.7362269337,41.7818743476,36.8089903179,4.9528840297,0.02
 06/11  09:00:00,123.705415737,19.6889303364,57.694940925,0.0,4.12243109448,41.7362269337,28.2082102308,23.2353262011,4.9528840297,0.02
 06/11  10:00:00,147.38335931,24.6248996699,76.3212038454,0.0,4.12243109448,41.7362269337,27.1504341618,22.1775501321,4.9528840297,0.02
 06/11  11:00:00,129.125039915,19.7019390496,63.1015563814,0.0,4.12243109448,41.7362269337,16.2074574606,11.2345734309,4.9528840297,0.02
 06/11  12:00:00,150.276827786,24.6396135116,79.1999584633,0.0,4.12243109448,41.7362269337,19.625828649,14.6529446193,4.9528840297,0.02
 06/11  13:00:00,129.24695466,19.7033213442,63.2220888076,0.0,4.12243109448,41.7362269337,17.3445606178,12.3716765881,4.9528840297,0.02
 06/11  14:00:00,150.274152891,24.6443922838,79.1925047662,0.0,4.12243109448,41.7362269337,23.8423540827,18.869470053,4.9528840297,0.02
 06/11  15:00:00,128.759351094,19.7074582598,62.730348289,0.0,4.12243109448,41.7362269337,22.8654225484,17.8925385187,4.9528840297,0.02
 06/11  16:00:00,133.376686171,24.6656803865,79.1314422072,0.0,4.12243109448,24.8785346261,23.3126323252,18.3397482955,4.9528840297,0.02
 06/11  17:00:00,98.9574568834,19.7105384266,60.7339268635,0.0,2.06121554724,15.9888894789,20.6738972057,17.6821667879,2.97173041782,0.02
 06/11  18:00:00,116.614305915,24.6457823862,73.3398205893,0.0,2.06121554724,15.9888894789,32.8838504608,29.892120043,2.97173041782,0.02
 06/11  19:00:00,94.2067277235,19.6993614761,55.9943745929,0.0,2.06121554724,15.9888894789,31.3524406095,28.3607101917,2.97173041782,0.02
 06/11  20:00:00,120.165047972,24.6157287466,67.5239495528,0.0,2.06121554724,15.9888894789,47.2989749106,44.3072444928,2.97173041782,0.02
 06/11  21:00:00,99.5456004634,17.8937603548,49.0901329089,0.0,2.06121554724,15.9888894789,37.1736962783,34.1819658605,2.97173041782,0.02
 06/11  22:00:00,118.294149055,23.4943247979,62.0992634377,0.0,2.06121554724,15.9888894789,52.68749682,49.6957664022,2.97173041782,0.02
 06/11  23:00:00,96.9505036518,17.6753048567,46.7134915206,0.0,2.06121554724,15.9888894789,50.5605312531,38.9871389174,2.97173041782,8.60166191789
 06/11  24:00:00,114.767696655,22.9487122151,59.1179548511,0.000468787234795,2.06121554724,15.9888894789,55.8195973512,52.8278669334,2.97173041782,0.02
 06/12  01:00:00,100.487786453,17.8935498898,47.9713139527,0.0,4.12243109448,15.9888894789,41.3602316839,38.3685012661,2.97173041782,0.02
 06/12  02:00:00,118.343644939,23.2760797648,60.2920452215,0.0137438296259,4.12243109448,15.9888894789,56.4499643445,53.4582339266,2.97173041782,0.02
 06/12  03:00:00,95.7137614258,17.2388147905,43.8462661896,0.00575796081992,4.12243109448,15.9888894789,42.6321062139,39.6403757961,2.97173041782,0.02
 06/12  04:00:00,152.529122467,28.5276626199,71.9034826817,0.0,12.3672932834,24.9413748627,62.2183041263,57.2454200966,4.9528840297,0.02
 06/12  05:00:00,156.49878144,28.9427384712,73.0631096087,2.39495623944,12.3672932834,24.9413748627,118.62254125,113.64965722,4.9528840297,0.02
 06/12  06:00:00,225.166190832,30.194897335,91.034752926,0.740582485381,24.7345865669,70.7195625826,81.8962031522,71.9704350929,9.90576805939,0.02
 06/12  07:00:00,260.139339016,30.801242512,99.1151057533,0.0324104128155,37.1018798503,92.3937384068,49.6114744256,39.6857063662,9.90576805939,0.02
 06/12  08:00:00,279.838619652,31.3219584395,106.283201899,0.0,37.1018798503,104.434947198,30.8729856202,20.9472175608,9.90576805939,0.02
 06/12  09:00:00,298.676899821,32.11243342,112.289441267,0.0,37.1018798503,116.476155989,23.7562511268,13.8304830674,9.90576805939,0.02
 06/12  10:00:00,307.94989135,32.9263270047,120.748000778,0.0,37.1018798503,116.476155989,27.8205154113,9.29606186931,9.90576805939,8.61868548264
 06/12  11:00:00,316.280790531,33.5844739341,128.420702091,0.0,37.1018798503,116.476155989,14.7906184885,4.86485042913,9.90576805939,0.02
 06/12  12:00:00,307.292035526,34.0253036012,131.03274638,0.0,37.1018798503,104.434947198,12.1183732593,2.1926051999,9.90576805939,0.02
 06/12  13:00:00,321.737703283,34.4645943078,132.99741086,0.0,37.1018798503,116.476155989,10.4524383619,0.526670302533,9.90576805939,0.02
 06/12  14:00:00,317.416244386,34.6949805035,128.445727118,0.0,37.1018798503,116.476155989,18.609791766,0.0853876908485,9.90576805939,8.61863601573
 06/12  15:00:00,311.496055911,34.8433200155,122.37744748,0.0,37.1018798503,116.476155989,10.8369289519,0.911160892523,9.90576805939,0.02
 06/12  16:00:00,310.540606935,35.0445694226,121.221161316,0.0,37.1018798503,116.476155989,11.1901697961,1.26440173667,9.90576805939,0.02
 06/12  17:00:00,306.238524198,34.9907932049,116.973733374,0.0,37.1018798503,116.476155989,12.0105314346,2.0847633752,9.90576805939,0.02
 06/12  18:00:00,181.948598177,28.8666005467,80.0735467666,0.0,24.7345865669,47.5788473902,16.7687702381,11.7958862084,4.9528840297,0.02
 06/12  19:00:00,179.322307214,28.691858919,77.6219936912,0.0,24.7345865669,47.5788473902,25.7641701092,20.7912860795,4.9528840297,0.02
 06/12  20:00:00,169.290842869,29.1212701681,79.0213877065,0.0,12.3672932834,38.6892022431,42.3384119675,30.7616387236,2.97173041782,8.60504282608
 06/12  21:00:00,129.720277248,20.5848343411,55.119948893,0.0,12.3672932834,27.0668015668,30.4977052409,27.5059748231,2.97173041782,0.02
 06/12  22:00:00,109.058923471,20.0150940644,54.3746227096,0.0,4.12243109448,15.9888894789,30.4672355404,27.4755051226,2.97173041782,0.02
 06/12  23:00:00,119.70673178,23.9549230442,60.9668907602,0.0,4.12243109448,15.9888894789,39.6866435667,36.6949131489,2.97173041782,0.02
 06/12  24:00:00,105.496721764,19.5786039982,51.2489111394,0.0,4.12243109448,15.9888894789,32.3436140708,29.3518836529,2.97173041782,0.02
 06/13  01:00:00,115.539822429,22.9487122151,57.8293346442,0.0,4.12243109448,15.9888894789,40.2695920129,37.2778615951,2.97173041782,0.02
 06/13  02:00:00,99.6297726167,18.3541481361,46.6295602488,0.0,4.12243109448,15.9888894789,34.8256294979,31.83389908,2.97173041782,0.02
 06/13  03:00:00,114.841927964,22.8977883741,57.1823640578,0.0,4.12243109448,15.9888894789,45.7539917752,42.7622613574,2.97173041782,0.02
 06/13  04:00:00,153.745528994,28.8768546729,72.7706976482,0.0,12.3672932834,24.9413748627,47.6349320535,42.6620480238,4.9528840297,0.02
 06/13  05:00:00,155.257029625,29.3413169071,72.2780862676,1.53964978467,12.3672932834,24.9413748627,103.636523767,98.6636397369,4.9528840297,0.02
 06/13  06:00:00,222.850923732,30.0606793647,89.5380361621,0.0562505387732,24.7345865669,70.7195625826,69.2812324527,59.3554643933,9.90576805939,0.02
 06/13  07:00:00,256.534927901,30.8921166257,95.4522340419,0.0,37.1018798503,92.3937384068,44.3897890893,34.4640210299,9.90576805939,0.02
 06/13  08:00:00,272.896303682,31.2512816814,99.411552051,0.0,37.1018798503,104.434947198,31.2098241043,21.2840560449,9.90576805939,0.02
 06/13  09:00:00,289.607381,31.7417321634,103.590604855,0.0,37.1018798503,116.476155989,23.4686732056,13.5429051462,9.90576805939,0.02
 06/13  10:00:00,297.322480356,32.5117795172,110.535195078,0.0,37.1018798503,116.476155989,24.8996977476,6.3753212085,9.90576805939,8.61860847975
 06/13  11:00:00,305.652559773,33.1445645358,118.232382584,0.0,37.1018798503,116.476155989,12.0345956134,2.10882755401,9.90576805939,0.02
 06/13  12:00:00,299.209389008,33.6836490877,123.291735356,0.0,37.1018798503,104.434947198,10.9394477635,1.01367970409,9.90576805939,0.02
 06/13  13:00:00,311.932590034,34.0188854698,123.637983199,0.0,37.1018798503,116.476155989,10.6597277642,0.733959704857,9.90576805939,0.02
 06/13  14:00:00,314.683999006,34.4478659703,125.960669827,0.0,37.1018798503,116.476155989,18.6334001357,0.109063607592,9.90576805939,8.61856846872
 06/13  15:00:00,317.987959774,34.9513968487,128.761262379,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/13  16:00:00,316.765903661,35.2915413611,127.199469507,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/13  17:00:00,313.282699292,35.4297010726,123.578989426,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/13  18:00:00,184.176975717,28.9533697241,82.2382924163,0.0,24.7345865669,47.5788473902,10.6383509723,5.66546694256,4.9528840297,0.02
 06/13  19:00:00,178.42772911,28.6938307158,76.7254514805,0.0,24.7345865669,47.5788473902,31.7292639092,18.1709896592,4.9528840297,8.60539022027
 06/13  20:00:00,167.967724355,29.1205779496,77.6989872553,0.0,12.3672932834,38.6892022431,30.5743945604,27.5826641425,2.97173041782,0.02
 06/13  21:00:00,129.250529187,20.5848148273,54.6502291833,0.0,12.3672932834,27.0668015668,28.7299576954,25.7382272776,2.97173041782,0.02
 06/13  22:00:00,108.500793157,20.0150940644,53.8164929957,0.0,4.12243109448,15.9888894789,29.2818647856,26.2901343677,2.97173041782,0.02
 06/13  23:00:00,118.587342101,23.9549230442,59.8475016407,0.0,4.12243109448,15.9888894789,40.9932102409,38.001479823,2.97173041782,0.02
 06/13  24:00:00,99.780913452,18.4632706526,46.6715789569,0.0,4.12243109448,15.9888894789,34.523001422,31.5312710042,2.97173041782,0.02
 06/14  01:00:00,112.289262308,22.291693439,55.2589360455,0.0,4.12243109448,15.9888894789,46.9306267871,43.9388963693,2.97173041782,0.02
 06/14  02:00:00,98.760854992,18.4996448248,45.6151463833,0.0,4.12243109448,15.9888894789,42.1605793618,39.168848944,2.97173041782,0.02
 06/14  03:00:00,108.802778589,21.9425013861,52.121644349,0.0,4.12243109448,15.9888894789,54.8939322336,51.9022018158,2.97173041782,0.02
 06/14  04:00:00,144.051743319,27.9820500372,63.9717169926,0.0,12.3672932834,24.9413748627,66.0889360917,61.116052062,4.9528840297,0.02
 06/14  05:00:00,153.577238873,29.5875428523,70.2331509406,1.65856876838,12.3672932834,24.9413748627,126.793109382,121.820225353,4.9528840297,0.02
 06/14  06:00:00,214.472381749,29.9659930788,81.0869235095,0.223507819936,24.7345865669,70.7195625826,94.7251497626,84.7993817032,9.90576805939,0.02
 06/14  07:00:00,248.193006382,30.7725926091,87.229838804,0.0,37.1018798503,92.3937384068,65.8002929498,55.8745248904,9.90576805939,0.02
 06/14  08:00:00,270.434152835,31.4433294637,96.757343202,0.0,37.1018798503,104.434947198,37.7728321198,27.8470640605,9.90576805939,0.02
 06/14  09:00:00,293.99440147,32.1170464932,107.602301977,0.0,37.1018798503,116.476155989,28.8580979987,10.3364198859,9.90576805939,8.61591005344
 06/14  10:00:00,304.196191716,32.9283156091,116.992435779,0.0,37.1018798503,116.476155989,13.8047543098,3.87898625045,9.90576805939,0.02
 06/14  11:00:00,306.102347313,33.4698851,118.35683273,0.0,37.1018798503,116.476155989,12.6483962954,2.72262823601,9.90576805939,0.02
 06/14  12:00:00,295.305876144,33.8428512922,119.229002319,0.0,37.1018798503,104.434947198,13.188666068,3.26289800864,9.90576805939,0.02
 06/14  13:00:00,313.382280518,34.298631038,124.807956691,0.0,37.1018798503,116.476155989,19.6013977344,1.07626828899,9.90576805939,8.61936138599
 06/14  14:00:00,317.395472052,34.8254706795,128.294564282,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/14  15:00:00,316.429242707,35.2291970972,126.924728474,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/14  16:00:00,315.77789533,35.5487264975,125.954260602,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/14  17:00:00,316.397562627,35.7699863504,126.353560299,0.0,37.1018798503,116.476155989,18.5161564582,0.0,9.90576805939,8.61038839884
 06/14  18:00:00,187.343289565,28.9644305275,85.4167085132,0.0,24.7345865669,47.5788473902,6.42655198415,1.45366795446,4.9528840297,0.02
 06/14  19:00:00,181.139659183,28.7106262513,79.4206067447,0.0,24.7345865669,47.5788473902,17.0307553734,12.0578713437,4.9528840297,0.02
 06/14  20:00:00,169.736865474,29.1395076351,79.4492048407,0.0,12.3672932834,38.6892022431,27.7264553599,24.7347249421,2.97173041782,0.02
 06/14  21:00:00,129.721026516,20.5857595548,55.1197823512,0.0,12.3672932834,27.0668015668,27.8937015888,24.901971171,2.97173041782,0.02
 06/14  22:00:00,108.328887825,20.0150940644,53.6445876528,0.0,4.12243109448,15.9888894789,30.0017273499,27.0099969321,2.97173041782,0.02
 06/14  23:00:00,118.04079644,23.9549230442,59.3009559589,0.0,4.12243109448,15.9888894789,43.2738990156,40.2821685978,2.97173041782,0.02
 06/14  24:00:00,99.479720947,18.4996448248,46.3340122491,0.0,4.12243109448,15.9888894789,37.0759988182,34.0842684004,2.97173041782,0.02
 06/15  01:00:00,112.037377484,22.3789914523,54.9197531675,0.0,4.12243109448,15.9888894789,51.0765467973,48.0848163795,2.97173041782,0.02
 06/15  02:00:00,98.0327534136,18.4996448248,44.8870447552,0.0,4.12243109448,15.9888894789,46.6327264646,43.6409960468,2.97173041782,0.02
 06/15  03:00:00,107.913555001,21.9425013861,51.2324207029,0.0,4.12243109448,15.9888894789,61.8199074365,58.8281770187,2.97173041782,0.02
 06/15  04:00:00,142.793753446,27.9820500372,62.7137270533,0.0,12.3672932834,24.9413748627,77.3468085101,72.3739244805,4.9528840297,0.02
 06/15  05:00:00,152.102696725,29.5666056154,68.6768790038,1.7612357197,12.3672932834,24.9413748627,140.582058841,135.609174812,4.9528840297,0.02
 06/15  06:00:00,211.254565189,29.9466538391,77.7832924405,0.328661487292,24.7345865669,70.7195625826,108.830835064,98.905067005,9.90576805939,0.02
 06/15  07:00:00,246.582649986,30.7505964358,85.6414763385,0.0,37.1018798503,92.3937384068,73.9959272956,64.0701592362,9.90576805939,0.02
 06/15  08:00:00,267.241422518,31.4350544476,93.5728753466,0.0,37.1018798503,104.434947198,43.0939864657,33.1682184064,9.90576805939,0.02
 06/15  09:00:00,288.183786166,32.0148329604,101.893949532,0.0,37.1018798503,116.476155989,34.4335351322,15.9129752347,9.90576805939,8.61479183813
 06/15  10:00:00,298.329259908,32.6915050418,111.362319977,0.0,37.1018798503,116.476155989,16.8634039446,6.93763588519,9.90576805939,0.02
 06/15  11:00:00,303.360442092,33.3055942365,115.779200666,0.0,37.1018798503,116.476155989,15.0461792877,5.12041122831,9.90576805939,0.02
 06/15  12:00:00,294.794844106,33.723288291,118.83751697,0.0,37.1018798503,104.434947198,13.6334374157,3.70766935634,9.90576805939,0.02
 06/15  13:00:00,311.909085325,34.1298905391,123.503563788,0.0,37.1018798503,116.476155989,20.4515748988,1.92641384688,9.90576805939,8.61939299249
 06/15  14:00:00,314.500853701,34.68314184,125.542265801,0.0,37.1018798503,116.476155989,11.0712676003,1.14549954093,9.90576805939,0.02
 06/15  15:00:00,316.03964021,35.2741752307,126.490132103,0.0,37.1018798503,116.476155989,11.3348181647,1.4090501053,9.90576805939,0.02
 06/15  16:00:00,317.268799079,35.7068189543,127.287057945,0.0,37.1018798503,116.476155989,11.1495286632,1.22376060376,9.90576805939,0.02
 06/15  17:00:00,317.070942881,35.98941776,126.807549088,0.0,37.1018798503,116.476155989,20.1324633214,1.61630425559,9.90576805939,8.61039100645
 06/15  18:00:00,189.087542189,28.9721398734,87.106979781,0.0,24.7345865669,47.5788473902,16.8991741586,11.9262901289,4.9528840297,0.02
 06/15  19:00:00,182.79315162,28.7195549452,81.0651735936,0.0,24.7345865669,47.5788473902,26.6027792801,21.6298952504,4.9528840297,0.02
 06/15  20:00:00,169.36199426,29.1494970203,79.0643434799,0.0,12.3672932834,38.6892022431,36.7299283987,33.7381979809,2.97173041782,0.02
 06/15  21:00:00,128.427578855,20.5874244746,53.8246685547,0.0,12.3672932834,27.0668015668,35.1363031589,32.1445727411,2.97173041782,0.02
 06/15  22:00:00,107.725097761,20.0152319917,53.040659521,0.0,4.12243109448,15.9888894789,34.9322940831,31.9405636653,2.97173041782,0.02
 06/15  23:00:00,114.544430315,23.130583076,56.6520719212,0.0,4.12243109448,15.9888894789,46.6135500879,43.6218196701,2.97173041782,0.02
 06/15  24:00:00,98.0184062453,18.4996448248,44.8726974006,0.0,4.12243109448,15.9888894789,45.5512945556,42.5595641378,2.97173041782,0.02
 06/16  01:00:00,109.885816695,22.291693439,52.8554902409,0.0,4.12243109448,15.9888894789,62.6117933914,59.6200629736,2.97173041782,0.02
 06/16  02:00:00,95.8270394541,18.3541481361,42.826827331,0.0,4.12243109448,15.9888894789,57.5932979102,54.6015674924,2.97173041782,0.02
 06/16  03:00:00,102.084376565,20.7835190339,46.585366727,0.0,4.12243109448,15.9888894789,66.7086299226,63.7168995048,2.97173041782,0.02
 06/16  04:00:00,143.434316794,28.3312420901,63.0050981896,0.0,12.3672932834,24.9413748627,89.877805475,84.9049214453,4.9528840297,0.02
 06/16  05:00:00,151.305809515,29.5936950078,67.018239037,2.59589892382,12.3672932834,24.9413748627,156.47853401,151.505649981,4.9528840297,0.02
 06/16  06:00:00,208.241349603,29.8737563107,74.5619316237,0.609704083757,24.7345865669,70.7195625826,124.310622106,114.384854047,9.90576805939,0.02
 06/16  07:00:00,242.525615529,30.5747575316,81.7602777292,0.0,37.1018798503,92.3937384068,89.5582729152,79.6325048558,9.90576805939,0.02
 06/16  08:00:00,267.93125459,31.2298163304,94.4679405398,0.0,37.1018798503,104.434947198,56.7429766377,38.2231574298,9.90576805939,8.61405114853
 06/16  09:00:00,289.412962776,31.920194907,103.217819402,0.0,37.1018798503,116.476155989,25.3974464103,15.4716783509,9.90576805939,0.02
 06/16  10:00:00,295.30346754,32.5743154556,108.453706378,0.0,37.1018798503,116.476155989,21.3169435373,11.3911754779,9.90576805939,0.02
 06/16  11:00:00,301.995363127,33.2145848137,114.505114896,0.0,37.1018798503,116.476155989,18.8459527832,8.92018472378,9.90576805939,0.02
 06/16  12:00:00,296.348220338,33.7701451128,120.34403926,0.0,37.1018798503,104.434947198,25.1978361837,6.67534719006,9.90576805939,8.61672093424
 06/16  13:00:00,311.525132856,34.239973047,123.009573742,0.0,37.1018798503,116.476155989,13.9308146865,4.0050466271,9.90576805939,0.02
 06/16  14:00:00,318.275538798,34.8450941091,129.154985484,0.0,37.1018798503,116.476155989,12.2367077887,2.31093972935,9.90576805939,0.02
 06/16  15:00:00,319.598481352,35.4304617574,129.892672517,0.0,37.1018798503,116.476155989,10.3979615965,0.472193537109,9.90576805939,0.02
 06/16  16:00:00,315.875791311,35.8376266583,125.763257378,0.0,37.1018798503,116.476155989,20.6062337433,2.08534859876,9.90576805939,8.61511708517
 06/16  17:00:00,315.338194933,36.1131894079,124.951062332,0.0,37.1018798503,116.476155989,13.6532824971,3.72751443767,9.90576805939,0.02
 06/16  18:00:00,189.07426538,28.9739387414,87.0919047537,0.0,24.7345865669,47.5788473902,17.0794516291,12.1065675994,4.9528840297,0.02
 06/16  19:00:00,181.795837125,28.7199196475,80.0674928723,0.0,24.7345865669,47.5788473902,24.7061443827,19.733260353,4.9528840297,0.02
 06/16  20:00:00,170.636514127,29.1492043182,80.3391535783,0.0,12.3672932834,38.6892022431,35.5622938404,32.5705634226,2.97173041782,0.02
 06/16  21:00:00,130.18055397,20.5884016907,55.5766648781,0.0,12.3672932834,27.0668015668,29.1327555724,26.1410251546,2.97173041782,0.02
 06/16  22:00:00,109.702345519,20.124381984,54.9087571239,0.0,4.12243109448,15.9888894789,29.2643898253,26.2726594075,2.97173041782,0.02
 06/16  23:00:00,117.084481318,23.1669572482,59.1557485886,0.0,4.12243109448,15.9888894789,38.2786271553,35.2868967375,2.97173041782,0.02
 06/16  24:00:00,101.727466427,18.6815156857,48.3998865567,0.0,4.12243109448,15.9888894789,33.4100400929,30.4183096751,2.97173041782,0.02
 06/17  01:00:00,113.23932287,22.3789914523,56.1216982362,0.0,4.12243109448,15.9888894789,45.1800347029,42.1883042851,2.97173041782,0.02
 06/17  02:00:00,97.5303661845,18.2668501228,44.6174519074,0.0,4.12243109448,15.9888894789,41.4290503073,38.4373198895,2.97173041782,0.02
 06/17  03:00:00,107.221684247,21.6515080086,50.8315430031,0.0,4.12243109448,15.9888894789,53.6055509444,50.6138205266,2.97173041782,0.02
 06/17  04:00:00,126.242752967,27.8729275206,63.4063560997,0.0,4.12243109448,16.0517297156,71.5015122644,68.5097818466,2.97173041782,0.02
 06/17  05:00:00,127.632955296,28.2221195736,64.447366342,0.0,4.12243109448,16.0517297156,78.5883484236,75.5966180057,2.97173041782,0.02
 06/17  06:00:00,160.099089891,29.5315897721,79.0974558501,0.0,4.12243109448,39.6058045677,62.8932221603,59.9014917425,2.97173041782,0.02
 06/17  07:00:00,189.479420674,29.5586207884,80.0867429209,1.41931301404,12.3672932834,65.3531420225,108.53790519,103.56502116,4.9528840297,0.02
 06/17  08:00:00,198.849120249,29.5636301134,87.5946934221,0.385381330936,12.3672932834,68.2430321324,85.2190937906,80.2462097609,4.9528840297,0.02
 06/17  09:00:00,238.974434328,29.8294644229,98.7497624901,0.0730102726898,16.4897243779,93.1370602926,57.768594327,41.2364837117,7.92461444751,8.6074961678
 06/17  10:00:00,244.522573787,30.1176175741,104.082705112,0.0,16.4897243779,93.1370602926,40.3862493203,32.4416348728,7.92461444751,0.02
 06/17  11:00:00,250.091651293,30.3330898081,109.436311183,0.0,16.4897243779,93.1370602926,35.7037810815,27.759166634,7.92461444751,0.02
 06/17  12:00:00,245.704284737,30.5066130882,114.0269748,0.0,16.4897243779,83.9857416113,30.684146935,22.7395324875,7.92461444751,0.02
 06/17  13:00:00,249.675020451,30.691830773,117.812487153,0.0,16.4897243779,83.9857416113,27.2086215378,19.2640070903,7.92461444751,0.02
 06/17  14:00:00,254.496423612,30.9820320731,122.343723597,0.0,16.4897243779,83.9857416113,18.8709870231,10.9263725756,7.92461444751,0.02
 06/17  15:00:00,229.391913416,29.5315897721,116.840816538,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 06/17  16:00:00,227.432237529,29.5315897721,114.881134647,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 06/17  17:00:00,208.899610342,29.5315897721,108.293340759,0.0,12.3672932834,58.1284167478,6.32589062425,1.35300659455,4.9528840297,0.02
 06/17  18:00:00,152.761174835,28.9399636355,85.818233764,0.0,12.3672932834,24.9413748627,16.7817730734,11.8088890437,4.9528840297,0.02
 06/17  19:00:00,146.301190542,28.6760892969,79.6221237927,0.0,12.3672932834,24.9413748627,25.6763106517,20.703426622,4.9528840297,0.02
