Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  20:00:00,137.796668275,29.1061371534,78.4253943177,0.0,4.12243109448,16.0517297156,39.065418732,36.0736883141,2.97173041782,0.02
 06/17  21:00:00,100.365282491,17.8935498898,47.8488098783,0.0,4.12243109448,15.9888894789,38.4529043993,26.8795137846,2.97173041782,8.60166019686
 06/17  22:00:00,118.125193744,23.3852022813,59.9782152567,0.0,4.12243109448,15.9888894789,41.1899335705,38.1982031527,2.97173041782,0.02
 06/17  23:00:00,96.875822118,17.5661823401,44.6867172415,0.0,4.12243109448,15.9888894789,31.5619624795,28.5702320617,2.97173041782,0.02
 06/17  24:00:00,113.756504013,22.9487122151,56.0460157627,0.0,4.12243109448,15.9888894789,44.2295426339,41.237812216,2.97173041782,0.02
 06/18  01:00:00,87.2579917553,15.7501812118,38.9923883111,0.0,2.06121554724,15.9888894789,35.4856989905,32.4939685726,2.97173041782,0.02
 06/18  02:00:00,104.866018162,21.724256353,50.4643437981,0.0,2.06121554724,15.9888894789,60.8026554975,57.8109250797,2.97173041782,0.02
 06/18  03:00:00,83.2313976503,15.2263931324,35.4895824066,0.0,2.06121554724,15.9888894789,44.411745357,41.4200149392,2.97173041782,0.02
 06/18  04:00:00,102.533448145,21.5060113199,48.3500189205,0.0,2.06121554724,15.9888894789,68.5573563094,65.5656258915,2.97173041782,0.02
 06/18  05:00:00,81.2933020384,14.547549853,34.2534724302,0.0,2.06121554724,15.9888894789,48.0838814278,45.09215101,2.97173041782,0.02
 06/18  06:00:00,95.0675384744,22.4272078125,46.9641283104,0.0,2.06121554724,15.9888894789,80.7996019929,77.8078715751,2.97173041782,0.02
 06/18  07:00:00,83.2379695856,19.2512364486,45.4737421329,0.0,2.06121554724,15.9888894789,57.1607628749,54.1690324571,2.97173041782,0.02
 06/18  08:00:00,132.544214597,24.4132376137,61.693721686,0.0,4.12243109448,41.7362269337,47.1159381317,42.143054102,4.9528840297,0.02
 06/18  09:00:00,119.249694426,19.6877265148,53.2404239498,0.0,4.12243109448,41.7362269337,27.9196274535,22.9467434239,4.9528840297,0.02
 06/18  10:00:00,141.130128847,24.6114130118,70.0814605724,0.0,4.12243109448,41.7362269337,31.0823541208,26.1094700911,4.9528840297,0.02
 06/18  11:00:00,124.042779565,19.6912923774,58.0299432516,0.0,4.12243109448,41.7362269337,27.5503539497,22.57746992,4.9528840297,0.02
 06/18  12:00:00,145.32149074,24.6171381989,74.2670972942,0.0,4.12243109448,41.7362269337,36.9116309071,31.9387468774,4.9528840297,0.02
 06/18  13:00:00,126.046737717,19.6918842983,60.0333094899,0.0,4.12243109448,41.7362269337,29.8709347955,24.8980507658,4.9528840297,0.02
 06/18  14:00:00,147.368820004,24.6244656478,76.3070991082,0.0,4.12243109448,41.7362269337,32.1953866752,27.2225026455,4.9528840297,0.02
 06/18  15:00:00,127.52511602,19.6993106666,61.5042614146,0.0,4.12243109448,41.7362269337,19.2806442514,14.3077602217,4.9528840297,0.02
 06/18  16:00:00,130.769721664,24.6437287701,76.5464299369,0.0,4.12243109448,24.8785346261,23.351257323,18.3783732933,4.9528840297,0.02
 06/18  17:00:00,97.6999007162,19.7014042712,59.4855054846,0.0,2.06121554724,15.9888894789,25.29772386,22.3059934422,2.97173041782,0.02
 06/18  18:00:00,114.528542893,24.6317890559,71.2680515424,0.0,2.06121554724,15.9888894789,40.8020895973,37.8103591795,2.97173041782,0.02
 06/18  19:00:00,92.3970874418,19.692514027,54.1915824168,0.0,2.06121554724,15.9888894789,38.3940681369,35.4023377191,2.97173041782,0.02
 06/18  20:00:00,114.594160945,23.7134139394,62.8785202638,0.0,2.06121554724,15.9888894789,50.2587195041,47.2669890863,2.97173041782,0.02
 06/18  21:00:00,96.9432954978,17.893555566,46.4880334104,0.0,2.06121554724,15.9888894789,40.7441810196,37.7524506018,2.97173041782,0.02
 06/18  22:00:00,114.108981613,23.2760797648,58.1323417179,0.0,2.06121554724,15.9888894789,56.8325210797,53.8407906619,2.97173041782,0.02
 06/18  23:00:00,88.0419227759,15.8083798873,39.7181208325,0.0,2.06121554724,15.9888894789,39.7614087546,36.7696783367,2.97173041782,0.02
 06/18  24:00:00,106.732485433,21.9425013861,52.1125661134,0.0,2.06121554724,15.9888894789,59.0640445037,56.0723140859,2.97173041782,0.02
 06/19  01:00:00,88.5038906008,15.6628831986,38.2643698032,0.0,4.12243109448,15.9888894789,43.0914327947,40.0997023769,2.97173041782,0.02
 06/19  02:00:00,108.282326574,21.9425013861,51.6011917065,0.0,4.12243109448,15.9888894789,63.5173639748,60.525633557,2.97173041782,0.02
 06/19  03:00:00,85.6932179932,15.3136911456,35.8028891862,0.0,4.12243109448,15.9888894789,52.4062736545,40.8328903074,2.97173041782,8.60165292934
 06/19  04:00:00,148.094117193,28.7677321563,67.2284081837,0.0,12.3672932834,24.9413748627,80.3873996915,75.4145156618,4.9528840297,0.02
 06/19  05:00:00,150.304407677,28.8516004616,65.7075346749,3.6472957594,12.3672932834,24.9413748627,150.224674153,145.251790124,4.9528840297,0.02
 06/19  06:00:00,212.209598245,29.6626394783,75.9957383211,1.00609605894,24.7345865669,70.7195625826,123.113617443,113.187849384,9.90576805939,0.02
 06/19  07:00:00,241.749122166,30.0443158547,81.4789305549,0.0353045207532,37.1018798503,92.3937384068,92.1039668098,82.1781987504,9.90576805939,0.02
 06/19  08:00:00,263.277843964,30.5885284993,90.4559028163,0.0,37.1018798503,104.434947198,60.8184252934,50.892657234,9.90576805939,0.02
 06/19  09:00:00,283.499438797,31.1640320034,98.0604408299,0.0,37.1018798503,116.476155989,42.7208615805,32.7950935211,9.90576805939,0.02
 06/19  10:00:00,289.868469392,31.7585908703,103.834378847,0.0,37.1018798503,116.476155989,35.6544025902,25.7286345308,9.90576805939,0.02
 06/19  11:00:00,295.85541773,32.2715953452,109.308185291,0.0,37.1018798503,116.476155989,35.4371203163,16.9122726083,9.90576805939,8.61907964867
 06/19  12:00:00,289.466526491,32.7257886889,114.506815229,0.0,37.1018798503,104.434947198,21.4171556788,11.4913876194,9.90576805939,0.02
 06/19  13:00:00,307.019961267,33.198878246,119.54546429,0.0,37.1018798503,116.476155989,18.5684809756,8.64271291619,9.90576805939,0.02
 06/19  14:00:00,310.641793126,33.7385514194,122.627729359,0.0,37.1018798503,116.476155989,15.4234500429,5.49768198355,9.90576805939,0.02
 06/19  15:00:00,312.461441911,34.2718157784,123.914337922,0.0,37.1018798503,116.476155989,22.4926337281,3.97061997798,9.90576805939,8.61624569074
 06/19  16:00:00,313.209347482,34.7457188887,124.18881336,0.0,37.1018798503,116.476155989,13.686130491,3.7603624316,9.90576805939,0.02
 06/19  17:00:00,311.871325366,35.0270602683,122.570309489,0.0,37.1018798503,116.476155989,14.3708013726,4.44503331316,9.90576805939,0.02
 06/19  18:00:00,187.867696403,28.965314071,85.8939501812,0.0,24.7345865669,47.5788473902,19.1597195108,14.1868354811,4.9528840297,0.02
 06/19  19:00:00,182.324370287,28.7127667905,80.6031677654,0.0,24.7345865669,47.5788473902,28.6241339693,23.6512499396,4.9528840297,0.02
 06/19  20:00:00,170.121122758,29.1451679277,79.8277870359,0.0,12.3672932834,38.6892022431,40.0915249332,37.0997945154,2.97173041782,0.02
 06/19  21:00:00,129.678244211,20.5875669899,55.0751832776,0.0,12.3672932834,27.0668015668,37.6434894013,34.6517589835,2.97173041782,0.02
 06/19  22:00:00,108.879358278,20.1243025301,54.0858486788,0.0,4.12243109448,15.9888894789,40.480682122,37.4889517042,2.97173041782,0.02
 06/19  23:00:00,111.771462345,22.1607464192,54.872082049,0.0,4.12243109448,15.9888894789,52.9024796916,49.9107492737,2.97173041782,0.02
 06/19  24:00:00,99.9568538313,18.6451415135,46.6656474739,0.0,4.12243109448,15.9888894789,47.0769980713,44.0852676535,2.97173041782,0.02
 06/20  01:00:00,111.698903029,22.3789914523,54.5812777696,0.0,4.12243109448,15.9888894789,68.7462580164,57.1728714648,2.97173041782,8.60165613371
 06/20  02:00:00,95.844845511,18.1795521096,43.0192287434,0.0,4.12243109448,15.9888894789,52.7343369828,49.742606565,2.97173041782,0.02
 06/20  03:00:00,104.710143576,21.0454130736,48.9492391441,0.0,4.12243109448,15.9888894789,63.7859532274,60.7942228096,2.97173041782,0.02
 06/20  04:00:00,144.799425946,28.3312420901,64.370206898,0.0,12.3672932834,24.9413748627,80.9758114851,76.0029274554,4.9528840297,0.02
 06/20  05:00:00,152.383214202,29.4455273592,68.4386858071,2.4010241504,12.3672932834,24.9413748627,143.897624632,138.924740602,4.9528840297,0.02
 06/20  06:00:00,211.434088132,29.8020852282,75.5689457289,0.517932683042,24.7345865669,70.7195625826,118.428942069,108.503174009,9.90576805939,0.02
 06/20  07:00:00,241.934593391,30.4358888527,81.3081314838,0.0,37.1018798503,92.3937384068,91.5285729079,81.6028048485,9.90576805939,0.02
 06/20  08:00:00,268.841983251,31.0863863464,95.5221776847,0.0,37.1018798503,104.434947198,48.1888369821,38.2630689227,9.90576805939,0.02
 06/20  09:00:00,288.207720293,31.7102547515,102.222491772,0.0,37.1018798503,116.476155989,31.3964422991,21.4706742398,9.90576805939,0.02
 06/20  10:00:00,292.278189115,32.3136913928,105.688988521,0.0,37.1018798503,116.476155989,39.4176671138,29.4918990544,9.90576805939,0.02
 06/20  11:00:00,298.659971524,32.9284358931,111.455942183,0.0,37.1018798503,116.476155989,45.8194505083,27.2947156038,9.90576805939,8.61896684505
 06/20  12:00:00,288.684474474,33.319222335,113.131324742,0.0,37.1018798503,104.434947198,35.232121947,25.3063538876,9.90576805939,0.02
 06/20  13:00:00,302.981919541,33.7076813352,114.998610501,0.0,37.1018798503,116.476155989,37.7908389326,27.8650708733,9.90576805939,0.02
 06/20  14:00:00,304.674447569,34.2099189284,116.189011754,0.0,37.1018798503,116.476155989,49.292057866,30.7681847033,9.90576805939,8.61810510333
 06/20  15:00:00,305.933980055,34.7197895407,116.938941516,0.0,37.1018798503,116.476155989,43.7775189321,33.8517508727,9.90576805939,0.02
 06/20  16:00:00,307.120025201,35.1462080541,117.698997311,0.0,37.1018798503,116.476155989,41.7481541162,31.8223860568,9.90576805939,0.02
 06/20  17:00:00,306.406316787,35.3627451397,116.769611967,0.0,37.1018798503,116.476155989,39.6843016066,29.7585335472,9.90576805939,0.02
 06/20  18:00:00,187.564409209,28.9608985408,85.5950766789,0.0,24.7345865669,47.5788473902,41.8299780064,36.8570939767,4.9528840297,0.02
 06/20  19:00:00,182.194072396,28.706914437,80.4787203661,0.0,24.7345865669,47.5788473902,51.0532998925,46.0804158628,4.9528840297,0.02
 06/20  20:00:00,168.767821993,29.1336341415,78.4860181737,0.0,12.3672932834,38.6892022431,62.2866393349,59.2949089171,2.97173041782,0.02
 06/20  21:00:00,124.419062374,19.6881286094,50.7385810293,0.0,12.3672932834,27.0668015668,52.5781761658,49.586445748,2.97173041782,0.02
 06/20  22:00:00,116.630574987,23.5670731422,58.301725616,0.0,4.12243109448,15.9888894789,74.7053510974,71.7136206796,2.97173041782,0.02
 06/20  23:00:00,94.1491204621,17.6025565123,41.9236413288,0.0,4.12243109448,15.9888894789,69.028866246,57.4564831062,2.97173041782,8.60065272192
 06/20  24:00:00,108.867978782,22.8395896986,51.2666129864,0.0,4.12243109448,15.9888894789,82.5436039587,79.5518735409,2.97173041782,0.02
 06/21  01:00:00,85.9080140853,15.6628831986,35.6684930646,0.0,4.12243109448,15.9888894789,58.9056438082,55.9139133904,2.97173041782,0.02
 06/21  02:00:00,102.490296099,21.724256353,46.0274061674,0.0,4.12243109448,15.9888894789,86.3002037506,83.3084733328,2.97173041782,0.02
 06/21  03:00:00,80.9559079789,15.2263931324,31.1528771877,0.0,4.12243109448,15.9888894789,59.0570621306,56.0653317128,2.97173041782,0.02
 06/21  04:00:00,137.520949698,28.5713116265,56.8516612226,0.0,12.3672932834,24.9413748627,101.229350997,96.2564669671,4.9528840297,0.02
 06/21  05:00:00,144.708739039,29.3137793012,60.0020820648,3.29490088587,12.3672932834,24.9413748627,170.360422585,165.387538555,4.9528840297,0.02
 06/21  06:00:00,200.685298963,29.8026206129,64.3681917794,0.969362167207,24.7345865669,70.7195625826,137.809335664,127.883567604,9.90576805939,0.02
 06/21  07:00:00,233.684514048,30.3501690535,73.0774214564,0.0663508832786,37.1018798503,92.3937384068,115.985593535,106.059825475,9.90576805939,0.02
 06/21  08:00:00,258.408642191,30.8875004506,85.2877182438,0.0,37.1018798503,104.434947198,88.6131566654,78.687388606,9.90576805939,0.02
 06/21  09:00:00,280.462611237,31.6027609555,94.5848698092,0.0,37.1018798503,116.476155989,60.2698271678,50.3440591084,9.90576805939,0.02
 06/21  10:00:00,289.114430741,32.2646420976,102.57427813,0.0,37.1018798503,116.476155989,56.4846879748,37.9608649778,9.90576805939,8.61805493755
 06/21  11:00:00,293.875320093,32.8738075369,106.725954133,0.0,37.1018798503,116.476155989,42.5308712378,32.6051031784,9.90576805939,0.02
 06/21  12:00:00,286.360583161,33.4414619106,110.685188256,0.0,37.1018798503,104.434947198,42.3641543404,32.438386281,9.90576805939,0.02
 06/21  13:00:00,303.104736768,33.9971449286,114.83195634,0.0,37.1018798503,116.476155989,34.7107682586,24.7850001992,9.90576805939,0.02
 06/21  14:00:00,306.738657006,34.5120159819,117.951143809,0.0,37.1018798503,116.476155989,36.8143860526,18.2905746905,9.90576805939,8.61804330278
 06/21  15:00:00,307.638691944,34.9388911289,118.424565874,0.0,37.1018798503,116.476155989,26.0095477229,16.0837796635,9.90576805939,0.02
 06/21  16:00:00,308.583162647,35.3102726653,118.998065421,0.0,37.1018798503,116.476155989,20.8840143996,10.9582463402,9.90576805939,0.02
 06/21  17:00:00,306.803286267,35.4736362482,117.05568682,0.0,37.1018798503,116.476155989,21.9014866272,11.9757185678,9.90576805939,0.02
 06/21  18:00:00,184.016784085,28.8700605466,82.1382879721,0.0,24.7345865669,47.5788473902,38.5311141149,33.5582300852,4.9528840297,0.02
 06/21  19:00:00,179.759126207,28.7004712407,78.0502157792,0.0,24.7345865669,47.5788473902,46.8422534568,41.8693694271,4.9528840297,0.02
 06/21  20:00:00,168.114279826,29.127316706,77.8387918303,0.0,12.3672932834,38.6892022431,55.3836109871,52.3918805692,2.97173041782,0.02
 06/21  21:00:00,124.463053118,19.6879441833,50.7827561481,0.0,12.3672932834,27.0668015668,58.9043454961,47.3297952584,2.97173041782,8.60281981984
 06/21  22:00:00,116.70940319,23.5670731422,58.3805542264,0.0,4.12243109448,15.9888894789,72.8280722674,69.8363418495,2.97173041782,0.02
 06/21  23:00:00,94.5556596949,17.6025565123,42.3301810265,0.0,4.12243109448,15.9888894789,57.5488366993,54.5571062815,2.97173041782,0.02
 06/21  24:00:00,110.031405955,22.8395896986,52.4300405969,0.0,4.12243109448,15.9888894789,79.6241319085,76.6324014907,2.97173041782,0.02
 06/22  01:00:00,86.7434995896,15.6628831986,36.5039789777,0.0,4.12243109448,15.9888894789,57.3483629823,54.3566325644,2.97173041782,0.02
 06/22  02:00:00,104.339427425,21.724256353,47.876537876,0.0,4.12243109448,15.9888894789,84.9113457738,81.9196153559,2.97173041782,0.02
 06/22  03:00:00,82.3901527897,15.2263931324,32.5871223577,0.0,4.12243109448,15.9888894789,58.5710431971,55.5793127792,2.97173041782,0.02
 06/22  04:00:00,141.146659594,28.6804341431,60.3682489394,0.0,12.3672932834,24.9413748627,100.719625999,95.7467419696,4.9528840297,0.02
 06/22  05:00:00,144.470231783,28.9140532657,61.2092950894,2.24890695642,12.3672932834,24.9413748627,170.254701337,165.281817308,4.9528840297,0.02
 06/22  06:00:00,205.992491957,30.0801967971,69.5344870493,0.832684002962,24.7345865669,70.7195625826,137.267746049,127.341977989,9.90576805939,0.02
 06/22  07:00:00,238.274543406,30.4967897492,77.5605680123,0.026615814625,37.1018798503,92.3937384068,111.86219895,101.936430891,9.90576805939,0.02
 06/22  08:00:00,261.965029156,31.0757814122,88.6558225243,0.0,37.1018798503,104.434947198,79.089530514,69.1637624546,9.90576805939,0.02
 06/22  09:00:00,285.039531071,31.7700257315,98.9945193958,0.0,37.1018798503,116.476155989,47.4312917652,37.5055237058,9.90576805939,0.02
 06/22  10:00:00,292.823665928,32.3352674511,106.212908496,0.0,37.1018798503,116.476155989,39.4157001107,20.8918888686,9.90576805939,8.61804318271
 06/22  11:00:00,297.782949559,32.9991779815,110.508224387,0.0,37.1018798503,116.476155989,28.6679226428,18.7421545834,9.90576805939,0.02
 06/22  12:00:00,290.021038799,33.5643407691,114.222760026,0.0,37.1018798503,104.434947198,27.7324410989,17.8066730396,9.90576805939,0.02
 06/22  13:00:00,304.777383022,34.1307290013,116.371012122,0.0,37.1018798503,116.476155989,24.8740542663,14.9482862069,9.90576805939,0.02
 06/22  14:00:00,307.121890711,34.6186181806,118.227804162,0.0,37.1018798503,116.476155989,35.7610075499,17.2372423358,9.90576805939,8.61799715468
 06/22  15:00:00,308.676954159,34.998071149,119.403650742,0.0,37.1018798503,116.476155989,29.0737200509,19.1479519916,9.90576805939,0.02
 06/22  16:00:00,307.590121248,35.2992544185,118.01603823,0.0,37.1018798503,116.476155989,31.247644308,21.3218762486,9.90576805939,0.02
 06/22  17:00:00,306.048928749,35.3922258268,116.382736889,0.0,37.1018798503,116.476155989,26.7420687138,16.8163006544,9.90576805939,0.02
 06/22  18:00:00,185.839194413,28.9552770988,83.8754804815,0.0,24.7345865669,47.5788473902,34.7537447138,29.7808606841,4.9528840297,0.02
 06/22  19:00:00,180.522907753,28.700597355,78.8138699299,0.0,24.7345865669,47.5788473902,44.6093924673,39.6365084376,4.9528840297,0.02
 06/22  20:00:00,168.18269237,29.1265220263,77.9079984383,0.0,12.3672932834,38.6892022431,58.8087226709,47.2317158368,2.97173041782,8.60527641631
 06/22  21:00:00,125.263930307,19.6878677022,51.5837169,0.0,12.3672932834,27.0668015668,38.7432624087,35.7515319909,2.97173041782,0.02
 06/22  22:00:00,117.78165392,23.6034473144,59.4164315044,0.0,4.12243109448,15.9888894789,55.3063657729,52.3146353551,2.97173041782,0.02
 06/22  23:00:00,95.135402449,17.6025565123,42.90992446,0.0,4.12243109448,15.9888894789,48.5090003754,45.5172699576,2.97173041782,0.02
 06/22  24:00:00,110.905824719,22.8395896986,53.3044600031,0.0,4.12243109448,15.9888894789,67.2566296969,64.264899279,2.97173041782,0.02
 06/23  01:00:00,94.1202487362,17.5443578368,41.9529695644,0.0,4.12243109448,15.9888894789,54.3029645495,51.3112341317,2.97173041782,0.02
 06/23  02:00:00,107.452307569,21.9425013861,50.7711735591,0.0,4.12243109448,15.9888894789,72.0756992692,69.0839688514,2.97173041782,0.02
 06/23  03:00:00,84.9303931393,15.3136911456,35.0400652346,0.0,4.12243109448,15.9888894789,50.7456378092,47.7539073913,2.97173041782,0.02
 06/23  04:00:00,147.265772732,28.7677321563,66.4000645748,0.0,12.3672932834,24.9413748627,90.7526311969,85.7797471672,4.9528840297,0.02
 06/23  05:00:00,149.35050368,29.1667804217,66.0906282143,1.9951190548,12.3672932834,24.9413748627,153.681356606,148.708472576,4.9528840297,0.02
 06/23  06:00:00,211.473875554,29.9066048012,75.5183131892,0.503833912913,24.7345865669,70.7195625826,122.917042466,112.991274406,9.90576805939,0.02
 06/23  07:00:00,241.392114681,30.6064865328,80.595063121,0.0,37.1018798503,92.3937384068,98.2888802868,88.3631122274,9.90576805939,0.02
 06/23  08:00:00,264.568162072,31.2492861877,91.0854513542,0.0,37.1018798503,104.434947198,65.7818295373,55.8560614779,9.90576805939,0.02
 06/23  09:00:00,287.023622249,31.9746660962,100.773966131,0.0,37.1018798503,116.476155989,36.6868595785,26.7610915191,9.90576805939,0.02
 06/23  10:00:00,293.838190697,32.5931485994,106.96957895,0.0,37.1018798503,116.476155989,37.7880029234,19.2659033026,9.90576805939,8.61633156138
 06/23  11:00:00,299.02579633,33.1586545976,111.591596833,0.0,37.1018798503,116.476155989,25.4551478061,15.5293797467,9.90576805939,0.02
 06/23  12:00:00,291.221961995,33.7353153062,115.252704826,0.0,37.1018798503,104.434947198,23.6083180665,13.6825500071,9.90576805939,0.02
 06/23  13:00:00,309.879999449,34.1804478355,121.423904941,0.0,37.1018798503,116.476155989,19.8209799638,9.89521190438,9.90576805939,0.02
 06/23  14:00:00,309.366228869,34.6140027494,120.476786676,0.0,37.1018798503,116.476155989,27.9169678834,9.39325519802,9.90576805939,8.61794462603
 06/23  15:00:00,307.549219451,34.9441955692,118.329791296,0.0,37.1018798503,116.476155989,21.3175684269,11.3918003675,9.90576805939,0.02
 06/23  16:00:00,308.981473506,35.2141182905,119.49252365,0.0,37.1018798503,116.476155989,17.3940333414,7.46826528197,9.90576805939,0.02
 06/23  17:00:00,306.126298969,35.370135195,116.482195703,0.0,37.1018798503,116.476155989,23.0869869072,13.1612188478,9.90576805939,0.02
 06/23  18:00:00,185.773162582,28.9534722514,83.8112525887,0.0,24.7345865669,47.5788473902,36.639736477,31.6668524473,4.9528840297,0.02
 06/23  19:00:00,179.530667252,28.6952914326,77.8269344322,0.0,24.7345865669,47.5788473902,41.0308097818,36.0579257521,4.9528840297,0.02
 06/23  20:00:00,167.40948539,29.1191818944,77.1421388555,0.0,12.3672932834,38.6892022431,57.4289352634,45.8519368942,2.97173041782,8.60526795131
 06/23  21:00:00,125.24575425,19.6877265148,51.5656880229,0.0,12.3672932834,27.0668015668,38.4853403966,35.4936099788,2.97173041782,0.02
 06/23  22:00:00,117.049208656,23.4943247979,58.7931091934,0.0,4.12243109448,15.9888894789,57.7300623308,54.738331913,2.97173041782,0.02
 06/23  23:00:00,94.6830856595,17.6025565123,42.4576080837,0.0,4.12243109448,15.9888894789,53.3524125748,50.360682157,2.97173041782,0.02
 06/23  24:00:00,109.986243066,22.8395896986,52.3848787411,0.0,4.12243109448,15.9888894789,75.8920195265,72.9002891086,2.97173041782,0.02
 06/24  01:00:00,89.4689592099,16.5599715111,38.3092089961,0.0,4.12243109448,15.9888894789,58.4606410767,55.4689106589,2.97173041782,0.02
 06/24  02:00:00,104.064723087,21.724256353,47.6018344589,0.0,4.12243109448,15.9888894789,84.3218766969,81.3301462791,2.97173041782,0.02
 06/24  03:00:00,84.5885781662,16.1234814449,33.8653180298,0.0,4.12243109448,15.9888894789,61.8005274869,58.808797069,2.97173041782,0.02
 06/24  04:00:00,118.429443007,27.9602255338,55.5057491219,0.0,4.12243109448,16.0517297156,106.643772099,103.652041681,2.97173041782,0.02
 06/24  05:00:00,113.781557266,27.5673844743,51.2507044354,0.0,4.12243109448,16.0517297156,107.97444106,104.982710642,2.97173041782,0.02
 06/24  06:00:00,146.965539524,29.5315897721,63.6147398697,0.0,4.12243109448,39.6058045677,89.4239491278,86.43221871,2.97173041782,0.02
 06/24  07:00:00,186.199259061,29.549007491,75.2387883532,2.99672034569,12.3672932834,65.3531420225,138.892129049,133.919245019,4.9528840297,0.02
 06/24  08:00:00,197.000934548,29.5542253499,85.5545882449,0.586731371397,12.3672932834,68.2430321324,103.402845096,98.4299610664,4.9528840297,0.02
 06/24  09:00:00,234.30012199,29.7133840314,94.1266802999,0.137881837824,16.4897243779,93.1370602926,69.9133386426,61.9687241951,7.92461444751,0.02
 06/24  10:00:00,238.873719393,29.9620182127,98.5811977701,0.00823758538751,16.4897243779,93.1370602926,57.8622258461,49.9176113985,7.92461444751,0.02
 06/24  11:00:00,242.319802499,30.1534129463,101.844114086,0.0,16.4897243779,93.1370602926,53.3801732474,45.4355587999,7.92461444751,0.02
 06/24  12:00:00,237.368908763,30.365038301,105.833151301,0.0,16.4897243779,83.9857416113,46.4598380831,38.5152236356,7.92461444751,0.02
 06/24  13:00:00,239.695464008,30.5581221308,107.966639274,0.0,16.4897243779,83.9857416113,50.8836764656,34.3525915611,7.92461444751,8.606470457
 06/24  14:00:00,238.540615147,30.6837654981,106.686206942,0.0,16.4897243779,83.9857416113,43.0081327551,35.0635183076,7.92461444751,0.02
 06/24  15:00:00,214.170258055,29.5315897721,100.924926823,0.0,12.3672932834,70.6512738906,19.3730952142,14.4002111845,4.9528840297,0.02
 06/24  16:00:00,215.653044341,29.5315897721,102.4077102,0.0,12.3672932834,70.6512738906,17.052721874,12.0798378443,4.9528840297,0.02
 06/24  17:00:00,203.153021749,29.5315897721,102.431057246,0.0,12.3672932834,58.1284167478,14.6790157207,9.70613169102,4.9528840297,0.02
 06/24  18:00:00,150.815097447,28.9256439692,83.8864776925,0.0,12.3672932834,24.9413748627,26.4672129064,21.4943288768,4.9528840297,0.02
 06/24  19:00:00,144.944423542,28.6627227228,78.2787250188,0.0,12.3672932834,24.9413748627,38.4309183285,33.4580342988,4.9528840297,0.02
 06/24  20:00:00,136.846089855,29.096452597,77.4845021094,0.0,4.12243109448,16.0517297156,56.6486388109,53.6569083931,2.97173041782,0.02
 06/24  21:00:00,99.2941243866,17.7844273732,46.8867759067,0.0,4.12243109448,15.9888894789,44.4708765769,41.479146159,2.97173041782,0.02
 06/24  22:00:00,116.422614276,23.1669572482,58.4938823175,0.0,4.12243109448,15.9888894789,60.1565860467,57.1648556289,2.97173041782,0.02
 06/24  23:00:00,98.7510573738,17.8935498898,46.2345863267,0.0,4.12243109448,15.9888894789,46.7516908788,43.759960461,2.97173041782,0.02
 06/24  24:00:00,109.91895381,21.8552033728,53.3251179337,0.0,4.12243109448,15.9888894789,61.3007305945,58.3090001767,2.97173041782,0.02
 06/25  01:00:00,85.7539269178,15.4009891589,37.837516681,0.0,2.06121554724,15.9888894789,42.6289404913,39.6372100735,2.97173041782,0.02
 06/25  02:00:00,107.098921168,21.9425013861,52.4790028263,0.0,2.06121554724,15.9888894789,67.0312693632,64.0395389454,2.97173041782,0.02
 06/25  03:00:00,85.1251226032,15.4446381655,37.1650632887,0.0,2.06121554724,15.9888894789,50.6778698521,47.6861394343,2.97173041782,0.02
 06/25  04:00:00,103.834187578,21.5060113199,49.6507592272,0.0,2.06121554724,15.9888894789,73.1664541535,70.1747237357,2.97173041782,0.02
 06/25  05:00:00,77.8652938964,13.8928147537,31.4802001769,0.0,2.06121554724,15.9888894789,49.7220585164,46.7303280986,2.97173041782,0.02
 06/25  06:00:00,107.298475011,23.7366780111,55.5364286911,0.0,2.06121554724,15.9888894789,85.8053063894,82.8135759716,2.97173041782,0.02
 06/25  07:00:00,80.43395828,18.5528523427,43.3681155667,0.0,2.06121554724,15.9888894789,60.6552602132,57.6635297954,2.97173041782,0.02
 06/25  08:00:00,132.98376877,24.1731680773,62.3733459564,0.0,4.12243109448,41.7362269337,53.2527281557,48.279844126,4.9528840297,0.02
 06/25  09:00:00,116.626979212,19.2512364486,51.0541992944,0.0,4.12243109448,41.7362269337,32.6125843412,27.6397003115,4.9528840297,0.02
 06/25  10:00:00,140.940633914,24.6104027282,69.8929763512,0.0,4.12243109448,41.7362269337,41.9149915247,28.3604592701,4.9528840297,8.60164822485
 06/25  11:00:00,124.999998519,19.6931368268,58.9853181988,0.0,4.12243109448,41.7362269337,20.553356466,15.5804724363,4.9528840297,0.02
 06/25  12:00:00,145.651388181,24.6111353701,74.602998064,0.0,4.12243109448,41.7362269337,23.1081885191,18.1353044894,4.9528840297,0.02
 06/25  13:00:00,127.569434942,19.6981724391,61.5497191283,0.0,4.12243109448,41.7362269337,17.2825691584,12.3096851287,4.9528840297,0.02
 06/25  14:00:00,150.281340566,24.6199514658,79.2241344587,0.0,4.12243109448,41.7362269337,19.2404726698,14.2675886401,4.9528840297,0.02
 06/25  15:00:00,130.079399389,19.7168353607,64.0410207463,0.0,4.12243109448,41.7362269337,15.1694211479,10.1965371182,4.9528840297,0.02
 06/25  16:00:00,132.511504936,24.6272376817,78.3047049998,0.0,4.12243109448,24.8785346261,13.4225377576,8.44965372794,4.9528840297,0.02
 06/25  17:00:00,99.2719499317,19.7144896705,61.0444700484,0.0,2.06121554724,15.9888894789,14.0575237928,11.065793375,2.97173041782,0.02
 06/25  18:00:00,116.626980736,24.6203100362,73.377969196,0.0,2.06121554724,15.9888894789,25.1930871913,22.2013567735,2.97173041782,0.02
 06/25  19:00:00,94.566991826,19.6957944264,56.3582072324,0.0,2.06121554724,15.9888894789,26.2444406031,23.2527101852,2.97173041782,0.02
 06/25  20:00:00,119.931390827,24.6096581435,67.2963645485,0.0,2.06121554724,15.9888894789,40.9503431149,37.9586126971,2.97173041782,0.02
 06/25  21:00:00,98.555012981,17.8062518765,48.1870554898,0.0,2.06121554724,15.9888894789,36.6065324579,33.6148020401,2.97173041782,0.02
 06/25  22:00:00,118.660053854,23.5379738045,62.4215208615,0.0,2.06121554724,15.9888894789,52.4790567051,49.4873262873,2.97173041782,0.02
 06/25  23:00:00,93.9788925563,17.2824637971,44.1347231528,0.0,2.06121554724,15.9888894789,42.7101144979,39.7183840801,2.97173041782,0.02
 06/25  24:00:00,115.52070482,23.363377778,59.456767854,0.0,2.06121554724,15.9888894789,62.2596193019,59.2678888841,2.97173041782,0.02
 06/26  01:00:00,95.7481573947,17.4570598236,43.6681764749,0.0,4.12243109448,15.9888894789,49.6181399094,46.6264094916,2.97173041782,0.02
 06/26  02:00:00,112.059094021,22.6213446655,54.6759746704,0.0,4.12243109448,15.9888894789,65.7169904494,62.7252600316,2.97173041782,0.02
 06/26  03:00:00,92.9766929866,16.5599715111,41.8169426204,0.0,4.12243109448,15.9888894789,45.6457514768,42.654021059,2.97173041782,0.02
 06/26  04:00:00,152.826613612,28.8768546729,71.8517830718,0.0,12.3672932834,24.9413748627,74.0011652103,69.0282811806,4.9528840297,0.02
 06/26  05:00:00,154.515122919,28.9759785021,70.7774394805,2.66372905039,12.3672932834,24.9413748627,133.264374861,128.291490831,4.9528840297,0.02
 06/26  06:00:00,220.967593378,29.7852789691,85.011307506,0.625883324488,24.7345865669,70.7195625826,99.2924750585,89.3667069991,9.90576805939,0.02
 06/26  07:00:00,251.913537283,30.4070293761,91.31417696,0.00176366001284,37.1018798503,92.3937384068,70.7887919813,60.8630239219,9.90576805939,0.02
 06/26  08:00:00,270.546169915,30.7880192344,97.5246989722,0.0,37.1018798503,104.434947198,48.2078634385,38.2820953791,9.90576805939,0.02
 06/26  09:00:00,287.097828696,31.0338252331,101.789058489,0.0,37.1018798503,116.476155989,44.9065466328,26.3864855612,9.90576805939,8.61429301217
 06/26  10:00:00,292.379263274,31.6177213131,106.486168595,0.0,37.1018798503,116.476155989,31.0146265418,21.0888584825,9.90576805939,0.02
 06/26  11:00:00,298.789349108,32.2803750062,112.233392882,0.0,37.1018798503,116.476155989,24.6279735494,14.70220549,9.90576805939,0.02
 06/26  12:00:00,290.940464931,32.6452596635,116.06122526,0.0,37.1018798503,104.434947198,20.7632822661,10.8375142067,9.90576805939,0.02
 06/26  13:00:00,305.402001555,33.0589507022,118.067473383,0.0,37.1018798503,116.476155989,28.1508260666,9.62648635077,9.90576805939,8.61857165645
 06/26  14:00:00,307.940771328,33.5604236203,120.104968931,0.0,37.1018798503,116.476155989,16.050549184,6.12478112456,9.90576805939,0.02
 06/26  15:00:00,309.684139568,34.1022177738,121.306655442,0.0,37.1018798503,116.476155989,13.9470507233,4.02128266393,9.90576805939,0.02
 06/26  16:00:00,309.405233535,34.5867100529,120.543659503,0.0,37.1018798503,116.476155989,14.2467415364,4.32097347705,9.90576805939,0.02
 06/26  17:00:00,307.872831553,34.8985261821,118.700338144,0.0,37.1018798503,116.476155989,23.7805911309,5.2647930403,9.90576805939,8.6100300312
 06/26  18:00:00,186.154464942,28.9592749549,84.1867787888,0.0,24.7345865669,47.5788473902,23.2732340562,18.3003500265,4.9528840297,0.02
 06/26  19:00:00,180.713187425,28.7045841502,79.000194773,0.0,24.7345865669,47.5788473902,34.7182723873,29.7453883576,4.9528840297,0.02
 06/26  20:00:00,169.244930223,29.1335217919,78.9632707283,0.0,12.3672932834,38.6892022431,47.2265065504,44.2347761326,2.97173041782,0.02
 06/26  21:00:00,129.267291228,20.5856006638,54.6662139995,0.0,12.3672932834,27.0668015668,41.7707022455,38.7789718277,2.97173041782,0.02
 06/26  22:00:00,107.94289446,20.0150940644,53.2585950824,0.0,4.12243109448,15.9888894789,44.9247058291,41.9329754113,2.97173041782,0.02
 06/26  23:00:00,111.831854518,22.1607464192,54.9324759819,0.0,4.12243109448,15.9888894789,58.1455067996,55.1537763818,2.97173041782,0.02
 06/26  24:00:00,99.0257391338,18.4996448248,45.8800312278,0.0,4.12243109448,15.9888894789,52.2912970704,49.2995666526,2.97173041782,0.02
 06/27  01:00:00,110.791764624,22.291693439,53.7614390938,0.0,4.12243109448,15.9888894789,69.8914270947,66.8996966768,2.97173041782,0.02
 06/27  02:00:00,97.7054300468,18.5723931692,44.4869738167,0.0,4.12243109448,15.9888894789,62.5934801437,59.6017497259,2.97173041782,0.02
 06/27  03:00:00,106.638791856,21.9425013861,49.9576583302,0.0,4.12243109448,15.9888894789,77.4122536281,74.4205232103,2.97173041782,0.02
 06/27  04:00:00,141.153727938,28.0038745405,61.0518778129,0.0,12.3672932834,24.9413748627,97.7894012815,92.8165172518,4.9528840297,0.02
 06/27  05:00:00,151.069666662,29.4288356508,66.902714318,2.6401410777,12.3672932834,24.9413748627,166.033196751,161.060312721,4.9528840297,0.02
 06/27  06:00:00,210.945623004,29.7866606738,74.9910715321,0.622767478494,24.7345865669,70.7195625826,128.567497685,118.641729626,9.90576805939,0.02
 06/27  07:00:00,242.535136151,30.4211032196,81.9234687301,0.0,37.1018798503,92.3937384068,94.501715433,84.5759473736,9.90576805939,0.02
 06/27  08:00:00,265.532482481,31.0557425547,92.2432912975,0.0,37.1018798503,104.434947198,64.8285716141,54.9028035547,9.90576805939,0.02
 06/27  09:00:00,286.936594271,31.7669399629,100.894722836,0.0,37.1018798503,116.476155989,47.8982739633,29.3772182858,9.90576805939,8.61528761811
 06/27  10:00:00,291.911475677,32.3679300728,105.268174911,0.0,37.1018798503,116.476155989,31.4142140063,21.4884459469,9.90576805939,0.02
 06/27  11:00:00,295.59204463,32.9303483568,108.386116889,0.0,37.1018798503,116.476155989,26.8267434182,16.9009753588,9.90576805939,0.02
 06/27  12:00:00,286.26035024,33.4464349186,110.579936925,0.0,37.1018798503,104.434947198,24.3756959148,14.4499278554,9.90576805939,0.02
 06/27  13:00:00,303.171911777,33.9489661659,114.947381129,0.0,37.1018798503,116.476155989,30.8929121198,12.3685313249,9.90576805939,8.61861273546
 06/27  14:00:00,309.121341206,34.6100391829,120.235925961,0.0,37.1018798503,116.476155989,20.0938906498,10.1681225904,9.90576805939,0.02
 06/27  15:00:00,310.562463999,35.0937514943,121.193448333,0.0,37.1018798503,116.476155989,17.0800106655,7.15424260607,9.90576805939,0.02
 06/27  16:00:00,310.109114364,35.4374430315,120.396809244,0.0,37.1018798503,116.476155989,16.2284877964,6.30271973704,9.90576805939,0.02
 06/27  17:00:00,307.969496364,35.6051001749,118.090435957,0.0,37.1018798503,116.476155989,27.0234743366,8.50770518038,9.90576805939,8.61000109685
 06/27  18:00:00,185.953774853,28.9632812863,83.9820844647,0.0,24.7345865669,47.5788473902,31.991048276,27.0181642463,4.9528840297,0.02
 06/27  19:00:00,180.625472766,28.7088417792,78.9082237353,0.0,24.7345865669,47.5788473902,41.7300500186,36.7571659889,4.9528840297,0.02
 06/27  20:00:00,169.20929837,29.1369279869,78.9242335771,0.0,12.3672932834,38.6892022431,50.2795276798,47.287797262,2.97173041782,0.02
 06/27  21:00:00,128.663766107,20.5856194753,54.0626704937,0.0,12.3672932834,27.0668015668,41.3213842372,38.3296538194,2.97173041782,0.02
 06/27  22:00:00,104.210208441,19.1180057519,50.4461396804,0.0,4.12243109448,15.9888894789,41.7599045004,38.7681740826,2.97173041782,0.02
 06/27  23:00:00,111.30220326,22.1607464192,54.4028247641,0.0,4.12243109448,15.9888894789,55.7875076986,52.7957772808,2.97173041782,0.02
 06/27  24:00:00,98.832207797,18.4996448248,45.6864999314,0.0,4.12243109448,15.9888894789,49.0843169948,46.092586577,2.97173041782,0.02
 06/28  01:00:00,110.90830087,22.291693439,53.877975378,0.0,4.12243109448,15.9888894789,65.6431801942,62.6514497764,2.97173041782,0.02
 06/28  02:00:00,96.6667523632,18.3541481361,43.6665412044,0.0,4.12243109448,15.9888894789,58.3665669162,55.3748364984,2.97173041782,0.02
 06/28  03:00:00,104.078161038,20.9581150603,48.4045561391,0.0,4.12243109448,15.9888894789,68.2614784094,65.2697479916,2.97173041782,0.02
 06/28  04:00:00,144.627541097,28.3312420901,64.1983234601,0.0,12.3672932834,24.9413748627,90.5353594968,85.5624754671,4.9528840297,0.02
 06/28  05:00:00,152.563341032,29.5713276698,68.348385103,2.54565268101,12.3672932834,24.9413748627,153.017853979,148.044969949,4.9528840297,0.02
 06/28  06:00:00,211.299489273,29.8426801001,75.3061410852,0.605544806325,24.7345865669,70.7195625826,122.506185582,112.580417522,9.90576805939,0.02
 06/28  07:00:00,243.704321688,30.4182761945,82.9996480699,0.0958338392231,37.1018798503,92.3937384068,91.2368576438,81.3110895844,9.90576805939,0.02
 06/28  08:00:00,264.745037284,30.7418451953,91.7697454462,0.0,37.1018798503,104.434947198,61.4388754776,51.5131074182,9.90576805939,0.02
 06/28  09:00:00,283.492031794,31.099364393,98.1177454271,0.0,37.1018798503,116.476155989,52.1318889039,33.6108714438,9.90576805939,8.61524940073
 06/28  10:00:00,292.668854513,31.5480160264,106.845471244,0.0,37.1018798503,116.476155989,28.2893225542,18.3635544948,9.90576805939,0.02
 06/28  11:00:00,300.065172789,32.1261791746,113.663417462,0.0,37.1018798503,116.476155989,19.6974580414,9.77168998199,9.90576805939,0.02
 06/28  12:00:00,288.605521091,32.6223272328,113.74921833,0.0,37.1018798503,104.434947198,19.7707627509,9.84499469153,9.90576805939,0.02
 06/28  13:00:00,302.784669161,33.0547252443,115.454388451,0.0,37.1018798503,116.476155989,27.2155732183,8.6912033528,9.90576805939,8.61860180615
 06/28  14:00:00,299.674483876,33.2551426779,112.143968857,0.0,37.1018798503,116.476155989,15.7928222222,5.86705416285,9.90576805939,0.02
 06/28  15:00:00,303.100591147,33.4688539779,115.356476434,0.0,37.1018798503,116.476155989,13.7355304611,3.8097624017,9.90576805939,0.02
 06/28  16:00:00,310.018596731,33.7988269351,121.944910705,0.0,37.1018798503,116.476155989,12.5710152713,2.64524721187,9.90576805939,0.02
 06/28  17:00:00,307.472387717,33.8680541467,119.330377677,0.0,37.1018798503,116.476155989,23.656957505,5.14119533499,9.90576805939,8.60999411061
 06/28  18:00:00,185.883229905,28.841933601,84.0328886314,0.0,24.7345865669,47.5788473902,24.7908733082,19.8179892785,4.9528840297,0.02
 06/28  19:00:00,180.368532858,28.6664421114,78.6936846282,0.0,24.7345865669,47.5788473902,32.1227008695,27.1498168398,4.9528840297,0.02
 06/28  20:00:00,169.920207876,29.0983717504,79.6737003327,0.0,12.3672932834,38.6892022431,40.0138049635,37.0220745456,2.97173041782,0.02
 06/28  21:00:00,129.010344921,20.4756923107,54.5191770119,0.0,12.3672932834,27.0668015668,34.5690274001,31.5772969823,2.97173041782,0.02
 06/28  22:00:00,101.101091806,18.6160421758,47.8389866747,0.0,4.12243109448,15.9888894789,37.947624,34.9558935822,2.97173041782,0.02
 06/28  23:00:00,111.667715125,22.291693439,54.6373896627,0.0,4.12243109448,15.9888894789,58.4154953253,55.4237649075,2.97173041782,0.02
 06/28  24:00:00,97.2003736216,18.3541481361,44.2001624981,0.0,4.12243109448,15.9888894789,53.4069449731,50.4152145553,2.97173041782,0.02
 06/29  01:00:00,106.835813433,21.7679053596,50.3292760724,0.0,4.12243109448,15.9888894789,65.9127324268,62.921002009,2.97173041782,0.02
 06/29  02:00:00,91.6374668171,17.6557640302,39.3356398158,0.0,4.12243109448,15.9888894789,59.9889158424,56.9971854246,2.97173041782,0.02
 06/29  03:00:00,101.15038093,20.6089230074,45.8259681356,0.0,4.12243109448,15.9888894789,72.7144774703,69.7227470525,2.97173041782,0.02
 06/29  04:00:00,144.836510993,28.4840136133,64.2545218843,0.0,12.3672932834,24.9413748627,94.8082620249,89.8353779952,4.9528840297,0.02
 06/29  05:00:00,151.030608882,29.3210238274,66.7333409673,2.87826856128,12.3672932834,24.9413748627,158.272448831,153.299564801,4.9528840297,0.02
 06/29  06:00:00,210.988709959,29.8492888419,74.5747613902,1.01953649689,24.7345865669,70.7195625826,125.412145554,115.486377494,9.90576805939,0.02
 06/29  07:00:00,243.709086388,30.3764687321,82.8876783632,0.254376579379,37.1018798503,92.3937384068,90.6878465122,80.7620784528,9.90576805939,0.02
 06/29  08:00:00,267.392700022,30.9719921645,94.1872641764,0.0,37.1018798503,104.434947198,53.8473326106,43.9215645513,9.90576805939,0.02
 06/29  09:00:00,287.111678197,31.6853855973,101.151376203,0.0,37.1018798503,116.476155989,42.3289831844,23.8097575235,9.90576805939,8.61345760151
 06/29  10:00:00,293.925962884,32.3676943812,107.282905592,0.0,37.1018798503,116.476155989,25.9822958774,16.056527818,9.90576805939,0.02
 06/29  11:00:00,302.913108169,33.0063571058,115.631179482,0.0,37.1018798503,116.476155989,17.0537171935,7.12794913408,9.90576805939,0.02
 06/29  12:00:00,298.110998786,33.6199597074,122.25706762,0.0,37.1018798503,104.434947198,12.7518989441,2.8261308847,9.90576805939,0.02
 06/29  13:00:00,309.097047962,34.1023441218,120.719153468,0.0,37.1018798503,116.476155989,21.040298314,2.51597872377,9.90576805939,8.61855153087
 06/29  14:00:00,306.790267763,33.7126961001,118.802204067,0.0,37.1018798503,116.476155989,13.8975469626,3.97177890326,9.90576805939,0.02
 06/29  15:00:00,305.557537547,33.1937095762,118.088571789,0.0,37.1018798503,116.476155989,15.1138421533,5.18807409388,9.90576805939,0.02
 06/29  16:00:00,306.732416843,33.1007136318,119.35684823,0.0,37.1018798503,116.476155989,15.8033752443,5.87760718494,9.90576805939,0.02
 06/29  17:00:00,308.138766494,33.6734622325,120.191349945,0.0,37.1018798503,116.476155989,21.558895995,3.0431677832,9.90576805939,8.60996015243
 06/29  18:00:00,187.081688685,28.8349803779,85.2383015424,0.0,24.7345865669,47.5788473902,15.7249366606,10.7520526309,4.9528840297,0.02
 06/29  19:00:00,182.167121283,28.6601469024,80.4985693299,0.0,24.7345865669,47.5788473902,22.1952340408,17.2223500111,4.9528840297,0.02
 06/29  20:00:00,168.983652616,28.9872638451,78.8482541192,0.0,12.3672932834,38.6892022431,33.6002770164,30.6085465986,2.97173041782,0.02
 06/29  21:00:00,128.597701187,20.4756923107,54.1065339306,0.0,12.3672932834,27.0668015668,33.49275206,30.5010216422,2.97173041782,0.02
 06/29  22:00:00,104.081440434,19.425832475,49.9864028063,0.0,4.12243109448,15.9888894789,35.8832852485,32.8915548307,2.97173041782,0.02
 06/29  23:00:00,113.030518856,22.291693439,56.0001934601,0.0,4.12243109448,15.9888894789,49.2942765927,46.3025461749,2.97173041782,0.02
 06/29  24:00:00,98.4555828216,18.3541481361,45.4553717641,0.0,4.12243109448,15.9888894789,44.2554622877,41.2637318699,2.97173041782,0.02
 06/30  01:00:00,109.591526059,21.9425013861,52.9103927365,0.0,4.12243109448,15.9888894789,54.069070603,51.0773401851,2.97173041782,0.02
 06/30  02:00:00,94.7819779988,17.9176580699,42.2182570222,0.0,4.12243109448,15.9888894789,50.0985430866,47.1068126688,2.97173041782,0.02
 06/30  03:00:00,105.651598471,21.5060113199,49.406955165,0.0,4.12243109448,15.9888894789,63.5790409962,60.5873105784,2.97173041782,0.02
 06/30  04:00:00,148.472612529,28.6804341431,67.6942029551,0.0,12.3672932834,24.9413748627,76.5336241665,71.5607401368,4.9528840297,0.02
 06/30  05:00:00,149.824869788,28.9087645316,67.1088956609,1.70923413379,12.3672932834,24.9413748627,137.861434903,132.888550874,4.9528840297,0.02
 06/30  06:00:00,216.271865729,30.1106810921,79.9880494258,0.628012045834,24.7345865669,70.7195625826,105.343637866,95.4178698063,9.90576805939,0.02
 06/30  07:00:00,249.420171814,30.5715538774,88.6335594993,0.0244968389303,37.1018798503,92.3937384068,68.5810051962,58.6552371369,9.90576805939,0.02
 06/30  08:00:00,271.787216181,31.27756281,98.2762135778,0.0,37.1018798503,104.434947198,34.9678064816,25.0420384222,9.90576805939,0.02
 06/30  09:00:00,293.590396839,32.0304974339,107.284984773,0.0,37.1018798503,116.476155989,30.3226578588,11.8017211831,9.90576805939,8.61516861624
 06/30  10:00:00,303.410804655,32.7249231603,116.410523783,0.0,37.1018798503,116.476155989,14.6447344334,4.71896637396,9.90576805939,0.02
 06/30  11:00:00,314.66401701,33.4562200237,126.932231239,0.0,37.1018798503,116.476155989,11.0012352795,1.07546722008,9.90576805939,0.02
 06/30  12:00:00,308.807855229,34.0761412755,132.497747704,0.0,37.1018798503,104.434947198,9.9261934172,0.000425357812531,9.90576805939,0.02
 06/30  13:00:00,325.404065313,34.6272589078,136.50125733,0.0,37.1018798503,116.476155989,18.5224752759,0.0,9.90576805939,8.61670721652
 06/30  14:00:00,330.971057532,35.3518636347,141.343832015,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/30  15:00:00,333.469662708,35.917762804,143.276649565,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/30  16:00:00,333.046926217,36.2742648474,142.497811374,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/30  17:00:00,327.168311215,36.294938638,136.599417161,0.0,37.1018798503,116.476155989,18.5157186428,0.0,9.90576805939,8.60995058338
 06/30  18:00:00,189.441681756,28.9717653148,87.6562907712,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/30  19:00:00,184.138082017,28.7195418811,82.4101360726,0.0,24.7345865669,47.5788473902,7.66769975083,2.69481572114,4.9528840297,0.02
 06/30  20:00:00,172.425006895,29.1512769454,82.1255965564,0.0,12.3672932834,38.6892022431,25.4619026822,22.4701722644,2.97173041782,0.02
 06/30  21:00:00,130.95144645,20.5871482406,56.3488240216,0.0,12.3672932834,27.0668015668,28.7647319916,25.7730015738,2.97173041782,0.02
 06/30  22:00:00,110.463831126,20.124216581,55.6704094692,0.0,4.12243109448,15.9888894789,31.5453152809,28.5535848631,2.97173041782,0.02
 06/30  23:00:00,120.461675129,24.0640455607,61.6127131623,0.0,4.12243109448,15.9888894789,44.7528147689,41.7610843511,2.97173041782,0.02
 06/30  24:00:00,105.01642296,19.5786039982,50.7686138546,0.0,4.12243109448,15.9888894789,37.5057283086,34.5139978908,2.97173041782,0.02
 07/01  01:00:00,119.475679624,24.1731680773,60.5175951603,0.0,4.12243109448,15.9888894789,51.5639071457,48.5721767278,2.97173041782,0.02
 07/01  02:00:00,97.7662943044,18.2668501228,44.8533813513,0.0,4.12243109448,15.9888894789,44.5059824344,41.5142520165,2.97173041782,0.02
 07/01  03:00:00,108.432174732,21.7970046973,51.896538126,0.0,4.12243109448,15.9888894789,58.8959021429,55.9041717251,2.97173041782,0.02
 07/01  04:00:00,126.62230155,27.8729275206,63.7859060116,0.0,4.12243109448,16.0517297156,77.7028788091,74.7111483913,2.97173041782,0.02
 07/01  05:00:00,128.457052188,28.2221195736,65.2714645663,0.0,4.12243109448,16.0517297156,82.5631206042,79.5713901864,2.97173041782,0.02
 07/01  06:00:00,163.309524969,29.5315897721,79.9587255963,0.0,4.12243109448,39.6058045677,64.1599826493,61.1682522314,2.97173041782,0.02
 07/01  07:00:00,192.363721131,29.5622285012,83.4333262177,0.953423799036,12.3672932834,65.3531420225,105.112718765,100.139834735,4.9528840297,0.02
 07/01  08:00:00,199.557570492,29.5814644076,88.3440528645,0.326665012818,12.3672932834,68.2430321324,87.7131635775,82.7402795478,4.9528840297,0.02
 07/01  09:00:00,236.329455749,29.8967883658,96.0693154374,0.0411717700393,16.4897243779,93.1370602926,65.0794326526,57.1348182051,7.92461444751,0.02
 07/01  10:00:00,243.694110567,30.2022387764,103.169603345,0.0,16.4897243779,93.1370602926,61.625596608,45.0933442348,7.92461444751,8.6076379256
 07/01  11:00:00,247.174861143,30.4862622812,106.366366927,0.0,16.4897243779,93.1370602926,47.761299546,39.8166850985,7.92461444751,0.02
 07/01  12:00:00,242.457643684,30.6573167618,110.629658201,0.0,16.4897243779,83.9857416113,38.474193199,30.5295787515,7.92461444751,0.02
 07/01  13:00:00,243.664101598,30.7167956621,111.776635214,0.0,16.4897243779,83.9857416113,29.9499486717,22.0053342242,7.92461444751,0.02
 07/01  14:00:00,227.978019836,30.3294333721,96.4779503807,0.0,16.4897243779,83.9857416113,45.0566897384,37.1120752909,7.92461444751,0.02
 07/01  15:00:00,197.753553991,29.5315897721,84.5082217324,0.0,12.3672932834,70.6512738906,31.7068653773,26.7339813476,4.9528840297,0.02
 07/01  16:00:00,199.061468123,29.5315897721,85.8161303033,0.0,12.3672932834,70.6512738906,30.4295403385,25.4566563088,4.9528840297,0.02
 07/01  17:00:00,189.587380072,29.5315897721,88.8654136191,0.0,12.3672932834,58.1284167478,26.1618642365,21.1889802068,4.9528840297,0.02
 07/01  18:00:00,138.120067728,28.2221195736,71.8949721674,0.0,12.3672932834,24.9413748627,36.3294479366,31.3565639069,4.9528840297,0.02
 07/01  19:00:00,142.220679789,28.8768546729,75.3408491126,0.0,12.3672932834,24.9413748627,41.8307118057,36.857827776,4.9528840297,0.02
 07/01  20:00:00,126.204913169,28.0038745405,67.9359032752,0.0,4.12243109448,16.0517297156,49.2415419678,46.24981155,2.97173041782,0.02
 07/01  21:00:00,94.5468484607,17.1951657839,42.7287613645,0.0,4.12243109448,15.9888894789,35.6584145425,32.6666841247,2.97173041782,0.02
 07/01  22:00:00,113.871998046,22.8395896986,56.2706334301,0.0,4.12243109448,15.9888894789,49.0320410952,46.0403106774,2.97173041782,0.02
 07/01  23:00:00,95.0407605143,17.2824637971,43.1353753517,0.0,4.12243109448,15.9888894789,36.9074943139,33.9157638961,2.97173041782,0.02
 07/01  24:00:00,113.628165973,22.8395896986,56.0268012984,0.0,4.12243109448,15.9888894789,53.159342314,50.1676118961,2.97173041782,0.02
 07/02  01:00:00,87.840532492,16.1234814449,39.1784874832,0.0,2.06121554724,15.9888894789,41.6322540168,38.640523599,2.97173041782,0.02
