Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  02:00:00,101.806230591,21.0695212537,48.0592921576,0.0,2.06121554724,15.9888894789,56.9453204653,53.9535900475,2.97173041782,0.02
 07/02  03:00:00,85.3718727231,15.4009891589,37.4554622285,0.0,2.06121554724,15.9888894789,52.46577673,40.892398485,2.97173041782,8.60164782714
 07/02  04:00:00,106.728899061,21.9425013861,52.1089805737,0.0,2.06121554724,15.9888894789,67.9994234956,65.0076930778,2.97173041782,0.02
 07/02  05:00:00,77.9298245218,14.353413,31.0609903357,0.0,2.06121554724,15.9888894789,48.8772041615,45.8854737437,2.97173041782,0.02
 07/02  06:00:00,106.120639856,23.518432978,54.5768387199,0.0,2.06121554724,15.9888894789,73.7621679953,70.7704375775,2.97173041782,0.02
 07/02  07:00:00,82.3220377654,18.8147463824,44.9943012651,0.0,2.06121554724,15.9888894789,51.3440829613,48.3523525435,2.97173041782,0.02
 07/02  08:00:00,130.477144636,23.8239760243,60.2159142251,0.0,4.12243109448,41.7362269337,43.3076203186,38.3347362889,4.9528840297,0.02
 07/02  09:00:00,121.560548431,19.9496205545,55.2893848504,0.0,4.12243109448,41.7362269337,27.4340538376,22.4611698079,4.9528840297,0.02
 07/02  10:00:00,137.016061783,24.174831815,66.4039756634,0.0,4.12243109448,41.7362269337,32.4827507212,27.5098666915,4.9528840297,0.02
 07/02  11:00:00,126.650992246,20.134326457,60.1951228327,0.0,4.12243109448,41.7362269337,25.603955755,20.6310717253,4.9528840297,0.02
 07/02  12:00:00,140.831402906,24.1773095771,70.2168390822,0.0,4.12243109448,41.7362269337,30.629640871,25.6567568413,4.9528840297,0.02
 07/02  13:00:00,128.746879947,20.1352075098,62.290129528,0.0,4.12243109448,41.7362269337,27.3575485861,22.3846645564,4.9528840297,0.02
 07/02  14:00:00,142.60839639,24.1812930741,71.9898491063,0.0,4.12243109448,41.7362269337,32.9735547588,28.0006707291,4.9528840297,0.02
 07/02  15:00:00,125.489137176,20.145561868,59.0220324261,0.0,4.12243109448,41.7362269337,23.8113603922,18.8384763625,4.9528840297,0.02
 07/02  16:00:00,117.331861893,24.1801930647,63.5721069447,0.0,4.12243109448,24.8785346261,33.6648030117,28.691918982,4.9528840297,0.02
 07/02  17:00:00,94.8398559304,20.1278714116,56.1989946489,0.0,2.06121554724,15.9888894789,30.8687449493,27.8770145315,2.97173041782,0.02
 07/02  18:00:00,106.406079754,24.1731680773,63.6042104894,0.0,2.06121554724,15.9888894789,44.2112277385,41.2194973207,2.97173041782,0.02
 07/02  19:00:00,85.3411601187,18.0681459162,48.8063088531,0.0,2.06121554724,15.9888894789,32.07213147,29.0804010522,2.97173041782,0.02
 07/02  20:00:00,108.562244344,23.014185725,57.5458330149,0.0,2.06121554724,15.9888894789,40.4192703165,37.4275398987,2.97173041782,0.02
 07/02  21:00:00,94.7072857073,17.5443578368,44.6012225002,0.0,2.06121554724,15.9888894789,29.7455009638,26.753770546,2.97173041782,0.02
 07/02  22:00:00,113.5425821,23.130583076,57.7114400583,0.0,2.06121554724,15.9888894789,40.6100301117,37.6182996939,2.97173041782,0.02
 07/02  23:00:00,95.3072086382,17.6753048567,45.0701983772,0.0,2.06121554724,15.9888894789,31.4128916976,28.4211612797,2.97173041782,0.02
 07/02  24:00:00,106.55725159,21.5933093331,52.2865255149,0.0,2.06121554724,15.9888894789,39.6391070742,36.6473766564,2.97173041782,0.02
 07/03  01:00:00,93.9639774,17.1078677706,42.2331886847,0.0,4.12243109448,15.9888894789,30.2071640936,27.2154336758,2.97173041782,0.02
 07/03  02:00:00,113.930489086,22.8395896986,56.3291248361,0.0,4.12243109448,15.9888894789,41.602490463,38.6107600452,2.97173041782,0.02
 07/03  03:00:00,95.6498218428,17.3697618103,43.6571390305,0.0,4.12243109448,15.9888894789,33.7933846912,30.8016542734,2.97173041782,0.02
 07/03  04:00:00,150.813183795,28.5058381166,70.2093699118,0.0,12.3672932834,24.9413748627,49.6154221185,44.6425380888,4.9528840297,0.02
 07/03  05:00:00,154.718576349,28.7655587877,71.071808944,2.78323281593,12.3672932834,24.9413748627,105.98160155,101.00871752,4.9528840297,0.02
 07/03  06:00:00,225.829587642,29.8075196476,89.6026389772,0.874305508509,24.7345865669,70.7195625826,70.8216859988,60.8959179394,9.90576805939,0.02
 07/03  07:00:00,249.020543147,30.2072667656,88.5295366661,0.0931718308364,37.1018798503,92.3937384068,61.1223704484,51.196602389,9.90576805939,0.02
 07/03  08:00:00,260.852143868,30.4959903986,88.1127851096,0.0100000480401,37.1018798503,104.434947198,74.2361519377,55.7188048479,9.90576805939,8.61157903049
 07/03  09:00:00,276.942665293,30.7108750755,91.9569168391,0.0,37.1018798503,116.476155989,52.0066656613,42.0808976019,9.90576805939,0.02
 07/03  10:00:00,278.440663074,30.8637209237,93.3015581325,0.0,37.1018798503,116.476155989,45.1219179023,35.1961498429,9.90576805939,0.02
 07/03  11:00:00,281.456977783,31.1956913628,95.9856886168,0.0,37.1018798503,116.476155989,39.7728249173,29.8470568579,9.90576805939,0.02
 07/03  12:00:00,272.345558927,31.5222889607,98.5893560796,0.0,37.1018798503,104.434947198,38.3545226608,19.832879461,9.90576805939,8.61587514049
 07/03  13:00:00,287.01808953,31.795788499,100.946803806,0.0,37.1018798503,116.476155989,25.6812778807,15.7555098213,9.90576805939,0.02
 07/03  14:00:00,291.038812501,32.1383982683,104.625026078,0.0,37.1018798503,116.476155989,20.6095671568,10.6837990974,9.90576805939,0.02
 07/03  15:00:00,290.706329552,32.1794329423,104.251618613,0.0,37.1018798503,116.476155989,19.5367926644,9.61102460497,9.90576805939,0.02
 07/03  16:00:00,286.571439228,32.0212298667,100.275396397,0.0,37.1018798503,116.476155989,29.7954084562,11.2752479438,9.90576805939,8.61439245309
 07/03  17:00:00,284.34487989,31.8641896481,98.2067948999,0.0,37.1018798503,116.476155989,22.3961788989,12.4704108396,9.90576805939,0.02
 07/03  18:00:00,173.819676626,28.6587846768,72.1524888162,0.0,24.7345865669,47.5788473902,24.0287694801,19.0558854504,4.9528840297,0.02
 07/03  19:00:00,174.802212231,29.0952669537,72.698539174,0.0,24.7345865669,47.5788473902,35.8250690452,30.8521850155,4.9528840297,0.02
 07/03  20:00:00,155.131959466,28.2221195736,65.7617021333,0.0,12.3672932834,38.6892022431,52.6039186238,49.612188206,2.97173041782,0.02
 07/03  21:00:00,123.54880119,19.7968490313,49.7596173076,0.0,12.3672932834,27.0668015668,40.0605580525,37.0688276347,2.97173041782,0.02
 07/03  22:00:00,111.588135528,22.7522916853,54.0740694085,0.0,4.12243109448,15.9888894789,47.3592607543,44.3675303365,2.97173041782,0.02
 07/03  23:00:00,93.49660461,17.1951657839,41.6785179554,0.0,4.12243109448,15.9888894789,35.0201473433,32.0284169255,2.97173041782,0.02
 07/03  24:00:00,113.119762066,22.8395896986,55.5183978979,0.0,4.12243109448,15.9888894789,42.9515478687,39.9598174508,2.97173041782,0.02
 07/04  01:00:00,92.3105165817,17.1951657839,42.5536454843,0.0,2.06121554724,15.9888894789,29.4517217972,26.4599913794,2.97173041782,0.02
 07/04  02:00:00,111.004455186,22.7522916853,55.5516045827,0.0,2.06121554724,15.9888894789,42.5490603291,39.5573299113,2.97173041782,0.02
 07/04  03:00:00,88.2546579625,16.1234814449,39.5926134145,0.0,2.06121554724,15.9888894789,33.852127721,30.8603973031,2.97173041782,0.02
 07/04  04:00:00,102.54269198,21.0695212537,48.7957540134,0.0,2.06121554724,15.9888894789,47.2635710546,44.2718406367,2.97173041782,0.02
 07/04  05:00:00,90.3939765448,16.4726734978,41.3827398805,0.0,2.06121554724,15.9888894789,36.608775496,33.6170450781,2.97173041782,0.02
 07/04  06:00:00,107.702911436,23.3874859581,56.290057503,0.0,2.06121554724,15.9888894789,56.1087648206,53.1170344028,2.97173041782,0.02
 07/04  07:00:00,83.102368272,18.7274483691,45.8619298735,0.0,2.06121554724,15.9888894789,39.5357372765,36.5440068587,2.97173041782,0.02
 07/04  08:00:00,133.540932094,24.1731680773,62.9305096291,0.0,4.12243109448,41.7362269337,35.5767828464,30.6038988167,4.9528840297,0.02
 07/04  09:00:00,116.51460007,19.2512364486,50.9418205077,0.0,4.12243109448,41.7362269337,26.2787365362,21.3058525065,4.9528840297,0.02
 07/04  10:00:00,131.609888727,23.7366780111,61.4359562533,0.0,4.12243109448,41.7362269337,45.8669651829,32.3141573073,4.9528840297,8.59992384582
 07/04  11:00:00,119.071358061,19.775024528,52.9747904416,0.0,4.12243109448,41.7362269337,31.684510861,26.7116268313,4.9528840297,0.02
 07/04  12:00:00,130.129688241,23.9112740375,59.7811598631,0.0,4.12243109448,41.7362269337,39.9102466277,34.937362598,4.9528840297,0.02
 07/04  13:00:00,118.308376599,19.6004285015,52.3864051338,0.0,4.12243109448,41.7362269337,25.0194895436,20.0466055139,4.9528840297,0.02
 07/04  14:00:00,131.85482138,23.9985720508,61.4189951014,0.0,4.12243109448,41.7362269337,27.7684250181,22.7955409884,4.9528840297,0.02
 07/04  15:00:00,118.653693566,19.775024528,52.5571261738,0.0,4.12243109448,41.7362269337,27.9413554097,22.96847138,4.9528840297,0.02
 07/04  16:00:00,116.81685606,23.9985720508,63.2387221758,0.0,4.12243109448,24.8785346261,25.1402574415,20.1673734118,4.9528840297,0.02
 07/04  17:00:00,91.1487958248,19.5131304883,53.1226755481,0.0,2.06121554724,15.9888894789,20.3901563235,17.3984259056,2.97173041782,0.02
 07/04  18:00:00,108.367594641,24.2604660905,65.4784274741,0.0,2.06121554724,15.9888894789,23.1407984306,20.1490680128,2.97173041782,0.02
 07/04  19:00:00,80.7264104337,17.1951657839,45.0645394399,0.0,2.06121554724,15.9888894789,16.769397011,13.7776665932,2.97173041782,0.02
 07/04  20:00:00,112.549984907,23.2760797648,61.2716797038,0.0,2.06121554724,15.9888894789,24.205433053,21.2137026352,2.97173041782,0.02
 07/04  21:00:00,97.4023976205,17.6753048567,47.1653875856,0.0,2.06121554724,15.9888894789,19.7337546117,16.7420241938,2.97173041782,0.02
 07/04  22:00:00,113.171493841,22.6649936721,57.80594142,0.0,2.06121554724,15.9888894789,25.8513638317,22.8596334139,2.97173041782,0.02
 07/04  23:00:00,93.7453476775,17.1078677706,44.0757747424,0.0,2.06121554724,15.9888894789,19.7544621723,16.7627317545,2.97173041782,0.02
 07/04  24:00:00,113.615964362,22.8395896986,58.0758159197,0.0,2.06121554724,15.9888894789,27.7826868478,24.79095643,2.97173041782,0.02
 07/05  01:00:00,94.8610094458,17.3697618103,42.8683269706,0.0,4.12243109448,15.9888894789,32.5243741348,29.532643717,2.97173041782,0.02
 07/05  02:00:00,112.0670273,22.8395896986,54.4656633498,0.0,4.12243109448,15.9888894789,57.3446664978,54.3529360799,2.97173041782,0.02
 07/05  03:00:00,90.509345702,15.6628831986,40.2698263477,0.0,4.12243109448,15.9888894789,30.3354110238,27.343680606,2.97173041782,0.02
 07/05  04:00:00,147.931139542,27.9820500372,67.8511140765,0.0,12.3672932834,24.9413748627,36.8919406542,31.9190566245,4.9528840297,0.02
 07/05  05:00:00,158.965448525,29.2471172481,73.9703419694,3.65001386157,12.3672932834,24.9413748627,95.4947885478,90.5219045181,4.9528840297,0.02
 07/05  06:00:00,226.180724714,29.6628776376,89.7641995301,1.20852441098,24.7345865669,70.7195625826,63.8514166868,53.9256486274,9.90576805939,0.02
 07/05  07:00:00,255.164531018,30.135115897,94.7931537927,0.0457018334932,37.1018798503,92.3937384068,41.3866855198,31.4609174605,9.90576805939,0.02
 07/05  08:00:00,270.635737232,30.457095337,97.9452183951,0.0,37.1018798503,104.434947198,29.514217335,19.5884492756,9.90576805939,0.02
 07/05  09:00:00,285.814308695,30.7741509981,100.765246482,0.0,37.1018798503,116.476155989,31.9152004356,13.394441899,9.90576805939,8.61499047721
 07/05  10:00:00,293.136286933,31.4054647885,107.455488928,0.0,37.1018798503,116.476155989,15.5270353067,5.60126724729,9.90576805939,0.02
 07/05  11:00:00,298.612311371,31.9262970529,112.410476699,0.0,37.1018798503,116.476155989,12.1755670644,2.24979900504,9.90576805939,0.02
 07/05  12:00:00,291.226899401,32.427977775,116.564980504,0.0,37.1018798503,104.434947198,11.158774555,1.23300649565,9.90576805939,0.02
 07/05  13:00:00,306.673809241,32.6373242644,119.760937539,0.0,37.1018798503,116.476155989,18.5606053628,0.0365955601561,9.90576805939,8.61824174327
 07/05  14:00:00,309.216090193,33.103186637,121.837568425,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/05  15:00:00,308.604664041,33.5282467407,120.801194585,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/05  16:00:00,310.154546267,33.8434123377,122.152019442,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/05  17:00:00,310.149528366,34.0670105124,122.039981934,0.0,37.1018798503,116.476155989,18.513830713,0.0,9.90576805939,8.60806265363
 07/05  18:00:00,183.831093477,28.8507898389,82.4135269413,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/05  19:00:00,180.506289796,28.6810590354,78.8168298794,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/05  20:00:00,169.758336144,29.1102949897,79.499913088,0.0,12.3672932834,38.6892022431,12.5658464651,9.57411604727,2.97173041782,0.02
 07/05  21:00:00,129.77128926,20.5848148273,55.171003665,0.0,12.3672932834,27.0668015668,19.2244163196,16.2326859018,2.97173041782,0.02
 07/05  22:00:00,108.940630566,19.9059715479,54.3654542957,0.0,4.12243109448,15.9888894789,19.1405912149,16.1488607971,2.97173041782,0.02
 07/05  23:00:00,121.36989565,23.9549230442,62.6300565547,0.0,4.12243109448,15.9888894789,21.285785952,18.2940555342,2.97173041782,0.02
 07/05  24:00:00,105.568119478,19.4694814817,51.4294332471,0.0,4.12243109448,15.9888894789,16.4888324864,13.4971020686,2.97173041782,0.02
 07/06  01:00:00,120.610436762,24.1731680773,61.6523526481,0.0,4.12243109448,15.9888894789,26.3469939399,23.3552635221,2.97173041782,0.02
 07/06  02:00:00,98.3862896894,18.2668501228,45.4733770879,0.0,4.12243109448,15.9888894789,27.3578266966,24.3660962788,2.97173041782,0.02
 07/06  03:00:00,108.256086346,21.724256353,51.7931984369,0.0,4.12243109448,15.9888894789,42.6676270275,39.6758966096,2.97173041782,0.02
 07/06  04:00:00,149.217766103,28.7022586464,68.417532458,0.0,12.3672932834,24.9413748627,57.779721724,52.8068376943,4.9528840297,0.02
 07/06  05:00:00,150.200789586,28.9248018014,67.2345812003,1.94343155644,12.3672932834,24.9413748627,124.974528456,120.001644426,4.9528840297,0.02
 07/06  06:00:00,216.131313652,30.1317279967,79.9444446563,0.510018269229,24.7345865669,70.7195625826,98.5760711604,88.650303101,9.90576805939,0.02
 07/06  07:00:00,244.901522512,30.5432212852,84.1677472543,0.0,37.1018798503,92.3937384068,75.2186330778,65.2928650185,9.90576805939,0.02
 07/06  08:00:00,266.239824139,31.0652579883,92.9411537214,0.0,37.1018798503,104.434947198,42.6612990673,32.7355310079,9.90576805939,0.02
 07/06  09:00:00,286.29867233,31.6420206133,100.381723779,0.0,37.1018798503,116.476155989,27.861374589,9.34065861793,9.90576805939,8.61494791171
 07/06  10:00:00,291.904127746,32.0542140701,105.574588239,0.0,37.1018798503,116.476155989,15.5254695495,5.5997014901,9.90576805939,0.02
 07/06  11:00:00,295.906336008,32.4878823727,109.142928179,0.0,37.1018798503,116.476155989,14.9501264926,5.02435843317,9.90576805939,0.02
 07/06  12:00:00,287.138210953,32.9688190205,111.935461762,0.0,37.1018798503,104.434947198,14.6677971487,4.74202908936,9.90576805939,0.02
 07/06  13:00:00,301.601514565,33.1653463078,114.160603632,0.0,37.1018798503,116.476155989,21.7539961831,3.23002361847,9.90576805939,8.61820450521
 07/06  14:00:00,304.196788908,33.5998959374,116.321566631,0.0,37.1018798503,116.476155989,12.1850816458,2.25931358643,9.90576805939,0.02
 07/06  15:00:00,306.4435968,33.9917933532,118.176592113,0.0,37.1018798503,116.476155989,11.8602396549,1.93447159553,9.90576805939,0.02
 07/06  16:00:00,308.077969059,34.3237887089,119.479364574,0.0,37.1018798503,116.476155989,10.9202776042,0.994509544847,9.90576805939,0.02
 07/06  17:00:00,306.810004445,34.5330890583,118.002957705,0.0,37.1018798503,116.476155989,11.0714276329,1.14565957346,9.90576805939,0.02
 07/06  18:00:00,183.293565197,28.942293469,81.3428524206,0.0,24.7345865669,47.5788473902,23.1166025937,9.55858335874,4.9528840297,8.60513520525
 07/06  19:00:00,178.322991896,28.6846201721,76.6299678393,0.0,24.7345865669,47.5788473902,24.5250121605,19.5521281308,4.9528840297,0.02
 07/06  20:00:00,167.160974772,29.1116587856,76.9011881922,0.0,12.3672932834,38.6892022431,32.4050243864,29.4132939686,2.97173041782,0.02
 07/06  21:00:00,128.064897112,20.5848148273,53.4646123421,0.0,12.3672932834,27.0668015668,30.8255273601,27.8337969422,2.97173041782,0.02
 07/06  22:00:00,106.508603795,19.9059715479,51.9334276241,0.0,4.12243109448,15.9888894789,31.6809762768,28.689245859,2.97173041782,0.02
 07/06  23:00:00,113.785984926,22.9487122151,56.0754990248,0.0,4.12243109448,15.9888894789,42.0251535116,39.0334230938,2.97173041782,0.02
 07/06  24:00:00,98.1024479323,18.3541481361,45.102237414,0.0,4.12243109448,15.9888894789,36.8837770695,33.8920466517,2.97173041782,0.02
 07/07  01:00:00,109.763778469,22.0007000616,53.0244470015,0.0,4.12243109448,15.9888894789,49.1856486929,46.1939182751,2.97173041782,0.02
 07/07  02:00:00,97.4586536792,18.3541481361,44.4584431711,0.0,4.12243109448,15.9888894789,43.5710076568,40.579277239,2.97173041782,0.02
 07/07  03:00:00,106.854702681,21.724256353,50.3918148806,0.0,4.12243109448,15.9888894789,57.2547790116,54.2630485937,2.97173041782,0.02
 07/07  04:00:00,148.375237961,28.7677321563,67.5095309172,0.0,12.3672932834,24.9413748627,70.598461167,65.6255771373,4.9528840297,0.02
 07/07  05:00:00,150.660886659,29.1466013744,67.3771873576,2.0391230118,12.3672932834,24.9413748627,130.597771314,125.624887285,4.9528840297,0.02
 07/07  06:00:00,216.660963993,29.9001902866,80.8149546796,0.400696412204,24.7345865669,70.7195625826,95.6103796339,85.6846115746,9.90576805939,0.02
 07/07  07:00:00,250.322586345,30.6504629253,89.4815716319,0.0,37.1018798503,92.3937384068,61.7463183528,51.8205502934,9.90576805939,0.02
 07/07  08:00:00,271.10218141,31.1040903242,97.7646874806,0.0,37.1018798503,104.434947198,30.7182733338,20.7925052744,9.90576805939,0.02
 07/07  09:00:00,287.263416617,31.7470999575,101.241372738,0.0,37.1018798503,116.476155989,27.4225369517,8.90184570069,9.90576805939,8.61492319164
 07/07  10:00:00,288.490752706,32.280235821,101.935196399,0.0,37.1018798503,116.476155989,20.978738788,11.0529707286,9.90576805939,0.02
 07/07  11:00:00,296.209891171,32.8024757405,109.131902691,0.0,37.1018798503,116.476155989,18.0800798618,8.15431180244,9.90576805939,0.02
 07/07  12:00:00,291.072965873,33.1124596512,115.726587566,0.0,37.1018798503,104.434947198,12.9487566758,3.0229886164,9.90576805939,0.02
 07/07  13:00:00,305.443164446,33.5476635394,117.619919872,0.0,37.1018798503,116.476155989,21.1716382241,2.64775554306,9.90576805939,8.61811462162
 07/07  14:00:00,308.842846389,33.9123046177,120.655221628,0.0,37.1018798503,116.476155989,11.3117966866,1.3860286272,9.90576805939,0.02
 07/07  15:00:00,308.727064936,34.2793567646,120.172508684,0.0,37.1018798503,116.476155989,11.1003546068,1.17458654746,9.90576805939,0.02
 07/07  16:00:00,308.197845429,34.565687497,119.357352666,0.0,37.1018798503,116.476155989,11.6215900164,1.69582195705,9.90576805939,0.02
 07/07  17:00:00,306.843441175,34.7149374312,117.854553051,0.0,37.1018798503,116.476155989,11.1227465019,1.19697844254,9.90576805939,0.02
 07/07  18:00:00,182.373517099,28.8447536064,80.5203357759,0.0,24.7345865669,47.5788473902,21.2361390521,7.67813557553,4.9528840297,8.6051194469
 07/07  19:00:00,179.249341561,28.6711138841,77.5698179059,0.0,24.7345865669,47.5788473902,20.9283058261,15.9554217964,4.9528840297,0.02
 07/07  20:00:00,169.29880675,29.1016444456,79.0490337088,0.0,12.3672932834,38.6892022431,29.2777723598,26.286041942,2.97173041782,0.02
 07/07  21:00:00,128.757410134,20.5848148273,54.1571259327,0.0,12.3672932834,27.0668015668,29.875375547,26.8836451292,2.97173041782,0.02
 07/07  22:00:00,105.600233915,19.7095510181,51.2214783554,0.0,4.12243109448,15.9888894789,32.5443834585,29.5526530407,2.97173041782,0.02
 07/07  23:00:00,114.046760042,22.9487122151,56.3362742266,0.0,4.12243109448,15.9888894789,43.2703705288,40.278640111,2.97173041782,0.02
 07/07  24:00:00,98.1001373519,18.3541481361,45.0999269224,0.0,4.12243109448,15.9888894789,38.3216391918,35.329908774,2.97173041782,0.02
 07/08  01:00:00,110.068100315,22.0007000616,53.3287689371,0.0,4.12243109448,15.9888894789,48.4911353521,45.4994049343,2.97173041782,0.02
 07/08  02:00:00,97.9175318981,18.3541481361,44.9173214836,0.0,4.12243109448,15.9888894789,40.8234346136,37.8317041957,2.97173041782,0.02
 07/08  03:00:00,107.593653885,21.724256353,51.1307661811,0.0,4.12243109448,15.9888894789,51.6443578284,48.6526274105,2.97173041782,0.02
 07/08  04:00:00,125.955382861,27.7856295074,63.2062859018,0.0,4.12243109448,16.0517297156,66.7925183503,63.8007879325,2.97173041782,0.02
 07/08  05:00:00,128.123066257,28.0038745405,65.1557242404,0.0,4.12243109448,16.0517297156,67.6917775287,64.7000471109,2.97173041782,0.02
 07/08  06:00:00,167.77998898,29.5315897721,84.4291901854,0.0,4.12243109448,39.6058045677,48.042806955,45.0510765372,2.97173041782,0.02
 07/08  07:00:00,195.886101148,29.5561945131,86.7423789965,1.17278560974,12.3672932834,65.3531420225,87.868125928,82.8952418983,4.9528840297,0.02
 07/08  08:00:00,200.672948429,29.5666335726,89.3951896891,0.405749621894,12.3672932834,68.2430321324,74.6645024801,69.6916184504,4.9528840297,0.02
 07/08  09:00:00,233.498280406,29.812133296,93.1985505729,0.165435746518,16.4897243779,93.1370602926,56.5646850033,48.6200705558,7.92461444751,0.02
 07/08  10:00:00,233.101053159,29.9698495257,92.7240431751,0.0849088895562,16.4897243779,93.1370602926,54.400097394,46.4554829465,7.92461444751,0.02
 07/08  11:00:00,234.247082402,30.0695213813,93.8347469141,0.0205530548101,16.4897243779,93.1370602926,66.9216939978,50.3896053692,7.92461444751,8.60747418112
 07/08  12:00:00,232.103168514,30.2122867668,100.720202264,0.0,16.4897243779,83.9857416113,45.6177036805,37.673089233,7.92461444751,0.02
 07/08  13:00:00,238.601491571,30.3834491035,107.047379763,0.0,16.4897243779,83.9857416113,30.1394484334,22.1948339859,7.92461444751,0.02
 07/08  14:00:00,238.801275359,30.5178067136,107.112846023,0.0,16.4897243779,83.9857416113,26.9075319897,18.9629175422,7.92461444751,0.02
 07/08  15:00:00,213.604614181,29.5315897721,100.359297441,0.0,12.3672932834,70.6512738906,10.8210161274,5.8481320977,4.9528840297,0.02
 07/08  16:00:00,209.83859324,29.5315897721,96.5932717655,0.0,12.3672932834,70.6512738906,13.8303966489,8.85751261921,4.9528840297,0.02
 07/08  17:00:00,197.243890582,29.5315897721,96.5219313736,0.0,12.3672932834,58.1284167478,15.3272616155,10.3543775858,4.9528840297,0.02
 07/08  18:00:00,147.356371442,28.835647551,80.5177486318,0.0,12.3672932834,24.9413748627,21.6119643518,16.6390803221,4.9528840297,0.02
 07/08  19:00:00,144.117918234,28.6605093697,77.4544335903,0.0,12.3672932834,24.9413748627,28.2581218632,23.2852378335,4.9528840297,0.02
 07/08  20:00:00,135.661591236,28.9861066223,76.4103499905,0.0,4.12243109448,16.0517297156,39.598744687,36.6070142691,2.97173041782,0.02
 07/08  21:00:00,98.7607244795,17.6753048567,46.4624990409,0.0,4.12243109448,15.9888894789,32.0281236109,29.0363931931,2.97173041782,0.02
 07/08  22:00:00,116.028522252,23.0578347317,58.2089133341,0.0,4.12243109448,15.9888894789,41.7681488209,38.7764184031,2.97173041782,0.02
 07/08  23:00:00,99.6925783129,17.8935498898,47.1761077899,0.0,4.12243109448,15.9888894789,30.4729146382,27.4811842203,2.97173041782,0.02
 07/08  24:00:00,113.700426279,22.7522916853,56.1863603514,0.0,4.12243109448,15.9888894789,40.7724755814,37.7807451636,2.97173041782,0.02
 07/09  01:00:00,86.4865009182,15.4009891589,38.5700911797,0.0,2.06121554724,15.9888894789,28.9942437586,26.0025133408,2.97173041782,0.02
 07/09  02:00:00,108.858712704,21.9425013861,54.2387948608,0.0,2.06121554724,15.9888894789,43.4570988014,40.4653683836,2.97173041782,0.02
 07/09  03:00:00,87.0899919164,15.4882871721,39.0862840931,0.0,2.06121554724,15.9888894789,30.0527317295,27.0610013117,2.97173041782,0.02
 07/09  04:00:00,111.775767373,22.8395896986,56.2356188778,0.0,2.06121554724,15.9888894789,48.9135873021,45.9218568843,2.97173041782,0.02
 07/09  05:00:00,87.6897333858,16.1234814449,39.0276889461,0.0,2.06121554724,15.9888894789,38.9737646998,35.982034282,2.97173041782,0.02
 07/09  06:00:00,102.783937731,22.8636978787,51.8948720408,0.0,2.06121554724,15.9888894789,59.9472658395,56.9555354216,2.97173041782,0.02
 07/09  07:00:00,85.0397604075,19.2512364486,47.2755340873,0.0,2.06121554724,15.9888894789,54.6860735826,43.1138687709,2.97173041782,8.60047439383
 07/09  08:00:00,131.427636668,24.1076945673,60.8826879418,0.0,4.12243109448,41.7362269337,49.3911930493,44.4183090196,4.9528840297,0.02
 07/09  09:00:00,115.993040395,19.3603589651,50.3111386538,0.0,4.12243109448,41.7362269337,33.0748487049,28.1019646752,4.9528840297,0.02
 07/09  10:00:00,133.462956219,23.9549230442,63.0707791422,0.0,4.12243109448,41.7362269337,32.8507534322,27.8778694025,4.9528840297,0.02
 07/09  11:00:00,118.414628556,19.4694814817,52.6236044105,0.0,4.12243109448,41.7362269337,27.3223876068,22.3495035771,4.9528840297,0.02
 07/09  12:00:00,137.395429644,24.2168170839,66.7413586257,0.0,4.12243109448,41.7362269337,33.3381989124,28.3653148827,4.9528840297,0.02
 07/09  13:00:00,122.460604661,19.6004285015,56.5386335815,0.0,4.12243109448,41.7362269337,22.3354320747,17.362548045,4.9528840297,0.02
 07/09  14:00:00,140.541806327,24.6096581435,69.494894323,0.0,4.12243109448,41.7362269337,28.02166999,23.0487859603,4.9528840297,0.02
 07/09  15:00:00,119.184461025,19.6877265148,53.1751919946,0.0,4.12243109448,41.7362269337,28.8669651036,23.8940810739,4.9528840297,0.02
 07/09  16:00:00,122.93755439,24.6096581435,68.7483347461,0.0,4.12243109448,24.8785346261,32.5010137566,27.5281297269,4.9528840297,0.02
 07/09  17:00:00,94.5382960155,19.6877265148,56.3375800289,0.0,2.06121554724,15.9888894789,24.2960545638,21.304324146,2.97173041782,0.02
 07/09  18:00:00,112.873150883,24.5005356269,69.7439144809,0.0,2.06121554724,15.9888894789,30.9844586128,27.992728195,2.97173041782,0.02
 07/09  19:00:00,88.3152872057,18.6815156857,51.143924334,0.0,2.06121554724,15.9888894789,27.844442098,24.8527116802,2.97173041782,0.02
 07/09  20:00:00,110.139057972,23.0578347317,59.0789980763,0.0,2.06121554724,15.9888894789,44.2186555909,41.2269251731,2.97173041782,0.02
 07/09  21:00:00,96.8897835011,17.8935498898,46.4345286943,0.0,2.06121554724,15.9888894789,37.5436258043,34.5518953865,2.97173041782,0.02
 07/09  22:00:00,107.879171129,21.8552033728,53.3465515196,0.0,2.06121554724,15.9888894789,49.7721505452,46.7804201274,2.97173041782,0.02
 07/09  23:00:00,86.1797627023,15.4009891589,38.2633531431,0.0,2.06121554724,15.9888894789,33.6215619065,30.6298314887,2.97173041782,0.02
 07/09  24:00:00,108.201331753,21.9425013861,53.5814141135,0.0,2.06121554724,15.9888894789,53.1579143653,50.1661839474,2.97173041782,0.02
 07/10  01:00:00,91.9338707072,16.4726734978,40.8614190142,0.0,4.12243109448,15.9888894789,41.4276556416,38.4359252238,2.97173041782,0.02
 07/10  02:00:00,112.455808765,22.8395896986,54.8544450115,0.0,4.12243109448,15.9888894789,57.8693980529,54.8776676351,2.97173041782,0.02
 07/10  03:00:00,89.0649085608,16.1234814449,38.3416488839,0.0,4.12243109448,15.9888894789,44.5741915507,41.5824611328,2.97173041782,0.02
 07/10  04:00:00,148.674615418,28.6586096398,67.9180305279,0.0,12.3672932834,24.9413748627,70.8272342084,65.8543501787,4.9528840297,0.02
 07/10  05:00:00,152.858504213,28.7798501876,67.9925127041,3.98816604565,12.3672932834,24.9413748627,128.300779503,123.327895474,4.9528840297,0.02
 07/10  06:00:00,219.489475271,29.6189464728,82.8925298687,1.43287595481,24.7345865669,70.7195625826,92.6606091975,82.7348411381,9.90576805939,0.02
 07/10  07:00:00,249.496157484,29.98666277,89.2236882928,0.0952487048149,37.1018798503,92.3937384068,61.6227434798,51.6969754204,9.90576805939,0.02
 07/10  08:00:00,268.15840735,30.4718910256,95.4530996212,0.0,37.1018798503,104.434947198,47.5932799495,29.0743239502,9.90576805939,8.61318793992
 07/10  09:00:00,285.939932122,30.9984808744,100.666596621,0.0,37.1018798503,116.476155989,29.8536728878,19.9279048284,9.90576805939,0.02
 07/10  10:00:00,293.346206146,31.5459692532,107.524907624,0.0,37.1018798503,116.476155989,22.5895992937,12.6638312343,9.90576805939,0.02
 07/10  11:00:00,297.911524233,32.0334078842,111.602579396,0.0,37.1018798503,116.476155989,16.6815876898,6.7558196304,9.90576805939,0.02
 07/10  12:00:00,289.50276756,32.4328664832,114.835960441,0.0,37.1018798503,104.434947198,14.3375676082,4.41179954878,9.90576805939,0.02
 07/10  13:00:00,305.714204786,32.8127164026,118.626001333,0.0,37.1018798503,116.476155989,21.1116449158,2.58777222203,9.90576805939,8.61810463434
 07/10  14:00:00,309.199326182,33.3399875438,121.584008366,0.0,37.1018798503,116.476155989,11.161564325,1.23579626557,9.90576805939,0.02
 07/10  15:00:00,313.67274244,33.86285503,125.650378413,0.0,37.1018798503,116.476155989,9.93546346836,0.00969540896398,9.90576805939,0.02
 07/10  16:00:00,315.742340741,34.3118039557,127.387135635,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/10  17:00:00,312.720463106,34.5358121349,123.910723034,0.0,37.1018798503,116.476155989,18.5155022816,0.0,9.90576805939,8.60973422217
 07/10  18:00:00,185.811851475,28.8628028548,84.0158644792,0.0,24.7345865669,47.5788473902,5.13267392804,0.159789898345,4.9528840297,0.02
 07/10  19:00:00,181.008562301,28.6903494435,79.30981752,0.0,24.7345865669,47.5788473902,15.4603507451,10.4874667154,4.9528840297,0.02
 07/10  20:00:00,169.476030833,29.1172139668,79.2106917538,0.0,12.3672932834,38.6892022431,28.8557069967,25.8639765789,2.97173041782,0.02
 07/10  21:00:00,129.490604116,20.5848148273,54.8903196249,0.0,12.3672932834,27.0668015668,30.5750964532,27.5833660353,2.97173041782,0.02
 07/10  22:00:00,107.358881682,19.9059715479,52.7837055091,0.0,4.12243109448,15.9888894789,33.5880394374,30.5963090196,2.97173041782,0.02
 07/10  23:00:00,118.288058835,23.9549230442,59.5482198349,0.0,4.12243109448,15.9888894789,43.4997240775,40.5079936597,2.97173041782,0.02
 07/10  24:00:00,98.9009418025,18.3541481361,45.9007312735,0.0,4.12243109448,15.9888894789,36.3386270555,33.3468966377,2.97173041782,0.02
 07/11  01:00:00,111.798779332,22.1607464192,54.899401484,0.0,4.12243109448,15.9888894789,47.9116115972,44.9198811794,2.97173041782,0.02
 07/11  02:00:00,99.6436580907,18.5723931692,46.4252025227,0.0,4.12243109448,15.9888894789,42.2422283626,39.2504979448,2.97173041782,0.02
 07/11  03:00:00,109.235080782,21.9425013861,52.5539479184,0.0,4.12243109448,15.9888894789,53.8988437371,50.9071133193,2.97173041782,0.02
 07/11  04:00:00,146.684220868,28.3312420901,66.2550038554,0.0,12.3672932834,24.9413748627,67.4858426297,62.5129586,4.9528840297,0.02
 07/11  05:00:00,154.995073606,29.52732452,70.913565017,2.45620911627,12.3672932834,24.9413748627,127.129422426,122.156538397,4.9528840297,0.02
 07/11  06:00:00,218.906132635,29.8244375083,83.1897412328,0.346831237683,24.7345865669,70.7195625826,88.5584250768,78.6326570174,9.90576805939,0.02
 07/11  07:00:00,251.139934209,30.5041895934,90.4451917161,0.0,37.1018798503,92.3937384068,55.9116799152,45.9859118559,9.90576805939,0.02
 07/11  08:00:00,269.987005967,31.0385457408,96.7150504329,0.0,37.1018798503,104.434947198,34.2621399024,24.336371843,9.90576805939,0.02
 07/11  09:00:00,288.644292496,31.6690028241,102.700407243,0.0,37.1018798503,116.476155989,30.9677850967,12.4471967354,9.90576805939,8.61482030197
 07/11  10:00:00,295.609608222,32.2852742251,109.049017995,0.0,37.1018798503,116.476155989,17.718705175,7.79293711557,9.90576805939,0.02
 07/11  11:00:00,299.571788945,32.7966946749,112.499574008,0.0,37.1018798503,116.476155989,15.263356125,5.3375880656,9.90576805939,0.02
 07/11  12:00:00,291.067038518,33.1901353296,115.642977508,0.0,37.1018798503,104.434947198,13.7178159765,3.79204791708,9.90576805939,0.02
 07/11  13:00:00,307.239902322,33.6136790119,119.350702285,0.0,37.1018798503,116.476155989,21.2403629631,2.7165621509,9.90576805939,8.61803275278
 07/11  14:00:00,311.43223065,34.243010385,122.913903787,0.0,37.1018798503,116.476155989,12.1306571172,2.20488905783,9.90576805939,0.02
 07/11  15:00:00,315.471699771,34.9594160982,126.237078714,0.0,37.1018798503,116.476155989,11.0760169867,1.15024892735,9.90576805939,0.02
 07/11  16:00:00,317.147109957,35.4778105951,127.394489063,0.0,37.1018798503,116.476155989,10.0210181393,0.095250079919,9.90576805939,0.02
 07/11  17:00:00,315.97237021,35.7232267876,125.975195134,0.0,37.1018798503,116.476155989,18.5137277267,0.0,9.90576805939,8.60795966727
 07/11  18:00:00,187.037216285,28.9686252937,85.1353995898,0.0,24.7345865669,47.5788473902,5.50161295948,0.528728929783,4.9528840297,0.02
 07/11  19:00:00,181.314064689,28.7163767561,79.5892915587,0.0,24.7345865669,47.5788473902,10.9362080476,5.96332401792,4.9528840297,0.02
 07/11  20:00:00,169.422290644,29.1490072012,79.1251599438,0.0,12.3672932834,38.6892022431,22.8840763945,19.8923459766,2.97173041782,0.02
 07/11  21:00:00,129.194517449,20.5884225807,54.5906266614,0.0,12.3672932834,27.0668015668,26.7647620069,23.773031589,2.97173041782,0.02
 07/11  22:00:00,108.454630377,20.1244289145,53.6609969973,0.0,4.12243109448,15.9888894789,30.4233935839,27.4316631661,2.97173041782,0.02
 07/11  23:00:00,114.843646214,23.0578347317,57.0240379518,0.0,4.12243109448,15.9888894789,41.292300483,38.3005700652,2.97173041782,0.02
 07/11  24:00:00,100.47099332,18.6451415135,47.1797895781,0.0,4.12243109448,15.9888894789,35.0775570099,32.085826592,2.97173041782,0.02
 07/12  01:00:00,112.322981964,22.3789914523,55.205359247,0.0,4.12243109448,15.9888894789,46.2004178608,43.208687443,2.97173041782,0.02
 07/12  02:00:00,96.6051371153,18.1795521096,43.7795227729,0.0,4.12243109448,15.9888894789,41.4509798969,38.4592494791,2.97173041782,0.02
 07/12  03:00:00,108.671494556,21.9425013861,51.9903618596,0.0,4.12243109448,15.9888894789,53.8391951371,50.8474647193,2.97173041782,0.02
 07/12  04:00:00,146.069101691,28.3312420901,65.639884849,0.0,12.3672932834,24.9413748627,66.3713279125,61.3984438828,4.9528840297,0.02
 07/12  05:00:00,154.005488091,29.5438096851,70.4430692518,1.92063437244,12.3672932834,24.9413748627,127.002133174,122.029249145,4.9528840297,0.02
 07/12  06:00:00,217.10890513,29.9226787212,81.2636956851,0.377408241008,24.7345865669,70.7195625826,94.0505626309,84.1247945715,9.90576805939,0.02
 07/12  07:00:00,248.754811711,30.6351949645,87.9290670048,0.0,37.1018798503,92.3937384068,65.0896490389,55.1638809796,9.90576805939,0.02
 07/12  08:00:00,269.001173372,31.2593380655,95.5084375517,0.0,37.1018798503,104.434947198,38.875962413,28.9501943536,9.90576805939,0.02
 07/12  09:00:00,288.894704818,31.9155161071,102.704273374,0.0,37.1018798503,116.476155989,32.7102361822,14.1896747024,9.90576805939,8.6147934204
 07/12  10:00:00,294.420054314,32.5256593495,107.619089027,0.0,37.1018798503,116.476155989,18.1187041087,8.19293604931,9.90576805939,0.02
 07/12  11:00:00,300.36549052,33.1123954684,112.977591726,0.0,37.1018798503,116.476155989,16.0526487914,6.12688073198,9.90576805939,0.02
 07/12  12:00:00,290.674813947,33.6145632551,114.826340269,0.0,37.1018798503,104.434947198,16.6891428007,6.76337474129,9.90576805939,0.02
 07/12  13:00:00,306.583659734,34.0723384279,118.235768106,0.0,37.1018798503,116.476155989,24.9185545234,6.39482764712,9.90576805939,8.61795881686
 07/12  14:00:00,309.647968287,34.5673853966,120.805277053,0.0,37.1018798503,116.476155989,11.7923761808,1.86660812139,9.90576805939,0.02
 07/12  15:00:00,312.588573067,35.1060503475,123.207333308,0.0,37.1018798503,116.476155989,10.5669071253,0.641139065944,9.90576805939,0.02
 07/12  16:00:00,313.536182902,35.4674451863,123.793941151,0.0,37.1018798503,116.476155989,10.760734105,0.83496604565,9.90576805939,0.02
 07/12  17:00:00,312.807673065,35.7107066102,122.823021534,0.0,37.1018798503,116.476155989,12.0986792832,2.17291122382,9.90576805939,0.02
 07/12  18:00:00,187.148917509,28.9627432426,85.1777529237,0.0,24.7345865669,47.5788473902,22.1206950231,8.56272984424,4.9528840297,8.60508114915
 07/12  19:00:00,181.03927779,28.7052917616,79.3255830478,0.0,24.7345865669,47.5788473902,19.2603091003,14.2874250706,4.9528840297,0.02
 07/12  20:00:00,168.664168939,29.1335708439,78.3824738807,0.0,12.3672932834,38.6892022431,30.5244268166,27.5326963988,2.97173041782,0.02
 07/12  21:00:00,128.486943708,20.5853248455,53.8861514614,0.0,12.3672932834,27.0668015668,30.9854018583,27.9936714404,2.97173041782,0.02
 07/12  22:00:00,107.106775619,20.0150940644,52.4224772002,0.0,4.12243109448,15.9888894789,35.0834081005,32.0916776827,2.97173041782,0.02
 07/12  23:00:00,114.151587106,23.0578347317,56.3319789593,0.0,4.12243109448,15.9888894789,50.0095167668,47.0177863489,2.97173041782,0.02
 07/12  24:00:00,98.7136552997,18.4996448248,45.567948365,0.0,4.12243109448,15.9888894789,42.8135480427,39.8218176249,2.97173041782,0.02
 07/13  01:00:00,110.81527677,22.291693439,53.7849521874,0.0,4.12243109448,15.9888894789,56.8146166709,53.8228862531,2.97173041782,0.02
 07/13  02:00:00,98.4605893278,18.5723931692,45.2421340507,0.0,4.12243109448,15.9888894789,49.3422696743,46.3505392564,2.97173041782,0.02
 07/13  03:00:00,107.856181929,21.9425013861,51.1750493621,0.0,4.12243109448,15.9888894789,61.6634576239,58.6717272061,2.97173041782,0.02
 07/13  04:00:00,143.092014115,28.0038745405,62.9901649549,0.0,12.3672932834,24.9413748627,77.9497675785,72.9768835488,4.9528840297,0.02
 07/13  05:00:00,153.079164492,29.5371320369,69.5853725955,1.85868521431,12.3672932834,24.9413748627,140.303846985,135.330962956,4.9528840297,0.02
 07/13  06:00:00,214.259710453,29.9017924521,78.367682632,0.445113025139,24.7345865669,70.7195625826,107.418497415,97.4927293551,9.90576805939,0.02
 07/13  07:00:00,245.179803864,30.6003165029,84.388940395,0.0,37.1018798503,92.3937384068,79.5955129724,69.669744913,9.90576805939,0.02
 07/13  08:00:00,267.371347795,31.2479876071,93.8899743043,0.0,37.1018798503,104.434947198,47.5121511233,37.5863830639,9.90576805939,0.02
 07/13  09:00:00,289.099528314,31.9704628979,102.854125606,0.0,37.1018798503,116.476155989,33.4583273792,14.9377816258,9.90576805939,8.61477769405
 07/13  10:00:00,295.999813937,32.6251548772,109.09935374,0.0,37.1018798503,116.476155989,18.7510385294,8.82527047002,9.90576805939,0.02
 07/13  11:00:00,302.245885425,33.2320540884,114.73834489,0.0,37.1018798503,116.476155989,15.9352274895,6.00945943008,9.90576805939,0.02
 07/13  12:00:00,293.875517552,33.7163511976,117.925271385,0.0,37.1018798503,104.434947198,12.7776850629,2.85191700349,9.90576805939,0.02
 07/13  13:00:00,307.891707224,34.1706007537,119.445529886,0.0,37.1018798503,116.476155989,21.7853255681,3.26162906301,9.90576805939,8.61792844571
 07/13  14:00:00,312.25212165,34.7532159842,123.223600735,0.0,37.1018798503,116.476155989,13.2412972011,3.31552914166,9.90576805939,0.02
 07/13  15:00:00,314.339490812,35.3001833348,124.764133508,0.0,37.1018798503,116.476155989,11.3579631037,1.43219504429,9.90576805939,0.02
 07/13  16:00:00,313.388029297,35.622198867,123.491047748,0.0,37.1018798503,116.476155989,11.4180433515,1.49227529213,9.90576805939,0.02
 07/13  17:00:00,310.640365771,35.6856899347,120.680740153,0.0,37.1018798503,116.476155989,12.6553271208,2.72955906143,9.90576805939,0.02
 07/13  18:00:00,186.227955193,28.9598884073,84.2596434212,0.0,24.7345865669,47.5788473902,18.339624582,13.3667405523,4.9528840297,0.02
 07/13  19:00:00,180.923003503,28.7062562572,79.2083285245,0.0,24.7345865669,47.5788473902,33.7730346339,20.2150682628,4.9528840297,8.60508234142
 07/13  20:00:00,168.483921236,29.1334778139,78.2023141121,0.0,12.3672932834,38.6892022431,36.2991234204,33.3073930026,2.97173041782,0.02
 07/13  21:00:00,127.654684856,20.5853630163,53.0538540454,0.0,12.3672932834,27.0668015668,36.6834414003,33.6917109825,2.97173041782,0.02
 07/13  22:00:00,105.675603397,19.9787198922,51.0276791684,0.0,4.12243109448,15.9888894789,41.1036024013,38.1118719835,2.97173041782,0.02
 07/13  23:00:00,110.264542295,22.0879980748,53.4379130962,0.0,4.12243109448,15.9888894789,51.5781230682,48.5863926504,2.97173041782,0.02
 07/13  24:00:00,98.6835919226,18.4996448248,45.537885024,0.0,4.12243109448,15.9888894789,43.3290340837,40.3373036659,2.97173041782,0.02
 07/14  01:00:00,110.220950136,22.2043954258,53.2779236085,0.0,4.12243109448,15.9888894789,59.2934860625,56.3017556447,2.97173041782,0.02
 07/14  02:00:00,96.5109468054,18.3541481361,43.510736611,0.0,4.12243109448,15.9888894789,55.190959357,52.1992289392,2.97173041782,0.02
 07/14  03:00:00,101.772480175,20.6089230074,46.4480683066,0.0,4.12243109448,15.9888894789,64.499168556,61.5074381382,2.97173041782,0.02
 07/14  04:00:00,147.019097743,28.7677321563,66.1533910303,0.0,12.3672932834,24.9413748627,84.4278730679,79.4549890382,4.9528840297,0.02
 07/14  05:00:00,149.257186196,29.1086466125,65.8587964214,2.19176858754,12.3672932834,24.9413748627,146.444021079,141.47113705,4.9528840297,0.02
 07/14  06:00:00,213.439488968,29.8615628188,77.475602141,0.557201741089,24.7345865669,70.7195625826,110.814903079,100.889135019,9.90576805939,0.02
 07/14  07:00:00,243.698230476,30.5295554832,82.9781300954,0.0,37.1018798503,92.3937384068,82.5929614684,72.667193409,9.90576805939,0.02
 07/14  08:00:00,265.923222012,31.1058743288,92.5839733027,0.0,37.1018798503,104.434947198,50.9686788351,41.0429107757,9.90576805939,0.02
 07/14  09:00:00,289.644864972,31.8194113963,103.550515686,0.0,37.1018798503,116.476155989,26.0620684553,16.136300396,9.90576805939,0.02
 07/14  10:00:00,294.625598102,32.3712402891,107.979025606,0.0,37.1018798503,116.476155989,28.5166972136,9.99378067256,9.90576805939,8.61714848161
 07/14  11:00:00,300.059064322,33.0014158842,112.782178434,0.0,37.1018798503,116.476155989,16.5822897413,6.65652168187,9.90576805939,0.02
 07/14  12:00:00,293.350045142,33.5793960872,117.536769872,0.0,37.1018798503,104.434947198,15.0489152684,5.12314720896,9.90576805939,0.02
 07/14  13:00:00,309.180339411,34.0507751814,120.853991954,0.0,37.1018798503,116.476155989,15.2055093778,5.2797413184,9.90576805939,0.02
 07/14  14:00:00,311.901005413,34.5627435626,123.062929556,0.0,37.1018798503,116.476155989,23.0724960729,4.55041019467,9.90576805939,8.6163178188
 07/14  15:00:00,312.723923445,35.0667302089,123.382034192,0.0,37.1018798503,116.476155989,14.1214947398,4.19572668038,9.90576805939,0.02
 07/14  16:00:00,313.538874393,35.5450512446,123.719054598,0.0,37.1018798503,116.476155989,14.3543009523,4.42853289289,9.90576805939,0.02
 07/14  17:00:00,314.518737628,35.8810007217,124.363810644,0.0,37.1018798503,116.476155989,14.0779516804,4.15218362101,9.90576805939,0.02
 07/14  18:00:00,189.023946165,28.9690611326,87.0464658569,0.0,24.7345865669,47.5788473902,17.8388670643,12.8659830346,4.9528840297,0.02
 07/14  19:00:00,183.978814637,28.7190450737,82.2513468799,0.0,24.7345865669,47.5788473902,19.449060398,14.4761763684,4.9528840297,0.02
 07/14  20:00:00,171.293071483,29.1522208048,80.9927055706,0.0,12.3672932834,38.6892022431,38.7296590729,27.1528910258,2.97173041782,8.60503762931
 07/14  21:00:00,129.66002306,20.5876844578,55.0568672681,0.0,12.3672932834,27.0668015668,32.6583474432,29.6666170254,2.97173041782,0.02
 07/14  22:00:00,108.949207659,20.1243521926,54.1556509121,0.0,4.12243109448,15.9888894789,34.9999813302,32.0082509123,2.97173041782,0.02
 07/14  23:00:00,112.423641299,22.1607464192,55.5242635565,0.0,4.12243109448,15.9888894789,45.1648814972,42.1731510794,2.97173041782,0.02
 07/14  24:00:00,101.230020893,18.6451415135,47.9388171255,0.0,4.12243109448,15.9888894789,38.6021139423,35.6103835245,2.97173041782,0.02
 07/15  01:00:00,112.284559263,22.3789914523,55.1669365447,0.0,4.12243109448,15.9888894789,51.3996990088,48.407968591,2.97173041782,0.02
 07/15  02:00:00,95.7618512972,18.1795521096,42.9362369824,0.0,4.12243109448,15.9888894789,48.5898371071,45.5981066893,2.97173041782,0.02
 07/15  03:00:00,107.674263201,21.9425013861,50.9931305604,0.0,4.12243109448,15.9888894789,61.9129244034,58.9211939856,2.97173041782,0.02
 07/15  04:00:00,128.06194073,28.2221195736,64.8763538213,0.0,4.12243109448,16.0517297156,77.4225154911,74.4307850733,2.97173041782,0.02
 07/15  05:00:00,123.030896353,27.3491394412,60.7182895729,0.0,4.12243109448,16.0517297156,77.7288788014,74.7371483836,2.97173041782,0.02
 07/15  06:00:00,163.713140987,29.5315897721,80.3623423498,0.0,4.12243109448,39.6058045677,61.9072445081,58.9155140903,2.97173041782,0.02
 07/15  07:00:00,193.261946346,29.5547740908,82.7815487309,2.5108816706,12.3672932834,65.3531420225,110.813308086,105.840424056,4.9528840297,0.02
 07/15  08:00:00,198.494895018,29.5536868258,86.4021223521,1.23371671091,12.3672932834,68.2430321324,102.458481833,97.4855978038,4.9528840297,0.02
 07/15  09:00:00,229.22454762,29.6295549477,89.1323930127,0.140452759127,16.4897243779,93.1370602926,85.8228296278,77.8782151803,7.92461444751,0.02
 07/15  10:00:00,231.567999549,29.7008459935,91.5409320223,0.00398702956578,16.4897243779,93.1370602926,73.4314850666,65.4868706191,7.92461444751,0.02
 07/15  11:00:00,234.882250432,29.7974865365,94.7625201,0.0,16.4897243779,93.1370602926,64.9376062664,56.9929918189,7.92461444751,0.02
 07/15  12:00:00,229.143873329,29.9144007471,98.0587790264,0.0,16.4897243779,83.9857416113,57.471917424,49.5273029765,7.92461444751,0.02
 07/15  13:00:00,226.706927069,29.9955696992,95.5406718422,0.0,16.4897243779,83.9857416113,64.8357794227,48.3049688913,7.92461444751,8.60619608387
 07/15  14:00:00,224.385814457,29.937962347,93.2772303152,0.0,16.4897243779,83.9857416113,61.3444614717,53.3998470242,7.92461444751,0.02
 07/15  15:00:00,202.694894926,29.5315897721,89.4495872421,0.0,12.3672932834,70.6512738906,29.5444366882,24.5715526585,4.9528840297,0.02
 07/15  16:00:00,196.650857359,29.5315897721,83.4055478894,0.0,12.3672932834,70.6512738906,33.6158612938,28.6429772641,4.9528840297,0.02
 07/15  17:00:00,182.188035178,29.5315897721,81.466081596,0.0,12.3672932834,58.1284167478,40.3482522038,35.3753681741,4.9528840297,0.02
 07/15  18:00:00,133.211505735,28.2221195736,66.9864114729,0.0,12.3672932834,24.9413748627,52.271947376,47.2990633463,4.9528840297,0.02
 07/15  19:00:00,137.274412471,28.8768546729,70.3945830959,0.0,12.3672932834,24.9413748627,53.3538332222,48.3809491925,4.9528840297,0.02
 07/15  20:00:00,122.074446285,28.0038745405,63.8054376954,0.0,4.12243109448,16.0517297156,69.3946171404,66.4028867226,2.97173041782,0.02
 07/15  21:00:00,86.5239805449,15.4446381655,36.5027068996,0.0,4.12243109448,15.9888894789,47.1825554707,44.1908250529,2.97173041782,0.02
 07/15  22:00:00,107.620254379,21.9425013861,50.9391216478,0.0,4.12243109448,15.9888894789,67.7728458288,64.7811154109,2.97173041782,0.02
 07/15  23:00:00,80.8699646461,14.5280090265,31.7653200915,0.0,4.12243109448,15.9888894789,47.89946311,44.9077326922,2.97173041782,0.02
 07/15  24:00:00,105.773362017,21.5060113199,49.5287192982,0.0,4.12243109448,15.9888894789,60.8837799212,57.8920495034,2.97173041782,0.02
 07/16  01:00:00,86.7610969508,15.6628831986,38.5827937395,0.0,2.06121554724,15.9888894789,43.2537172055,40.2619867877,2.97173041782,0.02
 07/16  02:00:00,98.2573096,20.6330311875,44.9468625237,0.0,2.06121554724,15.9888894789,60.0707935272,57.0790631094,2.97173041782,0.02
 07/16  03:00:00,87.2150467032,15.6628831986,39.0367434236,0.0,2.06121554724,15.9888894789,40.7688863803,37.7771559625,2.97173041782,0.02
 07/16  04:00:00,99.4559195801,20.6330311875,46.1454724309,0.0,2.06121554724,15.9888894789,58.37732688,55.3855964622,2.97173041782,0.02
 07/16  05:00:00,87.1328834388,15.4882871721,39.1291761084,0.0,2.06121554724,15.9888894789,38.8024315046,35.8107010868,2.97173041782,0.02
 07/16  06:00:00,108.315561594,23.4747839713,56.8154103859,0.0,2.06121554724,15.9888894789,58.5461004093,55.5543699915,2.97173041782,0.02
 07/16  07:00:00,83.0777031689,18.7274483691,45.8372655028,0.0,2.06121554724,15.9888894789,42.5756329115,39.5839024937,2.97173041782,0.02
 07/16  08:00:00,131.827074719,23.8239760243,61.5658450336,0.0,4.12243109448,41.7362269337,42.064512058,37.0916280283,4.9528840297,0.02
