Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  09:00:00,122.471119815,19.775024528,56.3745528946,0.0,4.12243109448,41.7362269337,26.9084053521,21.9355213224,4.9528840297,0.02
 07/16  10:00:00,138.369525757,24.1731680773,67.7591039222,0.0,4.12243109448,41.7362269337,27.5913826612,22.6184986315,4.9528840297,0.02
 07/16  11:00:00,126.423793974,20.1262035418,59.97604794,0.0,4.12243109448,41.7362269337,19.4726180448,14.4997340151,4.9528840297,0.02
 07/16  12:00:00,139.853066291,24.1737789584,69.2420335273,0.0,4.12243109448,41.7362269337,25.1421953041,11.5876741599,4.9528840297,8.60163711457
 07/16  13:00:00,128.159781483,20.124216581,61.714022474,0.0,4.12243109448,41.7362269337,13.9038741901,8.93099016039,4.9528840297,0.02
 07/16  14:00:00,139.657046643,24.1731680773,69.0466248761,0.0,4.12243109448,41.7362269337,23.4602985963,18.4874145666,4.9528840297,0.02
 07/16  15:00:00,126.623615687,20.124216581,60.17785678,0.0,4.12243109448,41.7362269337,23.0826133318,18.1097293021,4.9528840297,0.02
 07/16  16:00:00,116.012485006,24.1731680773,62.2597556348,0.0,4.12243109448,24.8785346261,41.2981269577,36.325242928,4.9528840297,0.02
 07/16  17:00:00,82.8544650606,18.6160421758,45.7485759009,0.0,2.06121554724,15.9888894789,48.1906902447,45.1989598269,2.97173041782,0.02
 07/16  18:00:00,97.8311938134,23.130583076,56.0950524669,0.0,2.06121554724,15.9888894789,60.0553092763,57.0635788585,2.97173041782,0.02
 07/16  19:00:00,80.0250934608,17.6753048567,43.8830839381,0.0,2.06121554724,15.9888894789,45.7675611195,42.7758307017,2.97173041782,0.02
 07/16  20:00:00,102.590871309,22.4903976456,52.0982487708,0.0,2.06121554724,15.9888894789,66.3322177847,63.3404873669,2.97173041782,0.02
 07/16  21:00:00,86.1296392946,15.6628831986,37.9513359911,0.0,2.06121554724,15.9888894789,45.9477076921,42.9559772743,2.97173041782,0.02
 07/16  22:00:00,103.506991188,21.5060113199,49.3235639308,0.0,2.06121554724,15.9888894789,66.9578682554,63.9661378376,2.97173041782,0.02
 07/16  23:00:00,80.5376162534,14.7899030662,33.2322930989,0.0,2.06121554724,15.9888894789,48.6860005596,45.6942701417,2.97173041782,0.02
 07/16  24:00:00,106.334183915,21.9425013861,51.7142666002,0.0,2.06121554724,15.9888894789,66.624700384,63.6329699662,2.97173041782,0.02
 07/17  01:00:00,86.0150024904,15.2263931324,36.2119737475,0.0,4.12243109448,15.9888894789,44.4380211211,41.4462907033,2.97173041782,0.02
 07/17  02:00:00,103.318308131,21.0695212537,47.5101554187,0.0,4.12243109448,15.9888894789,60.6486139483,57.6568835305,2.97173041782,0.02
 07/17  03:00:00,86.8733307634,15.3136911456,36.9830039928,0.0,4.12243109448,15.9888894789,43.567452278,40.5757218601,2.97173041782,0.02
 07/17  04:00:00,148.946651031,28.4840136133,68.3646625209,0.0,12.3672932834,24.9413748627,69.321947593,64.3490635633,4.9528840297,0.02
 07/17  05:00:00,156.681965928,29.1600188295,71.1934875579,4.23048462859,12.3672932834,24.9413748627,125.85856927,120.885685241,4.9528840297,0.02
 07/17  06:00:00,221.805340099,29.6371725765,83.2227927269,1.05108552864,24.7345865669,70.7195625826,92.7303515495,82.8045834902,9.90576805939,0.02
 07/17  07:00:00,247.433278128,30.0146730633,87.0835094975,0.144545346663,37.1018798503,92.3937384068,69.6817413085,59.7559732491,9.90576805939,0.02
 07/17  08:00:00,265.185877972,30.5465009053,92.3883075354,0.0176788850664,37.1018798503,104.434947198,50.2911692255,40.3654011661,9.90576805939,0.02
 07/17  09:00:00,283.693255046,31.132205416,98.2861387385,0.0,37.1018798503,116.476155989,40.644232431,22.1237659879,9.90576805939,8.61469838369
 07/17  10:00:00,290.002128709,31.6516646719,104.075169994,0.0,37.1018798503,116.476155989,21.7370643123,11.8112962529,9.90576805939,0.02
 07/17  11:00:00,294.505761098,32.1551527768,108.075119469,0.0,37.1018798503,116.476155989,19.1715484131,9.24578035374,9.90576805939,0.02
 07/17  12:00:00,289.742940708,32.6671479167,114.841895313,0.0,37.1018798503,104.434947198,15.2397644805,5.3139964211,9.90576805939,0.02
 07/17  13:00:00,303.901531296,33.0861468041,116.539835492,0.0,37.1018798503,116.476155989,20.8521620985,2.32850498595,9.90576805939,8.61788905316
 07/17  14:00:00,304.763517429,33.6341129828,116.854110886,0.0,37.1018798503,116.476155989,13.8117734495,3.88600539013,9.90576805939,0.02
 07/17  15:00:00,307.099540925,34.1062459603,118.718119763,0.0,37.1018798503,116.476155989,13.1063118664,3.18054380706,9.90576805939,0.02
 07/17  16:00:00,308.24351408,34.4735289242,119.495201071,0.0,37.1018798503,116.476155989,12.3845435092,2.45877544983,9.90576805939,0.02
 07/17  17:00:00,304.627980507,34.3615510908,115.992492784,0.0,37.1018798503,116.476155989,12.5382824865,2.61251442715,9.90576805939,0.02
 07/17  18:00:00,181.873572852,28.8540877162,80.01106318,0.0,24.7345865669,47.5788473902,25.2904388207,11.7324991092,4.9528840297,8.60505568177
 07/17  19:00:00,178.244324637,28.6853526413,76.5505675879,0.0,24.7345865669,47.5788473902,29.7912718759,24.8183878462,4.9528840297,0.02
 07/17  20:00:00,167.537917076,29.1143028128,77.2754915212,0.0,12.3672932834,38.6892022431,37.8803573733,34.8886269555,2.97173041782,0.02
 07/17  21:00:00,128.289891246,20.5848148273,53.689610419,0.0,12.3672932834,27.0668015668,32.5057059473,29.5139755295,2.97173041782,0.02
 07/17  22:00:00,106.231972616,19.9059715479,51.6567968681,0.0,4.12243109448,15.9888894789,35.3643704667,32.3726400489,2.97173041782,0.02
 07/17  23:00:00,110.089225795,22.0879980748,53.2625967244,0.0,4.12243109448,15.9888894789,49.7134103811,46.7216799633,2.97173041782,0.02
 07/17  24:00:00,97.0221703739,18.3541481361,44.0219602866,0.0,4.12243109448,15.9888894789,48.6013736752,45.6096432574,2.97173041782,0.02
 07/18  01:00:00,109.300474021,22.0734484059,52.4883946209,0.0,4.12243109448,15.9888894789,62.8198038501,59.8280734322,2.97173041782,0.02
 07/18  02:00:00,96.7281945603,18.3541481361,43.7279844683,0.0,4.12243109448,15.9888894789,53.3649990847,50.3732686669,2.97173041782,0.02
 07/18  03:00:00,104.81271122,21.5060113199,48.5680688725,0.0,4.12243109448,15.9888894789,67.1237944072,64.1320639894,2.97173041782,0.02
 07/18  04:00:00,147.611770564,28.6804341431,66.8333619567,0.0,12.3672932834,24.9413748627,82.4250674004,77.4521833707,4.9528840297,0.02
 07/18  05:00:00,149.093453126,28.872089932,65.9341800635,2.18920864248,12.3672932834,24.9413748627,146.422573071,141.449689041,4.9528840297,0.02
 07/18  06:00:00,216.117258943,29.9930014137,77.4945442116,0.735424466623,24.7345865669,70.7195625826,113.832476367,103.906708307,9.90576805939,0.02
 07/18  07:00:00,242.833492388,30.3466633223,82.2431070661,0.053177943594,37.1018798503,92.3937384068,86.0036926945,76.0779246351,9.90576805939,0.02
 07/18  08:00:00,263.312533798,30.860315064,90.2188440057,0.0,37.1018798503,104.434947198,57.1855857473,47.2598176879,9.90576805939,0.02
 07/18  09:00:00,284.617496332,31.5268407714,98.815719967,0.0,37.1018798503,116.476155989,41.1501284385,22.6296998327,9.90576805939,8.61466054633
 07/18  10:00:00,292.487663166,32.1183664485,106.093995649,0.0,37.1018798503,116.476155989,21.2537676543,11.3279995949,9.90576805939,0.02
 07/18  11:00:00,298.253199982,32.6846799578,111.293050027,0.0,37.1018798503,116.476155989,16.1910723337,6.26530427432,9.90576805939,0.02
 07/18  12:00:00,290.73788887,33.212369458,115.291639406,0.0,37.1018798503,104.434947198,14.5697053622,4.64393730285,9.90576805939,0.02
 07/18  13:00:00,304.553393037,33.6965986343,116.581223947,0.0,37.1018798503,116.476155989,21.3843633163,2.86232752043,9.90576805939,8.61626773651
 07/18  14:00:00,310.089155853,34.376355963,121.437497643,0.0,37.1018798503,116.476155989,11.7776376493,1.8518695899,9.90576805939,0.02
 07/18  15:00:00,316.100051061,35.1742140193,126.650678889,0.0,37.1018798503,116.476155989,11.1234972677,1.1977292083,9.90576805939,0.02
 07/18  16:00:00,317.398413029,35.5909042697,127.532740242,0.0,37.1018798503,116.476155989,10.0308554199,0.105087360517,9.90576805939,0.02
 07/18  17:00:00,317.559658191,35.7681128426,127.517619082,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/18  18:00:00,186.58000804,28.8701141544,84.8287571533,0.0,24.7345865669,47.5788473902,6.36070256881,1.38781853912,4.9528840297,0.02
 07/18  19:00:00,182.07832841,28.7037989475,80.366107894,0.0,24.7345865669,47.5788473902,26.9628020498,13.4049193643,4.9528840297,8.60499865584
 07/18  20:00:00,171.47234587,29.136952317,81.1872599792,0.0,12.3672932834,38.6892022431,28.6356312362,25.6439008184,2.97173041782,0.02
 07/18  21:00:00,130.925682951,20.5854931072,56.3247220013,0.0,12.3672932834,27.0668015668,26.739095779,23.7473653611,2.97173041782,0.02
 07/18  22:00:00,110.161155748,20.0150940644,55.4768573969,0.0,4.12243109448,15.9888894789,27.965924315,24.9741938972,2.97173041782,0.02
 07/18  23:00:00,121.780158041,24.0640455607,62.9311968867,0.0,4.12243109448,15.9888894789,37.054738801,34.0630083832,2.97173041782,0.02
 07/18  24:00:00,106.086198084,19.5786039982,51.8383898136,0.0,4.12243109448,15.9888894789,31.4777220666,28.4859916488,2.97173041782,0.02
 07/19  01:00:00,115.034749449,22.3789914523,57.9171269561,0.0,4.12243109448,15.9888894789,40.6153248097,37.6235943919,2.97173041782,0.02
 07/19  02:00:00,99.2405587659,18.2668501228,46.3276466531,0.0,4.12243109448,15.9888894789,36.9017633385,33.9100329207,2.97173041782,0.02
 07/19  03:00:00,109.654564609,21.724256353,53.1916772063,0.0,4.12243109448,15.9888894789,46.4412877679,43.4495573501,2.97173041782,0.02
 07/19  04:00:00,152.692319611,28.7895566596,71.8047884768,0.0,12.3672932834,24.9413748627,52.7534558105,47.7805717808,4.9528840297,0.02
 07/19  05:00:00,152.941041961,29.0445435358,70.5853379955,1.21318594197,12.3672932834,24.9413748627,114.586962096,109.614078066,4.9528840297,0.02
 07/19  06:00:00,225.370769767,30.3926217786,86.8833896842,0.20046946463,24.7345865669,70.7195625826,82.7600046614,72.834236602,9.90576805939,0.02
 07/19  07:00:00,255.237895339,30.9192702919,94.1280824261,0.0,37.1018798503,92.3937384068,50.1369599433,40.2111918839,9.90576805939,0.02
 07/19  08:00:00,274.220226732,31.5799803238,100.406883819,0.0,37.1018798503,104.434947198,30.103156283,20.1773882236,9.90576805939,0.02
 07/19  09:00:00,294.895741586,32.2882274612,108.332591246,0.0,37.1018798503,116.476155989,17.1584896548,7.2327215954,9.90576805939,0.02
 07/19  10:00:00,302.654141878,32.9595014586,115.419294528,0.0,37.1018798503,116.476155989,21.4249838447,2.90216035166,9.90576805939,8.61705543368
 07/19  11:00:00,307.448006556,33.5499015043,119.622652171,0.0,37.1018798503,116.476155989,12.2308772303,2.30510917089,9.90576805939,0.02
 07/19  12:00:00,299.10275002,34.0307025549,122.838184933,0.0,37.1018798503,104.434947198,11.2823806546,1.3566125952,9.90576805939,0.02
 07/19  13:00:00,315.446572781,34.4982724382,126.672747922,0.0,37.1018798503,116.476155989,9.96814908056,0.0423810211644,9.90576805939,0.02
 07/19  14:00:00,318.494003349,35.0644314042,129.154223012,0.0,37.1018798503,116.476155989,18.5227825843,0.0,9.90576805939,8.61701452494
 07/19  15:00:00,321.524708226,35.6287415116,131.620823655,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  16:00:00,322.484992715,36.0440843679,132.166155342,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  17:00:00,319.669772948,36.1858288917,129.21002816,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  18:00:00,188.694362013,28.972777362,86.75945461,0.0,24.7345865669,47.5788473902,5.11841939537,0.145535365675,4.9528840297,0.02
 07/19  19:00:00,182.927155712,28.7205631809,81.1981744931,0.0,24.7345865669,47.5788473902,18.8003162708,13.8274322411,4.9528840297,0.02
 07/19  20:00:00,171.537606576,29.1520845377,81.2373723531,0.0,12.3672932834,38.6892022431,38.9138911841,27.3383341455,2.97173041782,8.60382662075
 07/19  21:00:00,130.957963486,20.5881715381,56.3543154704,0.0,12.3672932834,27.0668015668,28.0988229172,25.1070924993,2.97173041782,0.02
 07/19  22:00:00,110.912443233,20.1243919483,56.1188464046,0.0,4.12243109448,15.9888894789,29.1509785619,26.1592481441,2.97173041782,0.02
 07/19  23:00:00,120.966166647,24.0640455607,62.1172049377,0.0,4.12243109448,15.9888894789,40.2860654639,37.2943350461,2.97173041782,0.02
 07/19  24:00:00,105.539210629,19.5786039982,51.2914018415,0.0,4.12243109448,15.9888894789,35.0589758956,32.0672454778,2.97173041782,0.02
 07/20  01:00:00,115.770462008,22.9487122151,58.0599760047,0.0,4.12243109448,15.9888894789,43.7831467791,40.7914163613,2.97173041782,0.02
 07/20  02:00:00,100.007638748,18.3541481361,47.0074281708,0.0,4.12243109448,15.9888894789,36.6069686167,33.6152381989,2.97173041782,0.02
 07/20  03:00:00,112.327406854,22.0734484059,55.5153269791,0.0,4.12243109448,15.9888894789,47.8260080436,44.8342776257,2.97173041782,0.02
 07/20  04:00:00,153.148208628,28.8768546729,72.1733790902,0.0,12.3672932834,24.9413748627,56.0273878628,51.0545038331,4.9528840297,0.02
 07/20  05:00:00,154.895399113,29.3808170663,72.0475466093,1.36906058843,12.3672932834,24.9413748627,110.747773197,105.774889168,4.9528840297,0.02
 07/20  06:00:00,224.871968053,30.0721379061,86.9052074761,0.000333495782887,24.7345865669,70.7195625826,78.409642982,68.4838749226,9.90576805939,0.02
 07/20  07:00:00,254.434772104,30.951691507,93.2925354268,0.0,37.1018798503,92.3937384068,53.4206135197,43.4948454603,9.90576805939,0.02
 07/20  08:00:00,271.006015262,31.5497764346,97.2228852075,0.0,37.1018798503,104.434947198,38.4285212047,28.5027531453,9.90576805939,0.02
 07/20  09:00:00,291.24420949,32.2043312694,104.764971615,0.0,37.1018798503,116.476155989,24.4957233794,14.56995532,9.90576805939,0.02
 07/20  10:00:00,297.895856258,32.8060967468,110.814370542,0.0,37.1018798503,116.476155989,23.1207060437,4.59793771899,9.90576805939,8.61700026528
 07/20  11:00:00,304.963939516,33.3675999698,117.320897155,0.0,37.1018798503,116.476155989,12.448526078,2.52275801864,9.90576805939,0.02
 07/20  12:00:00,300.617179055,33.9356992701,124.447634488,0.0,37.1018798503,104.434947198,10.6011904043,0.675422344862,9.90576805939,0.02
 07/20  13:00:00,315.945221136,34.4302002687,127.239489219,0.0,37.1018798503,116.476155989,9.93359064032,0.00782258093241,9.90576805939,0.02
 07/20  14:00:00,317.964934046,35.0461155503,128.643426995,0.0,37.1018798503,116.476155989,18.5227622924,0.0,9.90576805939,8.61699423301
 07/20  15:00:00,320.312952633,35.5240530275,130.513764426,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  16:00:00,319.406298673,35.7736251295,129.357935732,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  17:00:00,315.264080148,35.6589245887,125.331249971,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  18:00:00,185.601915645,28.8706544798,83.8501336349,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/20  19:00:00,181.482271319,28.7006592509,79.7731986607,0.0,24.7345865669,47.5788473902,13.752110387,8.77922635728,4.9528840297,0.02
 07/20  20:00:00,170.43754879,29.126363739,80.1630397331,0.0,12.3672932834,38.6892022431,23.5943415636,20.6026111458,2.97173041782,0.02
 07/20  21:00:00,129.643838179,20.5848604529,55.0434963366,0.0,12.3672932834,27.0668015668,23.7767385237,20.7850081058,2.97173041782,0.02
 07/20  22:00:00,108.493042488,20.0150940644,53.808742618,0.0,4.12243109448,15.9888894789,35.0563294915,23.4829576579,2.97173041782,8.60164141582
 07/20  23:00:00,118.519500955,23.9549230442,59.779660868,0.0,4.12243109448,15.9888894789,38.7196930625,35.7279626447,2.97173041782,0.02
 07/20  24:00:00,102.704149381,19.3603589651,48.6745847895,0.0,4.12243109448,15.9888894789,33.733213944,30.7414835261,2.97173041782,0.02
 07/21  01:00:00,112.471125959,22.291693439,55.4408002091,0.0,4.12243109448,15.9888894789,42.0588503985,39.0671199807,2.97173041782,0.02
 07/21  02:00:00,98.406195438,18.4996448248,45.2604874369,0.0,4.12243109448,15.9888894789,40.8679786569,37.8762482391,2.97173041782,0.02
 07/21  03:00:00,108.253669208,21.9425013861,51.5725356655,0.0,4.12243109448,15.9888894789,55.0655818286,52.0738514108,2.97173041782,0.02
 07/21  04:00:00,143.405520057,27.9820500372,63.3254945128,0.0,12.3672932834,24.9413748627,67.7926662561,62.8197822264,4.9528840297,0.02
 07/21  05:00:00,153.012854189,29.60451481,69.877543471,1.43282045863,12.3672932834,24.9413748627,129.303083098,124.330199068,4.9528840297,0.02
 07/21  06:00:00,219.117475008,29.968998974,80.9973092837,0.256877015587,24.7345865669,70.7195625826,94.5461454427,84.6203773833,9.90576805939,0.02
 07/21  07:00:00,250.835298277,30.77442044,89.8703276598,0.0,37.1018798503,92.3937384068,60.3220894406,50.3963213813,9.90576805939,0.02
 07/21  08:00:00,272.443521767,31.4569484446,98.7532268854,0.0,37.1018798503,104.434947198,31.9686193442,22.0428512848,9.90576805939,0.02
 07/21  09:00:00,292.711029912,32.1417758518,106.294363634,0.0,37.1018798503,116.476155989,19.5868553557,9.66108729629,9.90576805939,0.02
 07/21  10:00:00,298.750192266,32.7804769514,111.694308318,0.0,37.1018798503,116.476155989,23.5778373501,5.05508886105,9.90576805939,8.61698042965
 07/21  11:00:00,304.828223739,33.3445224544,117.208244053,0.0,37.1018798503,116.476155989,13.5886300948,3.66286203536,9.90576805939,0.02
 07/21  12:00:00,296.501426048,33.7778941714,120.489703249,0.0,37.1018798503,104.434947198,12.6002677115,2.67449965211,9.90576805939,0.02
 07/21  13:00:00,312.115258612,34.1935756116,123.646172131,0.0,37.1018798503,116.476155989,11.6265833548,1.70081529546,9.90576805939,0.02
 07/21  14:00:00,319.004280032,34.8476067565,129.881266837,0.0,37.1018798503,116.476155989,18.691803698,0.1690616919,9.90576805939,8.61697394671
 07/21  15:00:00,323.163012886,35.4177135945,133.470144482,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  16:00:00,324.005352562,35.7374937847,133.993135255,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  17:00:00,320.65700162,35.8347536088,130.548352687,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  18:00:00,187.5977666,28.8716749325,86.240315721,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/21  19:00:00,183.272368627,28.7045895189,81.5593703301,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/21  20:00:00,171.698849876,29.1310712559,81.4196379742,0.0,12.3672932834,38.6892022431,16.6384416052,13.6467111874,2.97173041782,0.02
 07/21  21:00:00,131.006425437,20.5851130885,56.4058335736,0.0,12.3672932834,27.0668015668,24.8046688506,21.8129384328,2.97173041782,0.02
 07/21  22:00:00,110.240676048,20.0150940644,55.5563764348,0.0,4.12243109448,15.9888894789,25.6953024627,22.7035720448,2.97173041782,0.02
 07/21  23:00:00,120.362253862,23.9549230442,61.6224139355,0.0,4.12243109448,15.9888894789,35.503247174,32.5115167562,2.97173041782,0.02
 07/21  24:00:00,105.5902277,19.5786039982,51.3424181165,0.0,4.12243109448,15.9888894789,30.724440667,27.7327102492,2.97173041782,0.02
 07/22  01:00:00,120.842865261,24.1731680773,61.8847802871,0.0,4.12243109448,15.9888894789,48.5043206212,36.9309498382,2.97173041782,8.60164036518
 07/22  02:00:00,99.1702371247,18.2668501228,46.2573237656,0.0,4.12243109448,15.9888894789,33.3235716107,30.3318411929,2.97173041782,0.02
 07/22  03:00:00,110.390232393,21.7970046973,53.8545954943,0.0,4.12243109448,15.9888894789,42.6540395404,39.6623091226,2.97173041782,0.02
 07/22  04:00:00,129.387272515,27.8729275206,66.5508767935,0.0,4.12243109448,16.0517297156,52.8891162444,49.8973858266,2.97173041782,0.02
 07/22  05:00:00,131.517629651,28.2221195736,68.3320419481,0.0,4.12243109448,16.0517297156,55.7219207048,52.730190287,2.97173041782,0.02
 07/22  06:00:00,171.170214749,29.5315897721,85.4702487263,0.0,4.12243109448,39.6058045677,41.8226698456,38.8309394278,2.97173041782,0.02
 07/22  07:00:00,195.524201889,29.5650261378,86.8832990165,0.661134230192,12.3672932834,65.3531420225,85.0409539495,80.0680699198,4.9528840297,0.02
 07/22  08:00:00,203.544917827,29.5747245832,92.3691833141,0.295637941703,12.3672932834,68.2430321324,67.8604320032,62.8875479735,4.9528840297,0.02
 07/22  09:00:00,240.811126699,29.8983253447,100.561311847,0.0293549477712,16.4897243779,93.1370602926,43.4226768334,35.4780623859,7.92461444751,0.02
 07/22  10:00:00,246.829196278,30.1867699697,106.320211901,0.0,16.4897243779,93.1370602926,31.9019442911,23.9573298436,7.92461444751,0.02
 07/22  11:00:00,250.559872426,30.4221768169,109.815474023,0.0,16.4897243779,93.1370602926,27.1003514635,19.155737016,7.92461444751,0.02
 07/22  12:00:00,244.936707301,30.5869739898,113.179058095,0.0,16.4897243779,83.9857416113,24.5855165995,16.640902152,7.92461444751,0.02
 07/22  13:00:00,246.259222549,30.7148631187,114.373678314,0.0,16.4897243779,83.9857416113,23.0826209245,15.138006477,7.92461444751,0.02
 07/22  14:00:00,249.625244558,30.9449986882,117.509598476,0.0,16.4897243779,83.9857416113,21.2040954153,13.2594809677,7.92461444751,0.02
 07/22  15:00:00,225.029836858,29.5315897721,112.478762066,0.0,12.3672932834,70.6512738906,13.558846736,0.0,4.9528840297,8.60596270628
 07/22  16:00:00,222.340471693,29.5315897721,109.673709129,0.0,12.3672932834,70.6512738906,5.65947110203,0.686587072337,4.9528840297,0.02
 07/22  17:00:00,207.650435585,29.5315897721,107.507040798,0.0,12.3672932834,58.1284167478,5.00222955175,0.0293455220585,4.9528840297,0.02
 07/22  18:00:00,153.158185604,28.9358535086,86.2193577475,0.0,12.3672932834,24.9413748627,9.3858236389,4.41293960921,4.9528840297,0.02
 07/22  19:00:00,148.16383215,28.6730079411,81.487849866,0.0,12.3672932834,24.9413748627,17.0852359517,12.112351922,4.9528840297,0.02
 07/22  20:00:00,140.336836275,29.1039886014,80.9677139996,0.0,4.12243109448,16.0517297156,29.0383516083,26.0466211905,2.97173041782,0.02
 07/22  21:00:00,101.817504371,17.8935498898,49.3010348669,0.0,4.12243109448,15.9888894789,26.3692727695,23.3775423517,2.97173041782,0.02
 07/22  22:00:00,120.467867963,23.3852022813,62.3208924809,0.0,4.12243109448,15.9888894789,38.0609279698,35.069197552,2.97173041782,0.02
 07/22  23:00:00,98.2857325119,17.5661823401,46.0966305405,0.0,4.12243109448,15.9888894789,30.3295604488,27.337830031,2.97173041782,0.02
 07/22  24:00:00,115.856319168,22.9487122151,58.1458337288,0.0,4.12243109448,15.9888894789,41.7956930452,38.8039626274,2.97173041782,0.02
 07/23  01:00:00,96.5466066538,17.7189538633,46.2659486879,0.0,2.06121554724,15.9888894789,33.0609276726,30.0691972548,2.97173041782,0.02
 07/23  02:00:00,110.002717824,22.0297993993,55.2955029861,0.0,2.06121554724,15.9888894789,44.6823438933,41.6906134755,2.97173041782,0.02
 07/23  03:00:00,88.3448464533,15.6628831986,40.1665436368,0.0,2.06121554724,15.9888894789,34.3472728971,31.3555424792,2.97173041782,0.02
 07/23  04:00:00,106.511883369,21.5933093331,52.2411585504,0.0,2.06121554724,15.9888894789,47.2470719735,44.2553415557,2.97173041782,0.02
 07/23  05:00:00,87.6227854932,16.0361834316,39.0480401277,0.0,2.06121554724,15.9888894789,39.6872868921,36.6955564743,2.97173041782,0.02
 07/23  06:00:00,106.240213128,22.8636978787,53.001981846,0.0,2.06121554724,15.9888894789,54.7555244338,51.763794016,2.97173041782,0.02
 07/23  07:00:00,85.8070057654,19.2512364486,48.0427805305,0.0,2.06121554724,15.9888894789,40.6105776226,37.6188472048,2.97173041782,0.02
 07/23  08:00:00,133.516109027,24.2168170839,62.8620388033,0.0,4.12243109448,41.7362269337,38.2406947473,33.2678107176,4.9528840297,0.02
 07/23  09:00:00,119.576513453,19.5786039982,53.6763675947,0.0,4.12243109448,41.7362269337,25.5758415965,20.6029575669,4.9528840297,0.02
 07/23  10:00:00,142.049961963,24.6125614974,71.0001472495,0.0,4.12243109448,41.7362269337,28.2932625224,23.3203784927,4.9528840297,0.02
 07/23  11:00:00,124.667950807,19.6925384405,58.6538704265,0.0,4.12243109448,41.7362269337,21.1778302685,16.2049462388,4.9528840297,0.02
 07/23  12:00:00,146.31706434,24.6206283427,75.2591826974,0.0,4.12243109448,41.7362269337,23.837236998,18.8643529683,4.9528840297,0.02
 07/23  13:00:00,127.605209653,19.6942673043,61.5894003198,0.0,4.12243109448,41.7362269337,19.6535241838,14.6806401541,4.9528840297,0.02
 07/23  14:00:00,150.225382309,24.6295989118,79.1585300054,0.0,4.12243109448,41.7362269337,20.8034273499,15.8305433202,4.9528840297,0.02
 07/23  15:00:00,127.422747222,19.7020663645,61.3991387337,0.0,4.12243109448,41.7362269337,15.9771135614,11.0042295317,4.9528840297,0.02
 07/23  16:00:00,128.179680129,24.6414782541,73.9586406924,0.0,4.12243109448,24.8785346261,19.9383919387,14.965507909,4.9528840297,0.02
 07/23  17:00:00,97.3279928097,19.6991316959,59.1158718898,0.0,2.06121554724,15.9888894789,18.1821752575,15.1904448397,2.97173041782,0.02
 07/23  18:00:00,115.731565119,24.6262279285,72.4766365963,0.0,2.06121554724,15.9888894789,25.1882629719,22.1965325541,2.97173041782,0.02
 07/23  19:00:00,94.0085087633,19.691189416,55.8043300446,0.0,2.06121554724,15.9888894789,34.17216074,22.5987942287,2.97173041782,8.60163609344
 07/23  20:00:00,119.749013532,24.6104014465,67.113244854,0.0,2.06121554724,15.9888894789,37.6885863314,34.6968559136,2.97173041782,0.02
 07/23  21:00:00,98.0802949633,17.7844273732,47.7341629205,0.0,2.06121554724,15.9888894789,32.0123687729,29.0206383551,2.97173041782,0.02
 07/23  22:00:00,115.636761959,23.1669572482,59.7692465074,0.0,2.06121554724,15.9888894789,44.5311375218,41.5394071039,2.97173041782,0.02
 07/23  23:00:00,97.6164081925,17.8935498898,47.1611537191,0.0,2.06121554724,15.9888894789,35.7514980057,32.7597675879,2.97173041782,0.02
 07/23  24:00:00,111.990283356,22.7522916853,56.5374335412,0.0,2.06121554724,15.9888894789,47.6050717978,44.6133413799,2.97173041782,0.02
 07/24  01:00:00,95.5918836787,17.2824637971,43.6864998227,0.0,4.12243109448,15.9888894789,35.4099574495,32.4182270316,2.97173041782,0.02
 07/24  02:00:00,112.946300339,22.6213446655,55.5631820581,0.0,4.12243109448,15.9888894789,47.1341169588,44.142386541,2.97173041782,0.02
 07/24  03:00:00,96.3445366964,17.4570598236,44.264556856,0.0,4.12243109448,15.9888894789,35.8964935273,32.9047631095,2.97173041782,0.02
 07/24  04:00:00,153.34848499,28.8768546729,72.3736555818,0.0,12.3672932834,24.9413748627,51.2249181448,46.2520341151,4.9528840297,0.02
 07/24  05:00:00,154.658010184,28.8257031725,71.0934114964,2.64092078956,12.3672932834,24.9413748627,109.451108912,104.478224882,4.9528840297,0.02
 07/24  06:00:00,227.179173433,29.9352838311,88.5036485286,0.845952016706,24.7345865669,70.7195625826,79.1852314098,69.2594633504,9.90576805939,0.02
 07/24  07:00:00,252.980697532,30.3049673007,92.4709665722,0.0142198310557,37.1018798503,92.3937384068,53.2716203014,43.345852242,9.90576805939,0.02
 07/24  08:00:00,272.193671554,30.8355940319,99.1247248559,0.0,37.1018798503,104.434947198,32.4061246793,22.4803566199,9.90576805939,0.02
 07/24  09:00:00,293.516806144,31.494438311,107.747461143,0.0,37.1018798503,116.476155989,19.3510024373,9.42523437795,9.90576805939,0.02
 07/24  10:00:00,299.463258393,32.1192127671,113.068669,0.0,37.1018798503,116.476155989,26.2608733396,7.73810153065,9.90576805939,8.61700374956
 07/24  11:00:00,304.345473838,32.6526093607,117.417425369,0.0,37.1018798503,116.476155989,15.4069163891,5.48114832967,9.90576805939,0.02
 07/24  12:00:00,297.823854951,33.1551429271,122.434867026,0.0,37.1018798503,104.434947198,12.5758711261,2.65010306675,9.90576805939,0.02
 07/24  13:00:00,317.191940097,33.7546021166,129.161806617,0.0,37.1018798503,116.476155989,10.4991070334,0.573338974033,9.90576805939,0.02
 07/24  14:00:00,321.681243898,34.4222124093,132.983651024,0.0,37.1018798503,116.476155989,18.5266495355,0.00392870903521,9.90576805939,8.61695276706
 07/24  15:00:00,320.385942425,34.7788999453,131.331910882,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/24  16:00:00,319.48305419,35.0145142316,130.193802799,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/24  17:00:00,316.667423719,35.1296835016,127.263834997,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/24  18:00:00,187.281785133,28.9579673342,85.3616925078,0.0,24.7345865669,47.5788473902,5.98261175864,1.00972772895,4.9528840297,0.02
 07/24  19:00:00,180.971182912,28.699225219,79.2635444463,0.0,24.7345865669,47.5788473902,17.8444670315,12.8715830018,4.9528840297,0.02
 07/24  20:00:00,169.514220536,29.1255401094,79.2405352689,0.0,12.3672932834,38.6892022431,28.7797644946,25.7880340768,2.97173041782,0.02
 07/24  21:00:00,130.352942196,20.5849140014,55.7525468938,0.0,12.3672932834,27.0668015668,27.2748435604,24.2831131426,2.97173041782,0.02
 07/24  22:00:00,109.364597033,20.0150940644,54.6802972045,0.0,4.12243109448,15.9888894789,38.1707242827,26.5973525649,2.97173041782,8.60164129995
 07/24  23:00:00,118.851050145,23.9549230442,60.111210124,0.0,4.12243109448,15.9888894789,43.3141486194,40.3224182016,2.97173041782,0.02
 07/24  24:00:00,102.787354385,19.3603589651,48.7577898561,0.0,4.12243109448,15.9888894789,35.234168402,32.2424379841,2.97173041782,0.02
 07/25  01:00:00,112.651124628,22.291693439,55.6207989292,0.0,4.12243109448,15.9888894789,44.3141779369,41.3224475191,2.97173041782,0.02
 07/25  02:00:00,100.094759232,18.6451415135,46.8035545912,0.0,4.12243109448,15.9888894789,39.0697134349,36.0779830171,2.97173041782,0.02
 07/25  03:00:00,109.296632455,21.9425013861,52.6154989587,0.0,4.12243109448,15.9888894789,50.3706627147,47.3789322968,2.97173041782,0.02
 07/25  04:00:00,144.664050887,27.9820500372,64.5840253863,0.0,12.3672932834,24.9413748627,59.1603487427,54.1874647131,4.9528840297,0.02
 07/25  05:00:00,155.51308179,29.537037194,72.1545538574,1.72351533131,12.3672932834,24.9413748627,114.59772628,109.62484225,4.9528840297,0.02
 07/25  06:00:00,222.111807541,29.893131499,84.2048195747,0.119566772785,24.7345865669,70.7195625826,83.3388232538,73.4130551944,9.90576805939,0.02
 07/25  07:00:00,249.63486937,30.6221503337,88.8221693212,0.0,37.1018798503,92.3937384068,62.4023975766,52.4766295172,9.90576805939,0.02
 07/25  08:00:00,270.389312171,31.2192047565,96.9367614227,0.0,37.1018798503,104.434947198,37.316277422,27.3905093626,9.90576805939,0.02
 07/25  09:00:00,291.536148405,31.8868922073,105.374365931,0.0,37.1018798503,116.476155989,22.0117052732,12.0859372138,9.90576805939,0.02
 07/25  10:00:00,299.181821696,32.5495469552,112.356870042,0.0,37.1018798503,116.476155989,24.0894291162,5.5666618131,9.90576805939,8.6169992437
 07/25  11:00:00,305.718596869,33.1063638133,118.336785454,0.0,37.1018798503,116.476155989,12.5396035864,2.61383552703,9.90576805939,0.02
 07/25  12:00:00,299.469221178,33.6244006641,123.61099256,0.0,37.1018798503,104.434947198,10.7147541322,0.788986072854,9.90576805939,0.02
 07/25  13:00:00,312.460542891,34.0730077374,124.112024845,0.0,37.1018798503,116.476155989,10.1201596512,0.194391591843,9.90576805939,0.02
 07/25  14:00:00,315.230320841,34.4595656928,126.495350718,0.0,37.1018798503,116.476155989,18.5891899211,0.0664672295951,9.90576805939,8.61695463212
 07/25  15:00:00,319.118844086,34.8291769718,130.014521354,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/25  16:00:00,319.206114527,35.1376320268,129.793759938,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/25  17:00:00,316.842407249,35.2692927851,127.299219615,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/25  18:00:00,188.412288431,28.9544706559,86.6056228653,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/25  19:00:00,183.390013735,28.6987212504,81.6828839114,0.0,24.7345865669,47.5788473902,7.49786244383,2.52497841414,4.9528840297,0.02
 07/25  20:00:00,171.398284983,29.1254698108,81.1246747314,0.0,12.3672932834,38.6892022431,19.6728314032,16.6811009854,2.97173041782,0.02
 07/25  21:00:00,130.39777605,20.5848148273,55.797482562,0.0,12.3672932834,27.0668015668,21.9482584275,18.9565280097,2.97173041782,0.02
 07/25  22:00:00,109.506946071,20.0150940644,54.8226464692,0.0,4.12243109448,15.9888894789,21.8992477196,18.9075173018,2.97173041782,0.02
 07/25  23:00:00,119.763064249,23.9549230442,61.0232243341,0.0,4.12243109448,15.9888894789,30.4650407032,27.4733102854,2.97173041782,0.02
 07/25  24:00:00,104.52334882,19.4694814817,50.3846617643,0.0,4.12243109448,15.9888894789,26.4581917571,23.4664613392,2.97173041782,0.02
 07/26  01:00:00,117.100126696,23.2760797648,59.0622723275,0.0,4.12243109448,15.9888894789,44.7389103739,33.1655385269,2.97173041782,8.60164142917
 07/26  02:00:00,98.0927380887,18.2668501228,45.1798247724,0.0,4.12243109448,15.9888894789,34.9981641184,32.0064337006,2.97173041782,0.02
 07/26  03:00:00,107.431948262,21.6515080086,51.041808093,0.0,4.12243109448,15.9888894789,47.8818653389,44.8901349211,2.97173041782,0.02
 07/26  04:00:00,149.351777741,28.7022586464,68.5515435968,0.0,12.3672932834,24.9413748627,58.4726468523,53.4997628226,4.9528840297,0.02
 07/26  05:00:00,150.925047499,29.002893423,68.4888715374,1.33530711035,12.3672932834,24.9413748627,115.545937704,110.573053674,4.9528840297,0.02
 07/26  06:00:00,222.763575062,30.2967546403,84.3719046108,0.20062610756,24.7345865669,70.7195625826,82.3222881597,72.3965201003,9.90576805939,0.02
 07/26  07:00:00,252.674874648,30.7155885465,91.768737716,0.0,37.1018798503,92.3937384068,49.5202479736,39.5944799142,9.90576805939,0.02
 07/26  08:00:00,273.49741953,31.2704541507,99.9936318037,0.0,37.1018798503,104.434947198,24.0177014832,14.0919334238,9.90576805939,0.02
 07/26  09:00:00,297.095966729,31.9928756673,110.828217798,0.0,37.1018798503,116.476155989,14.3121217298,4.38635367043,9.90576805939,0.02
 07/26  10:00:00,305.783116438,32.7391356927,118.768593778,0.0,37.1018798503,116.476155989,10.8657352569,0.93996719751,9.90576805939,0.02
 07/26  11:00:00,309.150547513,33.3253969178,121.549649438,0.0,37.1018798503,116.476155989,19.2523189115,0.728810094623,9.90576805939,8.61774075747
 07/26  12:00:00,302.939627947,33.9031896652,126.80262539,0.0,37.1018798503,104.434947198,10.3410949823,0.415326922908,9.90576805939,0.02
 07/26  13:00:00,320.080116678,34.4058928604,131.398734708,0.0,37.1018798503,116.476155989,9.95573278285,0.02996472346,9.90576805939,0.02
 07/26  14:00:00,320.537524553,34.8123374067,131.44980196,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  15:00:00,319.622994544,35.1579497443,130.189844507,0.0,37.1018798503,116.476155989,18.5219267216,0.0,9.90576805939,8.61615866225
 07/26  16:00:00,315.770891042,35.3607299736,126.135449906,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  17:00:00,310.936889136,35.2780368174,121.384967748,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  18:00:00,183.457862653,28.8600551049,81.6125492812,0.0,24.7345865669,47.5788473902,8.34681029436,3.37392626467,4.9528840297,0.02
 07/26  19:00:00,179.22020493,28.6878818036,77.5239192613,0.0,24.7345865669,47.5788473902,21.4132483328,16.4403643031,4.9528840297,0.02
 07/26  20:00:00,167.994479335,29.1144009497,77.7319427009,0.0,12.3672932834,38.6892022431,29.870114504,26.8783840862,2.97173041782,0.02
 07/26  21:00:00,128.443685534,20.5848148273,53.8433947084,0.0,12.3672932834,27.0668015668,30.5982693373,27.6065389195,2.97173041782,0.02
 07/26  22:00:00,106.762666113,19.9059715479,52.1874892946,0.0,4.12243109448,15.9888894789,31.2605138005,28.2687833827,2.97173041782,0.02
 07/26  23:00:00,116.992443785,23.8458005276,58.3617266538,0.0,4.12243109448,15.9888894789,41.7224502863,38.7307198685,2.97173041782,0.02
 07/26  24:00:00,101.148455942,19.2512364486,47.2280141869,0.0,4.12243109448,15.9888894789,36.7584135902,33.7666831724,2.97173041782,0.02
 07/27  01:00:00,113.913555215,23.0432850628,56.1084957726,0.0,4.12243109448,15.9888894789,50.7845394792,47.7928090614,2.97173041782,0.02
 07/27  02:00:00,97.3847019331,18.3541481361,44.3844907087,0.0,4.12243109448,15.9888894789,42.8147046854,39.8229742676,2.97173041782,0.02
 07/27  03:00:00,106.66250405,21.724256353,50.199615527,0.0,4.12243109448,15.9888894789,58.7889792909,55.7972488731,2.97173041782,0.02
 07/27  04:00:00,147.723470074,28.7677321563,66.8577623388,0.0,12.3672932834,24.9413748627,84.8160422433,71.2615188379,4.9528840297,8.60163937569
 07/27  05:00:00,149.324190418,29.2020502521,66.2260153295,1.798149341,12.3672932834,24.9413748627,142.33321624,137.360332211,4.9528840297,0.02
 07/27  06:00:00,215.925667669,29.9182804778,77.7381241242,0.374973313135,24.7345865669,70.7195625826,108.581604173,98.6558361134,9.90576805939,0.02
 07/27  07:00:00,242.683562151,30.5276566659,81.9259183577,0.0394396158618,37.1018798503,92.3937384068,85.2851690752,75.3594010158,9.90576805939,0.02
 07/27  08:00:00,261.781439502,30.8823006381,88.6658174474,0.0,37.1018798503,104.434947198,59.7390318558,49.8132637965,9.90576805939,0.02
 07/27  09:00:00,283.011226963,31.3558536819,97.3805171275,0.0,37.1018798503,116.476155989,33.9942241086,24.0684560492,9.90576805939,0.02
 07/27  10:00:00,287.135569502,31.9492931797,100.910910413,0.0,37.1018798503,116.476155989,29.956538246,20.0307701866,9.90576805939,0.02
 07/27  11:00:00,293.294901209,32.5854683614,106.433883463,0.0,37.1018798503,116.476155989,33.620920977,15.0974097783,9.90576805939,8.61774313936
 07/27  12:00:00,289.071554774,33.0579742109,113.779773462,0.0,37.1018798503,104.434947198,17.0289161328,7.10314807337,9.90576805939,0.02
 07/27  13:00:00,307.521660745,33.583772591,119.662419987,0.0,37.1018798503,116.476155989,12.336221364,2.41045330459,9.90576805939,0.02
 07/27  14:00:00,311.92531873,34.1019726927,123.547981899,0.0,37.1018798503,116.476155989,10.733493406,0.807725346646,9.90576805939,0.02
 07/27  15:00:00,314.82667199,34.6538595659,125.897570355,0.0,37.1018798503,116.476155989,18.9870891547,0.465168242232,9.90576805939,8.61615285312
 07/27  16:00:00,307.17374844,34.6005940299,118.29844015,0.0,37.1018798503,116.476155989,11.5640185354,1.63825047602,9.90576805939,0.02
 07/27  17:00:00,298.358214804,34.1098242995,109.974515532,0.0,37.1018798503,116.476155989,14.8930376276,4.96726956823,9.90576805939,0.02
 07/27  18:00:00,180.945537707,28.8399347464,79.0972070427,0.0,24.7345865669,47.5788473902,18.714519016,13.7416349863,4.9528840297,0.02
 07/27  19:00:00,179.106603928,28.6656511048,77.432553664,0.0,24.7345865669,47.5788473902,22.6180699774,17.6451859477,4.9528840297,0.02
 07/27  20:00:00,171.308900862,29.0993328691,78.7122704125,0.0,12.3672932834,38.6892022431,30.1140070792,27.1222766614,2.97173041782,0.02
 07/27  21:00:00,128.907218109,20.4756923107,54.4160524743,0.0,12.3672932834,27.0668015668,27.7297955615,24.7380651437,2.97173041782,0.02
 07/27  22:00:00,106.954477397,19.7095510181,52.5757213762,0.0,4.12243109448,15.9888894789,27.3535637608,24.361833343,2.97173041782,0.02
 07/27  23:00:00,119.021151026,23.8458005276,60.3904341635,0.0,4.12243109448,15.9888894789,36.2202804481,33.2285500303,2.97173041782,0.02
 07/27  24:00:00,100.158029073,18.3541481361,47.1578181624,0.0,4.12243109448,15.9888894789,30.0430979548,27.051367537,2.97173041782,0.02
 07/28  01:00:00,113.485743551,22.1461967503,56.600914951,0.0,4.12243109448,15.9888894789,39.1904853736,36.1987549558,2.97173041782,0.02
 07/28  02:00:00,99.837596871,18.3541481361,46.8373859138,0.0,4.12243109448,15.9888894789,33.2898258338,30.298095416,2.97173041782,0.02
 07/28  03:00:00,111.973279668,22.0297993993,55.2048483668,0.0,4.12243109448,15.9888894789,42.7510068002,39.7592763824,2.97173041782,0.02
 07/28  04:00:00,150.437103211,28.4403646067,69.8987632557,0.0,12.3672932834,24.9413748627,49.4243853131,44.4515012834,4.9528840297,0.02
 07/28  05:00:00,157.90859502,29.7658211858,74.5512478893,1.49355056412,12.3672932834,24.9413748627,104.117256851,99.1443728211,4.9528840297,0.02
 07/28  06:00:00,227.154224141,30.0312125301,89.162393074,0.0663287839035,24.7345865669,70.7195625826,69.3781865963,59.4524185369,9.90576805939,0.02
 07/28  07:00:00,254.706528873,30.8750991936,93.6408797384,0.0,37.1018798503,92.3937384068,55.5924475948,37.0818839991,9.90576805939,8.60479553633
 07/28  08:00:00,272.933827742,31.3912585688,99.3092572414,0.0,37.1018798503,104.434947198,30.1018403737,20.1760723143,9.90576805939,0.02
 07/28  09:00:00,291.728012151,31.9104872755,105.542685728,0.0,37.1018798503,116.476155989,19.7462259454,9.82045788597,9.90576805939,0.02
 07/28  10:00:00,293.624131803,32.411932753,106.936854309,0.0,37.1018798503,116.476155989,18.8721256182,8.9463575588,9.90576805939,0.02
 07/28  11:00:00,299.884780921,32.986587705,112.622637878,0.0,37.1018798503,116.476155989,15.4269609133,5.50119285393,9.90576805939,0.02
 07/28  12:00:00,293.993408839,33.6287355605,118.130830892,0.0,37.1018798503,104.434947198,22.5835774262,4.06221619911,9.90576805939,8.6155931677
 07/28  13:00:00,307.687472857,34.0917306231,119.320293341,0.0,37.1018798503,116.476155989,15.1154625305,5.18969447115,9.90576805939,0.02
 07/28  14:00:00,310.573131487,34.6690227035,121.628765706,0.0,37.1018798503,116.476155989,13.3298648514,3.40409679199,9.90576805939,0.02
 07/28  15:00:00,308.737567959,34.8143026869,119.648031218,0.0,37.1018798503,116.476155989,13.2620503877,3.33628232833,9.90576805939,0.02
 07/28  16:00:00,300.293784289,34.4355877155,111.58343339,0.0,37.1018798503,116.476155989,25.5613853603,7.04163550099,9.90576805939,8.61398179991
 07/28  17:00:00,296.768272057,33.9717602208,108.522643295,0.0,37.1018798503,116.476155989,17.7893660973,7.86359803788,9.90576805939,0.02
 07/28  18:00:00,179.931800541,28.8385969323,78.0848119609,0.0,24.7345865669,47.5788473902,18.4158833404,13.4429993107,4.9528840297,0.02
 07/28  19:00:00,176.455810267,28.6634885356,74.7839271239,0.0,24.7345865669,47.5788473902,24.7572779065,19.7843938768,4.9528840297,0.02
 07/28  20:00:00,168.095427938,29.0968324173,75.5013026424,0.0,12.3672932834,38.6892022431,31.5332630108,28.541532593,2.97173041782,0.02
 07/28  21:00:00,124.351007238,19.6004285015,50.7582503301,0.0,12.3672932834,27.0668015668,27.1292706958,24.137540278,2.97173041782,0.02
 07/28  22:00:00,119.080768479,23.9985720508,60.2972803764,0.0,4.12243109448,15.9888894789,35.9478148433,32.9560844255,2.97173041782,0.02
 07/28  23:00:00,98.7212290672,17.8062518765,46.2920569661,0.0,4.12243109448,15.9888894789,28.8812195199,25.8894891021,2.97173041782,0.02
 07/28  24:00:00,115.559492712,23.1014837383,57.6962351504,0.0,4.12243109448,15.9888894789,41.1675328876,38.1758024697,2.97173041782,0.02
 07/29  01:00:00,94.3799732938,17.2388147905,42.5182382361,0.0,4.12243109448,15.9888894789,33.7749087119,30.783178294,2.97173041782,0.02
 07/29  02:00:00,112.862114191,22.8395896986,55.2607506203,0.0,4.12243109448,15.9888894789,47.1211430695,44.1294126517,2.97173041782,0.02
 07/29  03:00:00,93.5912984117,17.2388147905,41.729563302,0.0,4.12243109448,15.9888894789,38.2874643307,35.2957339129,2.97173041782,0.02
 07/29  04:00:00,127.667577896,28.0038745405,64.7002356106,0.0,4.12243109448,16.0517297156,64.511034763,61.5193043452,2.97173041782,0.02
 07/29  05:00:00,127.422782787,28.0038745405,64.4554404688,0.0,4.12243109448,16.0517297156,69.2449668986,66.2532364807,2.97173041782,0.02
 07/29  06:00:00,167.043407666,29.5315897721,81.3434418962,0.0,4.12243109448,39.6058045677,54.9910845522,51.9993541343,2.97173041782,0.02
 07/29  07:00:00,192.89134695,29.5443473674,82.6233466444,2.30891059254,12.3672932834,65.3531420225,100.743094894,95.7702108643,4.9528840297,0.02
 07/29  08:00:00,198.17787567,29.5460951514,86.7066319199,0.619765730105,12.3672932834,68.2430321324,90.0301940851,76.4719663333,4.9528840297,8.60534372216
 07/29  09:00:00,232.467201415,29.6873937519,92.2296228658,0.228045769652,16.4897243779,93.1370602926,55.8793355252,47.9347210776,7.92461444751,0.02
 07/29  10:00:00,238.125435301,29.8978451561,97.8518898617,0.0535018195376,16.4897243779,93.1370602926,44.5832487186,36.6386342711,7.92461444751,0.02
 07/29  11:00:00,242.86429166,30.0502398875,102.4918519,0.0,16.4897243779,93.1370602926,36.3085893084,28.3639748609,7.92461444751,0.02
 07/29  12:00:00,237.278040436,30.281628892,105.825755014,0.0,16.4897243779,83.9857416113,32.4569235539,24.5123091064,7.92461444751,0.02
 07/29  13:00:00,240.711745069,30.4331054233,109.107977723,0.0,16.4897243779,83.9857416113,29.9909417942,22.0463273467,7.92461444751,0.02
 07/29  14:00:00,243.955382299,30.5532571523,112.231496445,0.0,16.4897243779,83.9857416113,26.9872671183,19.0426526707,7.92461444751,0.02
 07/29  15:00:00,222.722036153,29.5315897721,109.476710963,0.0,12.3672932834,70.6512738906,7.69433151519,2.72144748549,4.9528840297,0.02
 07/29  16:00:00,223.152104726,29.5315897721,109.906773884,0.0,12.3672932834,70.6512738906,5.22178948192,0.24890545222,4.9528840297,0.02
 07/29  17:00:00,206.232297196,29.5315897721,105.510333773,0.0,12.3672932834,58.1284167478,6.87041036352,1.89752633382,4.9528840297,0.02
 07/29  18:00:00,147.725857912,28.8378318187,80.8850504094,0.0,12.3672932834,24.9413748627,26.1584573456,21.1855733159,4.9528840297,0.02
 07/29  19:00:00,143.172518106,28.6611835907,76.5083588155,0.0,12.3672932834,24.9413748627,41.2783641491,36.3054801194,4.9528840297,0.02
 07/29  20:00:00,138.865336914,28.9861570504,77.2648781471,0.0,4.12243109448,16.0517297156,44.6192418808,41.627511463,2.97173041782,0.02
 07/29  21:00:00,99.8124064229,17.6753048567,47.5141805574,0.0,4.12243109448,15.9888894789,38.4011119054,26.8277408546,2.97173041782,8.601640633
 07/29  22:00:00,118.051116537,23.1669572482,60.1223847461,0.0,4.12243109448,15.9888894789,40.5332702399,37.541539822,2.97173041782,0.02
 07/29  23:00:00,100.003498059,17.8935498898,47.4870272974,0.0,4.12243109448,15.9888894789,32.5188099858,29.527079568,2.97173041782,0.02
 07/29  24:00:00,114.125900782,22.7522916853,56.6118347281,0.0,4.12243109448,15.9888894789,44.4395666246,41.4478362067,2.97173041782,0.02
 07/30  01:00:00,86.8068112737,15.4009891589,38.8904014691,0.0,2.06121554724,15.9888894789,30.9457059587,27.9539755409,2.97173041782,0.02
 07/30  02:00:00,108.76929373,21.9425013861,54.149375921,0.0,2.06121554724,15.9888894789,48.5013716976,45.5096412798,2.97173041782,0.02
 07/30  03:00:00,86.6338563752,15.4882871721,38.6301486824,0.0,2.06121554724,15.9888894789,35.0983016112,32.1065711933,2.97173041782,0.02
 07/30  04:00:00,107.734928268,21.9425013861,53.1150105705,0.0,2.06121554724,15.9888894789,57.268079771,54.2763493532,2.97173041782,0.02
 07/30  05:00:00,87.9153436199,16.1234814449,39.2532994884,0.0,2.06121554724,15.9888894789,42.0782869831,39.0865565653,2.97173041782,0.02
 07/30  06:00:00,106.219429786,22.8636978787,52.9811978199,0.0,2.06121554724,15.9888894789,55.8469081751,52.8551777573,2.97173041782,0.02
 07/30  07:00:00,86.3201317087,19.2512364486,48.5559058564,0.0,2.06121554724,15.9888894789,42.3637014133,39.3719709955,2.97173041782,0.02
 07/30  08:00:00,133.052555452,24.1076945673,62.5076071904,0.0,4.12243109448,41.7362269337,44.4930722491,39.5201882194,4.9528840297,0.02
 07/30  09:00:00,117.10846084,19.3603589651,51.4265595199,0.0,4.12243109448,41.7362269337,31.9407511435,26.9678671139,4.9528840297,0.02
 07/30  10:00:00,135.595139071,24.0640455607,65.093839857,0.0,4.12243109448,41.7362269337,35.3260956062,30.3532115765,4.9528840297,0.02
 07/30  11:00:00,121.451872199,19.5131304883,55.6171993869,0.0,4.12243109448,41.7362269337,25.4607008359,20.4878168062,4.9528840297,0.02
 07/30  12:00:00,143.506381701,24.3477641037,72.7213639653,0.0,4.12243109448,41.7362269337,25.7791427891,20.8062587594,4.9528840297,0.02
 07/30  13:00:00,128.40861888,19.6877265148,62.3993500542,0.0,4.12243109448,41.7362269337,16.0269609055,11.0540768758,4.9528840297,0.02
 07/30  14:00:00,150.840052347,24.6128360608,79.7899626589,0.0,4.12243109448,41.7362269337,13.9806991152,9.00781508548,4.9528840297,0.02
 07/30  15:00:00,127.163845131,19.6904131115,61.1518897059,0.0,4.12243109448,41.7362269337,12.7113098719,7.73842584222,4.9528840297,0.02
 07/30  16:00:00,129.724772585,24.6153539128,75.5298573429,0.0,4.12243109448,24.8785346261,17.7275094544,12.7546254247,4.9528840297,0.02
