Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  17:00:00,96.4107384334,19.6888346864,58.2089144175,0.0,2.06121554724,15.9888894789,18.2180622238,15.226331806,2.97173041782,0.02
 07/30  18:00:00,111.85962182,24.6096581435,68.621263017,0.0,2.06121554724,15.9888894789,32.9866029796,29.9948725617,2.97173041782,0.02
 07/30  19:00:00,88.0910848336,18.6815156857,50.9197220505,0.0,2.06121554724,15.9888894789,30.1552413797,27.1635109619,2.97173041782,0.02
 07/30  20:00:00,113.841291195,23.0578347317,60.4320646962,0.0,2.06121554724,15.9888894789,40.7165022199,37.724771802,2.97173041782,0.02
 07/30  21:00:00,98.5783794892,17.8935498898,48.1231247219,0.0,2.06121554724,15.9888894789,34.6655727665,31.6738423487,2.97173041782,0.02
 07/30  22:00:00,114.752735763,23.1014837383,58.9506935419,0.0,2.06121554724,15.9888894789,53.203122381,50.2113919632,2.97173041782,0.02
 07/30  23:00:00,91.0525939998,16.5599715111,41.95405982,0.0,2.06121554724,15.9888894789,39.8875867223,36.8958563044,2.97173041782,0.02
 07/30  24:00:00,108.484379334,21.9425013861,53.8644616684,0.0,2.06121554724,15.9888894789,51.578561267,48.5868308491,2.97173041782,0.02
 07/31  01:00:00,93.2359464169,17.0205697574,41.5924561088,0.0,4.12243109448,15.9888894789,41.0560408107,38.0643103929,2.97173041782,0.02
 07/31  02:00:00,109.346875216,21.724256353,52.8839869594,0.0,4.12243109448,15.9888894789,52.3068160621,49.3150856443,2.97173041782,0.02
 07/31  03:00:00,90.2158572384,16.1234814449,39.4925974317,0.0,4.12243109448,15.9888894789,38.8063976443,35.8146672265,2.97173041782,0.02
 07/31  04:00:00,152.124128492,28.7677321563,71.2584209606,0.0,12.3672932834,24.9413748627,68.6649202897,55.1103985688,4.9528840297,8.60163769128
 07/31  05:00:00,154.448321775,28.8532289379,70.2332051172,3.26391241203,12.3672932834,24.9413748627,118.242017386,113.269133356,4.9528840297,0.02
 07/31  06:00:00,221.67342938,29.6438042105,83.1504630889,0.984872504628,24.7345865669,70.7195625826,92.6209414523,82.6951733929,9.90576805939,0.02
 07/31  07:00:00,245.077042985,30.0740670209,84.8057802197,0.00665022361072,37.1018798503,92.3937384068,78.5882935721,68.6625255127,9.90576805939,0.02
 07/31  08:00:00,265.825863695,30.5246827808,93.0678610975,0.0,37.1018798503,104.434947198,54.9201158191,44.9943477597,9.90576805939,0.02
 07/31  09:00:00,287.913678717,31.1329233825,102.505899428,0.0,37.1018798503,116.476155989,32.1305596404,22.204791581,9.90576805939,0.02
 07/31  10:00:00,295.203382093,31.7270770092,109.200939358,0.0,37.1018798503,116.476155989,25.2120175988,15.2862495394,9.90576805939,0.02
 07/31  11:00:00,299.882254767,32.286451003,113.320251478,0.0,37.1018798503,116.476155989,31.8233106551,13.2997926149,9.90576805939,8.61774998081
 07/31  12:00:00,293.439642412,32.8217054774,118.384128499,0.0,37.1018798503,104.434947198,23.2869028855,13.3611348261,9.90576805939,0.02
 07/31  13:00:00,312.35399239,33.393133524,124.68539071,0.0,37.1018798503,116.476155989,18.9302695069,9.00450144747,9.90576805939,0.02
 07/31  14:00:00,318.051864793,34.0521444477,129.724356246,0.0,37.1018798503,116.476155989,13.9311890621,4.00542100268,9.90576805939,0.02
 07/31  15:00:00,322.29088604,34.6834705073,133.332171409,0.0,37.1018798503,116.476155989,18.9317687237,0.409844900271,9.90576805939,8.61615576407
 07/31  16:00:00,322.102472581,35.1270032066,132.700753317,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/31  17:00:00,318.754926549,35.2778971143,129.203154345,0.0,37.1018798503,116.476155989,9.95028000699,0.0245119476008,9.90576805939,0.02
 07/31  18:00:00,189.283083707,28.9629825554,87.3348474598,0.0,24.7345865669,47.5788473902,8.89338654487,3.92050251518,4.9528840297,0.02
 07/31  19:00:00,181.763511341,28.7062568647,80.0488552929,0.0,24.7345865669,47.5788473902,20.1350612083,15.1621771786,4.9528840297,0.02
 07/31  20:00:00,171.904130604,29.1340337529,79.2727992532,0.0,12.3672932834,38.6892022431,32.7658190288,29.774088611,2.97173041782,0.02
 07/31  21:00:00,130.429334172,20.5854887846,55.8283720553,0.0,12.3672932834,27.0668015668,25.9059846302,22.9142542124,2.97173041782,0.02
 07/31  22:00:00,109.748821941,20.0150940644,55.0645228732,0.0,4.12243109448,15.9888894789,23.4754472044,20.4837167866,2.97173041782,0.02
 07/31  23:00:00,119.56794074,23.9549230442,60.8281013601,0.0,4.12243109448,15.9888894789,38.3564193921,35.3646889743,2.97173041782,0.02
 07/31  24:00:00,101.633286557,18.6815156857,48.3057080968,0.0,4.12243109448,15.9888894789,38.9730408056,35.9813103878,2.97173041782,0.02
 08/01  01:00:00,112.965273715,22.3789914523,55.847650404,0.0,4.12243109448,15.9888894789,49.2996836729,46.3079532551,2.97173041782,0.02
 08/01  02:00:00,97.2201494327,18.2668501228,44.3072364789,0.0,4.12243109448,15.9888894789,42.8497865853,39.8580561674,2.97173041782,0.02
 08/01  03:00:00,108.463912894,21.9425013861,51.7827795956,0.0,4.12243109448,15.9888894789,58.5948263428,55.603095925,2.97173041782,0.02
 08/01  04:00:00,145.50266763,28.3312420901,65.0734501818,0.0,12.3672932834,24.9413748627,76.9410933051,71.9682092754,4.9528840297,0.02
 08/01  05:00:00,153.129514619,29.4837440981,69.4673960804,2.08039904934,12.3672932834,24.9413748627,141.12255701,136.14967298,4.9528840297,0.02
 08/01  06:00:00,217.362077175,29.8357179176,79.2549621689,0.377107325908,24.7345865669,70.7195625826,105.863768457,95.938000398,9.90576805939,0.02
 08/01  07:00:00,246.596745997,30.4208383123,85.9805726265,0.00478370076865,37.1018798503,92.3937384068,84.4853066245,65.9747513198,9.90576805939,8.60478724526
 08/01  08:00:00,268.872615144,30.9842907725,95.6550106256,0.0,37.1018798503,104.434947198,43.663550439,33.7377823796,9.90576805939,0.02
 08/01  09:00:00,289.228616347,31.6943048179,103.259471576,0.0,37.1018798503,116.476155989,24.2610097734,14.335241714,9.90576805939,0.02
 08/01  10:00:00,296.133469372,32.4266311965,109.431492571,0.0,37.1018798503,116.476155989,17.6797988253,7.75403076592,9.90576805939,0.02
 08/01  11:00:00,304.016365507,33.1238317754,116.616977436,0.0,37.1018798503,116.476155989,14.3708388243,4.44507076488,9.90576805939,0.02
 08/01  12:00:00,297.660031273,33.7362472103,121.68993802,0.0,37.1018798503,104.434947198,21.7457173421,3.22432933362,9.90576805939,8.61561994905
 08/01  13:00:00,312.442533187,34.2871237742,123.879959296,0.0,37.1018798503,116.476155989,12.9200432523,2.99427519293,9.90576805939,0.02
 08/01  14:00:00,311.859425894,34.8358211888,122.74826056,0.0,37.1018798503,116.476155989,13.0128849232,3.08711686383,9.90576805939,0.02
 08/01  15:00:00,308.098880135,34.9282981741,118.895346871,0.0,37.1018798503,116.476155989,13.1397953544,3.21402729501,9.90576805939,0.02
 08/01  16:00:00,306.90057021,35.0618875496,117.563916737,0.0,37.1018798503,116.476155989,20.3204925735,1.80073527916,9.90576805939,8.61398923498
 08/01  17:00:00,303.583993255,34.6752637436,114.634860103,0.0,37.1018798503,116.476155989,12.5420689597,2.61630090031,9.90576805939,0.02
 08/01  18:00:00,182.909991023,28.8536864246,81.0479126326,0.0,24.7345865669,47.5788473902,16.274610942,11.3017269123,4.9528840297,0.02
 08/01  19:00:00,180.047293464,28.6807718407,78.3581267169,0.0,24.7345865669,47.5788473902,22.3316345614,17.3587505317,4.9528840297,0.02
 08/01  20:00:00,171.743261593,29.1088504256,79.1371179984,0.0,12.3672932834,38.6892022431,29.4765946356,26.4848642178,2.97173041782,0.02
 08/01  21:00:00,129.545059209,20.5848148273,54.9447735512,0.0,12.3672932834,27.0668015668,28.5728819404,25.5811515226,2.97173041782,0.02
 08/01  22:00:00,107.445380486,19.9059715479,52.8702041864,0.0,4.12243109448,15.9888894789,30.7010138124,27.7092833946,2.97173041782,0.02
 08/01  23:00:00,114.689422071,22.9487122151,56.9789360356,0.0,4.12243109448,15.9888894789,41.4930640825,38.5013336647,2.97173041782,0.02
 08/01  24:00:00,100.003055051,18.4632706526,46.8937218752,0.0,4.12243109448,15.9888894789,34.3226310893,31.3309006715,2.97173041782,0.02
 08/02  01:00:00,112.437566095,22.2043954258,55.4945390603,0.0,4.12243109448,15.9888894789,44.8020931197,41.8103627019,2.97173041782,0.02
 08/02  02:00:00,98.7171467301,18.3541481361,45.7169360138,0.0,4.12243109448,15.9888894789,38.9160154055,35.9242849877,2.97173041782,0.02
 08/02  03:00:00,110.15636176,21.9425013861,53.4752287135,0.0,4.12243109448,15.9888894789,46.4199905732,43.4282601554,2.97173041782,0.02
 08/02  04:00:00,148.122653085,28.3312420901,67.6934358882,0.0,12.3672932834,24.9413748627,55.158242746,50.1853587163,4.9528840297,0.02
 08/02  05:00:00,156.416489299,29.6422812174,72.7702626815,1.90597026152,12.3672932834,24.9413748627,111.376918321,106.404034292,4.9528840297,0.02
 08/02  06:00:00,222.286806595,29.9096630481,84.2801116244,0.202742411787,24.7345865669,70.7195625826,82.74874006,72.8229720006,9.90576805939,0.02
 08/02  07:00:00,249.820242222,30.6585246995,88.9711612473,0.0,37.1018798503,92.3937384068,61.6396186509,51.7138505916,9.90576805939,0.02
 08/02  08:00:00,270.74359287,31.2996541102,97.210587998,0.0,37.1018798503,104.434947198,45.1601654587,26.6414213258,9.90576805939,8.61297607348
 08/02  09:00:00,289.664988782,32.0036302158,103.386530295,0.0,37.1018798503,116.476155989,24.4250576016,14.4992895422,9.90576805939,0.02
 08/02  10:00:00,298.259196324,32.7354881865,111.248381703,0.0,37.1018798503,116.476155989,21.3135683723,11.3878003129,9.90576805939,0.02
 08/02  11:00:00,306.474458636,33.4485176298,118.750405767,0.0,37.1018798503,116.476155989,18.5368731973,8.61110513789,9.90576805939,0.02
 08/02  12:00:00,300.945629337,34.0413795071,124.670350831,0.0,37.1018798503,104.434947198,22.8407298986,4.31948731671,9.90576805939,8.61547452253
 08/02  13:00:00,313.951294457,34.5369043469,125.13894976,0.0,37.1018798503,116.476155989,13.028699581,3.10293152159,9.90576805939,0.02
 08/02  14:00:00,317.832908259,35.2101328963,128.347450274,0.0,37.1018798503,116.476155989,11.9635158873,2.03774782794,9.90576805939,0.02
 08/02  15:00:00,304.602998425,35.3096325898,115.01814961,0.0,37.1018798503,116.476155989,12.841625696,2.91585763661,9.90576805939,0.02
 08/02  16:00:00,306.081259892,35.4676520797,116.338799039,0.0,37.1018798503,116.476155989,24.1363911201,5.61662184308,9.90576805939,8.61400121762
 08/02  17:00:00,313.610821318,35.5940136195,123.742930774,0.0,37.1018798503,116.476155989,12.5749105419,2.6491424825,9.90576805939,0.02
 08/02  18:00:00,186.699620067,28.8724730197,84.8187576101,0.0,24.7345865669,47.5788473902,17.4647671216,12.491883092,4.9528840297,0.02
 08/02  19:00:00,181.084862876,28.7010883134,79.3753831991,0.0,24.7345865669,47.5788473902,28.4726804605,23.4997964308,4.9528840297,0.02
 08/02  20:00:00,170.82121928,29.1250123584,78.1989177707,0.0,12.3672932834,38.6892022431,40.41581763,37.4240872122,2.97173041782,0.02
 08/02  21:00:00,128.360027943,20.5848148273,53.7597446284,0.0,12.3672932834,27.0668015668,36.8266547987,33.8349243808,2.97173041782,0.02
 08/02  22:00:00,106.983043852,20.0150940644,52.2987452737,0.0,4.12243109448,15.9888894789,38.6511544568,35.659424039,2.97173041782,0.02
 08/02  23:00:00,111.213752029,22.1607464192,54.3143742904,0.0,4.12243109448,15.9888894789,49.0525640999,46.0608336821,2.97173041782,0.02
 08/02  24:00:00,97.9172188791,18.3541481361,44.9170084586,0.0,4.12243109448,15.9888894789,42.7529934144,39.7612629965,2.97173041782,0.02
 08/03  01:00:00,110.080964386,22.0879980748,53.2543349394,0.0,4.12243109448,15.9888894789,55.0092570408,52.0175266229,2.97173041782,0.02
 08/03  02:00:00,97.3028130228,18.3541481361,44.3026025438,0.0,4.12243109448,15.9888894789,47.5547389695,44.5630085517,2.97173041782,0.02
 08/03  03:00:00,106.765014131,21.724256353,50.3021263551,0.0,4.12243109448,15.9888894789,60.8088220712,57.8170916534,2.97173041782,0.02
 08/03  04:00:00,148.36500934,28.7677321563,67.4993023154,0.0,12.3672932834,24.9413748627,72.4197145394,67.4468305097,4.9528840297,0.02
 08/03  05:00:00,150.493758466,29.1922166615,67.424258051,1.77930885405,12.3672932834,24.9413748627,131.847494029,126.87461,4.9528840297,0.02
 08/03  06:00:00,217.131655853,29.9048830727,78.9665088147,0.365974694699,24.7345865669,70.7195625826,102.528428635,92.602660576,9.90576805939,0.02
 08/03  07:00:00,245.98194971,30.6045997469,85.1867978486,0.0,37.1018798503,92.3937384068,75.827566272,65.9017982127,9.90576805939,0.02
 08/03  08:00:00,270.19953544,31.2003595133,96.7657816162,0.0,37.1018798503,104.434947198,46.3267881581,27.8080123421,9.90576805939,8.6130077566
 08/03  09:00:00,292.975509647,31.9700539477,106.730624814,0.0,37.1018798503,116.476155989,18.8598675367,8.93409947734,9.90576805939,0.02
 08/03  10:00:00,299.787523972,32.7076627469,112.804552262,0.0,37.1018798503,116.476155989,16.1929755943,6.2672075349,9.90576805939,0.02
 08/03  11:00:00,305.876146132,33.3990637974,118.201567036,0.0,37.1018798503,116.476155989,14.919075506,4.99330744663,9.90576805939,0.02
 08/03  12:00:00,299.163679375,33.9883341647,122.941424527,0.0,37.1018798503,104.434947198,22.0302507184,3.50904508118,9.90576805939,8.61543757781
 08/03  13:00:00,315.978760766,34.571027536,127.132273515,0.0,37.1018798503,116.476155989,12.2139979969,2.28822993752,9.90576805939,0.02
 08/03  14:00:00,319.220334037,35.2198584807,129.725167837,0.0,37.1018798503,116.476155989,11.055983327,1.13021526764,9.90576805939,0.02
 08/03  15:00:00,325.644195389,35.9605721065,135.408424901,0.0,37.1018798503,116.476155989,10.2648748468,0.33910678743,9.90576805939,0.02
 08/03  16:00:00,323.607478933,36.4088927869,132.923781527,0.0,37.1018798503,116.476155989,10.1480375556,0.222269496227,9.90576805939,0.02
 08/03  17:00:00,317.004291605,36.1631868462,126.567186189,0.0,37.1018798503,116.476155989,19.435881747,0.9220149969,9.90576805939,8.60809869073
 08/03  18:00:00,187.804112783,28.8758026544,85.9199185506,0.0,24.7345865669,47.5788473902,9.00504243577,4.03215840608,4.9528840297,0.02
 08/03  19:00:00,181.767962518,28.7001828691,80.0593896276,0.0,24.7345865669,47.5788473902,19.0112086725,14.0383246428,4.9528840297,0.02
 08/03  20:00:00,171.966441118,29.1242559681,79.3448988948,0.0,12.3672932834,38.6892022431,32.1786731214,29.1869427036,2.97173041782,0.02
 08/03  21:00:00,130.458477488,20.5848172963,55.8581936523,0.0,12.3672932834,27.0668015668,27.834761422,24.8430310042,2.97173041782,0.02
 08/03  22:00:00,109.464006905,20.0150940644,54.7797085302,0.0,4.12243109448,15.9888894789,29.4654383867,26.4737079689,2.97173041782,0.02
 08/03  23:00:00,119.629206881,23.9549230442,60.8893681958,0.0,4.12243109448,15.9888894789,44.0796963279,41.0879659101,2.97173041782,0.02
 08/03  24:00:00,104.743344624,19.4694814817,50.6046588011,0.0,4.12243109448,15.9888894789,36.5579423673,33.5662119494,2.97173041782,0.02
 08/04  01:00:00,114.722705247,22.3789914523,57.6050826276,0.0,4.12243109448,15.9888894789,44.8258509955,41.8341205777,2.97173041782,0.02
 08/04  02:00:00,99.0713872956,18.2668501228,46.1584750365,0.0,4.12243109448,15.9888894789,40.1586042954,37.1668738776,2.97173041782,0.02
 08/04  03:00:00,109.799275183,21.724256353,53.3363876151,0.0,4.12243109448,15.9888894789,49.3886879368,46.3969575189,2.97173041782,0.02
 08/04  04:00:00,152.314777422,28.7022586464,71.5145441172,0.0,12.3672932834,24.9413748627,56.3304827903,51.3575987606,4.9528840297,0.02
 08/04  05:00:00,152.838822943,29.0707196757,70.6171933189,1.05293525901,12.3672932834,24.9413748627,115.419045366,110.446161337,4.9528840297,0.02
 08/04  06:00:00,223.400220256,30.4219275163,84.874777305,0.209226376212,24.7345865669,70.7195625826,86.3918809997,76.4661129403,9.90576805939,0.02
 08/04  07:00:00,251.91784289,30.8304604184,90.8968341101,0.0,37.1018798503,92.3937384068,59.2791518102,49.3533837508,9.90576805939,0.02
 08/04  08:00:00,271.949762978,31.3448186061,98.3715503771,0.0,37.1018798503,104.434947198,34.02652129,24.1007532306,9.90576805939,0.02
 08/04  09:00:00,294.271446459,32.0783381159,107.918234576,0.0,37.1018798503,116.476155989,28.3268523011,9.80641875667,9.90576805939,8.61466548499
 08/04  10:00:00,299.74877706,32.711137738,112.762344382,0.0,37.1018798503,116.476155989,14.5246365443,4.59886848495,9.90576805939,0.02
 08/04  11:00:00,300.563630654,33.095844121,113.19228995,0.0,37.1018798503,116.476155989,14.6590545706,4.73328651122,9.90576805939,0.02
 08/04  12:00:00,291.06033762,33.4957389127,115.330694156,0.0,37.1018798503,104.434947198,14.3726127363,4.44684467688,9.90576805939,0.02
 08/04  13:00:00,307.327396885,33.8943471568,119.1575357,0.0,37.1018798503,116.476155989,22.2016256406,3.67801862224,9.90576805939,8.61783895899
 08/04  14:00:00,310.049810147,34.3198403833,121.454675846,0.0,37.1018798503,116.476155989,12.4136176948,2.48784963543,9.90576805939,0.02
 08/04  15:00:00,309.940504476,34.5989300003,121.066392849,0.0,37.1018798503,116.476155989,12.7528219748,2.82705391538,9.90576805939,0.02
 08/04  16:00:00,305.792775501,34.2662560793,117.251729513,0.0,37.1018798503,116.476155989,13.9144878736,3.98871981425,9.90576805939,0.02
 08/04  17:00:00,299.677261887,33.8281049619,111.575216746,0.0,37.1018798503,116.476155989,22.9121221398,4.39683462707,9.90576805939,8.60951945333
 08/04  18:00:00,180.960538588,28.8392341723,79.1128955159,0.0,24.7345865669,47.5788473902,18.1239360192,13.1510519895,4.9528840297,0.02
 08/04  19:00:00,178.941689315,28.6645110524,77.2687831375,0.0,24.7345865669,47.5788473902,29.7733464597,24.80046243,4.9528840297,0.02
 08/04  20:00:00,170.316059863,29.0982099604,77.7205636137,0.0,12.3672932834,38.6892022431,43.6696859805,40.6779555627,2.97173041782,0.02
 08/04  21:00:00,127.330886114,20.4756923107,52.8397283074,0.0,12.3672932834,27.0668015668,43.5561519057,40.5644214878,2.97173041782,0.02
 08/04  22:00:00,102.900626227,19.425832475,48.8055895723,0.0,4.12243109448,15.9888894789,46.7777832612,43.7860528434,2.97173041782,0.02
 08/04  23:00:00,111.999687724,22.291693439,54.9693633058,0.0,4.12243109448,15.9888894789,58.4645750726,55.4728446548,2.97173041782,0.02
 08/04  24:00:00,99.4681179233,18.5723931692,46.2496628146,0.0,4.12243109448,15.9888894789,50.7505616323,47.7588312145,2.97173041782,0.02
 08/05  01:00:00,108.34859986,21.9425013861,51.6674674474,0.0,4.12243109448,15.9888894789,63.5117997674,60.5200693496,2.97173041782,0.02
 08/05  02:00:00,93.5480254243,17.9176580699,40.9843053619,0.0,4.12243109448,15.9888894789,56.9846044644,53.9928740466,2.97173041782,0.02
 08/05  03:00:00,101.757363679,21.0695212537,45.9492113574,0.0,4.12243109448,15.9888894789,70.5797190424,67.5879886246,2.97173041782,0.02
 08/05  04:00:00,126.754952161,28.2221195736,63.5693654152,0.0,4.12243109448,16.0517297156,98.7315444237,95.7398140059,2.97173041782,0.02
 08/05  05:00:00,121.802555407,27.7856295074,59.0534587003,0.0,4.12243109448,16.0517297156,105.34197249,102.350242072,2.97173041782,0.02
 08/05  06:00:00,158.411578783,29.5315897721,70.36244693,0.0,4.12243109448,39.6058045677,87.3024442235,84.3107138057,2.97173041782,0.02
 08/05  07:00:00,186.665795818,29.5403831025,74.5697195294,4.14095142857,12.3672932834,65.3531420225,141.656663311,136.683779282,4.9528840297,0.02
 08/05  08:00:00,193.907868187,29.5418378996,81.4802409609,1.58041881264,12.3672932834,68.2430321324,117.542835669,112.569951639,4.9528840297,0.02
 08/05  09:00:00,229.919151187,29.6195840476,89.7017931447,0.275619569039,16.4897243779,93.1370602926,79.9210550441,71.9764405966,7.92461444751,0.02
 08/05  10:00:00,231.852566559,29.6988197292,91.7314088513,0.100092967528,16.4897243779,93.1370602926,70.525303195,62.5806887475,7.92461444751,0.02
 08/05  11:00:00,236.018242651,29.8694683454,95.8239509899,0.00257819568547,16.4897243779,93.1370602926,75.2878493213,58.7558243232,7.92461444751,8.60741055065
 08/05  12:00:00,234.653856197,30.0927252447,103.390471262,0.0,16.4897243779,83.9857416113,55.2017179684,47.2571035209,7.92461444751,0.02
 08/05  13:00:00,242.152803725,30.3785164633,110.603634599,0.0,16.4897243779,83.9857416113,46.5877558231,38.6431413756,7.92461444751,0.02
 08/05  14:00:00,247.530927711,30.6763727811,115.683939132,0.0,16.4897243779,83.9857416113,42.8218811359,34.8772666883,7.92461444751,0.02
 08/05  15:00:00,221.702269153,29.5315897721,108.456958349,0.0,12.3672932834,70.6512738906,20.8506928113,15.8778087816,4.9528840297,0.02
 08/05  16:00:00,220.435662039,29.5315897721,107.190346219,0.0,12.3672932834,70.6512738906,22.0732714008,17.1003873711,4.9528840297,0.02
 08/05  17:00:00,206.210934887,29.5315897721,105.48897811,0.0,12.3672932834,58.1284167478,21.2436662795,16.2707822498,4.9528840297,0.02
 08/05  18:00:00,154.587935729,28.9313651512,87.6535955614,0.0,12.3672932834,24.9413748627,37.2965457263,32.3236616967,4.9528840297,0.02
 08/05  19:00:00,148.060265359,28.6664786569,81.3908116705,0.0,12.3672932834,24.9413748627,44.3902176947,39.417333665,4.9528840297,0.02
 08/05  20:00:00,142.231066662,29.099331567,80.5174340477,0.0,4.12243109448,16.0517297156,50.734501166,47.7427707482,2.97173041782,0.02
 08/05  21:00:00,101.00532272,17.7844273732,48.5979750081,0.0,4.12243109448,15.9888894789,35.7779562157,32.7862257979,2.97173041782,0.02
 08/05  22:00:00,119.397452454,23.2760797648,61.3595987458,0.0,4.12243109448,15.9888894789,47.6410294123,44.6492989945,2.97173041782,0.02
 08/05  23:00:00,98.286837543,17.5661823401,46.0977348125,0.0,4.12243109448,15.9888894789,37.1371480887,34.1454176709,2.97173041782,0.02
 08/05  24:00:00,114.641502192,22.8395896986,57.0401384936,0.0,4.12243109448,15.9888894789,51.7650077634,48.7732773456,2.97173041782,0.02
 08/06  01:00:00,88.4118018875,15.6628831986,40.2334982906,0.0,2.06121554724,15.9888894789,41.2543750195,38.2626446017,2.97173041782,0.02
 08/06  02:00:00,109.30765348,21.9425013861,54.6877358179,0.0,2.06121554724,15.9888894789,59.3299970954,56.3382666776,2.97173041782,0.02
 08/06  03:00:00,85.4761845815,15.3136911456,37.6470729663,0.0,2.06121554724,15.9888894789,40.9472812921,37.9555508743,2.97173041782,0.02
 08/06  04:00:00,104.60734086,21.5060113199,50.4239131887,0.0,2.06121554724,15.9888894789,68.4083772994,65.4166468816,2.97173041782,0.02
 08/06  05:00:00,85.7602717653,15.4882871721,37.7565640433,0.0,2.06121554724,15.9888894789,51.195903937,48.2041735192,2.97173041782,0.02
 08/06  06:00:00,110.403822045,23.4747839713,54.2053371174,0.0,2.06121554724,15.9888894789,92.1449232293,80.5715556092,2.97173041782,8.60163720235
 08/06  07:00:00,79.0450833777,18.4655543294,42.0665394569,0.0,2.06121554724,15.9888894789,66.0654458723,63.0737154545,2.97173041782,0.02
 08/06  08:00:00,130.435230795,23.8239760243,60.1740009284,0.0,4.12243109448,41.7362269337,57.4725496582,52.4996656285,4.9528840297,0.02
 08/06  09:00:00,123.99081235,20.0369254879,57.6323443957,0.0,4.12243109448,41.7362269337,28.9923726044,24.0194885747,4.9528840297,0.02
 08/06  10:00:00,140.062193392,24.1754604851,69.4494791768,0.0,4.12243109448,41.7362269337,30.380620645,25.4077366153,4.9528840297,0.02
 08/06  11:00:00,129.836238848,20.1355359434,63.3791605373,0.0,4.12243109448,41.7362269337,15.0291991292,10.0563150995,4.9528840297,0.02
 08/06  12:00:00,145.726135967,24.181022438,75.1078598865,0.0,4.12243109448,41.7362269337,11.0871444556,6.11426042588,4.9528840297,0.02
 08/06  13:00:00,133.737055997,20.1430374414,67.2724762638,0.0,4.12243109448,41.7362269337,14.2947308921,9.32184686239,4.9528840297,0.02
 08/06  14:00:00,147.227649758,24.1845933995,76.6058027791,0.0,4.12243109448,41.7362269337,15.3000177617,10.327133732,4.9528840297,0.02
 08/06  15:00:00,134.133529571,20.1520615534,67.6599257783,0.0,4.12243109448,41.7362269337,12.8946085334,7.92172450374,4.9528840297,0.02
 08/06  16:00:00,129.523642231,24.1902508022,75.7538301999,0.0,4.12243109448,24.8785346261,17.5040994818,12.5312154521,4.9528840297,0.02
 08/06  17:00:00,103.624281727,20.1525688248,64.9587236982,0.0,2.06121554724,15.9888894789,20.1234717032,17.1317412854,2.97173041782,0.02
 08/06  18:00:00,114.640693972,24.1828245506,71.8291689099,0.0,2.06121554724,15.9888894789,32.0619118786,29.0701814608,2.97173041782,0.02
 08/06  19:00:00,98.3588666189,20.1324823716,59.7133950579,0.0,2.06121554724,15.9888894789,31.1212133696,28.1294829518,2.97173041782,0.02
 08/06  20:00:00,118.835499046,24.1731680773,64.2877971305,0.0,2.06121554724,15.9888894789,43.9602357872,40.9685053694,2.97173041782,0.02
 08/06  21:00:00,100.630041179,18.1554439295,49.9128925855,0.0,2.06121554724,15.9888894789,34.85607915,31.8643487322,2.97173041782,0.02
 08/06  22:00:00,114.7767572,23.014185725,59.062013225,0.0,2.06121554724,15.9888894789,43.9946267741,41.0028963563,2.97173041782,0.02
 08/06  23:00:00,94.9531749351,17.4570598236,44.9344104316,0.0,2.06121554724,15.9888894789,34.3413022833,31.3495718655,2.97173041782,0.02
 08/06  24:00:00,113.101191684,22.9123380429,57.4882953681,0.0,2.06121554724,15.9888894789,48.6147026093,45.6229721914,2.97173041782,0.02
 08/07  01:00:00,97.6305723361,17.63165585,45.3759962073,0.0,4.12243109448,15.9888894789,36.700328996,33.7085985782,2.97173041782,0.02
 08/07  02:00:00,114.386502628,22.9268877118,56.697841038,0.0,4.12243109448,15.9888894789,50.649876419,47.6581460012,2.97173041782,0.02
 08/07  03:00:00,92.9016848205,17.0205697574,41.2581947427,0.0,4.12243109448,15.9888894789,41.0400216877,38.0482912699,2.97173041782,0.02
 08/07  04:00:00,148.093459885,28.3312420901,67.6642427175,0.0,12.3672932834,24.9413748627,62.99497755,58.0220935203,4.9528840297,0.02
 08/07  05:00:00,155.997052351,29.3292423619,71.2529942286,3.31684065495,12.3672932834,24.9413748627,123.540843023,118.567958993,4.9528840297,0.02
 08/07  06:00:00,223.625292292,29.6479356106,83.0880124727,0.645888069893,24.7345865669,70.7195625826,91.5446209709,81.6188529115,9.90576805939,0.02
 08/07  07:00:00,247.487969601,30.0196027146,87.277811788,0.0,37.1018798503,92.3937384068,68.1200845207,58.1943164613,9.90576805939,0.02
 08/07  08:00:00,270.888726653,30.5529696449,98.1023623695,0.0,37.1018798503,104.434947198,47.7336078922,29.2147581229,9.90576805939,8.61308170984
 08/07  09:00:00,294.808644653,31.2732529312,109.260557941,0.0,37.1018798503,116.476155989,17.6522156697,7.72644761034,9.90576805939,0.02
 08/07  10:00:00,301.696032087,31.9517064532,115.469007774,0.0,37.1018798503,116.476155989,15.17154887,5.24578081059,9.90576805939,0.02
 08/07  11:00:00,309.614661423,32.7140242748,122.625111937,0.0,37.1018798503,116.476155989,13.7279047165,3.80213665715,9.90576805939,0.02
 08/07  12:00:00,302.188526092,33.3112226995,126.643377546,0.0,37.1018798503,104.434947198,20.8933866097,2.37208939632,9.90576805939,8.61552915403
 08/07  13:00:00,312.728652862,33.72863949,124.724554849,0.0,37.1018798503,116.476155989,12.9669876278,3.04121956845,9.90576805939,0.02
 08/07  14:00:00,317.007820004,34.283120355,128.44938239,0.0,37.1018798503,116.476155989,12.6496182078,2.72385014839,9.90576805939,0.02
 08/07  15:00:00,322.410297173,34.8943428749,133.24074636,0.0,37.1018798503,116.476155989,10.4678604024,0.542092342965,9.90576805939,0.02
 08/07  16:00:00,321.106903448,35.2518603798,131.580230087,0.0,37.1018798503,116.476155989,10.5143617712,0.588593711758,9.90576805939,0.02
 08/07  17:00:00,314.660296254,35.2324501698,125.153934519,0.0,37.1018798503,116.476155989,20.533841131,2.01841011274,9.90576805939,8.6096629589
 08/07  18:00:00,188.294391026,28.9595056591,86.3264935782,0.0,24.7345865669,47.5788473902,12.5519335913,7.5790495616,4.9528840297,0.02
 08/07  19:00:00,182.756528283,28.7014544078,81.0466824393,0.0,24.7345865669,47.5788473902,18.4317841034,13.4589000737,4.9528840297,0.02
 08/07  20:00:00,172.640754569,29.1280036634,80.0154626971,0.0,12.3672932834,38.6892022431,30.1014778921,27.1097474743,2.97173041782,0.02
 08/07  21:00:00,130.366859508,20.5849235676,55.7664681969,0.0,12.3672932834,27.0668015668,27.5303445462,24.5386141284,2.97173041782,0.02
 08/07  22:00:00,109.416267588,20.0150940644,54.731969089,0.0,4.12243109448,15.9888894789,28.2849239761,25.2931935583,2.97173041782,0.02
 08/07  23:00:00,118.865655334,23.9549230442,60.1258165244,0.0,4.12243109448,15.9888894789,42.946449825,39.9547194071,2.97173041782,0.02
 08/07  24:00:00,99.9152842361,18.4632706526,46.8059513809,0.0,4.12243109448,15.9888894789,37.7438476761,34.7521172583,2.97173041782,0.02
 08/08  01:00:00,112.881407643,22.291693439,55.8510829038,0.0,4.12243109448,15.9888894789,47.9009368231,44.9092064052,2.97173041782,0.02
 08/08  02:00:00,100.033873646,18.5723931692,46.8154182059,0.0,4.12243109448,15.9888894789,41.0024403731,38.0107099552,2.97173041782,0.02
 08/08  03:00:00,110.086473761,21.9425013861,53.4053410254,0.0,4.12243109448,15.9888894789,49.8316513093,46.8399208915,2.97173041782,0.02
 08/08  04:00:00,145.891156361,27.9820500372,65.8111315301,0.0,12.3672932834,24.9413748627,56.1448967331,51.1720127034,4.9528840297,0.02
 08/08  05:00:00,155.155799283,29.5216397431,71.8093978059,1.72678690893,12.3672932834,24.9413748627,118.604209559,113.63132553,4.9528840297,0.02
 08/08  06:00:00,222.845062174,29.8492580478,82.617534444,0.134813821013,24.7345865669,70.7195625826,91.3349261579,81.4091580985,9.90576805939,0.02
 08/08  07:00:00,250.403227258,30.4697163404,89.7423921527,0.000568032247286,37.1018798503,92.3937384068,61.4043086666,51.4785406072,9.90576805939,0.02
 08/08  08:00:00,270.621133842,30.8079770891,97.579754316,0.0,37.1018798503,104.434947198,34.1119796806,24.1862116212,9.90576805939,0.02
 08/08  09:00:00,293.869144156,31.5397570048,108.054521451,0.0,37.1018798503,116.476155989,25.5809761266,7.06048618032,9.90576805939,8.61472188687
 08/08  10:00:00,302.479719542,32.3665608169,115.837853742,0.0,37.1018798503,116.476155989,11.7226218677,1.79685380826,9.90576805939,0.02
 08/08  11:00:00,307.174346747,33.1194365548,119.779401329,0.0,37.1018798503,116.476155989,11.1645046524,1.238736593,9.90576805939,0.02
 08/08  12:00:00,293.175213445,33.5827066947,117.358591222,0.0,37.1018798503,104.434947198,11.9760762967,2.05030823733,9.90576805939,0.02
 08/08  13:00:00,310.355052728,34.1158462996,121.963700623,0.0,37.1018798503,116.476155989,19.9784251448,1.45475137246,9.90576805939,8.61790571292
 08/08  14:00:00,312.256440383,34.6622792596,123.318856668,0.0,37.1018798503,116.476155989,10.2341409952,0.308372935846,9.90576805939,0.02
 08/08  15:00:00,303.048488249,34.6564307412,114.116864144,0.0,37.1018798503,116.476155989,12.5874123929,2.6616443335,9.90576805939,0.02
 08/08  16:00:00,304.463571083,34.7854385839,115.403332328,0.0,37.1018798503,116.476155989,13.2995535104,3.37378545097,9.90576805939,0.02
 08/08  17:00:00,305.610360933,34.6542765957,116.682142109,0.0,37.1018798503,116.476155989,21.5830776275,3.06764096841,9.90576805939,8.60966859974
 08/08  18:00:00,182.437540892,28.8504389679,80.5787003909,0.0,24.7345865669,47.5788473902,20.4966221599,15.5237381302,4.9528840297,0.02
 08/08  19:00:00,178.139136511,28.6776281742,76.4531146052,0.0,24.7345865669,47.5788473902,31.106051293,26.1331672633,4.9528840297,0.02
 08/08  20:00:00,169.777739609,29.1062279509,77.1742243341,0.0,12.3672932834,38.6892022431,38.8413066584,35.8495762406,2.97173041782,0.02
 08/08  21:00:00,129.68603521,20.5848148273,55.0857538045,0.0,12.3672932834,27.0668015668,33.2649592465,30.2732288287,2.97173041782,0.02
 08/08  22:00:00,108.653665924,19.8186735346,54.1657880885,0.0,4.12243109448,15.9888894789,30.3537164092,27.3619859914,2.97173041782,0.02
 08/08  23:00:00,120.283877234,23.8458005276,61.6531610777,0.0,4.12243109448,15.9888894789,36.2782669838,33.286536566,2.97173041782,0.02
 08/08  24:00:00,104.794293139,19.3603589651,50.7647298467,0.0,4.12243109448,15.9888894789,30.3659293564,27.3741989386,2.97173041782,0.02
 08/09  01:00:00,117.320546037,23.1887817515,59.3699908608,0.0,4.12243109448,15.9888894789,41.7891464126,38.7974159947,2.97173041782,0.02
 08/09  02:00:00,104.000522735,19.542229826,49.7890885163,0.0,4.12243109448,15.9888894789,39.9769669202,36.9852365024,2.97173041782,0.02
 08/09  03:00:00,109.917082499,21.9425013861,53.2359499064,0.0,4.12243109448,15.9888894789,51.3205515354,48.3288211176,2.97173041782,0.02
 08/09  04:00:00,144.836587582,27.9820500372,64.7565628962,0.0,12.3672932834,24.9413748627,64.7396578222,59.7667737925,4.9528840297,0.02
 08/09  05:00:00,153.625223271,29.5907873442,70.4321561388,1.50430511075,12.3672932834,24.9413748627,128.132879709,123.159995679,4.9528840297,0.02
 08/09  06:00:00,221.276151615,29.9296003117,80.8350810264,0.268014565408,24.7345865669,70.7195625826,96.2216636961,86.2958956367,9.90576805939,0.02
 08/09  07:00:00,246.356607419,30.5438737165,85.6111398976,0.0110458688652,37.1018798503,92.3937384068,73.0368150503,63.1110469909,9.90576805939,0.02
 08/09  08:00:00,270.552670244,31.0776899723,97.241588872,0.0,37.1018798503,104.434947198,41.1691960587,31.2434279993,9.90576805939,0.02
 08/09  09:00:00,294.575320325,31.8183905685,108.482017981,0.0,37.1018798503,116.476155989,26.50876255,7.98825899067,9.90576805939,8.61473549992
 08/09  10:00:00,302.756805351,32.586455505,115.895051902,0.0,37.1018798503,116.476155989,14.5507974922,4.62502943284,9.90576805939,0.02
 08/09  11:00:00,306.347536523,33.279230312,118.792812411,0.0,37.1018798503,116.476155989,13.5355398524,3.60977179302,9.90576805939,0.02
 08/09  12:00:00,299.269583443,33.8717074252,123.163974113,0.0,37.1018798503,104.434947198,14.011073535,4.08530547565,9.90576805939,0.02
 08/09  13:00:00,317.991783494,34.4472097332,129.26902381,0.0,37.1018798503,116.476155989,20.7085929579,2.1849510489,9.90576805939,8.61787384965
 08/09  14:00:00,320.361935308,35.0510852763,131.035552452,0.0,37.1018798503,116.476155989,12.0226739688,2.09690590939,9.90576805939,0.02
 08/09  15:00:00,321.78485349,35.6545874845,131.855085965,0.0,37.1018798503,116.476155989,11.8815975505,1.95582949111,9.90576805939,0.02
 08/09  16:00:00,319.792084912,35.9753447341,129.541951839,0.0,37.1018798503,116.476155989,11.4118024859,1.48603442653,9.90576805939,0.02
 08/09  17:00:00,316.226993784,35.9564224804,125.996631846,0.0,37.1018798503,116.476155989,11.0367464526,1.11097839321,9.90576805939,0.02
 08/09  18:00:00,188.382943419,28.9630639121,86.411457642,0.0,24.7345865669,47.5788473902,19.8117377796,6.25378715226,4.9528840297,8.6050665976
 08/09  19:00:00,182.807528912,28.7066167793,81.0925085257,0.0,24.7345865669,47.5788473902,20.5517512934,15.5788672637,4.9528840297,0.02
 08/09  20:00:00,172.756425134,29.1333291158,80.1258062391,0.0,12.3672932834,38.6892022431,29.8413502304,26.8496198126,2.97173041782,0.02
 08/09  21:00:00,130.456528782,20.5851066466,55.8559556959,0.0,12.3672932834,27.0668015668,27.3382943625,24.3465639447,2.97173041782,0.02
 08/09  22:00:00,109.616150428,20.0150940644,54.9318521132,0.0,4.12243109448,15.9888894789,24.7917487658,21.800018348,2.97173041782,0.02
 08/09  23:00:00,119.920625838,23.9549230442,61.1807872212,0.0,4.12243109448,15.9888894789,30.4627259298,27.470995512,2.97173041782,0.02
 08/09  24:00:00,104.710487773,19.4694814817,50.5718020259,0.0,4.12243109448,15.9888894789,28.1556953587,25.1639649409,2.97173041782,0.02
 08/10  01:00:00,114.156798648,22.3789914523,57.0391760988,0.0,4.12243109448,15.9888894789,37.6900983403,34.6983679225,2.97173041782,0.02
 08/10  02:00:00,98.2117681277,18.2668501228,45.2988559449,0.0,4.12243109448,15.9888894789,36.2006229075,33.2088924897,2.97173041782,0.02
 08/10  03:00:00,108.352531423,21.724256353,51.8896439382,0.0,4.12243109448,15.9888894789,46.9666848289,43.9749544111,2.97173041782,0.02
 08/10  04:00:00,149.746691454,28.7022586464,68.9464582375,0.0,12.3672932834,24.9413748627,56.7277653561,51.7548813264,4.9528840297,0.02
 08/10  05:00:00,150.915133524,29.0361461877,68.562035985,1.21897675698,12.3672932834,24.9413748627,119.855788019,114.88290399,4.9528840297,0.02
 08/10  06:00:00,222.638287364,30.3439686016,81.8018223478,0.249040789615,24.7345865669,70.7195625826,95.8710013927,85.9452333333,9.90576805939,0.02
 08/10  07:00:00,249.208658745,30.7109657327,88.3071470546,0.0,37.1018798503,92.3937384068,70.9039464328,60.9781783734,9.90576805939,0.02
 08/10  08:00:00,273.532324361,31.294560091,100.004382549,0.0,37.1018798503,104.434947198,34.0733188735,24.1475508142,9.90576805939,0.02
 08/10  09:00:00,295.381868446,32.0322195626,109.074708139,0.0,37.1018798503,116.476155989,25.3961278159,6.87561575514,9.90576805939,8.61474400138
 08/10  10:00:00,301.3830268,32.7931864087,114.31453473,0.0,37.1018798503,116.476155989,14.6984131611,4.77264510171,9.90576805939,0.02
 08/10  11:00:00,308.877046482,33.547614566,121.053951541,0.0,37.1018798503,116.476155989,12.5677629706,2.64199491119,9.90576805939,0.02
 08/10  12:00:00,302.913592968,34.2219618746,126.457741693,0.0,37.1018798503,104.434947198,11.588248178,1.66248011864,9.90576805939,0.02
 08/10  13:00:00,319.329405292,34.8309875658,130.222840839,0.0,37.1018798503,116.476155989,20.1335679065,1.60989687142,9.90576805939,8.61790297565
 08/10  14:00:00,318.325123744,35.3318235577,128.717994567,0.0,37.1018798503,116.476155989,11.3520290712,1.42626101179,9.90576805939,0.02
 08/10  15:00:00,319.250869235,35.7604287478,129.215272245,0.0,37.1018798503,116.476155989,10.9432991895,1.01753113013,9.90576805939,0.02
 08/10  16:00:00,319.465983157,36.0304614574,129.160744188,0.0,37.1018798503,116.476155989,10.7065423124,0.780774253033,9.90576805939,0.02
 08/10  17:00:00,315.286700913,35.970477451,125.042291217,0.0,37.1018798503,116.476155989,11.5127770974,1.58700903798,9.90576805939,0.02
 08/10  18:00:00,188.26941343,28.9616910059,86.2993005882,0.0,24.7345865669,47.5788473902,13.8740522392,8.90116820954,4.9528840297,0.02
 08/10  19:00:00,182.785804877,28.7056637702,81.0717196441,0.0,24.7345865669,47.5788473902,29.0677912823,15.5098482551,4.9528840297,8.60505899748
 08/10  20:00:00,172.674659381,29.1318079047,80.045553296,0.0,12.3672932834,38.6892022431,32.5184959455,29.5267655276,2.97173041782,0.02
 08/10  21:00:00,129.590688449,20.5849815179,54.9902389305,0.0,12.3672932834,27.0668015668,32.6889635097,29.6972330919,2.97173041782,0.02
 08/10  22:00:00,108.887277805,20.0150940644,54.2029794082,0.0,4.12243109448,15.9888894789,32.170249534,29.1785191162,2.97173041782,0.02
 08/10  23:00:00,119.71331002,23.9549230442,60.9734713314,0.0,4.12243109448,15.9888894789,39.1775688668,36.185838449,2.97173041782,0.02
 08/10  24:00:00,104.629255678,19.4694814817,50.490569869,0.0,4.12243109448,15.9888894789,33.0705722898,30.078841872,2.97173041782,0.02
 08/11  01:00:00,114.160041918,22.3789914523,57.0424193153,0.0,4.12243109448,15.9888894789,44.0095103217,41.0177799039,2.97173041782,0.02
 08/11  02:00:00,98.318158727,18.2668501228,45.4052465003,0.0,4.12243109448,15.9888894789,41.4213228549,38.4295924371,2.97173041782,0.02
 08/11  03:00:00,108.106032554,21.6515080086,51.7158933784,0.0,4.12243109448,15.9888894789,55.8900967026,52.8983662847,2.97173041782,0.02
 08/11  04:00:00,150.12081385,28.7022586464,69.3205806073,0.0,12.3672932834,24.9413748627,72.5425213339,67.5696373042,4.9528840297,0.02
 08/11  05:00:00,150.906102851,29.0357602424,68.5968855869,1.17548240987,12.3672932834,24.9413748627,137.785930328,132.813046298,4.9528840297,0.02
 08/11  06:00:00,219.84732686,30.3264748348,78.9777929066,0.299603483576,24.7345865669,70.7195625826,111.349537513,101.423769453,9.90576805939,0.02
 08/11  07:00:00,244.669742128,30.6352717893,83.8199542097,0.0239709456863,37.1018798503,92.3937384068,85.9286683192,76.0029002598,9.90576805939,0.02
 08/11  08:00:00,268.327606638,31.1492052888,94.9450277303,0.0,37.1018798503,104.434947198,48.1595986083,38.2338305489,9.90576805939,0.02
 08/11  09:00:00,291.152239527,31.9052551377,104.97204797,0.0,37.1018798503,116.476155989,24.0294717155,14.1037036561,9.90576805939,0.02
 08/11  10:00:00,298.015063558,32.6715227588,111.068196131,0.0,37.1018798503,116.476155989,28.9061876819,10.3832535795,9.90576805939,8.61716604302
 08/11  11:00:00,303.141314063,33.3371222524,115.528722745,0.0,37.1018798503,116.476155989,18.1706460861,8.24487802671,9.90576805939,0.02
 08/11  12:00:00,295.212947511,33.8443800818,119.134689585,0.0,37.1018798503,104.434947198,15.4606840281,5.53491596873,9.90576805939,0.02
 08/11  13:00:00,311.390468953,34.2965075712,122.818390721,0.0,37.1018798503,116.476155989,14.4693913354,4.54362327605,9.90576805939,0.02
 08/11  14:00:00,318.803494108,34.983641796,129.544508235,0.0,37.1018798503,116.476155989,21.428259851,2.90537505393,9.90576805939,8.61711673764
 08/11  15:00:00,317.768854223,35.5755318589,127.918163926,0.0,37.1018798503,116.476155989,12.1290296199,2.20326156049,9.90576805939,0.02
 08/11  16:00:00,315.15298892,35.8624941967,125.015727164,0.0,37.1018798503,116.476155989,13.4305482485,3.50478018909,9.90576805939,0.02
 08/11  17:00:00,309.238524223,35.7764463032,119.188152321,0.0,37.1018798503,116.476155989,17.6670689771,7.74130091773,9.90576805939,0.02
 08/11  18:00:00,184.292655389,28.8657199556,82.4185165623,0.0,24.7345865669,47.5788473902,37.4322865346,32.4594025049,4.9528840297,0.02
 08/11  19:00:00,180.800519763,28.691065621,79.1010317632,0.0,24.7345865669,47.5788473902,46.312552031,41.3396680013,4.9528840297,0.02
 08/11  20:00:00,175.298387587,29.119452015,80.3324534716,0.0,12.3672932834,38.6892022431,65.4298555086,53.8531055055,2.97173041782,8.6050195852
 08/11  21:00:00,129.776448934,20.5848148273,55.176160957,0.0,12.3672932834,27.0668015668,51.6580762346,48.6663458168,2.97173041782,0.02
 08/11  22:00:00,107.359461136,19.9059715479,52.7842848995,0.0,4.12243109448,15.9888894789,54.1837252282,51.1919948104,2.97173041782,0.02
 08/11  23:00:00,115.029768472,23.0578347317,57.2101600265,0.0,4.12243109448,15.9888894789,62.7598472853,59.7681168675,2.97173041782,0.02
 08/11  24:00:00,98.3412385931,18.3541481361,45.3410280829,0.0,4.12243109448,15.9888894789,51.4012908336,48.4095604158,2.97173041782,0.02
 08/12  01:00:00,110.860017261,22.1607464192,53.9606393996,0.0,4.12243109448,15.9888894789,66.7995819448,63.807851527,2.97173041782,0.02
 08/12  02:00:00,97.6399958602,18.3541481361,44.6397853485,0.0,4.12243109448,15.9888894789,57.8439830093,54.8522525915,2.97173041782,0.02
 08/12  03:00:00,107.253385197,21.724256353,50.7904974242,0.0,4.12243109448,15.9888894789,72.7431721013,69.7514416835,2.97173041782,0.02
 08/12  04:00:00,125.903782211,27.7856295074,63.154685209,0.0,4.12243109448,16.0517297156,97.1587438668,94.1670134489,2.97173041782,0.02
 08/12  05:00:00,127.984497956,28.0038745405,65.017155922,0.0,4.12243109448,16.0517297156,98.1700932711,95.1783628533,2.97173041782,0.02
 08/12  06:00:00,167.065274868,29.5315897721,79.0161427471,0.0,4.12243109448,39.6058045677,81.9073320269,78.9156016091,2.97173041782,0.02
 08/12  07:00:00,190.315026506,29.5516265972,79.9903854354,2.35827247452,12.3672932834,65.3531420225,130.81255507,125.83967104,4.9528840297,0.02
 08/12  08:00:00,197.163599622,29.5510016823,85.8567164923,0.450510106445,12.3672932834,68.2430321324,105.116546767,100.143662737,4.9528840297,0.02
 08/12  09:00:00,234.80594345,29.7422929362,94.6247910176,0.116710639885,16.4897243779,93.1370602926,71.6707353152,63.7261208677,7.92461444751,0.02
 08/12  10:00:00,238.350411636,30.0025562063,98.0218014736,0.00381782441291,16.4897243779,93.1370602926,60.6594562867,52.7148418392,7.92461444751,0.02
 08/12  11:00:00,242.877634431,30.1976055877,102.35778354,0.0,16.4897243779,93.1370602926,49.0412257725,41.096611325,7.92461444751,0.02
 08/12  12:00:00,238.338498548,30.3950275167,106.772776282,0.0,16.4897243779,83.9857416113,38.0817536835,30.137139236,7.92461444751,0.02
 08/12  13:00:00,241.404175795,30.5509572659,109.682527203,0.0,16.4897243779,83.9857416113,43.0615125362,26.5306688142,7.92461444751,8.60622927455
 08/12  14:00:00,243.472678607,30.7716634051,111.53038943,0.0,16.4897243779,83.9857416113,32.2172860206,24.2726715731,7.92461444751,0.02
 08/12  15:00:00,216.422000422,29.5315897721,103.17669057,0.0,12.3672932834,70.6512738906,14.5323816796,9.55949764989,4.9528840297,0.02
 08/12  16:00:00,218.206643378,29.5315897721,104.961332333,0.0,12.3672932834,70.6512738906,9.55488772402,4.58200369433,4.9528840297,0.02
 08/12  17:00:00,207.013535339,29.5315897721,106.291581145,0.0,12.3672932834,58.1284167478,6.15606843666,1.18318440697,4.9528840297,0.02
 08/12  18:00:00,151.38119991,28.928312121,84.4499130407,0.0,12.3672932834,24.9413748627,17.9469109415,12.9740269118,4.9528840297,0.02
 08/12  19:00:00,145.588306605,28.6638596016,78.9214722421,0.0,12.3672932834,24.9413748627,30.1500806893,25.1771966596,4.9528840297,0.02
 08/12  20:00:00,143.283598328,29.0972063997,79.222924486,0.0,4.12243109448,16.0517297156,45.6117853399,42.6200549221,2.97173041782,0.02
 08/12  21:00:00,100.144166466,17.6753048567,47.8459415439,0.0,4.12243109448,15.9888894789,35.9847275348,32.992997117,2.97173041782,0.02
 08/12  22:00:00,119.588039207,23.1669572482,61.6593082904,0.0,4.12243109448,15.9888894789,45.1080009957,42.1162705778,2.97173041782,0.02
 08/12  23:00:00,99.0477953158,17.5661823401,46.858692862,0.0,4.12243109448,15.9888894789,33.6642100178,30.6724796,2.97173041782,0.02
 08/12  24:00:00,115.068358012,22.8395896986,57.4669945919,0.0,4.12243109448,15.9888894789,51.3738179184,48.3820875005,2.97173041782,0.02
 08/13  01:00:00,88.188605652,15.5755851853,40.0976003333,0.0,2.06121554724,15.9888894789,41.8977689275,38.9060385097,2.97173041782,0.02
 08/13  02:00:00,107.469161612,21.724256353,53.0674892501,0.0,2.06121554724,15.9888894789,63.2140586934,60.2223282756,2.97173041782,0.02
 08/13  03:00:00,85.4281884948,15.3136911456,37.5990771477,0.0,2.06121554724,15.9888894789,46.3685073621,43.3767769443,2.97173041782,0.02
 08/13  04:00:00,105.516825343,21.5060113199,51.3333979413,0.0,2.06121554724,15.9888894789,68.283231192,65.2915007742,2.97173041782,0.02
 08/13  05:00:00,86.7803130123,15.4882871721,38.7766055615,0.0,2.06121554724,15.9888894789,48.2195535162,45.2278230984,2.97173041782,0.02
 08/13  06:00:00,112.773489642,23.4747839713,56.5750049804,0.0,2.06121554724,15.9888894789,71.7624842503,68.7707538325,2.97173041782,0.02
 08/13  07:00:00,82.1375266301,18.6401503559,44.984386857,0.0,2.06121554724,15.9888894789,52.872313369,49.8805829512,2.97173041782,0.02
 08/13  08:00:00,132.916277799,24.1731680773,62.3058559402,0.0,4.12243109448,41.7362269337,55.2705009914,50.2976169617,4.9528840297,0.02
 08/13  09:00:00,118.213997665,19.5131304883,52.3793246647,0.0,4.12243109448,41.7362269337,37.3584523682,32.3855683385,4.9528840297,0.02
 08/13  10:00:00,141.009017049,24.6120089361,69.9597542348,0.0,4.12243109448,41.7362269337,39.3750109112,34.4021268815,4.9528840297,0.02
 08/13  11:00:00,125.432729364,19.6994348698,59.4117518815,0.0,4.12243109448,41.7362269337,33.3369630887,28.364079059,4.9528840297,0.02
 08/13  12:00:00,148.146114583,24.6169792905,77.0918813327,0.0,4.12243109448,41.7362269337,52.1199270114,38.5654001929,4.9528840297,8.6016427888
 08/13  13:00:00,130.232484129,19.7077418716,64.2031996667,0.0,4.12243109448,41.7362269337,31.2242268319,26.2513428022,4.9528840297,0.02
 08/13  14:00:00,152.886546533,24.623622434,81.8256702488,0.0,4.12243109448,41.7362269337,32.7905168703,27.8176328406,4.9528840297,0.02
 08/13  15:00:00,132.767776227,19.7274697068,66.7187640357,0.0,4.12243109448,41.7362269337,26.4798857472,21.5070017175,4.9528840297,0.02
 08/13  16:00:00,136.433818601,24.6351207767,82.2191363749,0.0,4.12243109448,24.8785346261,35.6196319918,30.6467479621,4.9528840297,0.02
 08/13  17:00:00,102.700618309,19.7272960795,64.4603328283,0.0,2.06121554724,15.9888894789,32.6092273439,29.617496926,2.97173041782,0.02
 08/13  18:00:00,120.476726583,24.6247810604,77.2232448363,0.0,2.06121554724,15.9888894789,41.4548287405,38.4630983226,2.97173041782,0.02
 08/13  19:00:00,96.3246737739,19.7026409932,58.1090434375,0.0,2.06121554724,15.9888894789,36.7826059651,33.7908755472,2.97173041782,0.02
 08/13  20:00:00,125.799835058,24.61119684,68.4649375798,0.0,2.06121554724,15.9888894789,46.8521912746,43.8604608568,2.97173041782,0.02
 08/13  21:00:00,97.9965274971,17.8062518765,47.6285708416,0.0,2.06121554724,15.9888894789,36.3023845404,33.3106541226,2.97173041782,0.02
 08/13  22:00:00,116.737266098,23.5379738045,60.4987339466,0.0,2.06121554724,15.9888894789,55.4752121283,52.4834817105,2.97173041782,0.02
