Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  23:00:00,93.6723696632,17.4570598236,43.65360508,0.0,2.06121554724,15.9888894789,44.3046716986,41.3129412807,2.97173041782,0.02
 08/13  24:00:00,109.370956909,22.6213446655,54.0490539073,0.0,2.06121554724,15.9888894789,63.0030218046,60.0112913868,2.97173041782,0.02
 08/14  01:00:00,92.0616208933,16.5599715111,40.9018713042,0.0,4.12243109448,15.9888894789,45.7282012032,42.7364707854,2.97173041782,0.02
 08/14  02:00:00,105.934981912,21.5060113199,49.6903389297,0.0,4.12243109448,15.9888894789,66.5886043951,63.5968739773,2.97173041782,0.02
 08/14  03:00:00,91.0724880335,16.5599715111,39.912738432,0.0,4.12243109448,15.9888894789,51.5127850793,48.5210546614,2.97173041782,0.02
 08/14  04:00:00,147.644801649,28.6804341431,66.8663924081,0.0,12.3672932834,24.9413748627,89.1939655077,84.221081478,4.9528840297,0.02
 08/14  05:00:00,150.864911273,28.7883483063,67.2048319852,2.77375586962,12.3672932834,24.9413748627,148.016354265,143.043470235,4.9528840297,0.02
 08/14  06:00:00,223.895323717,29.8067056622,83.0720951544,0.773066767465,24.7345865669,70.7195625826,102.986020197,93.0602521373,9.90576805939,0.02
 08/14  07:00:00,248.794805436,30.0620819228,88.5403743702,0.00179563046948,37.1018798503,92.3937384068,71.715817841,61.7900497816,9.90576805939,0.02
 08/14  08:00:00,269.527569956,30.5311256218,96.7630429501,0.0,37.1018798503,104.434947198,48.0121050484,38.086336989,9.90576805939,0.02
 08/14  09:00:00,289.459444084,31.0308258536,104.153689613,0.0,37.1018798503,116.476155989,37.8281057811,19.3075012731,9.90576805939,8.61483644861
 08/14  10:00:00,296.728699168,31.5218668542,110.931521959,0.0,37.1018798503,116.476155989,20.41810358,10.4923355206,9.90576805939,0.02
 08/14  11:00:00,304.166409556,32.1847031445,117.70620127,0.0,37.1018798503,116.476155989,13.8072508842,3.88148282482,9.90576805939,0.02
 08/14  12:00:00,297.77005766,32.8419359343,122.694209752,0.0,37.1018798503,104.434947198,11.7630464181,1.83727835871,9.90576805939,0.02
 08/14  13:00:00,314.210095563,33.443956219,126.49057345,0.0,37.1018798503,116.476155989,19.8537399173,1.32991162618,9.90576805939,8.61806023172
 08/14  14:00:00,320.132684682,34.034847061,131.822527439,0.0,37.1018798503,116.476155989,10.2605974204,0.33482936105,9.90576805939,0.02
 08/14  15:00:00,319.590823074,34.5001199202,130.815511564,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/14  16:00:00,303.714487178,34.3673948907,115.072293876,0.0,37.1018798503,116.476155989,9.97973706882,0.0539690094256,9.90576805939,0.02
 08/14  17:00:00,294.986298859,34.0363292942,106.676023422,0.0,37.1018798503,116.476155989,13.8894771112,3.96370905185,9.90576805939,0.02
 08/14  18:00:00,180.45489881,28.8493475073,78.5971266184,0.0,24.7345865669,47.5788473902,27.3711655943,13.8131811665,4.9528840297,8.60510039814
 08/14  19:00:00,176.289844575,28.6749541601,74.6064840633,0.0,24.7345865669,47.5788473902,28.844586873,23.8717028434,4.9528840297,0.02
 08/14  20:00:00,169.756576782,29.1015021887,74.8086152801,0.0,12.3672932834,38.6892022431,39.0362888334,36.0445584156,2.97173041782,0.02
 08/14  21:00:00,127.757314646,20.5848148273,53.1570317499,0.0,12.3672932834,27.0668015668,33.3282927901,30.3365623723,2.97173041782,0.02
 08/14  22:00:00,105.50550997,19.7095510181,51.1267545376,0.0,4.12243109448,15.9888894789,33.3339883642,30.3422579464,2.97173041782,0.02
 08/14  23:00:00,116.048970664,23.2760797648,58.0111174252,0.0,4.12243109448,15.9888894789,46.8402826792,43.8485522614,2.97173041782,0.02
 08/14  24:00:00,97.487194955,18.2668501228,44.5742826651,0.0,4.12243109448,15.9888894789,44.0036180908,41.011887673,2.97173041782,0.02
 08/15  01:00:00,107.618351797,21.724256353,51.1554641713,0.0,4.12243109448,15.9888894789,56.493571942,53.5018415242,2.97173041782,0.02
 08/15  02:00:00,97.0389537906,18.3541481361,44.038743419,0.0,4.12243109448,15.9888894789,51.5669389585,48.5752085407,2.97173041782,0.02
 08/15  03:00:00,106.541088141,21.724256353,50.0782004801,0.0,4.12243109448,15.9888894789,64.9548750044,61.9631445866,2.97173041782,0.02
 08/15  04:00:00,146.469605775,28.5058381166,65.865792913,0.0,12.3672932834,24.9413748627,74.588929365,69.6160453353,4.9528840297,0.02
 08/15  05:00:00,149.655424776,28.9102706156,66.8944572071,1.75272218257,12.3672932834,24.9413748627,133.006508722,128.033624693,4.9528840297,0.02
 08/15  06:00:00,222.803024866,30.093699447,82.1717771866,0.29409243164,24.7345865669,70.7195625826,95.6551069593,85.7293388999,9.90576805939,0.02
 08/15  07:00:00,246.773239357,30.4476770105,86.1350133564,0.0,37.1018798503,92.3937384068,72.1654321911,62.2396641317,9.90576805939,0.02
 08/15  08:00:00,261.676294518,30.6458752823,88.797026947,0.0,37.1018798503,104.434947198,58.608546121,48.6827780616,9.90576805939,0.02
 08/15  09:00:00,276.016140821,30.8078992904,90.933290488,0.0,37.1018798503,116.476155989,55.5102680368,36.9896551439,9.90576805939,8.6148448335
 08/15  10:00:00,272.242213874,30.8494513912,87.1174444084,0.0,37.1018798503,116.476155989,57.4888503426,47.5630822832,9.90576805939,0.02
 08/15  11:00:00,269.251926338,30.8206485482,84.1557815314,0.0,37.1018798503,116.476155989,71.6298945614,61.704126502,9.90576805939,0.02
 08/15  12:00:00,262.153580622,30.8923800924,89.0272969037,0.0,37.1018798503,104.434947198,59.5677581471,49.6419900877,9.90576805939,0.02
 08/15  13:00:00,280.766934172,31.0736039926,95.4177414222,0.0,37.1018798503,116.476155989,50.1531601089,31.6293536702,9.90576805939,8.61803837927
 08/15  14:00:00,283.97618522,31.4787376475,98.2221312013,0.0,37.1018798503,116.476155989,36.0558980441,26.1301299847,9.90576805939,0.02
 08/15  15:00:00,285.717579401,31.7311315193,99.7112639864,0.0,37.1018798503,116.476155989,30.854338349,20.9285702896,9.90576805939,0.02
 08/15  16:00:00,286.789435826,31.8924977397,100.622146758,0.0,37.1018798503,116.476155989,25.8891285651,15.9633605057,9.90576805939,0.02
 08/15  17:00:00,286.350811219,31.9943022955,100.082567501,0.0,37.1018798503,116.476155989,23.1246807834,13.198912724,9.90576805939,0.02
 08/15  18:00:00,177.649706889,28.745907653,75.8953733219,0.0,24.7345865669,47.5788473902,26.5505290242,21.5776449945,4.9528840297,0.02
 08/15  19:00:00,176.094944848,28.6586096398,74.4279143647,0.0,24.7345865669,47.5788473902,41.663100659,28.1051160386,4.9528840297,8.60510059072
 08/15  20:00:00,169.529570907,28.8768546729,74.8062513478,0.0,12.3672932834,38.6892022431,38.0383810403,35.0466506225,2.97173041782,0.02
 08/15  21:00:00,122.957343507,19.3603589651,49.6046576795,0.0,12.3672932834,27.0668015668,31.2964362498,28.304705832,2.97173041782,0.02
 08/15  22:00:00,114.040280384,22.8395896986,56.4389171606,0.0,4.12243109448,15.9888894789,40.3027267635,37.3109963457,2.97173041782,0.02
 08/15  23:00:00,95.2662177042,17.2824637971,43.3608339631,0.0,4.12243109448,15.9888894789,32.2295784419,29.2378480241,2.97173041782,0.02
 08/15  24:00:00,112.460904064,22.6213446655,55.0777858721,0.0,4.12243109448,15.9888894789,43.0748956375,40.0831652197,2.97173041782,0.02
 08/16  01:00:00,94.69689395,17.2824637971,42.7915101584,0.0,4.12243109448,15.9888894789,34.1227260031,31.1309955853,2.97173041782,0.02
 08/16  02:00:00,109.874435485,22.4030996324,52.7095622683,0.0,4.12243109448,15.9888894789,49.560427141,46.5686967232,2.97173041782,0.02
 08/16  03:00:00,91.6188774724,16.4726734978,40.5464262203,0.0,4.12243109448,15.9888894789,37.9837808212,34.9920504034,2.97173041782,0.02
 08/16  04:00:00,148.239220209,28.4840136133,67.65723183,0.0,12.3672932834,24.9413748627,61.1057727019,56.1328886722,4.9528840297,0.02
 08/16  05:00:00,154.675752615,29.3305950821,70.8455460986,2.4016366486,12.3672932834,24.9413748627,119.834016126,114.861132096,4.9528840297,0.02
 08/16  06:00:00,223.995948153,29.870980383,83.088895994,0.792615965372,24.7345865669,70.7195625826,88.8950283644,78.969260305,9.90576805939,0.02
 08/16  07:00:00,247.329044238,30.3822250185,86.5708649265,0.185405762343,37.1018798503,92.3937384068,68.6429869835,58.7172189241,9.90576805939,0.02
 08/16  08:00:00,266.937881019,30.8314530914,93.8730408151,0.0,37.1018798503,104.434947198,42.7417454769,32.8159774175,9.90576805939,0.02
 08/16  09:00:00,287.065156533,31.486873233,101.303330562,0.0,37.1018798503,116.476155989,26.6792570028,16.7534889434,9.90576805939,0.02
 08/16  10:00:00,293.459284974,32.1376525697,107.04628785,0.0,37.1018798503,116.476155989,32.2794447728,13.7575769964,9.90576805939,8.61609971697
 08/16  11:00:00,301.00906011,32.8121455393,113.921425528,0.0,37.1018798503,116.476155989,19.0217483485,9.09598028914,9.90576805939,0.02
 08/16  12:00:00,293.973019392,33.357672586,118.381450458,0.0,37.1018798503,104.434947198,15.7357746324,5.81000657298,9.90576805939,0.02
 08/16  13:00:00,310.853415254,33.8979604913,122.679862068,0.0,37.1018798503,116.476155989,12.8903981278,2.96463006836,9.90576805939,0.02
 08/16  14:00:00,319.363180908,34.6435523212,130.444289337,0.0,37.1018798503,116.476155989,19.1311424851,0.608103210086,9.90576805939,8.6172712156
 08/16  15:00:00,323.551087032,35.3282999068,133.947609419,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  16:00:00,322.374388904,35.685135072,132.41446862,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  17:00:00,319.008664769,35.6891776306,129.045549802,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  18:00:00,188.430620509,28.9545921473,86.5948867147,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/16  19:00:00,181.805094149,28.6953125172,80.1013540733,0.0,24.7345865669,47.5788473902,23.8485101237,10.2905114532,4.9528840297,8.60511464087
 08/16  20:00:00,174.232247593,29.1189752769,79.2667966438,0.0,12.3672932834,38.6892022431,28.9126452463,25.9209148284,2.97173041782,0.02
 08/16  21:00:00,129.674072472,20.5848148273,55.0737860206,0.0,12.3672932834,27.0668015668,26.7119863782,23.7202559604,2.97173041782,0.02
 08/16  22:00:00,108.247048917,19.9059715479,53.6718727279,0.0,4.12243109448,15.9888894789,25.4731995494,22.4814691316,2.97173041782,0.02
 08/16  23:00:00,119.831731224,23.9549230442,61.0918922346,0.0,4.12243109448,15.9888894789,33.520899176,30.5291687582,2.97173041782,0.02
 08/16  24:00:00,103.889493063,19.3603589651,49.8599294774,0.0,4.12243109448,15.9888894789,28.7196827209,25.7279523031,2.97173041782,0.02
 08/17  01:00:00,113.570066061,22.291693439,56.5397411728,0.0,4.12243109448,15.9888894789,40.1502493138,37.1585188959,2.97173041782,0.02
 08/17  02:00:00,100.131788858,18.5723931692,46.913333293,0.0,4.12243109448,15.9888894789,38.8323963786,35.8406659608,2.97173041782,0.02
 08/17  03:00:00,109.633913023,21.9425013861,52.9527801846,0.0,4.12243109448,15.9888894789,50.5193219364,47.5275915186,2.97173041782,0.02
 08/17  04:00:00,144.731319511,27.9820500372,64.6512945989,0.0,12.3672932834,24.9413748627,64.1903348013,59.2174507716,4.9528840297,0.02
 08/17  05:00:00,153.587930763,29.584939808,70.4035725751,1.5014434938,12.3672932834,24.9413748627,127.617329527,122.644445497,4.9528840297,0.02
 08/17  06:00:00,222.483036246,29.9328032297,81.9796604292,0.32711668488,24.7345865669,70.7195625826,93.467562149,83.5417940896,9.90576805939,0.02
 08/17  07:00:00,248.047619335,30.5672536099,87.2720053573,0.0178112625112,37.1018798503,92.3937384068,65.6334840962,55.7077160368,9.90576805939,0.02
 08/17  08:00:00,265.787729605,30.9077072461,92.6466389215,0.0,37.1018798503,104.434947198,43.1929104268,33.2671423675,9.90576805939,0.02
 08/17  09:00:00,286.295394049,31.3750653623,100.645382085,0.0,37.1018798503,116.476155989,24.8072177963,14.8814497369,9.90576805939,0.02
 08/17  10:00:00,293.134402752,32.1714732706,106.687552869,0.0,37.1018798503,116.476155989,27.5271930045,9.00408070332,9.90576805939,8.61734424178
 08/17  11:00:00,303.352947945,32.9956163191,116.081847614,0.0,37.1018798503,116.476155989,15.6026058053,5.6768377459,9.90576805939,0.02
 08/17  12:00:00,295.382968215,33.6950829614,119.45399502,0.0,37.1018798503,104.434947198,18.0196835453,8.09391548596,9.90576805939,0.02
 08/17  13:00:00,313.373887231,34.3863321608,124.711969718,0.0,37.1018798503,116.476155989,21.3564943214,11.430726262,9.90576805939,0.02
 08/17  14:00:00,319.77995271,35.210453934,130.29412825,0.0,37.1018798503,116.476155989,26.5364542192,8.01338874419,9.90576805939,8.61729741565
 08/17  15:00:00,319.878944107,35.9565223315,129.647248392,0.0,37.1018798503,116.476155989,22.3048574161,12.3790893567,9.90576805939,0.02
 08/17  16:00:00,324.842694687,36.5617888903,134.006125674,0.0,37.1018798503,116.476155989,17.5574369732,7.63166891384,9.90576805939,0.02
 08/17  17:00:00,322.633307488,36.6650406583,131.694332911,0.0,37.1018798503,116.476155989,12.6093261002,2.68355804083,9.90576805939,0.02
 08/17  18:00:00,190.795214721,28.9752722832,88.8115198649,0.0,24.7345865669,47.5788473902,27.6483160248,22.6754319951,4.9528840297,0.02
 08/17  19:00:00,182.335044597,28.7166177801,80.6100007139,0.0,24.7345865669,47.5788473902,34.2847111451,29.3118271154,4.9528840297,0.02
 08/17  20:00:00,174.220261675,29.1402844417,79.2334899053,0.0,12.3672932834,38.6892022431,44.8984650423,33.3216219796,2.97173041782,8.6051126449
 08/17  21:00:00,129.677146299,20.5855833539,55.0760868471,0.0,12.3672932834,27.0668015668,29.1880936658,26.196363248,2.97173041782,0.02
 08/17  22:00:00,108.957593429,20.0150940644,54.273294403,0.0,4.12243109448,15.9888894789,30.0701090589,27.0783786411,2.97173041782,0.02
 08/17  23:00:00,116.758887331,23.0578347317,58.9392786162,0.0,4.12243109448,15.9888894789,38.3903289729,35.3985985551,2.97173041782,0.02
 08/17  24:00:00,101.392496277,18.5723931692,48.1740404668,0.0,4.12243109448,15.9888894789,32.926335454,29.9346050361,2.97173041782,0.02
 08/18  01:00:00,113.219203408,22.3789914523,56.1015802365,0.0,4.12243109448,15.9888894789,46.6837679587,43.6920375409,2.97173041782,0.02
 08/18  02:00:00,96.5497301483,18.1795521096,43.7241153891,0.0,4.12243109448,15.9888894789,45.3426368458,42.350906428,2.97173041782,0.02
 08/18  03:00:00,108.014514798,21.9425013861,51.3333817211,0.0,4.12243109448,15.9888894789,62.0986954583,59.1069650405,2.97173041782,0.02
 08/18  04:00:00,144.474274413,28.3312420901,64.0450572226,0.0,12.3672932834,24.9413748627,81.8021812714,76.8292972417,4.9528840297,0.02
 08/18  05:00:00,151.70855985,29.5864734005,68.3258984253,1.69821292678,12.3672932834,24.9413748627,145.946796917,140.973912888,4.9528840297,0.02
 08/18  06:00:00,218.304255867,29.9332775241,77.6556819006,0.471840340814,24.7345865669,70.7195625826,110.769141692,100.843373632,9.90576805939,0.02
 08/18  07:00:00,243.710637466,30.5290261171,82.9051390709,0.0859212872235,37.1018798503,92.3937384068,83.8472001608,73.9214321014,9.90576805939,0.02
 08/18  08:00:00,260.839757776,30.9088948651,87.6974814079,0.0,37.1018798503,104.434947198,60.8817800318,50.9560119724,9.90576805939,0.02
 08/18  09:00:00,283.723304152,31.5736619229,97.874700622,0.0,37.1018798503,116.476155989,36.2486513022,26.3228832428,9.90576805939,0.02
 08/18  10:00:00,293.542063077,32.339642294,106.927016768,0.0,37.1018798503,116.476155989,33.5131863012,14.9900411413,9.90576805939,8.61737710052
 08/18  11:00:00,300.173428959,33.0437404347,112.854206876,0.0,37.1018798503,116.476155989,20.2811207321,10.3553526727,9.90576805939,0.02
 08/18  12:00:00,295.955209315,33.7102250191,120.011099006,0.0,37.1018798503,104.434947198,14.499451328,4.57368326859,9.90576805939,0.02
 08/18  13:00:00,313.408763107,34.4025789086,124.730604823,0.0,37.1018798503,116.476155989,14.2676091102,4.3418410508,9.90576805939,0.02
 08/18  14:00:00,319.210866967,35.1855511549,129.749918399,0.0,37.1018798503,116.476155989,21.9983815388,3.47528289747,9.90576805939,8.61733058194
 08/18  15:00:00,321.850498298,35.7778921493,131.797434853,0.0,37.1018798503,116.476155989,11.0025210691,1.07675300968,9.90576805939,0.02
 08/18  16:00:00,317.752449556,36.0343579922,127.443315474,0.0,37.1018798503,116.476155989,11.8936913968,1.96792333745,9.90576805939,0.02
 08/18  17:00:00,313.982050853,35.9920691993,123.716050474,0.0,37.1018798503,116.476155989,13.1985886709,3.27282061155,9.90576805939,0.02
 08/18  18:00:00,187.033419,28.9579414848,85.0670561629,0.0,24.7345865669,47.5788473902,17.1079208226,12.1350367929,4.9528840297,0.02
 08/18  19:00:00,180.8344752,28.697455203,79.1285951257,0.0,24.7345865669,47.5788473902,25.7135034011,20.7406193714,4.9528840297,0.02
 08/18  20:00:00,173.193514055,29.1222628369,78.2247610119,0.0,12.3672932834,38.6892022431,36.6096945996,33.6179641818,2.97173041782,0.02
 08/18  21:00:00,128.371116843,20.5848148273,53.7708190823,0.0,12.3672932834,27.0668015668,44.0405282602,32.4653130009,2.97173041782,8.60348484145
 08/18  22:00:00,106.276641657,19.9059715479,51.7014646521,0.0,4.12243109448,15.9888894789,38.3955798669,35.4038494491,2.97173041782,0.02
 08/18  23:00:00,110.133621536,22.0879980748,53.3069912726,0.0,4.12243109448,15.9888894789,51.0308845259,48.0391541081,2.97173041782,0.02
 08/18  24:00:00,96.6214102394,18.3541481361,43.6211990193,0.0,4.12243109448,15.9888894789,47.5660797384,44.5743493206,2.97173041782,0.02
 08/19  01:00:00,106.441604288,21.7679053596,49.9350667885,0.0,4.12243109448,15.9888894789,63.3739663494,60.3822359316,2.97173041782,0.02
 08/19  02:00:00,95.602228861,18.3541481361,42.6020176774,0.0,4.12243109448,15.9888894789,55.9202336487,52.9285032309,2.97173041782,0.02
 08/19  03:00:00,99.6499105632,19.8864307214,45.0711323006,0.0,4.12243109448,15.9888894789,64.5512651417,61.5595347239,2.97173041782,0.02
 08/19  04:00:00,125.585066997,28.0038745405,62.6177243364,0.0,4.12243109448,16.0517297156,87.1409556355,84.1492252176,2.97173041782,0.02
 08/19  05:00:00,122.212726649,27.5673844743,59.6818740763,0.0,4.12243109448,16.0517297156,94.1757254511,91.1839950332,2.97173041782,0.02
 08/19  06:00:00,165.637220947,29.5315897721,77.5880882424,0.0,4.12243109448,39.6058045677,73.2534079101,70.2616774923,2.97173041782,0.02
 08/19  07:00:00,193.631588273,29.5439129388,82.1659778625,3.5069549081,12.3672932834,65.3531420225,105.608017564,100.635133534,4.9528840297,0.02
 08/19  08:00:00,198.05148222,29.5434636745,86.3548144077,0.847824387992,12.3672932834,68.2430321324,85.0510514719,80.0781674422,4.9528840297,0.02
 08/19  09:00:00,232.172041275,29.6254407086,92.0452038158,0.179240783609,16.4897243779,93.1370602926,59.0407132161,51.0960987686,7.92461444751,0.02
 08/19  10:00:00,237.662436006,29.7626374626,97.5600492359,0.0175074268976,16.4897243779,93.1370602926,44.6504775933,36.7058631458,7.92461444751,0.02
 08/19  11:00:00,242.096291847,30.002024937,101.772016326,0.0,16.4897243779,93.1370602926,38.0914935728,30.1468791253,7.92461444751,0.02
 08/19  12:00:00,235.761402229,30.227458529,104.363244786,0.0,16.4897243779,83.9857416113,35.6860407796,27.7414263321,7.92461444751,0.02
 08/19  13:00:00,240.525284441,30.4493515635,108.905228608,0.0,16.4897243779,83.9857416113,38.5241827952,21.9932273611,7.92461444751,8.60634098653
 08/19  14:00:00,243.237205419,30.6815085452,111.385055648,0.0,16.4897243779,83.9857416113,21.0054663332,13.0608518857,7.92461444751,0.02
 08/19  15:00:00,216.737637326,29.5315897721,103.723742139,0.0,12.3672932834,70.6512738906,5.80461861098,0.831734581282,4.9528840297,0.02
 08/19  16:00:00,216.191391991,29.5315897721,102.946075354,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 08/19  17:00:00,200.895095085,29.5315897721,100.17313875,0.0,12.3672932834,58.1284167478,8.45918372572,3.48629969603,4.9528840297,0.02
 08/19  18:00:00,147.154939069,28.9266009845,80.2253631273,0.0,12.3672932834,24.9413748627,23.3016475748,18.3287635451,4.9528840297,0.02
 08/19  19:00:00,142.375112495,28.6625558889,75.7095816368,0.0,12.3672932834,24.9413748627,31.1410465481,26.1681625184,4.9528840297,0.02
 08/19  20:00:00,139.506250146,28.9871292247,75.5556532722,0.0,4.12243109448,16.0517297156,42.2545411078,39.2628106899,2.97173041782,0.02
 08/19  21:00:00,98.3456801167,17.6753048567,46.0474549876,0.0,4.12243109448,15.9888894789,33.1066120676,30.1148816498,2.97173041782,0.02
 08/19  22:00:00,116.237901404,23.1669572482,58.3091702818,0.0,4.12243109448,15.9888894789,46.261601204,43.2698707862,2.97173041782,0.02
 08/19  23:00:00,95.5363569869,16.9964615773,43.9401173538,0.0,4.12243109448,15.9888894789,35.3103664838,32.318636066,2.97173041782,0.02
 08/19  24:00:00,108.874605133,21.7679053596,52.3680681102,0.0,4.12243109448,15.9888894789,50.0912846577,47.0995542399,2.97173041782,0.02
 08/20  01:00:00,84.9943856813,15.3136911456,37.1652741839,0.0,2.06121554724,15.9888894789,37.4428748359,34.4511444181,2.97173041782,0.02
 08/20  02:00:00,105.632896349,21.724256353,51.2312237684,0.0,2.06121554724,15.9888894789,58.503472481,55.5117420632,2.97173041782,0.02
 08/20  03:00:00,85.074290044,15.4446381655,37.1142314595,0.0,2.06121554724,15.9888894789,42.5305644797,39.5388340619,2.97173041782,0.02
 08/20  04:00:00,100.440383585,21.0695212537,46.6934460319,0.0,2.06121554724,15.9888894789,65.92144054,62.9297101222,2.97173041782,0.02
 08/20  05:00:00,80.053519558,14.3293048199,33.2319365062,0.0,2.06121554724,15.9888894789,43.7326050535,40.7408746357,2.97173041782,0.02
 08/20  06:00:00,109.273887867,23.3874859581,53.1627010029,0.0,2.06121554724,15.9888894789,73.4524327504,70.4607023325,2.97173041782,0.02
 08/20  07:00:00,75.0126712056,17.94176625,38.5579153226,0.0,2.06121554724,15.9888894789,56.8797859925,53.8880555747,2.97173041782,0.02
 08/20  08:00:00,130.455906203,24.085870064,59.9327821417,0.0,4.12243109448,41.7362269337,55.8867526851,50.9138686554,4.9528840297,0.02
 08/20  09:00:00,121.186140363,20.0150940644,54.8495035707,0.0,4.12243109448,41.7362269337,34.6487617695,29.6758777398,4.9528840297,0.02
 08/20  10:00:00,138.055496291,24.1749005576,67.4433416406,0.0,4.12243109448,41.7362269337,36.6213485529,31.6484645232,4.9528840297,0.02
 08/20  11:00:00,127.87845342,20.1274606543,61.4294499389,0.0,4.12243109448,41.7362269337,25.2506590468,20.2777750171,4.9528840297,0.02
 08/20  12:00:00,142.693392951,24.1846307695,72.0715079855,0.0,4.12243109448,41.7362269337,28.814198546,23.8413145163,4.9528840297,0.02
 08/20  13:00:00,130.990530542,20.1324907694,64.5364968528,0.0,4.12243109448,41.7362269337,33.3403200769,19.7857943285,4.9528840297,8.60164171878
 08/20  14:00:00,146.320921578,24.1980644708,75.6856029183,0.0,4.12243109448,41.7362269337,29.4081642485,24.4352802188,4.9528840297,0.02
 08/20  15:00:00,133.627237046,20.1418423774,67.1638518522,0.0,4.12243109448,41.7362269337,20.5122275839,15.5393435542,4.9528840297,0.02
 08/20  16:00:00,129.321337352,24.2173776265,75.52439795,0.0,4.12243109448,24.8785346261,20.6323082648,15.6594242351,4.9528840297,0.02
 08/20  17:00:00,102.131213687,20.1395159731,63.4787079931,0.0,2.06121554724,15.9888894789,21.3630803055,18.3713498877,2.97173041782,0.02
 08/20  18:00:00,112.174696082,24.1918461081,69.3541489736,0.0,2.06121554724,15.9888894789,32.2127200764,29.2209896586,2.97173041782,0.02
 08/20  19:00:00,96.291206637,20.1269890691,57.6512279156,0.0,2.06121554724,15.9888894789,31.3556261554,28.3638957376,2.97173041782,0.02
 08/20  20:00:00,117.651283574,23.2763676157,61.6743572786,0.0,2.06121554724,15.9888894789,42.3019435909,39.310213173,2.97173041782,0.02
 08/20  21:00:00,100.269170047,18.2209174394,49.486547529,0.0,2.06121554724,15.9888894789,33.4433578938,30.451627476,2.97173041782,0.02
 08/20  22:00:00,110.879845169,22.6213446655,55.5579418617,0.0,2.06121554724,15.9888894789,47.6822435924,44.6905131746,2.97173041782,0.02
 08/20  23:00:00,92.8418051383,16.8218655508,43.4813768002,0.0,2.06121554724,15.9888894789,36.3965673097,33.4048368919,2.97173041782,0.02
 08/20  24:00:00,111.350527171,22.8395896986,55.8103788493,0.0,2.06121554724,15.9888894789,54.2325760643,51.2408456464,2.97173041782,0.02
 08/21  01:00:00,93.0464588905,16.6472695243,41.7994109909,0.0,4.12243109448,15.9888894789,38.3776542093,35.3859237915,2.97173041782,0.02
 08/21  02:00:00,108.384140269,21.724256353,51.9212519603,0.0,4.12243109448,15.9888894789,55.5276558858,52.535925468,2.97173041782,0.02
 08/21  03:00:00,87.3549924111,15.4009891589,37.3773671346,0.0,4.12243109448,15.9888894789,39.6898833776,36.6981529598,2.97173041782,0.02
 08/21  04:00:00,146.739081845,28.3312420901,66.3098643703,0.0,12.3672932834,24.9413748627,68.3547859121,63.3819018824,4.9528840297,0.02
 08/21  05:00:00,155.370612569,29.3179238113,70.5580262903,3.39668707059,12.3672932834,24.9413748627,131.072508064,126.099624035,4.9528840297,0.02
 08/21  06:00:00,223.010041535,29.6343762105,82.4173334017,0.714875507786,24.7345865669,70.7195625826,97.234672458,87.3089043986,9.90576805939,0.02
 08/21  07:00:00,247.327308777,29.9962047881,87.1372841831,0.00326182139008,37.1018798503,92.3937384068,69.0850642045,59.1592961451,9.90576805939,0.02
 08/21  08:00:00,267.065762365,30.4390632716,94.3932841722,0.0,37.1018798503,104.434947198,48.2424003266,38.3166322672,9.90576805939,0.02
 08/21  09:00:00,289.879035769,31.131469952,104.472604799,0.0,37.1018798503,116.476155989,38.8181083978,20.2987273406,9.90576805939,8.61361299779
 08/21  10:00:00,300.017884751,31.8820013102,113.860547952,0.0,37.1018798503,116.476155989,19.9675566766,10.0417886172,9.90576805939,0.02
 08/21  11:00:00,307.010608133,32.6096339519,120.125448336,0.0,37.1018798503,116.476155989,15.1098645729,5.1840965135,9.90576805939,0.02
 08/21  12:00:00,301.078835977,33.2855705983,125.55933511,0.0,37.1018798503,104.434947198,14.5350694654,4.60930140601,9.90576805939,0.02
 08/21  13:00:00,316.656356989,33.9218714289,128.458887433,0.0,37.1018798503,116.476155989,21.7511539681,3.22706836488,9.90576805939,8.61831754384
 08/21  14:00:00,318.747177739,34.4318970444,130.039946152,0.0,37.1018798503,116.476155989,11.6871857637,1.76141770431,9.90576805939,0.02
 08/21  15:00:00,316.748835548,34.8310329779,127.64258978,0.0,37.1018798503,116.476155989,12.6045433696,2.67877531024,9.90576805939,0.02
 08/21  16:00:00,314.896169524,35.0531488323,125.568203817,0.0,37.1018798503,116.476155989,12.6008143589,2.67504629947,9.90576805939,0.02
 08/21  17:00:00,312.590480043,35.0854274001,123.231094244,0.0,37.1018798503,116.476155989,13.0243668995,3.09859884007,9.90576805939,0.02
 08/21  18:00:00,187.06396314,28.952891322,85.1026410746,0.0,24.7345865669,47.5788473902,23.2530563331,9.69502109828,4.9528840297,8.60515120514
 08/21  19:00:00,180.758716755,28.6914346594,79.0588695299,0.0,24.7345865669,47.5788473902,25.1751565231,20.2022724934,4.9528840297,0.02
 08/21  20:00:00,173.876596893,29.1163347599,78.9137970539,0.0,12.3672932834,38.6892022431,41.276629646,38.2848992282,2.97173041782,0.02
 08/21  21:00:00,129.38404149,20.5848148273,54.7837554542,0.0,12.3672932834,27.0668015668,35.7060464559,32.7143160381,2.97173041782,0.02
 08/21  22:00:00,107.936275591,19.9059715479,53.3610993158,0.0,4.12243109448,15.9888894789,35.1599210662,32.1681906484,2.97173041782,0.02
 08/21  23:00:00,115.115715475,22.9487122151,57.4052294737,0.0,4.12243109448,15.9888894789,45.8694711863,42.8777407685,2.97173041782,0.02
 08/21  24:00:00,98.8666883248,18.3541481361,45.8664777088,0.0,4.12243109448,15.9888894789,40.8809948601,37.8892644423,2.97173041782,0.02
 08/22  01:00:00,111.677947231,22.1607464192,54.7785692133,0.0,4.12243109448,15.9888894789,51.4758367203,48.4841063025,2.97173041782,0.02
 08/22  02:00:00,98.1558105917,18.3541481361,45.1555998937,0.0,4.12243109448,15.9888894789,45.1145054937,42.1227750758,2.97173041782,0.02
 08/22  03:00:00,107.769562992,21.724256353,51.3066750044,0.0,4.12243109448,15.9888894789,57.6472527652,54.6555223474,2.97173041782,0.02
 08/22  04:00:00,149.676165648,28.7677321563,68.8104584197,0.0,12.3672932834,24.9413748627,68.7828847747,63.810000745,4.9528840297,0.02
 08/22  05:00:00,151.726794879,29.120156357,68.6148836316,1.89377979368,12.3672932834,24.9413748627,131.513134604,126.540250574,4.9528840297,0.02
 08/22  06:00:00,220.35273053,29.8092496937,80.0872993106,0.212725397289,24.7345865669,70.7195625826,103.094876278,93.1691082189,9.90576805939,0.02
 08/22  07:00:00,244.517874357,30.391585025,83.9052008242,0.0305339432366,37.1018798503,92.3937384068,82.6978417685,72.7720737091,9.90576805939,0.02
 08/22  08:00:00,264.562135831,30.8763126089,91.4524117414,0.0,37.1018798503,104.434947198,58.5956627766,48.6698947172,9.90576805939,0.02
 08/22  09:00:00,286.287313455,31.6002733737,100.412068686,0.0,37.1018798503,116.476155989,42.4869998014,23.9661543053,9.90576805939,8.61507743671
 08/22  10:00:00,294.400011779,32.3687270342,107.755942189,0.0,37.1018798503,116.476155989,23.2590399096,13.3332718503,9.90576805939,0.02
 08/22  11:00:00,301.199099832,33.1446834894,113.778891125,0.0,37.1018798503,116.476155989,17.9955994607,8.06983140129,9.90576805939,0.02
 08/22  12:00:00,294.898763406,33.8498118468,118.815022054,0.0,37.1018798503,104.434947198,16.878210306,6.95244224656,9.90576805939,0.02
 08/22  13:00:00,312.448678395,34.5293903989,123.643677707,0.0,37.1018798503,116.476155989,26.3853026936,7.86122882151,9.90576805939,8.61830581272
 08/22  14:00:00,316.215876411,35.1900101449,126.750526754,0.0,37.1018798503,116.476155989,15.3646920195,5.43892396015,9.90576805939,0.02
 08/22  15:00:00,316.964832913,35.6262643928,127.063355916,0.0,37.1018798503,116.476155989,12.9740207539,3.04825269454,9.90576805939,0.02
 08/22  16:00:00,314.749989601,35.8059595192,124.669213497,0.0,37.1018798503,116.476155989,11.983846035,2.05807797564,9.90576805939,0.02
 08/22  17:00:00,311.204543735,35.6234760826,121.307109452,0.0,37.1018798503,116.476155989,13.8837420893,3.95797402992,9.90576805939,0.02
 08/22  18:00:00,186.831372817,28.9545711071,84.868368673,0.0,24.7345865669,47.5788473902,32.6584897358,19.1004625836,4.9528840297,8.60514312254
 08/22  19:00:00,182.981859668,28.6945303093,78.9297445913,0.0,24.7345865669,47.5788473902,34.0550710214,29.0821869917,4.9528840297,0.02
 08/22  20:00:00,173.873178928,29.1185194211,78.9081921522,0.0,12.3672932834,38.6892022431,44.2404865663,41.2487561485,2.97173041782,0.02
 08/22  21:00:00,128.655847115,20.5848148273,54.055560438,0.0,12.3672932834,27.0668015668,38.9297671207,35.9380367029,2.97173041782,0.02
 08/22  22:00:00,106.757770295,19.9059715479,52.1825939708,0.0,4.12243109448,15.9888894789,42.0834860601,39.0917556423,2.97173041782,0.02
 08/22  23:00:00,111.482884927,22.0879980748,54.6562552821,0.0,4.12243109448,15.9888894789,52.8235998752,49.8318694574,2.97173041782,0.02
 08/22  24:00:00,98.2050172493,18.3541481361,45.2048065883,0.0,4.12243109448,15.9888894789,48.3898433899,45.3981129721,2.97173041782,0.02
 08/23  01:00:00,108.787537986,21.8552033728,52.1937029689,0.0,4.12243109448,15.9888894789,63.9922578924,61.0005274746,2.97173041782,0.02
 08/23  02:00:00,97.2842122125,18.3541481361,44.2840014715,0.0,4.12243109448,15.9888894789,53.9098168588,50.918086441,2.97173041782,0.02
 08/23  03:00:00,107.600913049,21.8552033728,51.007078001,0.0,4.12243109448,15.9888894789,71.4469906072,68.4552601894,2.97173041782,0.02
 08/23  04:00:00,147.210619518,28.5931361298,66.5195082762,0.0,12.3672932834,24.9413748627,88.4591640586,83.4862800289,4.9528840297,0.02
 08/23  05:00:00,149.475451327,28.9381333915,66.7309607118,1.70838208886,12.3672932834,24.9413748627,149.684612893,144.711728863,4.9528840297,0.02
 08/23  06:00:00,218.548989858,30.1090606425,77.6448721211,0.551600930464,24.7345865669,70.7195625826,116.737863116,106.812095057,9.90576805939,0.02
 08/23  07:00:00,241.953981168,30.4110824359,81.2570670376,0.0952767025687,37.1018798503,92.3937384068,93.1543904806,83.2286224212,9.90576805939,0.02
 08/23  08:00:00,263.533795999,30.8756457777,90.4247383552,0.0,37.1018798503,104.434947198,62.4035732337,52.4778051743,9.90576805939,0.02
 08/23  09:00:00,286.181124997,31.581863018,100.32428403,0.0,37.1018798503,116.476155989,42.8045796921,24.2837169713,9.90576805939,8.61509466141
 08/23  10:00:00,292.87963311,32.1886665579,106.415615186,0.0,37.1018798503,116.476155989,26.1754716551,16.2497035957,9.90576805939,0.02
 08/23  11:00:00,300.307685575,33.123800897,112.908358667,0.0,37.1018798503,116.476155989,24.4097710323,14.4840029729,9.90576805939,0.02
 08/23  12:00:00,295.378381238,33.9054952391,119.238955977,0.0,37.1018798503,104.434947198,20.3298090312,10.4040409718,9.90576805939,0.02
 08/23  13:00:00,309.778468303,34.4468966635,121.055952673,0.0,37.1018798503,116.476155989,24.7961843825,6.27206235729,9.90576805939,8.61835396585
 08/23  14:00:00,306.764243551,34.8381620048,117.650735727,0.0,37.1018798503,116.476155989,15.3663747672,5.44060670778,9.90576805939,0.02
 08/23  15:00:00,312.50535161,35.3508999294,122.879237961,0.0,37.1018798503,116.476155989,12.6817977211,2.75602966167,9.90576805939,0.02
 08/23  16:00:00,317.587736568,35.7322826229,127.58063651,0.0,37.1018798503,116.476155989,10.8004747701,0.874706710727,9.90576805939,0.02
 08/23  17:00:00,313.00530928,35.6258548956,123.105495625,0.0,37.1018798503,116.476155989,11.5504277682,1.62465970879,9.90576805939,0.02
 08/23  18:00:00,184.428201499,28.8630115753,82.5567563089,0.0,24.7345865669,47.5788473902,17.7804706812,12.8075866515,4.9528840297,0.02
 08/23  19:00:00,181.294022994,28.686390761,77.2500425004,0.0,24.7345865669,47.5788473902,41.0134906928,27.4554613078,4.9528840297,8.60514535529
 08/23  20:00:00,172.116592997,29.1116927296,77.1584306814,0.0,12.3672932834,38.6892022431,45.2255776305,42.2338472127,2.97173041782,0.02
 08/23  21:00:00,128.167754749,20.5848148273,53.5674673594,0.0,12.3672932834,27.0668015668,40.7484054033,37.7566749855,2.97173041782,0.02
 08/23  22:00:00,106.122718367,19.9059715479,51.5475419838,0.0,4.12243109448,15.9888894789,43.4831554111,40.4914249933,2.97173041782,0.02
 08/23  23:00:00,111.848389107,22.3789914523,54.7307660275,0.0,4.12243109448,15.9888894789,57.6900971092,54.6983666914,2.97173041782,0.02
 08/23  24:00:00,96.5080095641,18.2668501228,43.5950968611,0.0,4.12243109448,15.9888894789,52.8596517713,49.8679213535,2.97173041782,0.02
 08/24  01:00:00,106.886335847,21.724256353,50.4234477945,0.0,4.12243109448,15.9888894789,65.038141597,62.0464111792,2.97173041782,0.02
 08/24  02:00:00,96.6382400199,18.3541481361,43.6380292251,0.0,4.12243109448,15.9888894789,55.7189094754,52.7271790576,2.97173041782,0.02
 08/24  03:00:00,107.758532231,21.9425013861,51.077399117,0.0,4.12243109448,15.9888894789,67.7953301425,64.8035997247,2.97173041782,0.02
 08/24  04:00:00,143.874790451,28.112997057,63.663818231,0.0,12.3672932834,24.9413748627,81.9312987808,76.9584147511,4.9528840297,0.02
 08/24  05:00:00,153.095958503,29.8626260336,69.1940211375,1.94133614763,12.3672932834,24.9413748627,144.397843699,139.42495967,4.9528840297,0.02
 08/24  06:00:00,217.536120204,29.8743200628,76.8367280378,0.58161589146,24.7345865669,70.7195625826,115.463224562,105.537456503,9.90576805939,0.02
 08/24  07:00:00,244.605862947,30.4546709856,83.8619956042,0.0986407020501,37.1018798503,92.3937384068,88.2848172958,78.3590492364,9.90576805939,0.02
 08/24  08:00:00,267.831078642,30.9287567274,94.6689086629,0.0,37.1018798503,104.434947198,51.3144055803,41.3886375209,9.90576805939,0.02
 08/24  09:00:00,288.093943293,31.6238757338,102.195085417,0.0,37.1018798503,116.476155989,36.527188234,18.0062893778,9.90576805939,8.61513079681
 08/24  10:00:00,293.866711912,32.3312107006,107.260140946,0.0,37.1018798503,116.476155989,23.1375049955,13.2117369361,9.90576805939,0.02
 08/24  11:00:00,300.943532,33.1513818913,113.51662188,0.0,37.1018798503,116.476155989,17.9353957944,8.00962773502,9.90576805939,0.02
 08/24  12:00:00,295.210403126,33.8982331887,119.0782381,0.0,37.1018798503,104.434947198,14.5770799394,4.65131188005,9.90576805939,0.02
 08/24  13:00:00,312.590238875,34.6293992884,123.685213863,0.0,37.1018798503,116.476155989,21.5870365319,3.06286000504,9.90576805939,8.61840846747
 08/24  14:00:00,316.410494558,35.2824948372,126.8526478,0.0,37.1018798503,116.476155989,11.7081606742,1.78239261479,9.90576805939,0.02
 08/24  15:00:00,318.992317184,35.8903739336,128.826727131,0.0,37.1018798503,116.476155989,10.3175149031,0.391746843665,9.90576805939,0.02
 08/24  16:00:00,318.275483489,36.1341592563,127.866504785,0.0,37.1018798503,116.476155989,9.97960239037,0.0538343309823,9.90576805939,0.02
 08/24  17:00:00,316.090194044,36.0113006741,125.804933278,0.0,37.1018798503,116.476155989,10.1587049098,0.232936850444,9.90576805939,0.02
 08/24  18:00:00,187.227842622,28.9573855766,85.262022839,0.0,24.7345865669,47.5788473902,10.1883677423,5.21548371264,4.9528840297,0.02
 08/24  19:00:00,183.326112166,28.6967910092,79.2717282164,0.0,24.7345865669,47.5788473902,27.4097841466,13.8527851323,4.9528840297,8.60411498462
 08/24  20:00:00,174.23104767,29.1202571125,79.2643191217,0.0,12.3672932834,38.6892022431,29.1871967679,26.1954663501,2.97173041782,0.02
 08/24  21:00:00,129.588746244,20.5848148273,54.9884581641,0.0,12.3672932834,27.0668015668,30.6352261024,27.6434956846,2.97173041782,0.02
 08/24  22:00:00,107.768971559,19.9059715479,53.1937951148,0.0,4.12243109448,15.9888894789,34.2980425615,31.3063121437,2.97173041782,0.02
 08/24  23:00:00,118.602911356,23.9549230442,59.863072098,0.0,4.12243109448,15.9888894789,46.5983480348,43.606617617,2.97173041782,0.02
 08/24  24:00:00,99.846160288,18.4632706526,46.7368269963,0.0,4.12243109448,15.9888894789,37.9010761477,34.9093457299,2.97173041782,0.02
 08/25  01:00:00,112.640532132,22.291693439,55.6102069345,0.0,4.12243109448,15.9888894789,50.112268385,47.1205379672,2.97173041782,0.02
 08/25  02:00:00,98.2357011649,18.3541481361,45.2354903114,0.0,4.12243109448,15.9888894789,44.5289382676,41.5372078498,2.97173041782,0.02
 08/25  03:00:00,109.313848388,21.9425013861,52.6327152165,0.0,4.12243109448,15.9888894789,53.9218071365,50.9300767187,2.97173041782,0.02
 08/25  04:00:00,146.741526605,28.3312420901,66.3123092951,0.0,12.3672932834,24.9413748627,66.8544722922,61.8815882625,4.9528840297,0.02
 08/25  05:00:00,154.765656462,29.6832762275,71.1736660491,1.8107389447,12.3672932834,24.9413748627,126.119197859,121.146313829,4.9528840297,0.02
 08/25  06:00:00,221.344110415,29.9146536949,80.8706277598,0.315372692443,24.7345865669,70.7195625826,97.0704590696,87.1446910102,9.90576805939,0.02
 08/25  07:00:00,246.166513573,30.5267579562,83.0527526488,0.047279800147,37.1018798503,92.3937384068,83.5951638018,73.6693957424,9.90576805939,0.02
 08/25  08:00:00,264.381696663,30.9004750358,91.2478060124,0.0,37.1018798503,104.434947198,57.6755817447,47.7498136853,9.90576805939,0.02
 08/25  09:00:00,288.195639536,31.470582849,102.45007112,0.0,37.1018798503,116.476155989,35.805151203,17.2842038073,9.90576805939,8.61517933632
 08/25  10:00:00,297.970479995,32.2610634254,111.434048893,0.0,37.1018798503,116.476155989,18.0410303332,8.11526227385,9.90576805939,0.02
 08/25  11:00:00,306.681176323,33.1428467439,119.262797732,0.0,37.1018798503,116.476155989,13.9037854968,3.97801743737,9.90576805939,0.02
 08/25  12:00:00,297.539192934,33.9386899384,121.36656802,0.0,37.1018798503,104.434947198,15.2637638869,5.33799582751,9.90576805939,0.02
 08/25  13:00:00,317.277574017,34.6280472345,128.373896005,0.0,37.1018798503,116.476155989,22.161982764,3.63776093944,9.90576805939,8.61845376514
 08/25  14:00:00,321.524717367,35.2547634161,131.994596371,0.0,37.1018798503,116.476155989,10.0165612132,0.0907931537654,9.90576805939,0.02
 08/25  15:00:00,323.50340129,35.8015916997,133.426589765,0.0,37.1018798503,116.476155989,10.1514367246,0.225668665246,9.90576805939,0.02
 08/25  16:00:00,318.692486365,35.9728839304,128.444779789,0.0,37.1018798503,116.476155989,10.4327969898,0.507028930371,9.90576805939,0.02
 08/25  17:00:00,314.107995999,35.8085189224,124.025514862,0.0,37.1018798503,116.476155989,11.5034625001,1.57769444067,9.90576805939,0.02
 08/25  18:00:00,187.183773498,28.9519524265,85.2233859231,0.0,24.7345865669,47.5788473902,10.210983125,5.23809909528,4.9528840297,0.02
 08/25  19:00:00,183.303989724,28.691230908,79.2551643946,0.0,24.7345865669,47.5788473902,27.0781759669,13.5201010331,4.9528840297,8.60519090411
 08/25  20:00:00,174.128067457,29.114796332,79.1667984633,0.0,12.3672932834,38.6892022431,31.5612448709,28.5695144531,2.97173041782,0.02
 08/25  21:00:00,129.449592477,20.5848148273,54.8493037907,0.0,12.3672932834,27.0668015668,32.8994755527,29.9077451349,2.97173041782,0.02
 08/25  22:00:00,107.694548053,19.9059715479,53.1193715491,0.0,4.12243109448,15.9888894789,34.0595710116,31.0678405938,2.97173041782,0.02
 08/25  23:00:00,118.219612623,23.8458005276,59.5888958226,0.0,4.12243109448,15.9888894789,45.8290556502,42.8373252324,2.97173041782,0.02
 08/25  24:00:00,100.177239446,18.4632706526,47.0679060959,0.0,4.12243109448,15.9888894789,38.2901707195,35.2984403017,2.97173041782,0.02
 08/26  01:00:00,112.706866423,22.291693439,55.6765411652,0.0,4.12243109448,15.9888894789,53.4361404303,50.4444100125,2.97173041782,0.02
 08/26  02:00:00,98.433252678,18.3541481361,45.4330417645,0.0,4.12243109448,15.9888894789,50.5727683092,47.5810378914,2.97173041782,0.02
 08/26  03:00:00,109.171639815,21.8552033728,52.577804597,0.0,4.12243109448,15.9888894789,61.3707864314,58.3790560136,2.97173041782,0.02
 08/26  04:00:00,126.465607561,27.7856295074,63.7165101103,0.0,4.12243109448,16.0517297156,80.4449841896,77.4532537718,2.97173041782,0.02
 08/26  05:00:00,125.209528342,27.7856295074,62.4604308704,0.0,4.12243109448,16.0517297156,89.3052999352,86.3135695174,2.97173041782,0.02
 08/26  06:00:00,165.706753499,29.5315897721,77.657620887,0.0,4.12243109448,39.6058045677,76.5804803987,73.5887499809,2.97173041782,0.02
 08/26  07:00:00,191.275752157,29.5543325135,78.8018699165,2.15564055045,12.3672932834,65.3531420225,125.16739949,120.19451546,4.9528840297,0.02
 08/26  08:00:00,196.049053646,29.5519985629,84.7712664057,0.420404009614,12.3672932834,68.2430321324,103.370784574,98.3979005439,4.9528840297,0.02
 08/26  09:00:00,236.142377415,29.7574399532,96.0042986546,0.0584660682381,16.4897243779,93.1370602926,57.8664613911,49.9218469436,7.92461444751,0.02
 08/26  10:00:00,243.245353466,30.097671878,102.825417502,0.0,16.4897243779,93.1370602926,38.7369013983,30.7922869508,7.92461444751,0.02
 08/26  11:00:00,245.026564687,30.4000431011,104.304247442,0.0,16.4897243779,93.1370602926,37.8684057683,29.9237913207,7.92461444751,0.02
 08/26  12:00:00,241.158012643,30.6860771857,109.301233245,0.0,16.4897243779,83.9857416113,44.4740541649,27.9430399935,7.92461444751,8.60639972384
 08/26  13:00:00,241.540470206,30.8785619185,109.491230726,0.0,16.4897243779,83.9857416113,37.5014884126,29.5568739651,7.92461444751,0.02
 08/26  14:00:00,230.348960673,30.9158106948,98.2625159502,0.0,16.4897243779,83.9857416113,62.0979021066,54.1532876591,7.92461444751,0.02
 08/26  15:00:00,206.199733625,29.5315897721,92.9544063077,0.0,12.3672932834,70.6512738906,31.4245374426,26.4516534129,4.9528840297,0.02
 08/26  16:00:00,214.259768628,29.5315897721,101.01443679,0.0,12.3672932834,70.6512738906,13.4413478965,8.46846386676,4.9528840297,0.02
 08/26  17:00:00,202.504384944,29.5315897721,101.782421241,0.0,12.3672932834,58.1284167478,14.3551621868,9.38227815715,4.9528840297,0.02
 08/26  18:00:00,150.762684714,28.9294361692,83.8302728361,0.0,12.3672932834,24.9413748627,31.6112010247,26.638316995,4.9528840297,0.02
 08/26  19:00:00,147.497573299,28.6642064701,78.4812244374,0.0,12.3672932834,24.9413748627,44.0462438261,39.0733597964,4.9528840297,0.02
 08/26  20:00:00,142.397668576,29.0966074771,78.3375926917,0.0,4.12243109448,16.0517297156,55.0262796209,52.0345492031,2.97173041782,0.02
 08/26  21:00:00,99.319723788,17.6753048567,47.0214978992,0.0,4.12243109448,15.9888894789,40.3849600054,37.3932295876,2.97173041782,0.02
 08/26  22:00:00,116.92330144,23.0578347317,59.1036920722,0.0,4.12243109448,15.9888894789,56.9317493115,53.9400188937,2.97173041782,0.02
 08/26  23:00:00,100.135552375,17.8935498898,47.6190814014,0.0,4.12243109448,15.9888894789,43.9397092122,40.9479787944,2.97173041782,0.02
 08/26  24:00:00,114.113379395,22.7522916853,56.599313016,0.0,4.12243109448,15.9888894789,61.348795518,58.3570651001,2.97173041782,0.02
 08/27  01:00:00,86.0397206152,15.3136911456,38.2106083356,0.0,2.06121554724,15.9888894789,44.6656612974,41.6739308796,2.97173041782,0.02
 08/27  02:00:00,107.896668234,21.9425013861,53.2767498358,0.0,2.06121554724,15.9888894789,72.6027743969,69.6110439791,2.97173041782,0.02
 08/27  03:00:00,87.2755309069,15.6628831986,39.0972265021,0.0,2.06121554724,15.9888894789,51.3595251727,48.3677947549,2.97173041782,0.02
 08/27  04:00:00,104.854394643,21.5060113199,50.6709662343,0.0,2.06121554724,15.9888894789,75.3290055598,72.337275142,2.97173041782,0.02
 08/27  05:00:00,80.7955476855,14.7899030662,33.490223332,0.0,2.06121554724,15.9888894789,57.0096144535,54.0178840357,2.97173041782,0.02
 08/27  06:00:00,112.524644194,23.7366780111,56.0642644825,0.0,2.06121554724,15.9888894789,94.2942595599,91.3025291421,2.97173041782,0.02
 08/27  07:00:00,84.4897376206,18.8147463824,44.8128341415,0.0,2.06121554724,15.9888894789,71.7104980677,68.7187676499,2.97173041782,0.02
 08/27  08:00:00,133.055689196,24.1731680773,62.4452663386,0.0,4.12243109448,41.7362269337,77.9895235826,64.4365288081,4.9528840297,8.60011074485
 08/27  09:00:00,119.468066119,19.425832475,53.7206902365,0.0,4.12243109448,41.7362269337,38.598087724,33.6252036943,4.9528840297,0.02
 08/27  10:00:00,143.353937576,24.6103342697,72.3063486463,0.0,4.12243109448,41.7362269337,34.457477196,29.4845931663,4.9528840297,0.02
 08/27  11:00:00,126.248455055,19.7012984237,60.2256133446,0.0,4.12243109448,41.7362269337,22.7986497261,17.8257656964,4.9528840297,0.02
 08/27  12:00:00,146.915353329,24.620858078,75.8572406981,0.0,4.12243109448,41.7362269337,27.3187117792,22.3458277495,4.9528840297,0.02
 08/27  13:00:00,128.837030955,19.7163638952,62.7991238665,0.0,4.12243109448,41.7362269337,23.9846745916,19.0117905619,4.9528840297,0.02
 08/27  14:00:00,150.885966031,24.629256875,79.819454684,0.0,4.12243109448,41.7362269337,24.456924064,19.4840400343,4.9528840297,0.02
 08/27  15:00:00,129.76836194,19.7376318314,63.7091869847,0.0,4.12243109448,41.7362269337,18.2914588251,13.3185747954,4.9528840297,0.02
 08/27  16:00:00,131.583322812,24.6385917692,77.3651689359,0.0,4.12243109448,24.8785346261,25.7917421681,20.8188581384,4.9528840297,0.02
 08/27  17:00:00,98.3732285071,19.7236514073,60.1365870247,0.0,2.06121554724,15.9888894789,26.1332376378,23.14150722,2.97173041782,0.02
 08/27  18:00:00,115.797259759,24.62110956,72.5474488238,0.0,2.06121554724,15.9888894789,35.593915575,32.6021851572,2.97173041782,0.02
 08/27  19:00:00,96.2426729776,19.6963252271,55.684191036,0.0,2.06121554724,15.9888894789,31.4607344387,28.4690040208,2.97173041782,0.02
 08/27  20:00:00,120.931271922,23.7126842566,64.5180285717,0.0,2.06121554724,15.9888894789,40.2136631489,37.2219327311,2.97173041782,0.02
 08/27  21:00:00,98.2456891543,17.8062518765,47.877731766,0.0,2.06121554724,15.9888894789,32.1081730555,29.1164426377,2.97173041782,0.02
 08/27  22:00:00,117.664664915,23.4506757912,61.513430031,0.0,2.06121554724,15.9888894789,44.7063018036,41.7145713858,2.97173041782,0.02
 08/27  23:00:00,92.5596301814,17.1078677706,42.8900568925,0.0,2.06121554724,15.9888894789,35.5158618468,32.524131429,2.97173041782,0.02
 08/27  24:00:00,111.363467869,22.6940930098,55.9688157524,0.0,2.06121554724,15.9888894789,50.8648155695,47.8730851516,2.97173041782,0.02
 08/28  01:00:00,96.76278228,17.5443578368,44.5955032931,0.0,4.12243109448,15.9888894789,40.0161466299,37.024416212,2.97173041782,0.02
 08/28  02:00:00,113.508109419,22.8395896986,55.9067449749,0.0,4.12243109448,15.9888894789,55.4358944143,52.4441639965,2.97173041782,0.02
 08/28  03:00:00,86.4227932756,15.2263931324,36.6197634852,0.0,4.12243109448,15.9888894789,38.7818628111,35.7901323933,2.97173041782,0.02
 08/28  04:00:00,150.455450535,28.7677321563,69.5897424399,0.0,12.3672932834,24.9413748627,71.0019746161,66.0290905864,4.9528840297,0.02
