Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  05:00:00,151.783037557,28.8165712372,68.3099196352,2.55857072058,12.3672932834,24.9413748627,133.879059082,128.906175053,4.9528840297,0.02
 08/28  06:00:00,223.166211916,29.8307376676,82.3145119941,0.777505259839,24.7345865669,70.7195625826,100.679191493,90.7534234333,9.90576805939,0.02
 08/28  07:00:00,249.704845982,30.1116047922,87.0515866659,0.00191855018633,37.1018798503,92.3937384068,73.4388813104,63.513113251,9.90576805939,0.02
 08/28  08:00:00,269.242191311,30.570862621,96.4378693484,0.0,37.1018798503,104.434947198,54.4294065922,35.9100365963,9.90576805939,8.61360193649
 08/28  09:00:00,289.622360529,31.2536012404,104.093853992,0.0,37.1018798503,116.476155989,30.4571958857,20.5314278263,9.90576805939,0.02
 08/28  10:00:00,296.799416106,31.9397018751,110.584329774,0.0,37.1018798503,116.476155989,23.4971622434,13.571394184,9.90576805939,0.02
 08/28  11:00:00,307.276949176,32.7191984119,120.282154194,0.0,37.1018798503,116.476155989,16.7177095526,6.79194149323,9.90576805939,0.02
 08/28  12:00:00,303.635503169,33.4885322267,127.912979992,0.0,37.1018798503,104.434947198,22.8905280096,4.36858785712,9.90576805939,8.61617209314
 08/28  13:00:00,315.567603249,33.9859144018,127.306151077,0.0,37.1018798503,116.476155989,12.5460045275,2.62023646811,9.90576805939,0.02
 08/28  14:00:00,317.194310107,34.5769277265,128.341991059,0.0,37.1018798503,116.476155989,13.0130851319,3.08731707247,9.90576805939,0.02
 08/28  15:00:00,317.821898589,35.1097276135,128.436890721,0.0,37.1018798503,116.476155989,14.601265036,4.67549697657,9.90576805939,0.02
 08/28  16:00:00,314.741826136,35.2860622755,125.180888229,0.0,37.1018798503,116.476155989,22.2874555087,3.76706144852,9.90576805939,8.61462600083
 08/28  17:00:00,311.439095873,35.1133541321,122.051808292,0.0,37.1018798503,116.476155989,11.7143286647,1.78856060528,9.90576805939,0.02
 08/28  18:00:00,184.557388414,28.8623398766,82.6866407283,0.0,24.7345865669,47.5788473902,12.9074598627,7.93457583298,4.9528840297,0.02
 08/28  19:00:00,182.365875815,28.6852387785,78.3230614966,0.0,24.7345865669,47.5788473902,24.8683962402,19.8955122105,4.9528840297,0.02
 08/28  20:00:00,173.946099766,29.1120739458,78.9875527873,0.0,12.3672932834,38.6892022431,35.8476335173,32.8559030995,2.97173041782,0.02
 08/28  21:00:00,129.462352121,20.5848148273,54.862059275,0.0,12.3672932834,27.0668015668,31.4578194792,28.4660890614,2.97173041782,0.02
 08/28  22:00:00,108.029853081,19.9059715479,53.4546760655,0.0,4.12243109448,15.9888894789,30.3360904829,27.3443600651,2.97173041782,0.02
 08/28  23:00:00,119.65356773,23.8458005276,61.0228504033,0.0,4.12243109448,15.9888894789,38.3733080723,35.3815776545,2.97173041782,0.02
 08/28  24:00:00,104.940171642,19.3603589651,50.9106071758,0.0,4.12243109448,15.9888894789,30.4305572696,27.4388268518,2.97173041782,0.02
 08/29  01:00:00,114.918387053,22.291693439,57.8880612361,0.0,4.12243109448,15.9888894789,39.2176890823,36.2259586645,2.97173041782,0.02
 08/29  02:00:00,103.947783723,19.3967331373,49.881844973,0.0,4.12243109448,15.9888894789,35.7476857262,32.7559553084,2.97173041782,0.02
 08/29  03:00:00,109.833108751,21.724256353,53.3702199684,0.0,4.12243109448,15.9888894789,43.040676982,40.0489465642,2.97173041782,0.02
 08/29  04:00:00,150.617533259,28.5276626199,69.9918947647,0.0,12.3672932834,24.9413748627,50.8583307704,45.8854467407,4.9528840297,0.02
 08/29  05:00:00,152.812904648,28.9770378929,70.2664345282,1.47145631944,12.3672932834,24.9413748627,109.987229407,105.014345377,4.9528840297,0.02
 08/29  06:00:00,227.562557249,30.2190712662,86.9467286313,0.153300405891,24.7345865669,70.7195625826,77.3846578104,67.4588897511,9.90576805939,0.02
 08/29  07:00:00,255.667314746,30.6044564918,92.5231222596,0.0,37.1018798503,92.3937384068,49.2819397221,39.3561716628,9.90576805939,0.02
 08/29  08:00:00,275.094500069,31.1206189143,101.740421487,0.0,37.1018798503,104.434947198,33.4698209566,14.9504027524,9.90576805939,8.61365014477
 08/29  09:00:00,293.980649385,31.7649760922,107.940768482,0.0,37.1018798503,116.476155989,15.4022770861,5.47650902672,9.90576805939,0.02
 08/29  10:00:00,299.259342654,32.40267543,112.581274663,0.0,37.1018798503,116.476155989,15.4193170289,5.49354896955,9.90576805939,0.02
 08/29  11:00:00,308.055967897,33.2802260528,120.5001361,0.0,37.1018798503,116.476155989,12.8819890699,2.9562210105,9.90576805939,0.02
 08/29  12:00:00,305.657630242,34.1003758783,129.3232589,0.0,37.1018798503,104.434947198,19.3811030783,0.859074427974,9.90576805939,8.61626059095
 08/29  13:00:00,323.26156834,34.7810931942,134.204939029,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/29  14:00:00,325.528435557,35.4537541342,135.79928129,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/29  15:00:00,326.75063001,36.0397284413,136.435612465,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/29  16:00:00,324.390408826,36.2808313647,133.834697705,0.0,37.1018798503,116.476155989,18.5204449235,0.0,9.90576805939,8.61467686414
 08/29  17:00:00,317.325867512,36.0979014864,126.954038913,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/29  18:00:00,187.130069444,28.9584727791,85.163187752,0.0,24.7345865669,47.5788473902,11.0471250227,6.07424099301,4.9528840297,0.02
 08/29  19:00:00,183.321930432,28.6976682819,79.2666848942,0.0,24.7345865669,47.5788473902,17.6640147742,12.6911307445,4.9528840297,0.02
 08/29  20:00:00,174.244213047,29.1221586651,79.2755793562,0.0,12.3672932834,38.6892022431,28.0498459692,25.0581155514,2.97173041782,0.02
 08/29  21:00:00,129.644152359,20.5848148273,55.0438583445,0.0,12.3672932834,27.0668015668,27.9353677209,24.9436373031,2.97173041782,0.02
 08/29  22:00:00,108.175845873,19.9059715479,53.6006687387,0.0,4.12243109448,15.9888894789,28.8906870913,25.8989566734,2.97173041782,0.02
 08/29  23:00:00,118.988025373,23.9549230442,60.2481854113,0.0,4.12243109448,15.9888894789,39.6695653713,36.6778349535,2.97173041782,0.02
 08/29  24:00:00,102.725612729,19.3603589651,48.6960481433,0.0,4.12243109448,15.9888894789,35.488354927,32.4966245092,2.97173041782,0.02
 08/30  01:00:00,111.681883172,22.2043954258,54.7388552471,0.0,4.12243109448,15.9888894789,47.8217160262,44.8299856084,2.97173041782,0.02
 08/30  02:00:00,98.6028322208,18.4996448248,45.4571239258,0.0,4.12243109448,15.9888894789,44.5538232744,41.5620928566,2.97173041782,0.02
 08/30  03:00:00,107.930083588,21.8552033728,51.336247664,0.0,4.12243109448,15.9888894789,59.8574608414,56.8657304236,2.97173041782,0.02
 08/30  04:00:00,143.345693338,27.9820500372,63.2656673042,0.0,12.3672932834,24.9413748627,76.5073224623,71.5344384326,4.9528840297,0.02
 08/30  05:00:00,152.268553149,29.5405523228,68.8489504532,1.78107434343,12.3672932834,24.9413748627,141.307572297,136.334688268,4.9528840297,0.02
 08/30  06:00:00,216.396752018,29.8570940879,75.8134389673,0.482761894612,24.7345865669,70.7195625826,114.780611019,104.854842959,9.90576805939,0.02
 08/30  07:00:00,242.433593069,30.3982367927,79.3744481487,0.121170014183,37.1018798503,92.3937384068,95.505568115,85.5798000556,9.90576805939,0.02
 08/30  08:00:00,263.189621813,30.8023978513,90.1537659326,0.0,37.1018798503,104.434947198,67.8352354685,49.3157789435,9.90576805939,8.61368846555
 08/30  09:00:00,290.596553117,31.5542808387,104.767367232,0.0,37.1018798503,116.476155989,24.0215127682,14.0957447088,9.90576805939,0.02
 08/30  10:00:00,299.437111853,32.4133147236,112.748394961,0.0,37.1018798503,116.476155989,16.4664675604,6.54069950099,9.90576805939,0.02
 08/30  11:00:00,304.260883357,33.2441222411,116.741144565,0.0,37.1018798503,116.476155989,15.6896393728,5.76387131341,9.90576805939,0.02
 08/30  12:00:00,302.611760425,34.1083818163,126.269383791,0.0,37.1018798503,104.434947198,21.9467394545,3.42469218413,9.90576805939,8.616279211
 08/30  13:00:00,320.750608777,34.8826098007,131.592461698,0.0,37.1018798503,116.476155989,11.5023796391,1.5766115797,9.90576805939,0.02
 08/30  14:00:00,324.538078073,35.7026191993,134.560048344,0.0,37.1018798503,116.476155989,11.784623963,1.85885590364,9.90576805939,0.02
 08/30  15:00:00,331.274249264,36.5024004897,140.496549304,0.0,37.1018798503,116.476155989,10.4195959665,0.493827907091,9.90576805939,0.02
 08/30  16:00:00,334.629727453,36.9462194989,143.40862911,0.0,37.1018798503,116.476155989,18.5204732472,0.0,9.90576805939,8.61470518777
 08/30  17:00:00,327.985053755,36.8637704443,136.84736084,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/30  18:00:00,190.363042648,28.9724804135,88.382151802,0.0,24.7345865669,47.5788473902,11.5287841408,6.55590011108,4.9528840297,0.02
 08/30  19:00:00,184.27012396,28.7110547041,80.2014899012,0.0,24.7345865669,47.5788473902,26.1723449526,21.1994609229,4.9528840297,0.02
 08/30  20:00:00,173.962369351,29.1328374733,78.9830544876,0.0,12.3672932834,38.6892022431,37.656108281,34.6643778632,2.97173041782,0.02
 08/30  21:00:00,129.733923688,20.5850000294,55.133443097,0.0,12.3672932834,27.0668015668,31.823761798,28.8320313801,2.97173041782,0.02
 08/30  22:00:00,109.085953213,20.0150940644,54.4016534239,0.0,4.12243109448,15.9888894789,29.9598275517,26.9680971338,2.97173041782,0.02
 08/30  23:00:00,119.198478713,23.9549230442,60.4586386118,0.0,4.12243109448,15.9888894789,39.5415059854,36.5497755676,2.97173041782,0.02
 08/30  24:00:00,103.002685425,19.3603589651,48.9731207002,0.0,4.12243109448,15.9888894789,34.8116216158,31.819891198,2.97173041782,0.02
 08/31  01:00:00,112.504767946,22.291693439,55.4744418665,0.0,4.12243109448,15.9888894789,46.0863936445,43.0946632267,2.97173041782,0.02
 08/31  02:00:00,98.8347958635,18.4996448248,45.6890874267,0.0,4.12243109448,15.9888894789,41.7686892751,38.7769588573,2.97173041782,0.02
 08/31  03:00:00,108.677627708,21.9425013861,51.996493629,0.0,4.12243109448,15.9888894789,55.6624137552,52.6706833373,2.97173041782,0.02
 08/31  04:00:00,143.484917893,27.9820500372,63.4048917169,0.0,12.3672932834,24.9413748627,69.6759576381,64.7030736084,4.9528840297,0.02
 08/31  05:00:00,153.095791121,29.5971418061,69.8598198658,1.54085327751,12.3672932834,24.9413748627,129.757434966,124.784550936,4.9528840297,0.02
 08/31  06:00:00,220.748611058,29.9264913686,80.2184817521,0.360180726457,24.7345865669,70.7195625826,98.5753502604,88.649582201,9.90576805939,0.02
 08/31  07:00:00,246.299143247,30.5218645059,83.1767475396,0.0607906178459,37.1018798503,92.3937384068,82.2628920985,72.3371240391,9.90576805939,0.02
 08/31  08:00:00,263.067386683,30.895300374,89.9386348068,0.0,37.1018798503,104.434947198,67.0536007375,48.5341199466,9.90576805939,8.61371273153
 08/31  09:00:00,287.767919964,31.6004214217,101.892591145,0.0,37.1018798503,116.476155989,27.7678823285,17.8421142691,9.90576805939,0.02
 08/31  10:00:00,300.33225941,32.4777686171,113.579077432,0.0,37.1018798503,116.476155989,17.075519571,7.14975151162,9.90576805939,0.02
 08/31  11:00:00,309.30022064,33.388008602,121.636582992,0.0,37.1018798503,116.476155989,14.6578000903,4.7320320309,9.90576805939,0.02
 08/31  12:00:00,305.997189962,34.2828304577,129.480370344,0.0,37.1018798503,104.434947198,22.9212334516,4.39915086889,9.90576805939,8.61631452329
 08/31  13:00:00,326.678610642,35.102410942,137.300658597,0.0,37.1018798503,116.476155989,11.4780471873,1.55227912795,9.90576805939,0.02
 08/31  14:00:00,331.426001483,35.9798024209,141.170776534,0.0,37.1018798503,116.476155989,10.2445411174,0.318773058018,9.90576805939,0.02
 08/31  15:00:00,334.621741104,36.7577363156,143.588693404,0.0,37.1018798503,116.476155989,9.93574366299,0.00997560359807,9.90576805939,0.02
 08/31  16:00:00,335.901681799,37.2177205032,144.409090114,0.0,37.1018798503,116.476155989,18.5205180168,0.0,9.90576805939,8.61474995736
 08/31  17:00:00,330.218045017,37.1285204659,138.815603605,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/31  18:00:00,191.848169327,28.9770417248,89.8858573439,0.0,24.7345865669,47.5788473902,7.55750522066,2.58462119097,4.9528840297,0.02
 08/31  19:00:00,186.089726739,28.7161971669,82.0159476628,0.0,24.7345865669,47.5788473902,16.6871464199,11.7142623902,4.9528840297,0.02
 08/31  20:00:00,176.169450801,29.140319874,81.1826507666,0.0,12.3672932834,38.6892022431,29.6741765628,26.682446145,2.97173041782,0.02
 08/31  21:00:00,131.16461236,20.5860283645,56.5631018439,0.0,12.3672932834,27.0668015668,28.6008493977,25.6091189799,2.97173041782,0.02
 08/31  22:00:00,110.237225914,20.0150940644,55.5529259639,0.0,4.12243109448,15.9888894789,28.9172965026,25.9255660848,2.97173041782,0.02
 08/31  23:00:00,120.513341204,23.9549230442,61.7735009423,0.0,4.12243109448,15.9888894789,38.6112207194,35.6194903016,2.97173041782,0.02
 08/31  24:00:00,105.781812253,19.5786039982,51.5340023341,0.0,4.12243109448,15.9888894789,32.4981547375,29.5064243197,2.97173041782,0.02
 09/01  01:00:00,117.543528149,23.2760797648,59.5056733178,0.0,4.12243109448,15.9888894789,43.7144477018,40.722717284,2.97173041782,0.02
 09/01  02:00:00,98.6458964282,18.2668501228,45.7329825304,0.0,4.12243109448,15.9888894789,40.0553552475,37.0636248296,2.97173041782,0.02
 09/01  03:00:00,109.020622381,21.724256353,52.5577331718,0.0,4.12243109448,15.9888894789,50.696608868,47.7048784502,2.97173041782,0.02
 09/01  04:00:00,150.963785963,28.7022586464,70.1635510138,0.0,12.3672932834,24.9413748627,59.3378371931,54.3649531634,4.9528840297,0.02
 09/01  05:00:00,152.296983267,29.0940787162,70.0506819522,1.0542462629,12.3672932834,24.9413748627,117.229320911,112.256436881,4.9528840297,0.02
 09/01  06:00:00,228.80758617,30.4741295969,87.9422305923,0.14776860589,24.7345865669,70.7195625826,75.1552501786,65.2294821192,9.90576805939,0.02
 09/01  07:00:00,256.667007473,30.8459239911,93.2813400662,0.0,37.1018798503,92.3937384068,44.9168787153,34.9911106559,9.90576805939,0.02
 09/01  08:00:00,273.783523552,31.3724534158,100.177630868,0.0,37.1018798503,104.434947198,39.1091444536,20.5896263574,9.90576805939,8.61375003682
 09/01  09:00:00,296.41299757,32.1549745827,109.983110359,0.0,37.1018798503,116.476155989,18.8988027079,8.97303464854,9.90576805939,0.02
 09/01  10:00:00,310.661513881,33.1341068562,123.251980826,0.0,37.1018798503,116.476155989,13.8944886299,3.96872057047,9.90576805939,0.02
 09/01  11:00:00,318.72927235,34.1005198424,130.353109248,0.0,37.1018798503,116.476155989,11.8039953362,1.87822727676,9.90576805939,0.02
 09/01  12:00:00,310.144729399,34.8513823893,133.059370012,0.0,37.1018798503,104.434947198,20.6356934757,2.11355918082,9.90576805939,8.61636623552
 09/01  13:00:00,330.921906098,35.6433521689,141.003004891,0.0,37.1018798503,116.476155989,10.6855388425,0.759770783062,9.90576805939,0.02
 09/01  14:00:00,337.158205508,36.4311693383,146.451599984,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/01  15:00:00,340.513374074,37.0783279933,149.159721209,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/01  16:00:00,339.921502173,37.446687177,148.199958497,0.0,37.1018798503,116.476155989,18.5205793905,0.0,9.90576805939,8.61481133111
 09/01  17:00:00,333.582658692,37.2441544189,142.064581544,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/01  18:00:00,192.266308969,28.9766607766,90.408515426,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 09/01  19:00:00,189.506496477,28.716088139,83.0836567363,0.0,24.7345865669,47.5788473902,13.9222520794,8.94936804973,4.9528840297,0.02
 09/01  20:00:00,178.067197694,29.142367854,83.0783464917,0.0,12.3672932834,38.6892022431,27.9011725235,24.9094421057,2.97173041782,0.02
 09/01  21:00:00,132.295332422,20.5866462424,57.6932022166,0.0,12.3672932834,27.0668015668,24.8635279214,21.8717975035,2.97173041782,0.02
 09/01  22:00:00,111.547185745,20.0150940644,56.8628856126,0.0,4.12243109448,15.9888894789,25.1233306954,22.1316002776,2.97173041782,0.02
 09/01  23:00:00,121.719058836,23.9549230442,62.9792183912,0.0,4.12243109448,15.9888894789,37.3430808765,34.3513504587,2.97173041782,0.02
 09/01  24:00:00,106.406582341,19.5786039982,52.1587722395,0.0,4.12243109448,15.9888894789,33.1405682809,30.148837863,2.97173041782,0.02
 09/02  01:00:00,119.119657731,23.8458005276,60.4889396894,0.0,4.12243109448,15.9888894789,43.9346850733,40.9429546555,2.97173041782,0.02
 09/02  02:00:00,102.792766113,19.2512364486,48.8723234409,0.0,4.12243109448,15.9888894789,37.3088955007,34.3171650829,2.97173041782,0.02
 09/02  03:00:00,112.09972961,22.0734484059,55.2876481631,0.0,4.12243109448,15.9888894789,48.6978554905,45.7061250727,2.97173041782,0.02
 09/02  04:00:00,130.994224008,28.2221195736,67.8086352828,0.0,4.12243109448,16.0517297156,62.5241355372,59.5324051194,2.97173041782,0.02
 09/02  05:00:00,128.726249492,28.0038745405,65.7589057655,0.0,4.12243109448,16.0517297156,67.9823963338,64.990665916,2.97173041782,0.02
 09/02  06:00:00,170.934641387,29.5315897721,82.8855075414,0.0,4.12243109448,39.6058045677,52.6695404279,49.6778100101,2.97173041782,0.02
 09/02  07:00:00,196.415784022,29.5635464548,84.9378837985,1.15044334606,12.3672932834,65.3531420225,96.8467087597,91.87382473,4.9528840297,0.02
 09/02  08:00:00,202.021669753,29.5641605088,90.8865630754,0.26553549972,12.3672932834,68.2430321324,84.4589584942,70.9004798644,4.9528840297,8.60559460009
 09/02  09:00:00,240.28878682,29.8723668619,100.077095323,0.0171507057308,16.4897243779,93.1370602926,48.8181607128,40.8735462653,7.92461444751,0.02
 09/02  10:00:00,248.097009118,30.2687498554,107.506019526,0.0,16.4897243779,93.1370602926,37.2191288538,29.2745144062,7.92461444751,0.02
 09/02  11:00:00,253.441352613,30.6428065904,112.476303237,0.0,16.4897243779,93.1370602926,31.3319447535,23.387330306,7.92461444751,0.02
 09/02  12:00:00,248.747033619,30.912988137,116.663353982,0.0,16.4897243779,83.9857416113,28.1363164569,20.1917020094,7.92461444751,0.02
 09/02  13:00:00,240.090241699,31.0150446845,107.904499702,0.0,16.4897243779,83.9857416113,38.7179321381,30.7733176906,7.92461444751,0.02
 09/02  14:00:00,246.084270965,31.3200875269,113.593520477,0.0,16.4897243779,83.9857416113,42.5916678802,34.6470534326,7.92461444751,0.02
 09/02  15:00:00,226.488324949,29.5315897721,113.242965177,0.0,12.3672932834,70.6512738906,11.8031956679,6.83031163819,4.9528840297,0.02
 09/02  16:00:00,226.101916181,29.5315897721,112.856550439,0.0,12.3672932834,70.6512738906,10.5500387265,5.57715469677,4.9528840297,0.02
 09/02  17:00:00,210.406338383,29.5315897721,109.684359686,0.0,12.3672932834,58.1284167478,12.0866980954,7.11381406572,4.9528840297,0.02
 09/02  18:00:00,157.396990011,29.0323250471,90.3616877487,0.0,12.3672932834,24.9413748627,23.9197508411,18.9468668114,4.9528840297,0.02
 09/02  19:00:00,154.189316245,28.6745625758,82.8134431036,0.0,12.3672932834,24.9413748627,29.40454734,24.4316633103,4.9528840297,0.02
 09/02  20:00:00,144.789125382,29.102888436,80.7227670692,0.0,4.12243109448,16.0517297156,46.103249176,34.5298606346,2.97173041782,8.60165812362
 09/02  21:00:00,101.581807036,17.8935498898,49.0653347642,0.0,4.12243109448,15.9888894789,29.2413508305,26.2496204126,2.97173041782,0.02
 09/02  22:00:00,119.687225236,23.3852022813,61.5402470866,0.0,4.12243109448,15.9888894789,40.7060392442,37.7143088264,2.97173041782,0.02
 09/02  23:00:00,99.5088199704,17.8935498898,46.9923478755,0.0,4.12243109448,15.9888894789,31.8435133508,28.851782933,2.97173041782,0.02
 09/02  24:00:00,112.747677945,22.7522916853,55.2336105503,0.0,4.12243109448,15.9888894789,48.435844424,45.4441140062,2.97173041782,0.02
 09/03  01:00:00,85.7643076136,15.4009891589,37.8478963928,0.0,2.06121554724,15.9888894789,34.6729634164,31.6812329986,2.97173041782,0.02
 09/03  02:00:00,108.808146477,22.6213446655,53.4862417028,0.0,2.06121554724,15.9888894789,58.7521922417,55.7604618239,2.97173041782,0.02
 09/03  03:00:00,84.4044863788,15.3136911456,36.5753732828,0.0,2.06121554724,15.9888894789,40.7926202,37.8008897821,2.97173041782,0.02
 09/03  04:00:00,106.108723971,21.9425013861,51.4888048364,0.0,2.06121554724,15.9888894789,66.1764368197,63.1847064019,2.97173041782,0.02
 09/03  05:00:00,77.4198886842,14.353413,30.5510538182,0.0,2.06121554724,15.9888894789,49.1683584822,46.1766280644,2.97173041782,0.02
 09/03  06:00:00,111.300935242,23.7366780111,54.8405550281,0.0,2.06121554724,15.9888894789,76.7457247752,73.7539943573,2.97173041782,0.02
 09/03  07:00:00,77.5818857958,17.94176625,38.7779620203,0.0,2.06121554724,15.9888894789,56.6367921698,53.645061752,2.97173041782,0.02
 09/03  08:00:00,133.127546134,24.3041150971,62.3861758811,0.0,4.12243109448,41.7362269337,50.8665942669,45.8937102372,4.9528840297,0.02
 09/03  09:00:00,120.176040909,19.6877265148,54.1667705717,0.0,4.12243109448,41.7362269337,26.6546047141,21.6817206844,4.9528840297,0.02
 09/03  10:00:00,141.877333786,24.6176270347,70.8224516243,0.0,4.12243109448,41.7362269337,25.0553511798,20.0824671501,4.9528840297,0.02
 09/03  11:00:00,125.800566911,19.6974489634,59.7815741441,0.0,4.12243109448,41.7362269337,19.0486384178,14.0757543881,4.9528840297,0.02
 09/03  12:00:00,149.272547478,24.6415483753,78.1937439859,0.0,4.12243109448,41.7362269337,23.0291798795,18.0562958498,4.9528840297,0.02
 09/03  13:00:00,129.230341806,19.7053557898,63.2034422146,0.0,4.12243109448,41.7362269337,19.8354886565,14.8626046268,4.9528840297,0.02
 09/03  14:00:00,151.122253235,24.6587879249,80.0262101876,0.0,4.12243109448,41.7362269337,23.0366059382,18.0637219085,4.9528840297,0.02
 09/03  15:00:00,128.863147604,19.7244517789,62.8171520104,0.0,4.12243109448,41.7362269337,20.3218949231,15.3490108934,4.9528840297,0.02
 09/03  16:00:00,130.155176447,24.6815694088,75.8940442018,0.0,4.12243109448,24.8785346261,30.2490283846,25.2761443549,4.9528840297,0.02
 09/03  17:00:00,97.9500528292,19.7096616481,59.7274003396,0.0,2.06121554724,15.9888894789,29.1675353184,26.1758049005,2.97173041782,0.02
 09/03  18:00:00,116.56334764,24.641422146,73.2932233171,0.0,2.06121554724,15.9888894789,37.9548849707,34.9631545529,2.97173041782,0.02
 09/03  19:00:00,98.9998392623,19.6952641097,56.0932509363,0.0,2.06121554724,15.9888894789,32.9514326443,29.9597022265,2.97173041782,0.02
 09/03  20:00:00,124.646811268,24.6137564861,67.3093525569,0.0,2.06121554724,15.9888894789,46.1468520496,43.1551216318,2.97173041782,0.02
 09/03  21:00:00,98.6675464424,17.8935498898,48.2122901429,0.0,2.06121554724,15.9888894789,35.6528141333,32.6610837155,2.97173041782,0.02
 09/03  22:00:00,116.698008447,23.3852022813,60.6122461457,0.0,2.06121554724,15.9888894789,48.1366852817,45.1449548639,2.97173041782,0.02
 09/03  23:00:00,95.5767608914,17.6025565123,45.4124979052,0.0,2.06121554724,15.9888894789,36.8322407157,33.8405102979,2.97173041782,0.02
 09/03  24:00:00,112.15812584,22.8395896986,56.6179760523,0.0,2.06121554724,15.9888894789,49.6067124382,46.6149820204,2.97173041782,0.02
 09/04  01:00:00,88.8064182933,16.2107794581,40.0570744763,0.0,2.06121554724,15.9888894789,38.5047422531,35.5130118352,2.97173041782,0.02
 09/04  02:00:00,106.878925597,21.724256353,52.4772512805,0.0,2.06121554724,15.9888894789,64.2651384655,52.6917512487,2.97173041782,8.60165679894
 09/04  03:00:00,89.8586519683,16.4726734978,40.8474141517,0.0,2.06121554724,15.9888894789,45.0051731761,42.0134427583,2.97173041782,0.02
 09/04  04:00:00,106.447606069,21.7679053596,52.0001056838,0.00217720063938,2.06121554724,15.9888894789,63.2212428976,60.2295124798,2.97173041782,0.02
 09/04  05:00:00,81.3726910423,15.2505013125,33.5836255496,0.0,2.06121554724,15.9888894789,51.5141655343,48.5224351165,2.97173041782,0.02
 09/04  06:00:00,112.771236945,23.7366780111,56.2932458763,0.0176108285799,2.06121554724,15.9888894789,75.0715477439,72.0798173261,2.97173041782,0.02
 09/04  07:00:00,79.9092241913,18.2036602897,40.8434063732,0.0,2.06121554724,15.9888894789,62.5804833077,59.5887528899,2.97173041782,0.02
 09/04  08:00:00,133.509086683,24.2604660905,62.8045342806,0.00683117539702,4.12243109448,41.7362269337,62.7042369804,57.7313529507,4.9528840297,0.02
 09/04  09:00:00,121.756704945,19.6017206658,55.7944007875,0.0390397099577,4.12243109448,41.7362269337,31.9169297899,26.9440457602,4.9528840297,0.02
 09/04  10:00:00,145.775519277,24.6173681144,74.6053912616,0.115504834697,4.12243109448,41.7362269337,29.8238181065,24.8509340768,4.9528840297,0.02
 09/04  11:00:00,128.903864323,19.728354945,62.7484605798,0.105505074058,4.12243109448,41.7362269337,25.3507811683,20.3778971386,4.9528840297,0.02
 09/04  12:00:00,153.873075738,24.6415491811,82.6177963661,0.176475171557,4.12243109448,41.7362269337,30.4668912403,25.4940072106,4.9528840297,0.02
 09/04  13:00:00,136.772629362,19.7821004821,70.5253936086,0.143591584308,4.12243109448,41.7362269337,24.5543335614,19.5814495317,4.9528840297,0.02
 09/04  14:00:00,160.656330411,24.7487165352,89.2474610193,0.222897864772,4.12243109448,41.7362269337,30.4169004773,25.4440164476,4.9528840297,0.02
 09/04  15:00:00,138.811780652,19.8826804495,72.4303402934,0.177216239822,4.12243109448,41.7362269337,25.2157258259,20.2428417962,4.9528840297,0.02
 09/04  16:00:00,146.025826237,24.8169618159,91.3665247035,0.262777042046,4.12243109448,24.8785346261,32.8508659867,27.877981957,4.9528840297,0.02
 09/04  17:00:00,111.689769583,19.8806906161,73.0490785132,0.247009787632,2.06121554724,15.9888894789,29.3334042256,26.3416738078,2.97173041782,0.02
 09/04  18:00:00,130.998124267,24.7280872938,87.285670084,0.355664900753,2.06121554724,15.9888894789,38.7905233033,35.7987928855,2.97173041782,0.02
 09/04  19:00:00,107.268409788,19.7696850428,64.0080886781,0.279312052576,2.06121554724,15.9888894789,33.5397338717,30.5480034539,2.97173041782,0.02
 09/04  20:00:00,132.313612722,24.6281114051,74.5711647472,0.390634558648,2.06121554724,15.9888894789,51.5976459385,48.6059155207,2.97173041782,0.02
 09/04  21:00:00,109.9666067,19.7058569771,57.3473533086,0.305405703973,2.06121554724,15.9888894789,47.8129771609,44.8212467431,2.97173041782,0.02
 09/04  22:00:00,126.827617836,24.6130094667,69.0705036033,0.420402719765,2.06121554724,15.9888894789,67.7577844778,64.76605406,2.97173041782,0.02
 09/04  23:00:00,100.392506841,17.8937945068,49.6088091063,0.3281970025,2.06121554724,15.9888894789,52.9333735794,49.9416431616,2.97173041782,0.02
 09/04  24:00:00,120.038493153,23.6252718177,63.2915725426,0.421088961783,2.06121554724,15.9888894789,75.8176940789,72.8259636611,2.97173041782,0.02
 09/05  01:00:00,96.8266533775,17.3697618103,44.6448860981,0.189083566972,4.12243109448,15.9888894789,59.6551353417,56.6634049239,2.97173041782,0.02
 09/05  02:00:00,117.58400674,23.2760797648,59.2434083716,0.302743090686,4.12243109448,15.9888894789,81.8457755304,78.8540451126,2.97173041782,0.02
 09/05  03:00:00,95.4605877983,17.4570598236,43.1568807845,0.223725223684,4.12243109448,15.9888894789,65.4339770814,62.4422466636,2.97173041782,0.02
 09/05  04:00:00,146.40553795,28.3312420901,65.8349595687,0.14135955635,12.3672932834,24.9413748627,105.058712483,100.085828454,4.9528840297,0.02
 09/05  05:00:00,155.430933593,29.4806964848,69.2551489798,4.59711135478,12.3672932834,24.9413748627,177.205363028,172.232478998,4.9528840297,0.02
 09/05  06:00:00,213.062099264,29.7448892406,71.7773275703,1.29642463551,24.7345865669,70.7195625826,144.341986916,134.416218857,9.90576805939,0.02
 09/05  07:00:00,238.562455081,30.092237855,75.4955889821,0.434878054141,37.1018798503,92.3937384068,132.7424259,114.232758826,9.90576805939,8.6038990152
 09/05  08:00:00,256.50237779,30.4461266947,83.6364839464,0.186354611147,37.1018798503,104.434947198,106.317796061,96.392028002,9.90576805939,0.02
 09/05  09:00:00,286.191181911,31.1953548701,100.657930678,0.0629544840991,37.1018798503,116.476155989,74.3996488475,64.4738807881,9.90576805939,0.02
 09/05  10:00:00,306.720962074,32.2728568989,120.171061403,0.00157511510007,37.1018798503,116.476155989,41.5708025629,31.6450345036,9.90576805939,0.02
 09/05  11:00:00,320.268168117,33.4028272875,132.589651193,0.0,37.1018798503,116.476155989,27.7157523407,16.8708991259,9.90576805939,0.93908515538
 09/05  12:00:00,316.515576805,34.3766543065,139.904979517,0.0,37.1018798503,104.434947198,30.2193235028,12.6163360816,9.90576805939,7.69721936185
 09/05  13:00:00,334.788119684,35.2637419066,145.248788615,0.0,37.1018798503,116.476155989,18.0409250715,8.11515701215,9.90576805939,0.02
 09/05  14:00:00,344.020901043,36.2248804563,153.520538888,0.0,37.1018798503,116.476155989,13.5450931414,3.61932508197,9.90576805939,0.02
 09/05  15:00:00,347.794709018,37.0623428467,156.457004042,0.0,37.1018798503,116.476155989,20.7147658504,2.19162453254,9.90576805939,8.61737325847
 09/05  16:00:00,349.233993012,37.5595616684,157.399612979,0.0,37.1018798503,116.476155989,11.1719607624,1.24619270297,9.90576805939,0.02
 09/05  17:00:00,345.22574803,37.5027360259,153.449070406,0.0,37.1018798503,116.476155989,10.2999701484,0.374202088969,9.90576805939,0.02
 09/05  18:00:00,200.67283347,29.0148988643,98.6495091064,0.0,24.7345865669,47.5788473902,15.0721009662,10.0992169365,4.9528840297,0.02
 09/05  19:00:00,195.002788075,28.750736211,88.5452895806,0.0,24.7345865669,47.5788473902,28.6009772166,23.6280931869,4.9528840297,0.02
 09/05  20:00:00,181.91888025,29.1838927555,86.8884932386,0.0,12.3672932834,38.6892022431,39.8691482704,36.8774178526,2.97173041782,0.02
 09/05  21:00:00,133.903786006,20.5958426366,59.2924532797,0.0,12.3672932834,27.0668015668,39.1795935587,36.1878631408,2.97173041782,0.02
 09/05  22:00:00,112.550479871,20.1275678228,57.7537053654,0.0,4.12243109448,15.9888894789,44.7084762678,41.7167458499,2.97173041782,0.02
 09/05  23:00:00,122.051125545,24.0640455607,63.2021619682,0.0,4.12243109448,15.9888894789,63.5014505797,60.5097201619,2.97173041782,0.02
 09/05  24:00:00,106.635012066,19.6877265148,52.2780788319,0.0,4.12243109448,15.9888894789,56.270919951,53.2791895332,2.97173041782,0.02
 09/06  01:00:00,115.006967295,22.9487122151,57.2964792074,0.0,4.12243109448,15.9888894789,72.9478550241,69.9561246062,2.97173041782,0.02
 09/06  02:00:00,98.5582798355,18.3541481361,45.5580671167,0.0,4.12243109448,15.9888894789,60.9637584084,57.9720279906,2.97173041782,0.02
 09/06  03:00:00,108.536907852,21.8552033728,51.9430708138,0.0,4.12243109448,15.9888894789,81.3883022166,78.3965717987,2.97173041782,0.02
 09/06  04:00:00,147.619321682,28.8768546729,66.6444898964,0.0,12.3672932834,24.9413748627,96.4326983291,91.4598142994,4.9528840297,0.02
 09/06  05:00:00,150.138821056,29.0216180209,67.4663443641,1.55288152444,12.3672932834,24.9413748627,167.65390117,162.68101714,4.9528840297,0.02
 09/06  06:00:00,218.885426491,30.2634193103,78.0487277771,0.329821238642,24.7345865669,70.7195625826,143.106423688,124.599013755,9.90576805939,8.6016418736
 09/06  07:00:00,244.925054095,30.6078615424,81.7774502567,0.0,37.1018798503,92.3937384068,111.633331333,101.707563273,9.90576805939,0.02
 09/06  08:00:00,265.098682006,31.0608472604,91.8044237208,0.0,37.1018798503,104.434947198,86.240438954,76.3146708946,9.90576805939,0.02
 09/06  09:00:00,293.204193818,31.9090517782,107.020182925,0.0,37.1018798503,116.476155989,53.8953219574,43.969553898,9.90576805939,0.02
 09/06  10:00:00,306.804090135,32.9363637171,119.592235457,0.0,37.1018798503,116.476155989,30.4853035531,20.5595354937,9.90576805939,0.02
 09/06  11:00:00,318.995724026,33.9587109725,130.761325575,0.0,37.1018798503,116.476155989,26.8712843179,8.34636773911,9.90576805939,8.61914851936
 09/06  12:00:00,314.745377494,34.76663835,137.744811249,0.0,37.1018798503,104.434947198,11.4193480035,1.49357994408,9.90576805939,0.02
 09/06  13:00:00,331.154198115,35.4018312616,141.476755315,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/06  14:00:00,334.34600193,36.0625804317,144.007916669,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/06  15:00:00,333.170608222,36.5600070992,142.335259943,0.0,37.1018798503,116.476155989,18.5232020971,0.0,9.90576805939,8.61743403773
 09/06  16:00:00,326.407871937,36.5825553318,135.550499984,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/06  17:00:00,317.553938691,36.1814152444,127.0985707,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/06  18:00:00,188.15353039,28.9580202173,86.1870793982,0.0,24.7345865669,47.5788473902,12.2811089145,7.30822488479,4.9528840297,0.02
 09/06  19:00:00,186.201725977,28.6966497465,79.7983085727,0.0,24.7345865669,47.5788473902,28.8502197886,23.8773357589,4.9528840297,0.02
 09/06  20:00:00,174.079061715,29.1198218007,79.112740217,0.0,12.3672932834,38.6892022431,33.6287083736,30.6369779558,2.97173041782,0.02
 09/06  21:00:00,130.374414546,20.5848148273,55.7741065803,0.0,12.3672932834,27.0668015668,26.7770790217,23.7853486039,2.97173041782,0.02
 09/06  22:00:00,108.730343825,19.9059715479,54.1551652883,0.0,4.12243109448,15.9888894789,27.0473794604,24.0556490426,2.97173041782,0.02
 09/06  23:00:00,119.000595098,23.8458005276,60.3698762485,0.0,4.12243109448,15.9888894789,37.4185403203,34.4268099024,2.97173041782,0.02
 09/06  24:00:00,103.657377081,19.3603589651,49.6278110902,0.0,4.12243109448,15.9888894789,32.4536155506,29.4618851327,2.97173041782,0.02
 09/07  01:00:00,115.948657302,23.1887817515,57.9980993698,0.0,4.12243109448,15.9888894789,45.4771631823,42.4854327645,2.97173041782,0.02
 09/07  02:00:00,99.0801524046,18.4996448248,45.9344426889,0.0,4.12243109448,15.9888894789,42.1421048237,39.1503744059,2.97173041782,0.02
 09/07  03:00:00,108.774087741,21.9425013861,52.092952385,0.0,4.12243109448,15.9888894789,66.0497690776,54.4763804567,2.97173041782,8.60165820307
 09/07  04:00:00,143.460441508,27.9820500372,63.3804141448,0.0,12.3672932834,24.9413748627,74.4274424128,69.4545583831,4.9528840297,0.02
 09/07  05:00:00,153.837434383,29.5707793866,70.5454024763,1.62327528176,12.3672932834,24.9413748627,134.820777747,129.847893717,4.9528840297,0.02
 09/07  06:00:00,222.305482498,29.927609582,81.9239588888,0.210455863041,24.7345865669,70.7195625826,96.8908943071,86.9651262478,9.90576805939,0.02
 09/07  07:00:00,249.964430992,30.5717173295,86.8324227741,0.0205469664249,37.1018798503,92.3937384068,73.4726899664,63.546921907,9.90576805939,0.02
 09/07  08:00:00,268.578246382,31.0425824657,95.3022379568,0.0,37.1018798503,104.434947198,46.3489585538,36.4231904944,9.90576805939,0.02
 09/07  09:00:00,288.22800151,31.5840836652,102.368938474,0.0,37.1018798503,116.476155989,24.9736695574,15.047901498,9.90576805939,0.02
 09/07  10:00:00,296.720338281,32.3803048191,110.064517627,0.0,37.1018798503,116.476155989,19.4472502669,9.52148220749,9.90576805939,0.02
 09/07  11:00:00,304.541464878,33.2838280635,116.981981529,0.0,37.1018798503,116.476155989,24.3631625037,5.83817848549,9.90576805939,8.61921595878
 09/07  12:00:00,294.924921253,34.0258472805,118.665135715,0.0,37.1018798503,104.434947198,16.4448436549,6.5190755955,9.90576805939,0.02
 09/07  13:00:00,304.356068205,34.4260325692,115.654398275,0.0,37.1018798503,116.476155989,17.8341747533,7.90840669392,9.90576805939,0.02
 09/07  14:00:00,308.871457382,34.8148120745,119.781114705,0.0,37.1018798503,116.476155989,16.1155751025,6.18980704314,9.90576805939,0.02
 09/07  15:00:00,311.835896113,35.3783579468,122.18223843,0.0,37.1018798503,116.476155989,22.956813505,4.43356311443,9.90576805939,8.61748233121
 09/07  16:00:00,310.213987978,35.5371328027,120.402024808,0.0,37.1018798503,116.476155989,15.3052687179,5.37950065848,9.90576805939,0.02
 09/07  17:00:00,309.97213135,35.4724285114,120.225736988,0.0,37.1018798503,116.476155989,15.1383419046,5.21257384523,9.90576805939,0.02
 09/07  18:00:00,186.714458852,28.9468218615,84.759200284,0.0,24.7345865669,47.5788473902,27.6751768381,22.7022928084,4.9528840297,0.02
 09/07  19:00:00,185.169193805,28.6836384046,78.7787817449,0.0,24.7345865669,47.5788473902,38.0247486575,33.0518646278,4.9528840297,0.02
 09/07  20:00:00,172.717771255,29.1081893496,77.7630761499,0.0,12.3672932834,38.6892022431,47.4679688801,44.4762384623,2.97173041782,0.02
 09/07  21:00:00,128.110221053,20.5848148273,53.5099096968,0.0,12.3672932834,27.0668015668,41.7589519025,38.7672214847,2.97173041782,0.02
 09/07  22:00:00,105.09049283,19.7459251903,50.6753603113,0.0,4.12243109448,15.9888894789,43.0151204416,40.0233900238,2.97173041782,0.02
 09/07  23:00:00,111.870646651,22.3789914523,54.7530210628,0.0,4.12243109448,15.9888894789,57.3376707223,54.3459403044,2.97173041782,0.02
 09/07  24:00:00,95.9156034136,18.1795521096,43.0899862055,0.0,4.12243109448,15.9888894789,60.3721434946,48.7987641426,2.97173041782,8.60164893421
 09/08  01:00:00,108.192881033,21.9425013861,51.5117454874,0.0,4.12243109448,15.9888894789,65.195420936,62.2036905182,2.97173041782,0.02
 09/08  02:00:00,95.0188678451,18.0922540964,42.2805487384,0.0,4.12243109448,15.9888894789,54.5882855866,51.5965551688,2.97173041782,0.02
 09/08  03:00:00,106.150627812,21.6806073464,49.7313864891,0.0,4.12243109448,15.9888894789,71.3456508667,68.3539204489,2.97173041782,0.02
 09/08  04:00:00,144.574813306,28.2221195736,64.2547164185,0.0,12.3672932834,24.9413748627,86.7005459718,81.7276619421,4.9528840297,0.02
 09/08  05:00:00,153.297941226,29.5590009553,69.3888050874,2.25215793875,12.3672932834,24.9413748627,147.357991488,142.385107458,4.9528840297,0.02
 09/08  06:00:00,220.257797622,29.8703327917,79.6647099808,0.47929666327,24.7345865669,70.7195625826,110.016790709,100.09102265,9.90576805939,0.02
 09/08  07:00:00,246.965885943,30.4487731848,83.8792598741,0.0981067671971,37.1018798503,92.3937384068,86.6142632004,76.688495141,9.90576805939,0.02
 09/08  08:00:00,258.289688964,30.7983137407,85.2579323993,0.0,37.1018798503,104.434947198,77.6697434977,67.7439754383,9.90576805939,0.02
 09/08  09:00:00,273.803643364,31.3511642059,88.177477283,0.0,37.1018798503,116.476155989,69.092592207,59.1668241476,9.90576805939,0.02
 09/08  10:00:00,280.20289031,31.8770171448,94.0503297297,0.0,37.1018798503,116.476155989,55.7068116753,43.4594723252,9.90576805939,2.34157129071
 09/08  11:00:00,286.175723746,32.3470571013,99.5530585194,0.0,37.1018798503,116.476155989,42.8168762227,26.6150242558,9.90576805939,6.29608390749
 09/08  12:00:00,279.018782761,32.9388842519,103.845939228,0.0,37.1018798503,104.434947198,27.2581948249,17.3324267655,9.90576805939,0.02
 09/08  13:00:00,297.080777106,33.4979419178,109.307168866,0.0,37.1018798503,116.476155989,21.8749783996,11.9492103402,9.90576805939,0.02
 09/08  14:00:00,299.731062513,33.6944126562,111.761112917,0.0,37.1018798503,116.476155989,28.7735484562,10.2493686189,9.90576805939,8.61841177794
 09/08  15:00:00,305.220526839,34.140337559,116.804920595,0.0,37.1018798503,116.476155989,16.9909760971,7.06520803772,9.90576805939,0.02
 09/08  16:00:00,306.755731149,34.5613671523,117.91951316,0.0,37.1018798503,116.476155989,14.9753471817,5.04957912227,9.90576805939,0.02
 09/08  17:00:00,303.299770744,34.5370533875,114.48873677,0.0,37.1018798503,116.476155989,16.285323387,6.35955532764,9.90576805939,0.02
 09/08  18:00:00,182.259642156,28.8456830526,80.4055158148,0.0,24.7345865669,47.5788473902,27.3413246651,22.3684406354,4.9528840297,0.02
 09/08  19:00:00,182.609225118,28.6690348869,76.2334099317,0.0,24.7345865669,47.5788473902,39.2217078791,34.2488238494,4.9528840297,0.02
 09/08  20:00:00,171.848017776,29.0995744126,76.9019309035,0.0,12.3672932834,38.6892022431,48.0073294135,45.0155989957,2.97173041782,0.02
 09/08  21:00:00,124.483627306,19.5786039982,50.9126660928,0.0,12.3672932834,27.0668015668,45.0147444752,33.4393950014,2.97173041782,8.60361905601
 09/08  22:00:00,115.261668399,23.1014837383,57.39840839,0.0,4.12243109448,15.9888894789,47.8562596663,44.8645292485,2.97173041782,0.02
 09/08  23:00:00,97.5809937918,17.8062518765,45.1518193111,0.0,4.12243109448,15.9888894789,39.4709653956,36.4792349778,2.97173041782,0.02
 09/08  24:00:00,114.715292362,23.1014837383,56.852032517,0.0,4.12243109448,15.9888894789,54.9186225011,51.9268920833,2.97173041782,0.02
 09/09  01:00:00,94.9381921512,17.4570598236,42.8582097901,0.0,4.12243109448,15.9888894789,44.4667961505,41.4750657327,2.97173041782,0.02
 09/09  02:00:00,110.717477968,22.6649936721,53.2907082403,0.0,4.12243109448,15.9888894789,62.5071987589,59.5154683411,2.97173041782,0.02
 09/09  03:00:00,90.9685855375,16.9332717441,39.4123913717,0.0,4.12243109448,15.9888894789,51.7809224193,48.7891920015,2.97173041782,0.02
 09/09  04:00:00,122.168827628,27.3491394412,59.8562184165,0.0,4.12243109448,16.0517297156,87.6135066798,84.621776262,2.97173041782,0.02
 09/09  05:00:00,127.641202263,28.2221195736,64.4556129595,0.0,4.12243109448,16.0517297156,92.7199802626,89.7282498448,2.97173041782,0.02
 09/09  06:00:00,164.272195062,29.5315897721,76.2230607422,0.0,4.12243109448,39.6058045677,78.0694516784,75.0777212606,2.97173041782,0.02
 09/09  07:00:00,190.262246261,29.5382611025,76.7307592217,3.22931510815,12.3672932834,65.3531420225,126.28342232,121.31053829,4.9528840297,0.02
 09/09  08:00:00,193.721772795,29.5369043777,81.9847344625,0.894724543882,12.3672932834,68.2430321324,104.710245612,99.7373615828,4.9528840297,0.02
 09/09  09:00:00,230.486337732,29.6499075213,90.266747554,0.247488477075,16.4897243779,93.1370602926,70.9298860628,62.9852716153,7.92461444751,0.02
 09/09  10:00:00,237.458150302,29.8445593792,97.2488986307,0.0424103749297,16.4897243779,93.1370602926,50.6688999969,42.7242855494,7.92461444751,0.02
 09/09  11:00:00,243.886096846,30.1224854295,103.441320664,0.0,16.4897243779,93.1370602926,38.6851912396,30.7405767921,7.92461444751,0.02
 09/09  12:00:00,240.034625895,30.3668072697,108.497087292,0.0,16.4897243779,83.9857416113,31.2303441906,23.2857297431,7.92461444751,0.02
 09/09  13:00:00,242.263738761,30.4102827075,110.682719069,0.0,16.4897243779,83.9857416113,37.34877959,20.8174847512,7.92461444751,8.60668039134
 09/09  14:00:00,243.664453982,30.5339874318,111.959794122,0.0,16.4897243779,83.9857416113,29.1850504071,21.2404359596,7.92461444751,0.02
 09/09  15:00:00,220.065958732,29.5315897721,106.820609525,0.0,12.3672932834,70.6512738906,10.6529202557,5.68003622599,4.9528840297,0.02
 09/09  16:00:00,220.409658074,29.5315897721,107.164309565,0.0,12.3672932834,70.6512738906,9.3571843863,4.3843003566,4.9528840297,0.02
 09/09  17:00:00,205.571533029,29.5315897721,104.849562695,0.0,12.3672932834,58.1284167478,11.3445154362,6.37163140649,4.9528840297,0.02
 09/09  18:00:00,151.453272941,28.9243307608,84.5259658189,0.0,12.3672932834,24.9413748627,24.9369411053,19.9640570756,4.9528840297,0.02
 09/09  19:00:00,148.423831899,28.6599847891,77.0625374016,0.0,12.3672932834,24.9413748627,34.6161206892,29.6432366595,4.9528840297,0.02
 09/09  20:00:00,137.868957869,28.8768546729,74.0286341404,0.0,4.12243109448,16.0517297156,48.7267055047,45.7349750869,2.97173041782,0.02
 09/09  21:00:00,96.4820079958,17.5661823401,44.2929039759,0.0,4.12243109448,15.9888894789,37.98729002,34.9955596022,2.97173041782,0.02
 09/09  22:00:00,112.981878697,22.8395896986,55.3805137153,0.0,4.12243109448,15.9888894789,51.5967970659,48.6050666481,2.97173041782,0.02
 09/09  23:00:00,89.1505468086,15.5755851853,38.9983244208,0.0,4.12243109448,15.9888894789,37.3851300329,34.3933996151,2.97173041782,0.02
 09/09  24:00:00,108.878295017,21.724256353,52.41540559,0.0,4.12243109448,15.9888894789,53.7463893626,50.7546589447,2.97173041782,0.02
 09/10  01:00:00,87.3007019891,16.1234814449,38.6386564838,0.0,2.06121554724,15.9888894789,40.5859507085,37.5942202907,2.97173041782,0.02
 09/10  02:00:00,105.743437329,21.724256353,51.3417633023,0.0,2.06121554724,15.9888894789,63.0402625126,60.0485320948,2.97173041782,0.02
 09/10  03:00:00,83.0504478491,15.0517971059,35.4832288759,0.0,2.06121554724,15.9888894789,47.1173503439,44.1256199261,2.97173041782,0.02
 09/10  04:00:00,100.991416058,21.0695212537,47.244477055,0.0,2.06121554724,15.9888894789,69.1951555197,66.2034251018,2.97173041782,0.02
 09/10  05:00:00,84.8953103276,15.4446381655,36.9352502154,0.0,2.06121554724,15.9888894789,51.5824614563,48.5907310384,2.97173041782,0.02
 09/10  06:00:00,102.80894869,22.4272078125,47.6580385182,0.0,2.06121554724,15.9888894789,79.9196636173,76.9279331995,2.97173041782,0.02
 09/10  07:00:00,82.5488006547,18.8147463824,42.8718965179,0.0,2.06121554724,15.9888894789,65.8602339178,62.8685035,2.97173041782,0.02
 09/10  08:00:00,129.521388208,24.085870064,58.9982626905,0.0,4.12243109448,41.7362269337,65.8682028129,60.8953187832,4.9528840297,0.02
 09/10  09:00:00,117.932447293,19.425832475,52.1850706328,0.0,4.12243109448,41.7362269337,33.5447601417,28.571876112,4.9528840297,0.02
 09/10  10:00:00,142.880400549,24.6100854789,71.8330595178,0.0,4.12243109448,41.7362269337,28.1860003435,23.2131163138,4.9528840297,0.02
 09/10  11:00:00,126.420352823,19.6996504742,60.3991580605,0.0,4.12243109448,41.7362269337,19.0310167799,14.0581327502,4.9528840297,0.02
 09/10  12:00:00,148.221749132,24.6209587991,77.1635346741,0.0,4.12243109448,41.7362269337,28.1380949914,14.5835685031,4.9528840297,8.60164245854
 09/10  13:00:00,129.622385713,19.7198465319,63.5809948545,0.0,4.12243109448,41.7362269337,15.6300799692,10.6571959395,4.9528840297,0.02
 09/10  14:00:00,151.15895073,24.6337328728,80.0879622776,0.0,4.12243109448,41.7362269337,17.2582571706,12.2853731409,4.9528840297,0.02
 09/10  15:00:00,130.75141084,19.7469192414,64.68294739,0.0,4.12243109448,41.7362269337,13.1659462361,8.19306220644,4.9528840297,0.02
 09/10  16:00:00,132.500610023,24.6484837316,78.2725631222,0.0,4.12243109448,24.8785346261,16.4699231628,11.4970391331,4.9528840297,0.02
 09/10  17:00:00,98.7633413213,19.7252010245,60.5251491804,0.0,2.06121554724,15.9888894789,16.9186337164,13.9269032986,2.97173041782,0.02
 09/10  18:00:00,115.571632158,24.6205893852,72.3223403753,0.0,2.06121554724,15.9888894789,26.3243828013,23.3326523835,2.97173041782,0.02
 09/10  19:00:00,100.278813147,19.6954922865,55.0228298092,0.0,2.06121554724,15.9888894789,30.3812637201,27.3895333023,2.97173041782,0.02
 09/10  20:00:00,123.556957431,24.6096581435,66.2235969446,0.0,2.06121554724,15.9888894789,44.5302214768,41.5384910589,2.97173041782,0.02
 09/10  21:00:00,97.7469414063,17.8062518765,47.3789830484,0.0,2.06121554724,15.9888894789,34.6975626521,31.7058322343,2.97173041782,0.02
 09/10  22:00:00,116.871334601,23.4506757912,60.7200987627,0.0,2.06121554724,15.9888894789,47.7575184641,44.7657880463,2.97173041782,0.02
 09/10  23:00:00,94.4600658788,17.4570598236,44.4412995971,0.0,2.06121554724,15.9888894789,37.3054504266,34.3137200087,2.97173041782,0.02
 09/10  24:00:00,110.539045792,22.6213446655,55.2171410939,0.0,2.06121554724,15.9888894789,51.2705773436,48.2788469258,2.97173041782,0.02
 09/11  01:00:00,96.0489838127,17.4570598236,43.9690019065,0.0,4.12243109448,15.9888894789,38.6942681008,35.7025376829,2.97173041782,0.02
 09/11  02:00:00,113.454106084,22.8395896986,55.8527407196,0.0,4.12243109448,15.9888894789,53.9900304921,50.9983000743,2.97173041782,0.02
 09/11  03:00:00,92.7776098743,17.0205697574,41.1341180237,0.0,4.12243109448,15.9888894789,41.8839217194,38.8921913015,2.97173041782,0.02
 09/11  04:00:00,148.057525416,28.3312420901,67.6283064892,0.0,12.3672932834,24.9413748627,62.1034717557,57.130587726,4.9528840297,0.02
 09/11  05:00:00,156.652420723,29.3304693058,72.1328823509,3.09109221558,12.3672932834,24.9413748627,120.30965563,115.3367716,4.9528840297,0.02
 09/11  06:00:00,224.526629167,29.6446768671,84.0498621841,0.588632244076,24.7345865669,70.7195625826,87.7751948813,77.8494268219,9.90576805939,0.02
 09/11  07:00:00,248.791869859,30.04286801,86.2092521069,0.0,37.1018798503,92.3937384068,68.9567439857,59.0309759263,9.90576805939,0.02
 09/11  08:00:00,268.007846933,30.4620207519,95.3123232556,0.0,37.1018798503,104.434947198,42.9046717686,32.9789037092,9.90576805939,0.02
 09/11  09:00:00,292.230035185,31.1510954292,106.803903789,0.0,37.1018798503,116.476155989,29.2886672864,10.7679879611,9.90576805939,8.61491126588
