Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/11  10:00:00,301.003180766,31.9389182104,114.788812933,0.0,37.1018798503,116.476155989,17.0435296812,7.11776162183,9.90576805939,0.02
 09/11  11:00:00,307.752252866,32.7496796256,120.726913685,0.0,37.1018798503,116.476155989,14.6763140958,4.75054603641,9.90576805939,0.02
 09/11  12:00:00,303.042534724,33.5047004656,127.303784448,0.0,37.1018798503,104.434947198,13.2845532778,3.35878521845,9.90576805939,0.02
 09/11  13:00:00,320.888151444,34.2080845128,132.404403523,0.0,37.1018798503,116.476155989,19.5892416783,1.06391966176,9.90576805939,8.61955395714
 09/11  14:00:00,322.374364848,34.8388417998,133.260062749,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/11  15:00:00,326.812644335,35.4219679076,137.115330392,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/11  16:00:00,324.378701935,35.6690273515,134.434740914,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/11  17:00:00,318.047266177,35.458712327,128.314561027,0.0,37.1018798503,116.476155989,18.5162467592,0.0,9.90576805939,8.61047869977
 09/11  18:00:00,187.345737287,28.9536181613,85.4916892333,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 09/11  19:00:00,188.113027624,28.6893751733,79.3677254054,0.0,24.7345865669,47.5788473902,9.91232241978,4.93943839009,4.9528840297,0.02
 09/11  20:00:00,174.304906876,29.1144499588,79.3439661013,0.0,12.3672932834,38.6892022431,20.9203562926,17.9286258748,2.97173041782,0.02
 09/11  21:00:00,130.454500348,20.5848148273,55.8541976692,0.0,12.3672932834,27.0668015668,22.1490732671,19.1573428493,2.97173041782,0.02
 09/11  22:00:00,109.492418057,19.9059715479,54.9172400591,0.0,4.12243109448,15.9888894789,20.0952443167,17.1035138989,2.97173041782,0.02
 09/11  23:00:00,120.582762076,23.8458005276,61.9520437657,0.0,4.12243109448,15.9888894789,23.3227816365,20.3310512187,2.97173041782,0.02
 09/11  24:00:00,105.099104909,19.3603589651,51.0695394588,0.0,4.12243109448,15.9888894789,20.3899126762,17.3981822583,2.97173041782,0.02
 09/12  01:00:00,120.856737165,24.085870064,61.9859491939,0.0,4.12243109448,15.9888894789,29.7862638083,26.7945333905,2.97173041782,0.02
 09/12  02:00:00,101.808564774,18.6451415135,48.5173589085,0.0,4.12243109448,15.9888894789,27.6443881255,24.6526577076,2.97173041782,0.02
 09/12  03:00:00,110.927532778,21.9425013861,54.2463979587,0.0,4.12243109448,15.9888894789,39.6118706427,36.6201402249,2.97173041782,0.02
 09/12  04:00:00,146.791717618,28.0693480504,66.6243926886,0.0,12.3672932834,24.9413748627,49.1184723553,44.1455883256,4.9528840297,0.02
 09/12  05:00:00,156.164138538,29.5826630843,72.9329535477,1.55054499417,12.3672932834,24.9413748627,108.385458928,103.412574898,4.9528840297,0.02
 09/12  06:00:00,225.487859137,29.9231358169,85.2797966005,0.0414687693729,24.7345865669,70.7195625826,76.2980718416,66.3723037822,9.90576805939,0.02
 09/12  07:00:00,252.658493589,30.6002675461,89.5184728915,0.0,37.1018798503,92.3937384068,54.8224293691,44.8966613097,9.90576805939,0.02
 09/12  08:00:00,272.555123809,31.1086806881,99.2129216113,0.0,37.1018798503,104.434947198,39.2271151573,20.7070424046,9.90576805939,8.61430469334
 09/12  09:00:00,295.546272077,31.8409543038,109.430341247,0.0,37.1018798503,116.476155989,15.3529025055,5.42713444608,9.90576805939,0.02
 09/12  10:00:00,302.003911082,32.7345159183,114.99391916,0.0,37.1018798503,116.476155989,13.4907182079,3.56495014847,9.90576805939,0.02
 09/12  11:00:00,309.53704934,33.6456569606,121.615696184,0.0,37.1018798503,116.476155989,12.4197678071,2.4939997477,9.90576805939,0.02
 09/12  12:00:00,306.696743287,34.5235102501,129.939171676,0.0,37.1018798503,104.434947198,19.3653882511,0.842581310124,9.90576805939,8.6170388816
 09/12  13:00:00,324.005362752,35.3080736103,134.421671381,0.0,37.1018798503,116.476155989,10.0455495859,0.119781526493,9.90576805939,0.02
 09/12  14:00:00,330.066297795,36.1530020345,139.637802665,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/12  15:00:00,330.141300852,36.775614528,139.09030605,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/12  16:00:00,326.92819485,37.0241961581,135.629076795,0.0,37.1018798503,116.476155989,18.5211276005,0.0,9.90576805939,8.61535954108
 09/12  17:00:00,321.580227544,36.7623276624,130.543941978,0.0,37.1018798503,116.476155989,10.666809546,0.741041486624,9.90576805939,0.02
 09/12  18:00:00,189.073170119,28.9687465702,87.0959936542,0.0,24.7345865669,47.5788473902,15.0052139542,10.0323299245,4.9528840297,0.02
 09/12  19:00:00,188.72043811,28.7052285719,79.9592766196,0.0,24.7345865669,47.5788473902,23.8106405278,18.8377564981,4.9528840297,0.02
 09/12  20:00:00,174.007311187,29.1278527646,79.0329603748,0.0,12.3672932834,38.6892022431,31.8943860966,28.9026556788,2.97173041782,0.02
 09/12  21:00:00,129.546994367,20.5848148273,54.9466873755,0.0,12.3672932834,27.0668015668,28.9015829428,25.909852525,2.97173041782,0.02
 09/12  22:00:00,108.195565567,19.9059715479,53.6203871295,0.0,4.12243109448,15.9888894789,28.6179814881,25.6262510703,2.97173041782,0.02
 09/12  23:00:00,119.749317082,23.9549230442,61.0094758152,0.0,4.12243109448,15.9888894789,37.6703297007,34.6785992829,2.97173041782,0.02
 09/12  24:00:00,104.00094781,19.3603589651,49.9713819189,0.0,4.12243109448,15.9888894789,31.8718689966,28.8801385787,2.97173041782,0.02
 09/13  01:00:00,120.09429394,24.085870064,61.2235055255,0.0,4.12243109448,15.9888894789,43.2181262613,40.2263958435,2.97173041782,0.02
 09/13  02:00:00,101.141920631,18.5723931692,47.9234626649,0.0,4.12243109448,15.9888894789,37.1364269503,34.1446965325,2.97173041782,0.02
 09/13  03:00:00,111.343916229,21.9425013861,54.6627809637,0.0,4.12243109448,15.9888894789,49.0350175375,46.0432871197,2.97173041782,0.02
 09/13  04:00:00,148.763918445,28.1784705669,68.4874705514,0.0,12.3672932834,24.9413748627,58.4742123752,53.5013283455,4.9528840297,0.02
 09/13  05:00:00,157.128553847,29.5839884525,74.2908680121,1.15572002165,12.3672932834,24.9413748627,118.014963799,113.042079769,4.9528840297,0.02
 09/13  06:00:00,227.360298794,30.0970194983,87.0198208946,0.0,24.7345865669,70.7195625826,84.1792239248,74.2534558654,9.90576805939,0.02
 09/13  07:00:00,252.688262532,30.8411431521,89.3073584038,0.0,37.1018798503,92.3937384068,67.4442351362,57.5184670768,9.90576805939,0.02
 09/13  08:00:00,264.246319831,31.1320004319,90.8808456797,0.0,37.1018798503,104.434947198,69.3552500404,50.8351632911,9.90576805939,8.61431868993
 09/13  09:00:00,283.911405728,31.5552190951,98.0812080491,0.0,37.1018798503,116.476155989,42.3172016694,32.39143361,9.90576805939,0.02
 09/13  10:00:00,293.48418926,32.4432424569,106.765436092,0.0,37.1018798503,116.476155989,25.1806061696,15.2548381102,9.90576805939,0.02
 09/13  11:00:00,299.027425455,32.7186333908,112.033056921,0.0,37.1018798503,116.476155989,19.2061484363,9.28038037694,9.90576805939,0.02
 09/13  12:00:00,292.895394446,33.2089461315,117.45244555,0.0,37.1018798503,104.434947198,23.7862880293,5.26454924494,9.90576805939,8.615970725
 09/13  13:00:00,310.922901632,34.0467426649,122.600520109,0.0,37.1018798503,116.476155989,12.9059890904,2.98022103102,9.90576805939,0.02
 09/13  14:00:00,311.882957922,34.4749304824,123.132497623,0.0,37.1018798503,116.476155989,12.086902865,2.16113480558,9.90576805939,0.02
 09/13  15:00:00,300.555806147,33.7915949021,112.48880259,0.0,37.1018798503,116.476155989,21.7741229827,3.25057547608,9.90576805939,8.6177794472
 09/13  16:00:00,301.519206959,33.4905316695,113.753816718,0.0,37.1018798503,116.476155989,13.2350613184,3.30929325902,9.90576805939,0.02
 09/13  17:00:00,307.372157785,33.566265653,119.531923341,0.0,37.1018798503,116.476155989,10.4791539002,0.553385840831,9.90576805939,0.02
 09/13  18:00:00,183.204100124,28.8356201072,81.4294691869,0.0,24.7345865669,47.5788473902,9.38794619743,4.41506216773,4.9528840297,0.02
 09/13  19:00:00,185.038643832,28.6597817923,76.3229208675,0.0,24.7345865669,47.5788473902,22.0380308702,17.0651468405,4.9528840297,0.02
 09/13  20:00:00,171.216433808,28.9861405866,76.3837866488,0.0,12.3672932834,38.6892022431,32.5188415901,29.5271111723,2.97173041782,0.02
 09/13  21:00:00,127.49356716,20.3665697942,53.1115003928,0.0,12.3672932834,27.0668015668,30.1207945393,27.1290641215,2.97173041782,0.02
 09/13  22:00:00,102.980671237,19.2512364486,49.0602274153,0.0,4.12243109448,15.9888894789,30.9859866051,27.9942561873,2.97173041782,0.02
 09/13  23:00:00,112.93405206,22.2043954258,55.991022454,0.0,4.12243109448,15.9888894789,42.0532945495,39.0615641317,2.97173041782,0.02
 09/13  24:00:00,99.0007236343,18.3541481361,46.000510351,0.0,4.12243109448,15.9888894789,37.6814158673,34.6896854495,2.97173041782,0.02
 09/14  01:00:00,109.744996382,21.8552033728,53.1511586988,0.0,4.12243109448,15.9888894789,46.5288488222,43.5371184044,2.97173041782,0.02
 09/14  02:00:00,95.361359907,17.9176580699,42.7976365534,0.0,4.12243109448,15.9888894789,43.489633932,40.4979035142,2.97173041782,0.02
 09/14  03:00:00,106.353378002,21.5060113199,50.1087323158,0.0,4.12243109448,15.9888894789,54.2119467946,51.2202163768,2.97173041782,0.02
 09/14  04:00:00,149.413044898,28.6804341431,68.6346329406,0.0,12.3672932834,24.9413748627,65.1987087255,60.2258246958,4.9528840297,0.02
 09/14  05:00:00,150.902227064,28.9339830262,68.3652781172,1.50498807358,12.3672932834,24.9413748627,133.452530683,119.897995531,4.9528840297,8.60165112207
 09/14  06:00:00,224.280909285,30.1583823597,83.3913018711,0.487766250725,24.7345865669,70.7195625826,89.9282920321,80.0025239727,9.90576805939,0.02
 09/14  07:00:00,249.662247166,30.531213944,86.5348239363,0.0564559877599,37.1018798503,92.3937384068,68.4953039673,58.5695359079,9.90576805939,0.02
 09/14  08:00:00,264.267207555,30.9293726063,91.1043836667,0.0,37.1018798503,104.434947198,52.6163720127,42.6906039533,9.90576805939,0.02
 09/14  09:00:00,284.040080799,31.6352834718,98.1297902685,0.0,37.1018798503,116.476155989,34.3002845484,24.374516489,9.90576805939,0.02
 09/14  10:00:00,293.374885384,32.3947881005,106.704547904,0.0,37.1018798503,116.476155989,23.6793945757,13.7536265163,9.90576805939,0.02
 09/14  11:00:00,303.187914944,33.3574309342,115.554761181,0.0,37.1018798503,116.476155989,26.2780617244,7.75256791747,9.90576805939,8.61972574752
 09/14  12:00:00,295.2864593,33.9051880578,119.14729577,0.0,37.1018798503,104.434947198,15.4353154333,5.5095473739,9.90576805939,0.02
 09/14  13:00:00,308.055668437,34.4513520313,119.328639036,0.0,37.1018798503,116.476155989,13.9908732943,4.06510523493,9.90576805939,0.02
 09/14  14:00:00,311.230708697,35.0548746936,121.900264253,0.0,37.1018798503,116.476155989,12.5223242125,2.59655615312,9.90576805939,0.02
 09/14  15:00:00,313.26251617,35.5406427535,123.446520453,0.0,37.1018798503,116.476155989,20.4037919429,1.88008188156,9.90576805939,8.61794200194
 09/14  16:00:00,308.606254205,35.3712110135,118.960178256,0.0,37.1018798503,116.476155989,12.9575760079,3.03180794854,9.90576805939,0.02
 09/14  17:00:00,302.188016947,34.6876783322,113.226350186,0.0,37.1018798503,116.476155989,15.031749134,5.10598107457,9.90576805939,0.02
 09/14  18:00:00,180.570145724,28.8435256127,78.7181734092,0.0,24.7345865669,47.5788473902,23.0619615891,18.0890775594,4.9528840297,0.02
 09/14  19:00:00,184.35513695,28.6681369107,75.6310496396,0.0,24.7345865669,47.5788473902,31.2970097209,26.3241256912,4.9528840297,0.02
 09/14  20:00:00,172.052595565,29.1004026891,77.1056769664,0.0,12.3672932834,38.6892022431,36.7870692792,33.7953388614,2.97173041782,0.02
 09/14  21:00:00,128.28627261,20.4756923107,53.7950780966,0.0,12.3672932834,27.0668015668,30.5494088125,27.5576783947,2.97173041782,0.02
 09/14  22:00:00,105.581308013,19.6222530048,51.2898471103,0.0,4.12243109448,15.9888894789,31.2141121146,28.2223816968,2.97173041782,0.02
 09/14  23:00:00,116.916853778,23.2760797648,58.8789970448,0.0,4.12243109448,15.9888894789,42.3317610223,39.3400306044,2.97173041782,0.02
 09/14  24:00:00,98.491668884,18.2668501228,45.5787530923,0.0,4.12243109448,15.9888894789,44.8030963862,33.2296997562,2.97173041782,8.60166621215
 09/15  01:00:00,109.218021905,21.724256353,52.7551308115,0.0,4.12243109448,15.9888894789,45.6155470977,42.6238166799,2.97173041782,0.02
 09/15  02:00:00,97.9323257931,18.2232011162,45.0630590874,0.0,4.12243109448,15.9888894789,37.5390446021,34.5473141842,2.97173041782,0.02
 09/15  03:00:00,110.419200762,21.9425013861,53.7380648218,0.0,4.12243109448,15.9888894789,46.8253228445,43.8335924267,2.97173041782,0.02
 09/15  04:00:00,151.147726502,28.7677321563,70.2820164542,0.0,12.3672932834,24.9413748627,53.912855243,48.9399712133,4.9528840297,0.02
 09/15  05:00:00,153.329438708,29.2732645772,70.4930464567,1.46514985347,12.3672932834,24.9413748627,111.021212941,106.048328911,4.9528840297,0.02
 09/15  06:00:00,225.020249296,29.9813134407,84.6073161453,0.188160948033,24.7345865669,70.7195625826,82.3465178231,72.4207497637,9.90576805939,0.02
 09/15  07:00:00,250.322631789,30.7092011954,87.0736747169,0.0,37.1018798503,92.3937384068,68.3498592284,58.424091169,9.90576805939,0.02
 09/15  08:00:00,264.731953829,31.129402758,91.3690743536,0.0,37.1018798503,104.434947198,54.1039470653,44.1781790059,9.90576805939,0.02
 09/15  09:00:00,284.353530835,31.7990668792,98.2794223075,0.0,37.1018798503,116.476155989,36.5620099272,26.6362418678,9.90576805939,0.02
 09/15  10:00:00,294.989310813,32.6343681894,108.079352852,0.0,37.1018798503,116.476155989,30.5823602253,12.0576759112,9.90576805939,8.61891625466
 09/15  11:00:00,304.203133086,33.5784755024,116.349009597,0.0,37.1018798503,116.476155989,14.6568744852,4.73110642577,9.90576805939,0.02
 09/15  12:00:00,299.854502775,34.4148544576,123.205642804,0.0,37.1018798503,104.434947198,12.4581805874,2.53241252805,9.90576805939,0.02
 09/15  13:00:00,315.887142405,35.114255,126.497165734,0.0,37.1018798503,116.476155989,11.7930056058,1.8672375464,9.90576805939,0.02
 09/15  14:00:00,321.357997999,35.8763420231,131.206089901,0.0,37.1018798503,116.476155989,20.0566946519,1.53202225539,9.90576805939,8.61890433712
 09/15  15:00:00,326.103048851,36.2619093017,135.565827198,0.0,37.1018798503,116.476155989,10.3398138237,0.414045764295,9.90576805939,0.02
 09/15  16:00:00,321.48021057,36.3287333674,130.876580989,0.0,37.1018798503,116.476155989,10.5076620442,0.581893984779,9.90576805939,0.02
 09/15  17:00:00,313.955433338,35.9582144354,123.723207993,0.0,37.1018798503,116.476155989,12.8734412027,2.94767314333,9.90576805939,0.02
 09/15  18:00:00,186.397227214,28.8629739316,84.5257965233,0.0,24.7345865669,47.5788473902,20.9247495045,15.9518654748,4.9528840297,0.02
 09/15  19:00:00,187.856354475,28.6867271089,79.1136668201,0.0,24.7345865669,47.5788473902,30.3821529656,25.4092689359,4.9528840297,0.02
 09/15  20:00:00,172.884988727,29.1123393095,77.9261255303,0.0,12.3672932834,38.6892022431,50.3894983532,38.8122849143,2.97173041782,8.60548302111
 09/15  21:00:00,128.921741468,20.5848148273,54.321429809,0.0,12.3672932834,27.0668015668,38.5956153971,35.6038849793,2.97173041782,0.02
 09/15  22:00:00,106.668585914,19.8186735346,52.1807053884,0.0,4.12243109448,15.9888894789,42.1964521944,39.2047217766,2.97173041782,0.02
 09/15  23:00:00,117.111624042,23.8458005276,58.4809052436,0.0,4.12243109448,15.9888894789,62.7218418622,59.7301114444,2.97173041782,0.02
 09/15  24:00:00,98.5380325681,18.3541481361,45.5378197715,0.0,4.12243109448,15.9888894789,52.6074428291,49.6157124113,2.97173041782,0.02
 09/16  01:00:00,110.965249761,22.0734484059,54.1531675785,0.0,4.12243109448,15.9888894789,68.608039158,65.6163087402,2.97173041782,0.02
 09/16  02:00:00,98.174225337,18.3541481361,45.1740124975,0.0,4.12243109448,15.9888894789,58.1760179811,55.1842875632,2.97173041782,0.02
 09/16  03:00:00,105.760860748,21.5060113199,49.5162156861,0.0,4.12243109448,15.9888894789,74.8568939316,71.8651635137,2.97173041782,0.02
 09/16  04:00:00,128.138625356,28.2221195736,64.9530359708,0.0,4.12243109448,16.0517297156,101.276057145,98.2843267269,2.97173041782,0.02
 09/16  05:00:00,125.953854432,28.0038745405,62.986510086,0.0,4.12243109448,16.0517297156,104.020162526,101.028432109,2.97173041782,0.02
 09/16  06:00:00,161.065069864,29.5315897721,73.0159354355,0.0,4.12243109448,39.6058045677,85.8485492248,82.856818807,2.97173041782,0.02
 09/16  07:00:00,190.959602969,29.5410244275,74.8766553931,3.42884551203,12.3672932834,65.3531420225,144.923477577,139.950593548,4.9528840297,0.02
 09/16  08:00:00,190.963315738,29.5389282631,78.3674840143,1.75148649308,12.3672932834,68.2430321324,133.130836466,128.157952436,4.9528840297,0.02
 09/16  09:00:00,224.136082082,29.6123986833,83.9235308749,0.277940234398,16.4897243779,93.1370602926,104.470826798,96.52621235,7.92461444751,0.02
 09/16  10:00:00,229.678677788,29.8752820845,89.4071601092,0.0739311443159,16.4897243779,93.1370602926,88.6580992106,80.7134847631,7.92461444751,0.02
 09/16  11:00:00,234.201643259,30.1584957383,93.720833209,0.0,16.4897243779,93.1370602926,82.2338506931,74.2892362456,7.92461444751,0.02
 09/16  12:00:00,227.949195097,30.2214922127,96.5569523603,0.0,16.4897243779,83.9857416113,81.7034630427,73.7588485952,7.92461444751,0.02
 09/16  13:00:00,231.266884029,30.53266672,99.5634835641,0.0,16.4897243779,83.9857416113,88.0591968366,71.527773655,7.92461444751,8.60680873407
 09/16  14:00:00,233.969506955,30.7897972068,102.009036988,0.0,16.4897243779,83.9857416113,72.6396788065,64.695064359,7.92461444751,0.02
 09/16  15:00:00,209.71875981,29.5315897721,96.4733980015,0.0,12.3672932834,70.6512738906,31.1995903189,26.2267062892,4.9528840297,0.02
 09/16  16:00:00,207.71342923,29.5315897721,94.4680640622,0.0,12.3672932834,70.6512738906,31.5979524632,26.6250684335,4.9528840297,0.02
 09/16  17:00:00,192.326419682,29.5315897721,91.6044415685,0.0,12.3672932834,58.1284167478,37.6299468002,32.6570627705,4.9528840297,0.02
 09/16  18:00:00,145.309130368,28.9250407147,78.381112503,0.0,12.3672932834,24.9413748627,65.8313081279,60.8584240982,4.9528840297,0.02
 09/16  19:00:00,146.319724795,28.6597287951,72.6095188345,0.0,12.3672932834,24.9413748627,83.0592416527,78.086357623,4.9528840297,0.02
 09/16  20:00:00,132.212338161,28.7677321563,68.4811361557,0.0,4.12243109448,16.0517297156,95.0176347073,92.0259042895,2.97173041782,0.02
 09/16  21:00:00,96.1234252807,17.8935498898,43.6069529166,0.0,4.12243109448,15.9888894789,63.1991205564,60.2073901386,2.97173041782,0.02
 09/16  22:00:00,104.725394821,21.7679053596,48.2188556453,0.0,4.12243109448,15.9888894789,85.1399380654,82.1482076476,2.97173041782,0.02
 09/16  23:00:00,82.5050216362,15.3136911456,32.6146924901,0.0,4.12243109448,15.9888894789,58.6343361434,55.6426057255,2.97173041782,0.02
 09/16  24:00:00,101.618342318,21.724256353,45.1554520913,0.0,4.12243109448,15.9888894789,90.0970506409,87.105320223,2.97173041782,0.02
 09/17  01:00:00,80.885824457,15.4446381655,32.9257636855,0.0,2.06121554724,15.9888894789,64.4419666765,61.4502362587,2.97173041782,0.02
 09/17  02:00:00,88.3267017461,19.735942875,35.9364826496,0.0,2.06121554724,15.9888894789,86.4775650102,83.4858345924,2.97173041782,0.02
 09/17  03:00:00,75.4394587521,13.8687065736,29.1016140253,0.0,2.06121554724,15.9888894789,54.4732841943,51.4815537765,2.97173041782,0.02
 09/17  04:00:00,88.6283918128,19.735942875,36.2381726378,0.0,2.06121554724,15.9888894789,90.6729515273,87.6812211095,2.97173041782,0.02
 09/17  05:00:00,71.8584199422,13.2576204809,26.131661225,0.0,2.06121554724,15.9888894789,57.8211970826,54.8294666648,2.97173041782,0.02
 09/17  06:00:00,96.8967663876,22.8636978787,41.3093653317,0.0,2.06121554724,15.9888894789,99.7049152867,96.7131848689,2.97173041782,0.02
 09/17  07:00:00,71.1369419396,17.94176625,29.9838504487,0.0,2.06121554724,15.9888894789,78.1698386429,75.178108225,2.97173041782,0.02
 09/17  08:00:00,117.685246489,23.8676250309,47.3803651832,0.0,4.12243109448,41.7362269337,91.2475368723,86.2746528426,4.9528840297,0.02
 09/17  09:00:00,113.004086476,19.9059715479,46.6090962477,0.0,4.12243109448,41.7362269337,70.1741630703,65.2012790406,4.9528840297,0.02
 09/17  10:00:00,131.780505189,24.1731680773,61.170080781,0.0,4.12243109448,41.7362269337,90.6408588193,77.0869199941,4.9528840297,8.60105479555
 09/17  11:00:00,123.875102291,20.1249677775,57.4285895676,0.0,4.12243109448,41.7362269337,59.2478761022,54.2749920725,4.9528840297,0.02
 09/17  12:00:00,138.710437523,24.1869477124,68.0650197543,0.0,4.12243109448,41.7362269337,75.5902926386,70.6174086089,4.9528840297,0.02
 09/17  13:00:00,126.60948297,20.1354118453,59.8036075153,0.0,4.12243109448,41.7362269337,62.5073706133,57.5344865836,4.9528840297,0.02
 09/17  14:00:00,140.551182076,24.2060622912,69.9078636849,0.0,4.12243109448,41.7362269337,73.8781060098,68.9052219801,4.9528840297,0.02
 09/17  15:00:00,127.922900752,20.1437701117,61.457585897,0.0,4.12243109448,41.7362269337,55.7786074298,50.8057234001,4.9528840297,0.02
 09/17  16:00:00,123.413987414,24.214956728,69.619466968,0.0,4.12243109448,24.8785346261,73.3701673914,68.3972833617,4.9528840297,0.02
 09/17  17:00:00,98.1311231096,20.1393309119,59.4788005189,0.0,2.06121554724,15.9888894789,65.0164447361,62.0247143182,2.97173041782,0.02
 09/17  18:00:00,106.090183712,24.1906053471,63.2708753921,0.0,2.06121554724,15.9888894789,85.0308208102,82.0390903924,2.97173041782,0.02
 09/17  19:00:00,92.3991722,19.228158839,47.6336639857,0.0,2.06121554724,15.9888894789,67.4518154409,64.460085023,2.97173041782,0.02
 09/17  20:00:00,104.073815684,22.9850863873,48.3881686177,0.0,2.06121554724,15.9888894789,88.4605051377,85.4687747198,2.97173041782,0.02
 09/17  21:00:00,82.4259409156,16.0120752515,33.8984430991,0.0,2.06121554724,15.9888894789,60.380230666,57.3885002482,2.97173041782,0.02
 09/17  22:00:00,91.8722863915,21.0695212537,38.1253467332,0.0,2.06121554724,15.9888894789,93.6352959091,90.6435654913,2.97173041782,0.02
 09/17  23:00:00,75.7892511577,14.7657948861,28.5311759725,0.0,2.06121554724,15.9888894789,61.6599191315,58.6681887137,2.97173041782,0.02
 09/17  24:00:00,84.1413037291,19.735942875,31.7510847071,0.0,2.06121554724,15.9888894789,90.2266979791,87.2349675613,2.97173041782,0.02
 09/18  01:00:00,72.8366257386,13.6941105471,24.6121615053,0.0,4.12243109448,15.9888894789,57.24641588,54.2546854622,2.97173041782,0.02
 09/18  02:00:00,83.9596772654,19.735942875,29.5082425855,0.0,4.12243109448,15.9888894789,90.5874703045,87.5957398866,2.97173041782,0.02
 09/18  03:00:00,62.6361166913,11.6621480625,16.4667571777,0.0,4.12243109448,15.9888894789,54.6538525082,51.6621220904,2.97173041782,0.02
 09/18  04:00:00,122.739645113,28.2657685802,42.3758990139,0.0,12.3672932834,24.9413748627,112.203887116,107.231003086,4.9528840297,0.02
 09/18  05:00:00,134.44484602,29.1549652825,47.5769849696,5.61491822654,12.3672932834,24.9413748627,184.07114589,179.09826186,4.9528840297,0.02
 09/18  06:00:00,189.417044064,29.5825072997,47.184541447,2.40653674767,24.7345865669,70.7195625826,149.903591613,139.977823554,9.90576805939,0.02
 09/18  07:00:00,213.678928616,29.7618423527,48.074353606,0.95380348061,37.1018798503,92.3937384068,129.1505366,119.224768541,9.90576805939,0.02
 09/18  08:00:00,233.216528923,29.9333929009,60.926947362,0.122636970696,37.1018798503,104.434947198,119.899063682,109.973295623,9.90576805939,0.02
 09/18  09:00:00,264.843671447,30.3689643197,80.1962215345,0.00345951080986,37.1018798503,116.476155989,119.262494363,100.740240346,9.90576805939,8.61648595706
 09/18  10:00:00,276.909158498,31.0610356398,91.5726115219,0.0,37.1018798503,116.476155989,87.975994241,78.0502261816,9.90576805939,0.02
 09/18  11:00:00,286.165316163,31.877720852,100.011861666,0.0,37.1018798503,116.476155989,67.6014672837,57.6756992243,9.90576805939,0.02
 09/18  12:00:00,281.100915976,32.5763850329,106.290429569,0.0,37.1018798503,104.434947198,62.708592811,44.1854156998,9.90576805939,8.6174090518
 09/18  13:00:00,298.762505151,33.2631845475,111.223658502,0.0,37.1018798503,116.476155989,45.0389580577,35.1131899983,9.90576805939,0.02
 09/18  14:00:00,301.920783032,33.956972793,113.688277537,0.0,37.1018798503,116.476155989,41.879067622,31.9532995626,9.90576805939,0.02
 09/18  15:00:00,303.567602784,34.5928736502,114.699310207,0.0,37.1018798503,116.476155989,41.9698734839,32.0441054245,9.90576805939,0.02
 09/18  16:00:00,302.500194125,34.9001542588,113.325088789,0.0,37.1018798503,116.476155989,51.4316984468,32.9101938318,9.90576805939,8.61573655563
 09/18  17:00:00,298.624846062,34.7464632361,109.604403563,0.0,37.1018798503,116.476155989,49.0097828169,39.0840147575,9.90576805939,0.02
 09/18  18:00:00,182.176004097,28.9409385249,80.2266258319,0.0,24.7345865669,47.5788473902,51.4240948953,46.4512108657,4.9528840297,0.02
 09/18  19:00:00,182.505495279,28.6741545609,73.7753978142,0.0,24.7345865669,47.5788473902,62.67664894,57.7037649103,4.9528840297,0.02
 09/18  20:00:00,167.295602624,29.1016389903,72.3474554957,0.0,12.3672932834,38.6892022431,81.4397670255,78.4480366077,2.97173041782,0.02
 09/18  21:00:00,120.835591075,19.5786039982,47.2646315304,0.0,12.3672932834,27.0668015668,62.7060881527,59.7143577349,2.97173041782,0.02
 09/18  22:00:00,110.112800003,23.1014837383,52.2495397563,0.0,4.12243109448,15.9888894789,80.3422326525,77.3505022347,2.97173041782,0.02
 09/18  23:00:00,92.1083670529,17.7189538633,39.7664902436,0.0,4.12243109448,15.9888894789,61.9694149016,58.9776844838,2.97173041782,0.02
 09/18  24:00:00,102.55992563,21.9425013861,45.878789961,0.0,4.12243109448,15.9888894789,83.1889401606,80.1972097428,2.97173041782,0.02
 09/19  01:00:00,79.0840661145,14.9644990927,29.5429284681,0.0,4.12243109448,15.9888894789,60.2610830183,57.2693526005,2.97173041782,0.02
 09/19  02:00:00,97.4765674883,21.5060113199,41.2319217451,0.0,4.12243109448,15.9888894789,87.4951734616,84.5034430438,2.97173041782,0.02
 09/19  03:00:00,80.251068557,15.4446381655,30.229791782,0.0,4.12243109448,15.9888894789,64.8400482114,61.8483177936,2.97173041782,0.02
 09/19  04:00:00,129.176181862,28.0038745405,49.0743294213,0.0,12.3672932834,24.9413748627,103.880991183,98.9081071533,4.9528840297,0.02
 09/19  05:00:00,141.523041798,29.3580918949,56.1410384438,3.92593352396,12.3672932834,24.9413748627,172.795732928,167.822848898,4.9528840297,0.02
 09/19  06:00:00,201.475693783,29.7308996123,59.9799919865,1.52134320807,24.7345865669,70.7195625826,140.126158539,130.200390479,9.90576805939,0.02
 09/19  07:00:00,230.249545374,30.0829648031,64.7281870586,0.549456031229,37.1018798503,92.3937384068,119.820901924,109.895133865,9.90576805939,0.02
 09/19  08:00:00,249.012379343,30.3148524783,76.4429151332,0.0211181636596,37.1018798503,104.434947198,116.363092308,97.8426901514,9.90576805939,8.61463409712
 09/19  09:00:00,274.487440877,30.9458982444,89.2665261331,0.0,37.1018798503,116.476155989,79.6449440396,69.7191759802,9.90576805939,0.02
 09/19  10:00:00,283.367464453,31.7487711335,97.3431350657,0.0,37.1018798503,116.476155989,59.7685435082,49.8427754488,9.90576805939,0.02
 09/19  11:00:00,290.53127333,32.5889509412,103.666537336,0.0,37.1018798503,116.476155989,57.1629629255,38.637066477,9.90576805939,8.6201283891
 09/19  12:00:00,286.924189266,33.3525352929,111.337635246,0.0,37.1018798503,104.434947198,37.6570041956,27.7312361362,9.90576805939,0.02
 09/19  13:00:00,304.149590669,34.0616679209,115.812231168,0.0,37.1018798503,116.476155989,28.741914864,18.8161468047,9.90576805939,0.02
 09/19  14:00:00,310.771120297,34.7885835614,121.706954047,0.0,37.1018798503,116.476155989,20.1920946002,10.2663265408,9.90576805939,0.02
 09/19  15:00:00,312.212644705,35.3128637204,122.624352115,0.0,37.1018798503,116.476155989,23.5319960129,5.00809269087,9.90576805939,8.61813526262
 09/19  16:00:00,310.646767353,35.5226096472,120.849271981,0.0,37.1018798503,116.476155989,16.5509926247,6.62522456527,9.90576805939,0.02
 09/19  17:00:00,306.882058886,35.2730833302,117.334978199,0.0,37.1018798503,116.476155989,15.8174243816,5.89165632218,9.90576805939,0.02
 09/19  18:00:00,183.045223525,28.9421740508,81.0945989049,0.0,24.7345865669,47.5788473902,24.8607493209,19.8878652912,4.9528840297,0.02
 09/19  19:00:00,186.456149509,28.6760271699,75.3750014082,0.0,24.7345865669,47.5788473902,36.1013564377,31.128472408,4.9528840297,0.02
 09/19  20:00:00,170.271810547,29.1034778864,75.3218128761,0.0,12.3672932834,38.6892022431,48.7022329285,45.7105025107,2.97173041782,0.02
 09/19  21:00:00,123.566175333,19.5786039982,49.9952092363,0.0,12.3672932834,27.0668015668,41.1165842699,38.124853852,2.97173041782,0.02
 09/19  22:00:00,114.665928829,23.1014837383,56.802667924,0.0,4.12243109448,15.9888894789,56.7011272171,53.7093967993,2.97173041782,0.02
 09/19  23:00:00,96.9919980459,17.8062518765,44.5628225647,0.0,4.12243109448,15.9888894789,46.9309685416,43.9392381238,2.97173041782,0.02
 09/19  24:00:00,112.437052258,23.014185725,54.6610893271,0.0,4.12243109448,15.9888894789,68.5773945618,65.585664144,2.97173041782,0.02
 09/20  01:00:00,93.6519214991,17.4570598236,41.5719379344,0.0,4.12243109448,15.9888894789,55.0706379889,52.0789075711,2.97173041782,0.02
 09/20  02:00:00,106.22237191,22.1848545993,49.2757399621,0.0,4.12243109448,15.9888894789,75.9078193379,72.9160889201,2.97173041782,0.02
 09/20  03:00:00,84.3675504599,15.6869913787,34.0807775783,0.0,4.12243109448,15.9888894789,66.5117920481,54.9397977272,2.97173041782,8.60026390315
 09/20  04:00:00,146.038655439,28.6804341431,65.2602428875,0.0,12.3672932834,24.9413748627,97.6910594758,92.7181754461,4.9528840297,0.02
 09/20  05:00:00,148.163670154,28.9231277997,65.306744249,1.83581978288,12.3672932834,24.9413748627,165.396225106,160.423341076,4.9528840297,0.02
 09/20  06:00:00,214.032288715,30.1024022875,72.9350732418,0.751353936999,24.7345865669,70.7195625826,135.81752903,125.891760971,9.90576805939,0.02
 09/20  07:00:00,242.63326631,30.3915297892,77.1870557377,0.165751530995,37.1018798503,92.3937384068,113.968347964,104.042579905,9.90576805939,0.02
 09/20  08:00:00,260.983693488,30.768137141,87.9820640719,0.0,37.1018798503,104.434947198,79.6004097182,69.6746416588,9.90576805939,0.02
 09/20  09:00:00,283.588387907,31.4349595856,97.8783706044,0.0,37.1018798503,116.476155989,41.5733968781,31.6476288187,9.90576805939,0.02
 09/20  10:00:00,294.129401996,32.328350863,107.525439889,0.0,37.1018798503,116.476155989,23.5991311802,13.6733631208,9.90576805939,0.02
 09/20  11:00:00,303.567943862,33.3187824184,115.973444311,0.0,37.1018798503,116.476155989,23.8118699467,5.28588491619,9.90576805939,8.62021697115
 09/20  12:00:00,297.548061968,34.0676252112,121.246409807,0.0,37.1018798503,104.434947198,12.3142521058,2.38848404637,9.90576805939,0.02
 09/20  13:00:00,313.752878027,34.8384915098,124.638640587,0.0,37.1018798503,116.476155989,10.6888056724,0.76303761302,9.90576805939,0.02
 09/20  14:00:00,314.905322027,35.4566097984,125.173095512,0.0,37.1018798503,116.476155989,19.2819033385,0.756847991117,9.90576805939,8.61928728795
 09/20  15:00:00,316.451299423,35.9187751659,126.257178896,0.0,37.1018798503,116.476155989,10.6009569596,0.675188900167,9.90576805939,0.02
 09/20  16:00:00,320.157723368,36.1743839156,129.708421626,0.0,37.1018798503,116.476155989,9.93097820134,0.00521014195262,9.90576805939,0.02
 09/20  17:00:00,318.219954548,36.0226570295,127.923272402,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/20  18:00:00,187.199829954,28.9525117055,85.2851397012,0.0,24.7345865669,47.5788473902,8.30076673446,3.32788270477,4.9528840297,0.02
 09/20  19:00:00,190.340116341,28.6889073166,79.2460754546,0.0,24.7345865669,47.5788473902,16.9371052564,11.9642212267,4.9528840297,0.02
 09/20  20:00:00,174.18751367,29.1133002837,79.2276808383,0.0,12.3672932834,38.6892022431,27.4489373541,24.4572069363,2.97173041782,0.02
 09/20  21:00:00,129.919018376,20.5848148273,55.3186974378,0.0,12.3672932834,27.0668015668,35.7108420312,24.1371419795,2.97173041782,8.60196963388
 09/20  22:00:00,107.835752452,19.8186735346,53.3478711509,0.0,4.12243109448,15.9888894789,27.8903165467,24.8985861289,2.97173041782,0.02
 09/20  23:00:00,118.858723185,23.8458005276,60.228003632,0.0,4.12243109448,15.9888894789,37.3461468536,34.3544164358,2.97173041782,0.02
 09/20  24:00:00,102.871668013,19.2512364486,48.9512239064,0.0,4.12243109448,15.9888894789,30.5282462786,27.5365158608,2.97173041782,0.02
 09/21  01:00:00,115.192761268,22.8977883741,57.5331961345,0.0,4.12243109448,15.9888894789,39.3250376626,36.3333072448,2.97173041782,0.02
 09/21  02:00:00,99.8761003459,18.3541481361,46.8758868044,0.0,4.12243109448,15.9888894789,31.0154345801,28.0237041623,2.97173041782,0.02
 09/21  03:00:00,111.458812641,21.9425013861,54.7776768274,0.0,4.12243109448,15.9888894789,37.4638229082,34.4720924903,2.97173041782,0.02
 09/21  04:00:00,152.843631381,28.7677321563,71.9779214078,0.0,12.3672932834,24.9413748627,40.4027782346,35.4298942049,4.9528840297,0.02
 09/21  05:00:00,155.050770831,29.3549464418,72.3256471412,1.2721994506,12.3672932834,24.9413748627,93.0712643122,88.0983802825,4.9528840297,0.02
 09/21  06:00:00,230.470075765,30.0566408536,90.1564641866,0.0135119394322,24.7345865669,70.7195625826,61.7113602404,51.785592181,9.90576805939,0.02
 09/21  07:00:00,260.33393745,30.8467856482,94.5982235794,0.0,37.1018798503,92.3937384068,40.7630868448,30.8373187854,9.90576805939,0.02
 09/21  08:00:00,270.749644595,31.2139555297,97.3021654283,0.0,37.1018798503,104.434947198,29.2008897754,19.275121716,9.90576805939,0.02
 09/21  09:00:00,288.12001032,31.8207800524,102.024125827,0.0,37.1018798503,116.476155989,24.8171203642,14.8913523049,9.90576805939,0.02
 09/21  10:00:00,294.568894806,32.6527139766,107.640601804,0.0,37.1018798503,116.476155989,28.5378705287,10.0126775652,9.90576805939,8.6194249041
 09/21  11:00:00,299.974709953,33.2590239527,112.439993771,0.0,37.1018798503,116.476155989,15.9327450425,6.00697698309,9.90576805939,0.02
 09/21  12:00:00,294.151405195,34.1101844641,117.807144926,0.0,37.1018798503,104.434947198,13.1913654455,3.26559738611,9.90576805939,0.02
 09/21  13:00:00,311.676159421,34.6958574426,122.704502596,0.0,37.1018798503,116.476155989,19.7509139513,1.22485094912,9.90576805939,8.62029494278
 09/21  14:00:00,318.581517929,35.1904402749,129.115555614,0.0,37.1018798503,116.476155989,9.98878091237,0.0630128529799,9.90576805939,0.02
 09/21  15:00:00,320.908647876,35.5908391741,131.04242812,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/21  16:00:00,319.121662491,35.6380374451,129.208661705,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/21  17:00:00,316.007002786,35.5742053077,126.158741784,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/21  18:00:00,186.347406068,28.8586899655,84.4802508866,0.0,24.7345865669,47.5788473902,22.209335871,8.65085294864,4.9528840297,8.60559889263
 09/21  19:00:00,190.154836699,28.6806425207,79.0690792324,0.0,24.7345865669,47.5788473902,26.3351785965,21.3622945668,4.9528840297,0.02
 09/21  20:00:00,174.130897963,29.106610167,79.1777825278,0.0,12.3672932834,38.6892022431,31.8977600855,28.9060296677,2.97173041782,0.02
 09/21  21:00:00,130.046237108,20.5848148273,55.4459277159,0.0,12.3672932834,27.0668015668,28.726953413,25.7352229951,2.97173041782,0.02
 09/21  22:00:00,108.028331693,19.8186735346,53.5404510672,0.0,4.12243109448,15.9888894789,28.6533373909,25.6616069731,2.97173041782,0.02
 09/21  23:00:00,119.098875199,23.8458005276,60.4681562527,0.0,4.12243109448,15.9888894789,37.708253625,34.7165232072,2.97173041782,0.02
 09/21  24:00:00,103.063486869,19.2512364486,49.1430433035,0.0,4.12243109448,15.9888894789,31.0625971114,28.0708666936,2.97173041782,0.02
 09/22  01:00:00,116.386806529,23.0432850628,58.5817451858,0.0,4.12243109448,15.9888894789,39.8486731375,36.8569427196,2.97173041782,0.02
 09/22  02:00:00,99.8513735649,18.3541481361,46.851160444,0.0,4.12243109448,15.9888894789,33.9931903504,31.0014599326,2.97173041782,0.02
 09/22  03:00:00,111.410195595,21.9425013861,54.7290601466,0.0,4.12243109448,15.9888894789,41.9725122262,38.9807818083,2.97173041782,0.02
 09/22  04:00:00,153.413911643,28.8768546729,72.4390794653,0.0,12.3672932834,24.9413748627,47.1590800567,42.186196027,4.9528840297,0.02
 09/22  05:00:00,154.927593291,29.3210391168,72.161646726,1.34692991386,12.3672932834,24.9413748627,97.7960281866,92.8231441569,4.9528840297,0.02
 09/22  06:00:00,231.14239003,30.0450551141,90.8470621085,0.00681423713071,24.7345865669,70.7195625826,58.2214800185,48.2957119591,9.90576805939,0.02
 09/22  07:00:00,262.548390948,30.8577072092,96.801753746,0.0,37.1018798503,92.3937384068,33.6414021829,23.7156341235,9.90576805939,0.02
 09/22  08:00:00,277.74073265,31.4149744158,104.092199335,0.0,37.1018798503,104.434947198,19.4132158308,9.48744777141,9.90576805939,0.02
 09/22  09:00:00,299.91594189,32.1773609772,113.463493037,0.0,37.1018798503,116.476155989,20.986458732,2.46393856367,9.90576805939,8.61675210896
 09/22  10:00:00,308.914365286,33.203688351,121.435147959,0.0,37.1018798503,116.476155989,11.7851635838,1.85939552442,9.90576805939,0.02
 09/22  11:00:00,319.521830314,34.2391036107,131.006978013,0.0,37.1018798503,116.476155989,10.5442656843,0.618497624913,9.90576805939,0.02
 09/22  12:00:00,315.903744362,35.0586770562,138.610937848,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 09/22  13:00:00,331.280977102,35.6999920904,141.305276509,0.0,37.1018798503,116.476155989,18.5262497878,0.0,9.90576805939,8.6204817284
 09/22  14:00:00,333.12833264,36.2137370537,142.639045266,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/22  15:00:00,333.656466592,36.6033562457,142.77767467,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/22  16:00:00,330.483694552,36.6220113691,139.586692671,0.0,37.1018798503,116.476155989,18.5205744135,0.0,9.90576805939,8.61480635409
 09/22  17:00:00,323.624638644,36.1688683957,133.181773784,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/22  18:00:00,187.890710296,28.9508845429,86.5639360024,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 09/22  19:00:00,192.25050412,28.6874813357,81.15790833,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 09/22  20:00:00,176.653557875,29.1127138001,81.6943311694,0.0,12.3672932834,38.6892022431,5.93749352001,2.94576310219,2.97173041782,0.02
 09/22  21:00:00,135.224103686,21.4819031398,59.7035578416,0.0,12.3672932834,27.0668015668,14.2502216994,11.2584912816,2.97173041782,0.02
 09/22  22:00:00,110.98510653,19.9059715479,56.4099272639,0.0,4.12243109448,15.9888894789,13.09210783,10.1003774122,2.97173041782,0.02
 09/22  23:00:00,122.108336074,23.8458005276,63.477616494,0.0,4.12243109448,15.9888894789,18.3494017577,15.3576713399,2.97173041782,0.02
 09/22  24:00:00,107.583925721,19.4694814817,53.4452364831,0.0,4.12243109448,15.9888894789,15.9226332344,12.9309028166,2.97173041782,0.02
 09/23  01:00:00,123.983515145,24.1731680773,65.0254278789,0.0,4.12243109448,15.9888894789,21.2520588333,18.2603284154,2.97173041782,0.02
 09/23  02:00:00,104.572513763,19.1639384353,50.7393674288,0.0,4.12243109448,15.9888894789,18.7419913584,15.7502609406,2.97173041782,0.02
 09/23  03:00:00,118.945694183,23.6275554945,60.533219443,0.0,4.12243109448,15.9888894789,26.4357437122,23.4440132944,2.97173041782,0.02
 09/23  04:00:00,132.303141131,27.9602255338,69.379444767,0.0,4.12243109448,16.0517297156,32.6947869017,29.7030564839,2.97173041782,0.02
 09/23  05:00:00,134.09315731,28.2221195736,70.9075668714,0.0,4.12243109448,16.0517297156,36.194212778,33.2024823602,2.97173041782,0.02
 09/23  06:00:00,178.503515441,29.5315897721,90.4543799138,0.0,4.12243109448,39.6058045677,27.4503185635,24.4585881457,2.97173041782,0.02
 09/23  07:00:00,205.089857244,29.5811115025,91.9494287477,0.44623822205,12.3672932834,65.3531420225,67.6189757689,62.6460917392,4.9528840297,0.02
 09/23  08:00:00,210.042056805,29.574064329,99.0356672589,0.126879890489,12.3672932834,68.2430321324,44.3355598231,39.3626757934,4.9528840297,0.02
 09/23  09:00:00,248.652930668,29.9258471458,108.404853468,0.0,16.4897243779,93.1370602926,30.4909714375,13.9584305191,7.92461444751,8.60792647092
 09/23  10:00:00,256.111799184,30.3932452474,115.396260866,0.0,16.4897243779,93.1370602926,14.5609580046,6.61634355708,7.92461444751,0.02
 09/23  11:00:00,261.147509892,30.7020767557,120.123137817,0.0,16.4897243779,93.1370602926,10.8129858887,2.86837144116,7.92461444751,0.02
 09/23  12:00:00,255.154182788,31.0237385019,122.959710502,0.0,16.4897243779,83.9857416113,10.8118131361,2.86719868862,7.92461444751,0.02
 09/23  13:00:00,257.097448322,31.2198719212,124.706836431,0.0,16.4897243779,83.9857416113,10.7696234229,2.82500897541,7.92461444751,0.02
 09/23  14:00:00,259.825522725,31.2527484966,127.40207001,0.0,16.4897243779,83.9857416113,9.76807607059,1.82346162308,7.92461444751,0.02
 09/23  15:00:00,231.508281569,29.5315897721,118.957148059,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 09/23  16:00:00,229.172272012,29.5315897721,116.621132152,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 09/23  17:00:00,214.868968813,29.5315897721,114.841239626,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 09/23  18:00:00,155.016057708,29.0211405363,88.400784765,0.0,12.3672932834,24.9413748627,5.25044365416,0.277559624464,4.9528840297,0.02
 09/23  19:00:00,157.728351767,28.6654007989,81.6633052788,0.0,12.3672932834,24.9413748627,19.1384873837,5.58393086374,4.9528840297,8.60167249027
 09/23  20:00:00,146.610688373,29.0985284861,82.5486883088,0.0,4.12243109448,16.0517297156,20.2825852264,17.2908548085,2.97173041782,0.02
 09/23  21:00:00,110.199085804,19.6877265148,55.8421506795,0.0,4.12243109448,15.9888894789,20.1273623351,17.1356319173,2.97173041782,0.02
 09/23  22:00:00,126.63975995,24.2822905938,67.5725495186,0.0,4.12243109448,15.9888894789,26.7092933377,23.7175629199,2.97173041782,0.02
 09/23  23:00:00,107.830337895,19.4694814817,53.6916479708,0.0,4.12243109448,15.9888894789,23.4572103832,20.4654799654,2.97173041782,0.02
 09/23  24:00:00,122.40414153,23.8458005276,63.7734213145,0.0,4.12243109448,15.9888894789,30.437014253,27.4452838352,2.97173041782,0.02
 09/24  01:00:00,99.4801366755,17.7189538633,49.1994744832,0.0,2.06121554724,15.9888894789,24.8591267033,21.8673962855,2.97173041782,0.02
 09/24  02:00:00,117.53194563,23.014185725,61.8171980511,0.0,2.06121554724,15.9888894789,33.9056096918,30.913879274,2.97173041782,0.02
 09/24  03:00:00,94.9006368572,17.1660664461,45.1728621847,0.0,2.06121554724,15.9888894789,27.7061680786,24.7144376607,2.97173041782,0.02
 09/24  04:00:00,113.901961274,22.8395896986,58.3618098105,0.0,2.06121554724,15.9888894789,44.7670736198,41.775343202,2.97173041782,0.02
 09/24  05:00:00,92.0792421265,17.0205697574,42.496964218,0.0,2.06121554724,15.9888894789,41.1277339586,38.1360035408,2.97173041782,0.02
 09/24  06:00:00,112.645225802,23.3001879449,56.6213338918,0.0,2.06121554724,15.9888894789,59.7162275542,56.7244971364,2.97173041782,0.02
 09/24  07:00:00,88.180928257,18.8147463824,46.1548559147,0.0,2.06121554724,15.9888894789,46.7254631552,43.7337327374,2.97173041782,0.02
 09/24  08:00:00,135.624126558,24.2604660905,64.9264035396,0.0,4.12243109448,41.7362269337,45.3066057643,40.3337217346,4.9528840297,0.02
 09/24  09:00:00,122.09528266,19.6004285015,56.1733085597,0.0,4.12243109448,41.7362269337,23.6511172095,18.6782331798,4.9528840297,0.02
 09/24  10:00:00,144.671629445,24.6187540018,73.6156185353,0.0,4.12243109448,41.7362269337,21.0336701852,16.0607861555,4.9528840297,0.02
 09/24  11:00:00,127.251238989,19.7021981489,61.2274952508,0.0,4.12243109448,41.7362269337,15.8946067187,10.921722689,4.9528840297,0.02
 09/24  12:00:00,149.560423835,24.6536237936,78.4695431347,0.0,4.12243109448,41.7362269337,15.7100229944,10.7371389647,4.9528840297,0.02
 09/24  13:00:00,129.257268009,19.7103634236,63.2253589888,0.0,4.12243109448,41.7362269337,12.8299002671,7.85701623743,4.9528840297,0.02
 09/24  14:00:00,151.485354922,24.6620189018,80.3860790974,0.0,4.12243109448,41.7362269337,12.5131193841,7.54023535437,4.9528840297,0.02
 09/24  15:00:00,130.150519174,19.7353151714,64.0936583831,0.0,4.12243109448,41.7362269337,10.4134246081,5.44054057843,4.9528840297,0.02
 09/24  16:00:00,133.046309486,24.7012702893,78.7654745517,0.0,4.12243109448,24.8785346261,13.6468267773,8.67394274758,4.9528840297,0.02
 09/24  17:00:00,98.8527364592,19.716538558,60.6232052469,0.0,2.06121554724,15.9888894789,16.3035637345,13.3118333167,2.97173041782,0.02
 09/24  18:00:00,116.031102681,24.640969186,72.7614295003,0.0,2.06121554724,15.9888894789,27.0323804065,24.0406499887,2.97173041782,0.02
 09/24  19:00:00,102.723824871,19.6944913046,55.1196741957,0.0,2.06121554724,15.9888894789,26.9122808193,23.9205504015,2.97173041782,0.02
 09/24  20:00:00,124.076107565,24.6130699387,66.7393335759,0.0,2.06121554724,15.9888894789,36.7570387013,33.7653082835,2.97173041782,0.02
 09/24  21:00:00,98.8544110281,17.8935498898,48.3991528987,0.0,2.06121554724,15.9888894789,27.165631407,24.1739009892,2.97173041782,0.02
 09/24  22:00:00,115.71085749,23.2397055926,59.7705900431,0.0,2.06121554724,15.9888894789,41.6875260641,38.6957956463,2.97173041782,0.02
 09/24  23:00:00,96.0962852371,17.8935498898,45.6410270352,0.0,2.06121554724,15.9888894789,41.4891332991,38.4974028813,2.97173041782,0.02
 09/24  24:00:00,109.061273428,22.8395896986,53.521121798,0.0,2.06121554724,15.9888894789,69.3014332898,66.309702872,2.97173041782,0.02
 09/25  01:00:00,86.7216732389,16.4967816779,35.6019675737,0.0,4.12243109448,15.9888894789,70.8698889572,59.2966480944,2.97173041782,8.60151044499
 09/25  02:00:00,101.479392245,21.5060113199,45.2347457023,0.0,4.12243109448,15.9888894789,88.6863821431,85.6946517253,2.97173041782,0.02
 09/25  03:00:00,80.9831984789,15.9488854184,30.4345314913,0.0,4.12243109448,15.9888894789,63.8440458702,60.8523154523,2.97173041782,0.02
 09/25  04:00:00,132.356352501,28.6586096398,51.5997643617,0.0,12.3672932834,24.9413748627,106.404875214,101.431991184,4.9528840297,0.02
 09/25  05:00:00,136.294844547,28.8212683963,51.777772176,3.59782553239,12.3672932834,24.9413748627,176.356667239,171.383783209,4.9528840297,0.02
 09/25  06:00:00,195.784854923,29.6256931823,54.5175692092,1.39813313649,24.7345865669,70.7195625826,143.405409313,133.479641254,9.90576805939,0.02
 09/25  07:00:00,219.894902573,29.8340252625,54.7281836122,0.443758992763,37.1018798503,92.3937384068,123.649411532,113.723643472,9.90576805939,0.02
 09/25  08:00:00,227.225601819,29.9220738558,54.6056857969,0.464316047251,37.1018798503,104.434947198,117.620756559,107.6949885,9.90576805939,0.02
 09/25  09:00:00,239.214165934,29.993901813,54.4692496403,0.475912865426,37.1018798503,116.476155989,114.377813275,104.452045215,9.90576805939,0.02
 09/25  10:00:00,239.498303754,30.0941237294,54.7449004093,0.383621032307,37.1018798503,116.476155989,120.087109045,101.561580898,9.90576805939,8.61976008686
 09/25  11:00:00,240.337481302,30.2697812494,55.6658429658,0.126139565852,37.1018798503,116.476155989,107.988579887,98.0628118273,9.90576805939,0.02
 09/25  12:00:00,232.4263015,30.5880362447,59.6041892528,0.0,37.1018798503,104.434947198,103.528481294,93.6027132345,9.90576805939,0.02
 09/25  13:00:00,249.407886613,30.8758564286,64.2562243349,0.0,37.1018798503,116.476155989,99.8412412866,89.9154732272,9.90576805939,0.02
 09/25  14:00:00,252.409324492,31.1398890245,66.993824683,0.0,37.1018798503,116.476155989,105.634338253,87.1088552144,9.90576805939,8.61971497903
 09/25  15:00:00,253.865943588,31.4128901297,68.1776666702,0.0,37.1018798503,116.476155989,94.3563892046,84.4306211452,9.90576805939,0.02
 09/25  16:00:00,257.848509275,31.7664787093,71.8070646508,0.0,37.1018798503,116.476155989,91.1854597954,81.259691736,9.90576805939,0.02
