Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/25  17:00:00,258.833081963,31.7685013729,72.79052326,0.0,37.1018798503,116.476155989,91.0054630568,81.0796949974,9.90576805939,0.02
 09/25  18:00:00,158.252524168,28.745907653,56.4981391126,0.0,24.7345865669,47.5788473902,66.9645922424,61.9917082127,4.9528840297,0.02
 09/25  19:00:00,162.319021721,28.6586096398,51.2552678122,0.0,24.7345865669,47.5788473902,81.4002615829,67.8416996061,4.9528840297,8.60567794715
 09/25  20:00:00,140.846113737,28.4403646067,46.5592285807,0.0,12.3672932834,38.6892022431,86.7052953029,83.7135648851,2.97173041782,0.02
 09/25  21:00:00,101.145328562,17.63165585,29.5676004729,0.0,12.3672932834,27.0668015668,59.2171378624,56.2254074446,2.97173041782,0.02
 09/25  22:00:00,84.3952457335,21.0695212537,28.5870902443,0.0,4.12243109448,15.9888894789,82.0800470182,79.0883166003,2.97173041782,0.02
 09/25  23:00:00,68.5253500039,14.6153070397,19.3334045742,0.0,4.12243109448,15.9888894789,62.9326224688,59.940892051,2.97173041782,0.02
 09/25  24:00:00,84.8125659153,21.5060113199,28.5679203606,0.0,4.12243109448,15.9888894789,90.2531698839,87.2614394661,2.97173041782,0.02
 09/26  01:00:00,65.4183652746,14.353413,16.4883137822,0.0,4.12243109448,15.9888894789,65.4318556576,62.4401252398,2.97173041782,0.02
 09/26  02:00:00,82.6641182672,21.5060113199,26.4194726024,0.0,4.12243109448,15.9888894789,92.5004154855,89.5086850676,2.97173041782,0.02
 09/26  03:00:00,62.4656895317,12.9957264412,14.9396091022,0.0,4.12243109448,15.9888894789,56.7406044745,53.7488740567,2.97173041782,0.02
 09/26  04:00:00,112.522500704,28.3967156,32.0278073135,0.0,12.3672932834,24.9413748627,107.861622841,102.888738811,4.9528840297,0.02
 09/26  05:00:00,128.684102546,29.1666828709,36.8746885212,10.5447533438,12.3672932834,24.9413748627,176.79181395,171.818929921,4.9528840297,0.02
 09/26  06:00:00,180.825379283,29.6412033251,34.5812484351,6.35946868696,24.7345865669,70.7195625826,143.633034297,133.707266238,9.90576805939,0.02
 09/26  07:00:00,204.192943877,29.9075139182,35.8959122648,3.50058428006,37.1018798503,92.3937384068,123.63043435,113.70466629,9.90576805939,0.02
 09/26  08:00:00,213.59832664,30.0019296745,39.7232624065,1.63956994536,37.1018798503,104.434947198,115.467564725,105.541796666,9.90576805939,0.02
 09/26  09:00:00,230.04300274,30.1286485929,44.9517859187,0.687418880608,37.1018798503,116.476155989,118.167544777,99.6447340941,9.90576805939,8.61704262336
 09/26  10:00:00,235.050357007,30.3973029079,49.9788732242,0.398624310278,37.1018798503,116.476155989,104.360072867,94.4343048074,9.90576805939,0.02
 09/26  11:00:00,240.664240643,30.8046815956,55.3965964252,0.187204386684,37.1018798503,116.476155989,99.3738995616,89.4481315022,9.90576805939,0.02
 09/26  12:00:00,233.102757272,31.1649588209,59.6039699503,0.0996909114538,37.1018798503,104.434947198,95.7384993159,85.8127312565,9.90576805939,0.02
 09/26  13:00:00,250.827710329,31.5895283163,64.9412928328,0.0211058242634,37.1018798503,116.476155989,101.253319449,82.7267644661,9.90576805939,8.62078692324
 09/26  14:00:00,257.871390515,32.1241214634,71.4717046428,0.0,37.1018798503,116.476155989,89.7413707996,79.8156027402,9.90576805939,0.02
 09/26  15:00:00,263.909542721,32.6180896541,77.0160057742,0.0,37.1018798503,116.476155989,87.073874123,77.1481060636,9.90576805939,0.02
 09/26  16:00:00,267.192553766,32.9070584635,80.0104732335,0.0,37.1018798503,116.476155989,94.1337647796,75.611746759,9.90576805939,8.61624996114
 09/26  17:00:00,267.427986393,32.9398099612,80.2141452331,0.0,37.1018798503,116.476155989,85.5537460073,75.6279779479,9.90576805939,0.02
 09/26  18:00:00,161.8038564,28.8376596432,59.9577460606,0.0,24.7345865669,47.5788473902,65.1046760591,60.1317920294,4.9528840297,0.02
 09/26  19:00:00,163.279254671,28.6587689953,52.2153668171,0.0,24.7345865669,47.5788473902,70.3344777063,65.3615936766,4.9528840297,0.02
 09/26  20:00:00,142.960598338,28.7677321563,48.3463494145,0.0,12.3672932834,38.6892022431,84.4733095284,81.4815791106,2.97173041782,0.02
 09/26  21:00:00,102.309322159,17.8935498898,30.4696965759,0.0,12.3672932834,27.0668015668,58.8943189719,55.9025885541,2.97173041782,0.02
 09/26  22:00:00,85.6406743737,21.5060113199,29.3960283436,0.0,4.12243109448,15.9888894789,79.4813069627,76.4895765449,2.97173041782,0.02
 09/26  23:00:00,67.8758468137,14.7899030662,18.5093048636,0.0,4.12243109448,15.9888894789,60.3756985418,57.383968124,2.97173041782,0.02
 09/26  24:00:00,85.0656198803,21.8552033728,28.4717817604,0.0,4.12243109448,15.9888894789,93.376316115,90.3845856972,2.97173041782,0.02
 09/27  01:00:00,64.6325585494,14.353413,15.7025065266,0.0,4.12243109448,15.9888894789,64.5778783261,61.5861479082,2.97173041782,0.02
 09/27  02:00:00,81.1515546526,21.2877662868,25.1251534737,0.0,4.12243109448,15.9888894789,95.585669953,92.5939395351,2.97173041782,0.02
 09/27  03:00:00,65.9637366468,14.7899030662,16.5971945024,0.0,4.12243109448,15.9888894789,64.0056290969,61.0138986791,2.97173041782,0.02
 09/27  04:00:00,112.91161893,28.3967156,32.4169249611,0.0,12.3672932834,24.9413748627,107.730860329,102.757976299,4.9528840297,0.02
 09/27  05:00:00,129.86643108,29.1964156221,36.9554391523,11.6165979026,12.3672932834,24.9413748627,176.015978585,171.043094555,4.9528840297,0.02
 09/27  06:00:00,180.674732578,29.669768273,32.9954625364,7.76604232466,24.7345865669,70.7195625826,143.571379355,133.645611295,9.90576805939,0.02
 09/27  07:00:00,205.288615014,29.9699665538,36.1116095668,4.31809348297,37.1018798503,92.3937384068,123.311415195,113.385647135,9.90576805939,0.02
 09/27  08:00:00,219.435081242,30.0864679954,45.2872157424,1.82781635169,37.1018798503,104.434947198,123.121926133,104.600986488,9.90576805939,8.61517158563
 09/27  09:00:00,242.51637389,30.2777963498,57.2734840153,0.690034860828,37.1018798503,116.476155989,107.627995051,97.7022269912,9.90576805939,0.02
 09/27  10:00:00,251.100621133,30.7640321977,65.7570873387,0.303902372431,37.1018798503,116.476155989,101.196843944,91.2710758846,9.90576805939,0.02
 09/27  11:00:00,257.546336589,31.3086194786,71.8011230188,0.16076318251,37.1018798503,116.476155989,95.8691832524,85.943415193,9.90576805939,0.02
 09/27  12:00:00,250.84197888,31.7840189422,76.7642267714,0.0596296700571,37.1018798503,104.434947198,100.716723769,82.1928382099,9.90576805939,8.61811749999
 09/27  13:00:00,266.125484554,32.3252674669,79.5244747978,0.0,37.1018798503,116.476155989,89.2462666887,79.3204986293,9.90576805939,0.02
 09/27  14:00:00,269.79447425,32.9139975651,82.6048459314,0.0,37.1018798503,116.476155989,86.650084588,76.7243165286,9.90576805939,0.02
 09/27  15:00:00,274.112875323,33.4260663963,86.4113148931,0.0,37.1018798503,116.476155989,93.016885711,74.4921882177,9.90576805939,8.61892943392
 09/27  16:00:00,276.591599043,33.7479107056,88.5687544139,0.0,37.1018798503,116.476155989,83.3500502147,73.4242821554,9.90576805939,0.02
 09/27  17:00:00,275.115473333,33.7223001615,87.1191476724,0.0,37.1018798503,116.476155989,83.7624347684,73.836666709,9.90576805939,0.02
 09/27  18:00:00,167.555302345,28.8428834363,65.7039559188,0.0,24.7345865669,47.5788473902,64.5827473874,59.6098633577,4.9528840297,0.02
 09/27  19:00:00,170.814431788,28.6627533672,57.3973783229,0.0,24.7345865669,47.5788473902,69.4924972421,64.5196132124,4.9528840297,0.02
 09/27  20:00:00,147.008212739,28.8770857943,52.2845945734,0.0,12.3672932834,38.6892022431,83.4910327899,80.4993023721,2.97173041782,0.02
 09/27  21:00:00,102.911452841,17.5661823401,31.3991858968,0.0,12.3672932834,27.0668015668,58.4361825908,55.444452173,2.97173041782,0.02
 09/27  22:00:00,91.8125446629,21.8333788695,35.2405301851,0.0,4.12243109448,15.9888894789,78.7664005495,75.7746701317,2.97173041782,0.02
 09/27  23:00:00,74.0640263145,15.3136911456,24.1736953857,0.0,4.12243109448,15.9888894789,57.057086391,54.0653559732,2.97173041782,0.02
 09/27  24:00:00,88.7483177538,21.6806073464,32.3290747598,0.0,4.12243109448,15.9888894789,88.8922545518,85.900524134,2.97173041782,0.02
 09/28  01:00:00,67.4153620396,14.353413,18.4853091145,0.0,4.12243109448,15.9888894789,63.7004079048,60.708677487,2.97173041782,0.02
 09/28  02:00:00,88.1214097222,21.9425013861,31.4402725402,0.0,4.12243109448,15.9888894789,94.529076969,91.5373465512,2.97173041782,0.02
 09/28  03:00:00,65.8690170984,14.353413,16.9389641225,0.0,4.12243109448,15.9888894789,73.6879805182,62.1145854613,2.97173041782,8.60166463911
 09/28  04:00:00,117.265758919,28.5931361298,36.5746436237,0.0,12.3672932834,24.9413748627,106.801277876,101.828393846,4.9528840297,0.02
 09/28  05:00:00,126.553773786,28.7709349823,38.7316641661,6.95319556235,12.3672932834,24.9413748627,175.074616656,170.101732627,4.9528840297,0.02
 09/28  06:00:00,184.951679112,29.81197311,39.7701177555,5.12612824846,24.7345865669,70.7195625826,142.19731185,132.271543791,9.90576805939,0.02
 09/28  07:00:00,210.531300983,30.0763891497,42.8720838895,2.69388623136,37.1018798503,92.3937384068,122.03614648,112.11037842,9.90576805939,0.02
 09/28  08:00:00,227.762028655,30.2066876766,54.4052101462,0.916596413146,37.1018798503,104.434947198,113.067406628,103.141638568,9.90576805939,0.02
 09/28  09:00:00,251.095120331,30.488370032,66.0595832146,0.272060162153,37.1018798503,116.476155989,105.801979824,95.8762117645,9.90576805939,0.02
 09/28  10:00:00,260.0071103,31.0631384546,74.5360612521,0.132239439868,37.1018798503,116.476155989,99.6133810664,89.687613007,9.90576805939,0.02
 09/28  11:00:00,267.215022383,31.6553214388,81.2162156565,0.067715127371,37.1018798503,116.476155989,102.810326806,84.2836440895,9.90576805939,8.62091465701
 09/28  12:00:00,257.726127398,32.1976579296,83.2904712829,0.00391368189843,37.1018798503,104.434947198,90.8369428223,80.9111747629,9.90576805939,0.02
 09/28  13:00:00,272.597310037,32.7381839806,85.5833110626,0.0,37.1018798503,116.476155989,88.095882545,78.1701144856,9.90576805939,0.02
 09/28  14:00:00,278.074148565,33.3154061952,90.4830844457,0.0,37.1018798503,116.476155989,94.1108858727,75.5851593707,9.90576805939,8.6199584426
 09/28  15:00:00,283.874902094,33.8626641545,95.7368360465,0.0,37.1018798503,116.476155989,83.1933571244,73.267589065,9.90576805939,0.02
 09/28  16:00:00,285.759864448,34.2016418176,97.2832476629,0.0,37.1018798503,116.476155989,81.8967718428,71.9710037834,9.90576805939,0.02
 09/28  17:00:00,282.181548868,34.1184400136,93.789045593,0.0,37.1018798503,116.476155989,82.3430262688,72.4172582095,9.90576805939,0.02
 09/28  18:00:00,170.143477824,28.9332489481,68.2017488423,0.0,24.7345865669,47.5788473902,64.0126913587,59.039807329,4.9528840297,0.02
 09/28  19:00:00,171.624517489,28.6654909321,58.2047092259,0.0,24.7345865669,47.5788473902,68.5266479492,63.5537639195,4.9528840297,0.02
 09/28  20:00:00,147.631107181,28.9867361022,52.7978345725,0.0,12.3672932834,38.6892022431,91.0612452176,79.4837821553,2.97173041782,8.6057326445
 09/28  21:00:00,101.70949983,17.5661823401,30.1972402155,0.0,12.3672932834,27.0668015668,58.0315046009,55.0397741831,2.97173041782,0.02
 09/28  22:00:00,89.0802100273,21.8333788695,32.5081965053,0.0,4.12243109448,15.9888894789,78.4549601472,75.4632297294,2.97173041782,0.02
 09/28  23:00:00,72.0187834615,15.3136911456,22.1284535214,0.0,4.12243109448,15.9888894789,56.9703872327,53.9786568149,2.97173041782,0.02
 09/28  24:00:00,84.2056843761,21.2877662868,28.1792834619,0.0,4.12243109448,15.9888894789,91.9054652693,88.9137348515,2.97173041782,0.02
 09/29  01:00:00,67.8880923462,14.7899030662,18.5215504046,0.0,4.12243109448,15.9888894789,61.8453465971,58.8536161793,2.97173041782,0.02
 09/29  02:00:00,82.4790564761,21.2877662868,26.4526554721,0.0,4.12243109448,15.9888894789,94.2458482589,91.2541178411,2.97173041782,0.02
 09/29  03:00:00,66.7030598743,14.7899030662,17.3365179308,0.0,4.12243109448,15.9888894789,63.2660612479,60.2743308301,2.97173041782,0.02
 09/29  04:00:00,114.401747261,28.4840136133,33.8197555044,0.0,12.3672932834,24.9413748627,107.026857981,102.053973951,4.9528840297,0.02
 09/29  05:00:00,128.32593255,29.219261844,38.3657386199,8.64295393219,12.3672932834,24.9413748627,174.650207056,169.677323027,4.9528840297,0.02
 09/29  06:00:00,181.816905394,29.7364782291,36.4702682324,5.36669976112,24.7345865669,70.7195625826,142.176830334,132.251062275,9.90576805939,0.02
 09/29  07:00:00,206.715254143,30.0756691799,39.0193336255,2.73131319392,37.1018798503,92.3937384068,122.012104517,112.086336458,9.90576805939,0.02
 09/29  08:00:00,221.061508179,30.1999508958,47.6849990171,0.942982639441,37.1018798503,104.434947198,113.298770026,103.373001967,9.90576805939,0.02
 09/29  09:00:00,248.37536764,30.4642379408,63.3329532075,0.30300681568,37.1018798503,116.476155989,114.866243463,96.3432361152,9.90576805939,8.61723928867
 09/29  10:00:00,261.324134201,31.0402830909,75.8637243679,0.144537273539,37.1018798503,116.476155989,99.8201270703,89.8943590109,9.90576805939,0.02
 09/29  11:00:00,268.193668851,31.650378006,82.1862638758,0.0812524489943,37.1018798503,116.476155989,94.2651606821,84.3393926227,9.90576805939,0.02
 09/29  12:00:00,265.151136676,32.3462945099,90.5632781676,0.00741218906984,37.1018798503,104.434947198,90.1503849744,80.224616915,9.90576805939,0.02
 09/29  13:00:00,282.813816329,33.0276210216,95.5103765126,0.0,37.1018798503,116.476155989,95.3650843291,76.8382525688,9.90576805939,8.62106370098
 09/29  14:00:00,284.863348428,33.6352478441,96.9525173727,0.0,37.1018798503,116.476155989,84.2859332949,74.3601652355,9.90576805939,0.02
 09/29  15:00:00,288.37841395,34.1563955498,99.9465540337,0.0,37.1018798503,116.476155989,82.3905597664,72.464791707,9.90576805939,0.02
 09/29  16:00:00,290.189260698,34.4837052158,101.430518291,0.0,37.1018798503,116.476155989,81.438436099,71.5126680397,9.90576805939,0.02
 09/29  17:00:00,285.816503198,34.3478462465,97.1946073896,0.0,37.1018798503,116.476155989,90.6929667595,72.1759929331,9.90576805939,8.61120576705
 09/29  18:00:00,171.555520481,28.9336133594,69.6134511865,0.0,24.7345865669,47.5788473902,64.1004681729,59.1275841432,4.9528840297,0.02
 09/29  19:00:00,173.426597817,28.6658789453,60.0064284914,0.0,24.7345865669,47.5788473902,68.5684921285,63.5956080988,4.9528840297,0.02
 09/29  20:00:00,151.066870698,28.9871415087,56.2332076985,0.0,12.3672932834,38.6892022431,82.4338869155,79.4421564977,2.97173041782,0.02
 09/29  21:00:00,104.826962472,17.6753048567,33.2055793148,0.0,12.3672932834,27.0668015668,58.3120380509,55.3203076331,2.97173041782,0.02
 09/29  22:00:00,92.2219610773,21.8333788695,35.649947237,0.0,4.12243109448,15.9888894789,78.242776423,75.2510460052,2.97173041782,0.02
 09/29  23:00:00,75.2637480563,15.4882871721,25.1988217398,0.0,4.12243109448,15.9888894789,57.8688814557,54.8771510379,2.97173041782,0.02
 09/29  24:00:00,86.6460914883,21.0695212537,30.837935227,0.0,4.12243109448,15.9888894789,91.7936775855,88.8019471676,2.97173041782,0.02
 09/30  01:00:00,72.928694103,15.2263931324,23.1256616859,0.0,4.12243109448,15.9888894789,58.7319524809,55.7402220631,2.97173041782,0.02
 09/30  02:00:00,84.9846504424,20.8512762206,29.3947390678,0.0,4.12243109448,15.9888894789,94.1472734529,91.1555430351,2.97173041782,0.02
 09/30  03:00:00,70.4218241642,14.3293048199,21.5390222674,0.0,4.12243109448,15.9888894789,57.6250656251,54.6333352073,2.97173041782,0.02
 09/30  04:00:00,96.6171878905,26.912649375,34.7410672206,0.0,4.12243109448,16.0517297156,112.041109411,109.049378993,2.97173041782,0.02
 09/30  05:00:00,102.74149139,28.0038745405,39.7741455194,0.0,4.12243109448,16.0517297156,111.716636459,108.724906041,2.97173041782,0.02
 09/30  06:00:00,134.43171043,29.5315897721,46.3825744395,0.0,4.12243109448,39.6058045677,92.5625526867,89.5708222689,2.97173041782,0.02
 09/30  07:00:00,172.582401662,29.5553361797,48.0783125577,11.8356736886,12.3672932834,65.3531420225,150.950784253,145.977900223,4.9528840297,0.02
 09/30  08:00:00,167.768075846,29.5466289261,47.8925790084,9.02341332901,12.3672932834,68.2430321324,147.463770456,142.490886427,4.9528840297,0.02
 09/30  09:00:00,194.245204301,29.5726205943,51.1721026456,3.17821215451,16.4897243779,93.1370602926,143.937063179,127.40492578,7.92461444751,8.60752295192
 09/30  10:00:00,198.165164617,29.603202197,56.2876910044,1.95195037874,16.4897243779,93.1370602926,128.571754616,120.627140169,7.92461444751,0.02
 09/30  11:00:00,203.872829565,29.7074235113,62.6343048478,1.20878822306,16.4897243779,93.1370602926,123.448875102,115.504260655,7.92461444751,0.02
 09/30  12:00:00,199.266381737,29.8611476973,67.7865031939,0.447984557494,16.4897243779,83.9857416113,120.069416386,112.124801938,7.92461444751,0.02
 09/30  13:00:00,202.354226837,30.0222446081,71.0532093961,0.108020658943,16.4897243779,83.9857416113,117.560704351,109.616089904,7.92461444751,0.02
 09/30  14:00:00,203.594299434,30.1472698554,72.2695600225,0.0067536566059,16.4897243779,83.9857416113,115.517317463,107.572703016,7.92461444751,0.02
 09/30  15:00:00,179.978213275,29.5315897721,66.7328001217,0.0,12.3672932834,70.6512738906,55.575196184,50.6023121543,4.9528840297,0.02
 09/30  16:00:00,179.391439814,29.5315897721,66.1460202173,0.0,12.3672932834,70.6512738906,53.0949605767,48.122076547,4.9528840297,0.02
 09/30  17:00:00,166.332557098,29.5315897721,65.6105548349,0.0,12.3672932834,58.1284167478,57.0936044645,52.1207204348,4.9528840297,0.02
 09/30  18:00:00,124.993240862,28.8332056662,58.1570556181,0.0,12.3672932834,24.9413748627,81.477866857,76.5049828273,4.9528840297,0.02
 09/30  19:00:00,132.859698213,28.4403646067,54.6705206779,0.0,12.3672932834,24.9413748627,90.6377316728,85.6648476431,4.9528840297,0.02
 09/30  20:00:00,114.829065586,28.0038745405,51.8617187722,0.0,4.12243109448,16.0517297156,109.692782826,98.1193707345,2.97173041782,8.60168167396
 09/30  21:00:00,77.0320861041,13.8687065736,28.6330237841,0.0,4.12243109448,15.9888894789,52.1143030686,49.1225726508,2.97173041782,0.02
 09/30  22:00:00,91.4100684531,20.6330311875,36.0384012497,0.0,4.12243109448,15.9888894789,94.8568158353,91.8650854175,2.97173041782,0.02
 09/30  23:00:00,77.4832484633,14.7657948861,28.1639557576,0.0,4.12243109448,15.9888894789,58.8834534606,55.8917230428,2.97173041782,0.02
 09/30  24:00:00,85.4496169671,19.735942875,30.9981805097,0.0,4.12243109448,15.9888894789,91.5956465399,88.6039161221,2.97173041782,0.02
 10/01  01:00:00,63.9773439243,11.6380398824,19.9164486144,0.0,2.06121554724,15.9888894789,48.0016103355,45.0098799176,2.97173041782,0.02
 10/01  02:00:00,80.8443812459,19.2753446287,28.9379008833,0.0,2.06121554724,15.9888894789,80.7737188586,77.7819884408,2.97173041782,0.02
 10/01  03:00:00,57.5196371173,10.76505975,14.3317220586,0.0,2.06121554724,15.9888894789,47.3656376846,44.3739072668,2.97173041782,0.02
 10/01  04:00:00,81.224490294,19.7991327081,28.7942219555,0.0,2.06121554724,15.9888894789,82.4121690791,79.4204386613,2.97173041782,0.02
 10/01  05:00:00,56.6547287338,10.76505975,13.4668137643,0.0,2.06121554724,15.9888894789,48.5979912558,45.6062608379,2.97173041782,0.02
 10/01  06:00:00,83.4143583933,22.4272078125,28.2634459732,0.0,2.06121554724,15.9888894789,99.6099570256,96.6182266078,2.97173041782,0.02
 10/01  07:00:00,68.8397441265,19.0329914155,26.5954261151,0.0,2.06121554724,15.9888894789,81.0227358878,78.03100547,2.97173041782,0.02
 10/01  08:00:00,105.81811596,23.7366780111,35.64418039,0.0,4.12243109448,41.7362269337,94.8884136784,89.9155296487,4.9528840297,0.02
 10/01  09:00:00,99.2434513821,18.9020443956,33.9691538348,0.0,4.12243109448,41.7362269337,73.0396624823,68.0667784526,4.9528840297,0.02
 10/01  10:00:00,115.964426139,23.518432978,45.8076567692,0.0,4.12243109448,41.7362269337,88.1811228733,83.2082388437,4.9528840297,0.02
 10/01  11:00:00,112.987273961,19.9496205545,46.2540398838,0.0,4.12243109448,41.7362269337,68.8203531578,63.8474691281,4.9528840297,0.02
 10/01  12:00:00,126.333071779,24.1731680773,55.5227324705,0.0,4.12243109448,41.7362269337,84.1405598911,79.1676758614,4.9528840297,0.02
 10/01  13:00:00,117.026826519,20.1260932767,50.1872126864,0.0,4.12243109448,41.7362269337,66.8599860259,61.8871019962,4.9528840297,0.02
 10/01  14:00:00,129.874053348,24.1793086324,59.0960322918,0.0,4.12243109448,41.7362269337,81.5024841226,76.5296000929,4.9528840297,0.02
 10/01  15:00:00,120.113671273,20.144270285,53.4037935407,0.0,4.12243109448,41.7362269337,64.5874106845,59.6145266548,4.9528840297,0.02
 10/01  16:00:00,114.294217305,24.184139312,60.4355395368,0.0,4.12243109448,24.8785346261,80.1893657933,75.2164817637,4.9528840297,0.02
 10/01  17:00:00,89.5651869221,20.135705814,50.9164878583,0.0,2.06121554724,15.9888894789,69.427398269,66.4356678512,2.97173041782,0.02
 10/01  18:00:00,98.4274719693,24.1732017697,55.6255656126,0.0,2.06121554724,15.9888894789,90.6749808051,87.6832503873,2.97173041782,0.02
 10/01  19:00:00,88.762954084,17.8935498898,40.656862093,0.0,2.06121554724,15.9888894789,65.8143017915,62.8225713736,2.97173041782,0.02
 10/01  20:00:00,100.156782916,22.1170974125,45.362265392,0.0,2.06121554724,15.9888894789,88.9848875731,85.9931571552,2.97173041782,0.02
 10/01  21:00:00,72.2522790445,14.353413,25.383441746,0.0,2.06121554724,15.9888894789,65.1333393368,62.141608919,2.97173041782,0.02
 10/01  22:00:00,94.9017624644,21.4939572298,40.7419561919,0.0,2.06121554724,15.9888894789,95.7374183746,92.7456879568,2.97173041782,0.02
 10/01  23:00:00,65.7800043618,12.559236375,20.7516281466,0.0,2.06121554724,15.9888894789,57.9101019282,54.9183715104,2.97173041782,0.02
 10/01  24:00:00,90.3014482516,20.7835190339,36.8636512331,0.0,2.06121554724,15.9888894789,91.7174457531,88.7257153353,2.97173041782,0.02
 10/02  01:00:00,61.4549247376,10.76505975,16.2057939508,0.0,4.12243109448,15.9888894789,49.3208774036,46.3291469858,2.97173041782,0.02
 10/02  02:00:00,88.2085936456,20.1483247611,33.3679174451,0.0,4.12243109448,15.9888894789,92.75256808,81.1791556553,2.97173041782,8.60168200689
 10/02  03:00:00,60.2673250963,10.76505975,15.0181943376,0.0,4.12243109448,15.9888894789,49.5784556692,46.5867252514,2.97173041782,0.02
 10/02  04:00:00,125.332119136,28.6804341431,44.5537057494,0.0,12.3672932834,24.9413748627,113.664029672,108.691145642,4.9528840297,0.02
 10/02  05:00:00,134.656655123,28.6904109228,44.953084717,8.91518030899,12.3672932834,24.9413748627,185.284198958,180.311314929,4.9528840297,0.02
 10/02  06:00:00,191.911689836,29.6141338052,46.3847722004,5.66932371294,24.7345865669,70.7195625826,151.448721634,141.522953575,9.90576805939,0.02
 10/02  07:00:00,214.624176441,29.7226698985,47.5718200194,2.44074065921,37.1018798503,92.3937384068,130.731228369,120.80546031,9.90576805939,0.02
 10/02  08:00:00,228.06119054,29.8443217451,55.1873107504,0.795998636288,37.1018798503,104.434947198,121.223842332,111.298074273,9.90576805939,0.02
 10/02  09:00:00,255.554065471,30.2458431328,70.5934244129,0.439658779407,37.1018798503,116.476155989,113.214518187,103.288750128,9.90576805939,0.02
 10/02  10:00:00,266.539713874,30.8630861775,81.2033796027,0.197538496262,37.1018798503,116.476155989,114.817609928,96.2914622326,9.90576805939,8.62037963629
 10/02  11:00:00,272.015777345,31.4486678414,86.2077279847,0.0836021974432,37.1018798503,116.476155989,100.379773564,90.4540055043,9.90576805939,0.02
 10/02  12:00:00,264.444444521,31.9683139993,90.2353927083,0.00661656167495,37.1018798503,104.434947198,96.0396122565,86.1138441971,9.90576805939,0.02
 10/02  13:00:00,279.558423076,32.5355670204,92.7469964935,0.0,37.1018798503,116.476155989,90.628838916,80.7030708566,9.90576805939,0.02
 10/02  14:00:00,284.030301756,33.1773041627,96.5773371684,0.0,37.1018798503,116.476155989,89.4718771205,70.9474560055,9.90576805939,8.61865305561
 10/02  15:00:00,285.363646819,33.5640654076,97.5241431944,0.0,37.1018798503,116.476155989,73.2933743965,63.3676063372,9.90576805939,0.02
 10/02  16:00:00,283.815162236,33.7146004578,95.8255504735,0.0,37.1018798503,116.476155989,74.116876493,64.1911084336,9.90576805939,0.02
 10/02  17:00:00,281.085128996,33.4839835482,93.3270579317,0.0,37.1018798503,116.476155989,76.9732572357,67.0474891763,9.90576805939,0.02
 10/02  18:00:00,173.719609181,28.8422942926,71.8688240688,0.0,24.7345865669,47.5788473902,64.265990851,59.2931068213,4.9528840297,0.02
 10/02  19:00:00,179.665964236,28.6636004441,66.2480469041,0.0,24.7345865669,47.5788473902,79.6384399407,66.0808868364,4.9528840297,8.60466907464
 10/02  20:00:00,158.966445731,28.9871807747,64.1327366904,0.0,12.3672932834,38.6892022431,85.4575571966,82.4658267788,2.97173041782,0.02
 10/02  21:00:00,110.445645172,17.6753048567,38.8242620919,0.0,12.3672932834,27.0668015668,59.3947792011,56.4030487832,2.97173041782,0.02
 10/02  22:00:00,104.17936739,22.8395896986,46.5780005547,0.0,4.12243109448,15.9888894789,82.1913746484,79.1996442306,2.97173041782,0.02
 10/02  23:00:00,83.1298952463,15.6628831986,32.8903730135,0.0,4.12243109448,15.9888894789,59.5987237672,56.6069933494,2.97173041782,0.02
 10/02  24:00:00,98.8075257719,21.6806073464,42.3882835408,0.0,4.12243109448,15.9888894789,92.2110987015,89.2193682837,2.97173041782,0.02
 10/03  01:00:00,74.1378791372,14.353413,25.2078269864,0.0,4.12243109448,15.9888894789,63.620793418,60.6290630002,2.97173041782,0.02
 10/03  02:00:00,98.8888731475,21.9425013861,42.2077367529,0.0,4.12243109448,15.9888894789,89.2073338726,86.2156034547,2.97173041782,0.02
 10/03  03:00:00,71.9368168429,13.4563246875,23.9269952351,0.0,4.12243109448,15.9888894789,59.0185453192,56.0268149014,2.97173041782,0.02
 10/03  04:00:00,138.692329128,28.6804341431,57.9139165207,0.0,12.3672932834,24.9413748627,104.650457811,99.6775737816,4.9528840297,0.02
 10/03  05:00:00,144.949797198,28.806465504,61.0303380692,3.01501513691,12.3672932834,24.9413748627,173.036228929,168.063344899,4.9528840297,0.02
 10/03  06:00:00,210.977517188,29.9275587094,69.3799376601,1.42656129931,24.7345865669,70.7195625826,139.484979878,129.559211819,9.90576805939,0.02
 10/03  07:00:00,237.140507211,30.1926041735,71.6230350057,0.435922464295,37.1018798503,92.3937384068,119.215560305,109.289792245,9.90576805939,0.02
 10/03  08:00:00,250.707306616,30.5159772482,77.9370413811,0.0206787554914,37.1018798503,104.434947198,106.678624223,96.7528561637,9.90576805939,0.02
 10/03  09:00:00,274.350422954,31.2720419018,88.8032014805,0.0,37.1018798503,116.476155989,86.9463741683,68.4230405205,9.90576805939,8.61756558838
 10/03  10:00:00,283.29577225,32.0043728137,97.0157922332,0.0,37.1018798503,116.476155989,57.4772475758,47.5514795164,9.90576805939,0.02
 10/03  11:00:00,285.914274304,32.0906771834,99.5477703717,0.0,37.1018798503,116.476155989,51.6563659746,41.7305979152,9.90576805939,0.02
 10/03  12:00:00,275.60035436,32.2648418024,101.101313498,0.0,37.1018798503,104.434947198,49.0341465755,39.1083785161,9.90576805939,0.02
 10/03  13:00:00,288.435232901,32.4723433166,101.687088762,0.0,37.1018798503,116.476155989,56.8755273835,38.3482709267,9.90576805939,8.62148839738
 10/03  14:00:00,288.257296665,32.6697142881,101.311949682,0.0,37.1018798503,116.476155989,49.0156994761,39.0899314167,9.90576805939,0.02
 10/03  15:00:00,288.909279177,32.8818179255,101.751945053,0.0,37.1018798503,116.476155989,45.5546899424,35.6289218831,9.90576805939,0.02
 10/03  16:00:00,288.903685613,32.9009914347,101.727649663,0.0,37.1018798503,116.476155989,52.5337267895,34.0111860476,9.90576805939,8.61677268247
 10/03  17:00:00,286.348596745,32.7666183651,99.3079408089,0.0,37.1018798503,116.476155989,50.8363749612,40.9106069018,9.90576805939,0.02
 10/03  18:00:00,176.612768779,28.7464220638,74.8578815404,0.0,24.7345865669,47.5788473902,47.232233366,42.2593493363,4.9528840297,0.02
 10/03  19:00:00,185.728759616,28.6589637451,72.3154940526,0.0,24.7345865669,47.5788473902,52.2633569098,47.2904728801,4.9528840297,0.02
 10/03  20:00:00,166.719364035,28.8768546729,71.9959754646,0.0,12.3672932834,38.6892022431,64.8650202925,61.8732898747,2.97173041782,0.02
 10/03  21:00:00,121.274387155,19.3603589651,47.9216582526,0.0,12.3672932834,27.0668015668,50.460630891,47.4689004731,2.97173041782,0.02
 10/03  22:00:00,111.860770605,22.8395896986,54.2594029557,0.0,4.12243109448,15.9888894789,65.8311116733,62.8393812555,2.97173041782,0.02
 10/03  23:00:00,91.9255113432,17.1951657839,40.1074211702,0.0,4.12243109448,15.9888894789,55.9858183333,52.9940879155,2.97173041782,0.02
 10/03  24:00:00,108.793372054,22.6213446655,51.4102493988,0.0,4.12243109448,15.9888894789,77.8520698136,74.8603393958,2.97173041782,0.02
 10/04  01:00:00,88.1514130545,16.2107794581,37.3408513271,0.0,4.12243109448,15.9888894789,56.2229567928,53.231226375,2.97173041782,0.02
 10/04  02:00:00,110.143511178,22.8395896986,52.5421433399,0.0,4.12243109448,15.9888894789,82.3975889528,79.405858535,2.97173041782,0.02
 10/04  03:00:00,79.1125518374,14.353413,30.1824987735,0.0,4.12243109448,15.9888894789,55.7069627992,52.7152323814,2.97173041782,0.02
 10/04  04:00:00,147.425162855,28.6586096398,66.6685738594,0.0,12.3672932834,24.9413748627,92.6029402383,87.6300562086,4.9528840297,0.02
 10/04  05:00:00,153.024472085,29.325267045,69.0667897351,2.53443591295,12.3672932834,24.9413748627,151.880876828,146.907992798,4.9528840297,0.02
 10/04  06:00:00,219.793836927,29.8914550252,78.810141716,0.848779752118,24.7345865669,70.7195625826,115.482674222,105.556906163,9.90576805939,0.02
 10/04  07:00:00,248.398570359,30.3712864313,82.8818464598,0.256475320567,37.1018798503,92.3937384068,100.995725616,82.4844003231,9.90576805939,8.60555723306
 10/04  08:00:00,260.282068632,30.6493718648,87.3605805632,0.0385499273285,37.1018798503,104.434947198,77.7920956543,67.8663275949,9.90576805939,0.02
 10/04  09:00:00,276.819870283,31.0122613211,91.5324932019,0.0,37.1018798503,116.476155989,64.6494315623,54.7236635029,9.90576805939,0.02
 10/04  10:00:00,282.446099925,31.6844186902,96.4860010125,0.0,37.1018798503,116.476155989,51.9874051021,42.0616370427,9.90576805939,0.02
 10/04  11:00:00,288.100426003,32.4129432523,101.411597147,0.0,37.1018798503,116.476155989,48.4730060664,29.9473193622,9.90576805939,8.61991864477
 10/04  12:00:00,278.003669225,32.8211151407,102.948446626,0.0,37.1018798503,104.434947198,36.5390512263,26.613283167,9.90576805939,0.02
 10/04  13:00:00,291.797738588,33.3196814706,104.202226937,0.0,37.1018798503,116.476155989,34.0330221008,24.1072540414,9.90576805939,0.02
 10/04  14:00:00,292.265670037,33.5833879565,104.406562267,0.0,37.1018798503,116.476155989,34.0835588876,24.1577908282,9.90576805939,0.02
 10/04  15:00:00,295.158153126,33.8715569467,107.011128949,0.0,37.1018798503,116.476155989,43.3245976664,24.7993063393,9.90576805939,8.61952326772
 10/04  16:00:00,294.416926638,33.9774571942,106.1644779,0.0,37.1018798503,116.476155989,27.4844415839,17.5586735245,9.90576805939,0.02
 10/04  17:00:00,288.864945041,33.5647249176,101.026146561,0.0,37.1018798503,116.476155989,31.9781141297,22.0523460703,9.90576805939,0.02
 10/04  18:00:00,176.266974745,28.8384502856,74.4200398893,0.0,24.7345865669,47.5788473902,42.8416091855,37.8687251558,4.9528840297,0.02
 10/04  19:00:00,185.48842546,28.6611915844,72.0729119778,0.0,24.7345865669,47.5788473902,51.7588835903,46.7859995606,4.9528840297,0.02
 10/04  20:00:00,166.717812136,28.9862948611,71.8849629042,0.0,12.3672932834,38.6892022431,64.8976378404,61.9059074225,2.97173041782,0.02
 10/04  21:00:00,120.984794414,19.4694814817,47.5229325524,0.0,12.3672932834,27.0668015668,63.4265314016,51.8509183152,2.97173041782,8.60388266854
 10/04  22:00:00,110.453120026,22.7813910231,52.9099504561,0.0,4.12243109448,15.9888894789,72.5008489783,69.5091185604,2.97173041782,0.02
 10/04  23:00:00,94.9407998967,17.63165585,42.686219166,0.0,4.12243109448,15.9888894789,54.4343293772,51.4425989594,2.97173041782,0.02
 10/04  24:00:00,110.590863941,22.8395896986,52.989495859,0.0,4.12243109448,15.9888894789,74.4941162409,71.5023858231,2.97173041782,0.02
 10/05  01:00:00,86.977952293,16.0361834316,36.3419862914,0.0,4.12243109448,15.9888894789,55.7345592231,52.7428288053,2.97173041782,0.02
 10/05  02:00:00,107.269338447,22.4030996324,50.1044604618,0.0,4.12243109448,15.9888894789,80.8260006022,77.8342701844,2.97173041782,0.02
 10/05  03:00:00,89.8045719797,16.4726734978,38.7321160248,0.0,4.12243109448,15.9888894789,56.7180813864,53.7263509686,2.97173041782,0.02
 10/05  04:00:00,145.101363312,28.3094175868,64.6939663179,0.0,12.3672932834,24.9413748627,90.994015792,86.0211317623,4.9528840297,0.02
 10/05  05:00:00,152.763209625,29.3552251618,69.1352193425,2.17478575149,12.3672932834,24.9413748627,146.87350482,141.90062079,4.9528840297,0.02
 10/05  06:00:00,219.39533047,29.9089029362,78.4659235477,0.777043645899,24.7345865669,70.7195625826,110.468525054,100.542756994,9.90576805939,0.02
 10/05  07:00:00,247.587530569,30.4552461008,82.101675678,0.141655981195,37.1018798503,92.3937384068,89.5946481188,79.6688800594,9.90576805939,0.02
 10/05  08:00:00,262.445860773,30.9086391142,89.3036223154,0.0,37.1018798503,104.434947198,65.0320059601,55.1062379007,9.90576805939,0.02
 10/05  09:00:00,283.146030439,31.4482694894,97.422570636,0.0,37.1018798503,116.476155989,39.3296694231,29.4039013637,9.90576805939,0.02
 10/05  10:00:00,289.348764665,32.06573756,103.007347583,0.0,37.1018798503,116.476155989,36.1775137312,17.6510966329,9.90576805939,8.6206490389
 10/05  11:00:00,297.211711052,32.8692424598,110.066663039,0.0,37.1018798503,116.476155989,20.4456263469,10.5198582875,9.90576805939,0.02
 10/05  12:00:00,288.433518361,33.4552945611,112.744046275,0.0,37.1018798503,104.434947198,17.166242699,7.24047463959,9.90576805939,0.02
 10/05  13:00:00,301.577888772,33.9368559,113.365140115,0.0,37.1018798503,116.476155989,26.3033354165,7.77600107886,9.90576805939,8.6215662783
 10/05  14:00:00,305.842126505,34.6604670728,116.906037067,0.0,37.1018798503,116.476155989,14.2124078421,4.28663978267,9.90576805939,0.02
 10/05  15:00:00,308.033803772,35.0736054553,118.684702419,0.0,37.1018798503,116.476155989,10.9272019927,1.00143393329,9.90576805939,0.02
 10/05  16:00:00,302.332954445,34.453625191,113.604264554,0.0,37.1018798503,116.476155989,11.769259652,1.84349159257,9.90576805939,0.02
 10/05  17:00:00,300.066742346,34.3022755518,111.490374812,0.0,37.1018798503,116.476155989,20.7887750314,2.27152844205,9.90576805939,8.61147852994
 10/05  18:00:00,180.227181919,28.8462566576,78.4187420721,0.0,24.7345865669,47.5788473902,8.49300189619,3.52011786649,4.9528840297,0.02
 10/05  19:00:00,187.447967318,28.6669949445,74.0266721657,0.0,24.7345865669,47.5788473902,19.9426086724,14.9697246427,4.9528840297,0.02
 10/05  20:00:00,168.544455524,28.9879124599,73.7100124809,0.0,12.3672932834,38.6892022431,34.5404715136,31.5487410957,2.97173041782,0.02
 10/05  21:00:00,123.06303729,19.5131304883,49.5575390519,0.0,12.3672932834,27.0668015668,30.7254085462,27.7336781284,2.97173041782,0.02
 10/05  22:00:00,113.149398413,22.9268877118,55.4607329778,0.0,4.12243109448,15.9888894789,45.5239874662,42.5322570483,2.97173041782,0.02
 10/05  23:00:00,95.3148637363,17.63165585,43.0602837257,0.0,4.12243109448,15.9888894789,41.0965619909,38.1048315731,2.97173041782,0.02
 10/05  24:00:00,109.024335662,22.6213446655,51.6412132363,0.0,4.12243109448,15.9888894789,65.1975426772,62.2058122594,2.97173041782,0.02
 10/06  01:00:00,88.174366099,16.7586757177,36.7927660796,0.0,4.12243109448,15.9888894789,54.9542094017,51.9624789839,2.97173041782,0.02
 10/06  02:00:00,103.149780154,21.5060113199,46.9051331897,0.0,4.12243109448,15.9888894789,78.3133141653,75.3215837475,2.97173041782,0.02
 10/06  03:00:00,87.1220097825,16.341726478,36.1805012108,0.0,4.12243109448,15.9888894789,62.9986863833,60.0069559655,2.97173041782,0.02
 10/06  04:00:00,136.61472353,28.0038745405,56.5128698688,0.0,12.3672932834,24.9413748627,100.208907335,95.236023305,4.9528840297,0.02
 10/06  05:00:00,146.757034421,29.4599167071,62.108261129,3.0908774288,12.3672932834,24.9413748627,169.14787712,164.17499309,4.9528840297,0.02
 10/06  06:00:00,207.0530539,29.8495499983,65.6271683123,1.33287539275,24.7345865669,70.7195625826,136.688624217,126.762856158,9.90576805939,0.02
 10/06  07:00:00,234.947983436,30.2711771152,68.9694623482,0.818385766501,37.1018798503,92.3937384068,117.073383259,107.1476152,9.90576805939,0.02
 10/06  08:00:00,245.470483176,30.3871833568,72.1660547396,0.683602407152,37.1018798503,104.434947198,119.717341065,101.195794131,9.90576805939,8.61577887451
 10/06  09:00:00,263.405655353,30.5080540699,78.2704864122,0.351997093818,37.1018798503,116.476155989,99.5395562262,89.6137881668,9.90576805939,0.02
 10/06  10:00:00,267.548824885,30.7194481673,82.445201839,0.108512171685,37.1018798503,116.476155989,82.1246196249,72.1988515655,9.90576805939,0.02
 10/06  11:00:00,268.338945072,31.0333957819,83.0296496951,0.0,37.1018798503,116.476155989,79.8930037689,69.9672357095,9.90576805939,0.02
 10/06  12:00:00,256.385901387,31.4029697732,82.7487668219,0.0,37.1018798503,104.434947198,90.1330299477,71.6084139033,9.90576805939,8.618847985
 10/06  13:00:00,270.304478537,32.0075205557,84.0211422134,0.0,37.1018798503,116.476155989,85.3696552155,75.4438871561,9.90576805939,0.02
 10/06  14:00:00,270.370904604,32.5423862098,83.5528152477,0.0,37.1018798503,116.476155989,88.4405334779,78.5147654185,9.90576805939,0.02
 10/06  15:00:00,269.858903035,32.9150694306,82.6682880469,0.0,37.1018798503,116.476155989,95.2914059565,76.7676968125,9.90576805939,8.61794108461
 10/06  16:00:00,268.371959363,33.2078028987,80.8891680349,0.0,37.1018798503,116.476155989,85.2427739266,75.3170058672,9.90576805939,0.02
 10/06  17:00:00,263.994629876,33.0933847066,76.6271789217,0.0,37.1018798503,116.476155989,85.9533790274,76.027610968,9.90576805939,0.02
 10/06  18:00:00,159.40708009,28.8344130112,57.5641858764,0.0,24.7345865669,47.5788473902,65.9596672534,60.9867832237,4.9528840297,0.02
 10/06  19:00:00,168.347478897,28.6586096398,52.5853841167,0.0,24.7345865669,47.5788473902,72.1175179857,67.144633956,4.9528840297,0.02
 10/06  20:00:00,143.92714716,28.6586096398,49.4219866188,0.0,12.3672932834,38.6892022431,86.1747899066,83.1830594887,2.97173041782,0.02
 10/06  21:00:00,104.25225887,17.8062518765,32.4999120311,0.0,12.3672932834,27.0668015668,59.248685042,56.2569546242,2.97173041782,0.02
 10/06  22:00:00,89.7824760413,21.0695212537,33.974318141,0.0,4.12243109448,15.9888894789,81.7932773172,78.8015468994,2.97173041782,0.02
 10/06  23:00:00,79.0239362984,15.5755851853,28.8717102909,0.0,4.12243109448,15.9888894789,62.6177726132,59.6260421954,2.97173041782,0.02
 10/06  24:00:00,87.8201082179,20.6330311875,32.4484403431,0.0,4.12243109448,15.9888894789,93.6539410261,90.6622106083,2.97173041782,0.02
 10/07  01:00:00,77.3622820358,15.4882871721,27.2973539059,0.0,4.12243109448,15.9888894789,71.9152692481,60.3418505789,2.97173041782,8.60168825141
 10/07  02:00:00,87.2202100546,20.6330311875,31.8485421467,0.0,4.12243109448,15.9888894789,94.4961500158,91.504419598,2.97173041782,0.02
 10/07  03:00:00,75.0935767797,14.7657948861,25.7742833765,0.0,4.12243109448,15.9888894789,60.8828542553,57.8911238374,2.97173041782,0.02
 10/07  04:00:00,98.6725261512,26.912649375,36.7964041599,0.0,4.12243109448,16.0517297156,112.647582337,109.655851919,2.97173041782,0.02
 10/07  05:00:00,103.744348823,28.0038745405,40.7770017438,0.0,4.12243109448,16.0517297156,112.368732702,109.377002284,2.97173041782,0.02
 10/07  06:00:00,133.945892553,29.5315897721,45.8894661238,0.0072893349932,4.12243109448,39.6058045677,93.2633087183,90.2715783005,2.97173041782,0.02
 10/07  07:00:00,178.426095919,29.5567732672,50.0638714442,13.3432043013,12.3672932834,65.3531420225,151.834535806,146.861651777,4.9528840297,0.02
 10/07  08:00:00,175.28797081,29.5475954065,53.1478794358,11.2870360212,12.3672932834,68.2430321324,149.211836425,144.238952396,4.9528840297,0.02
 10/07  09:00:00,204.763741872,29.572453453,58.7735180897,6.09551115754,16.4897243779,93.1370602926,137.974216862,130.029602415,7.92461444751,0.02
 10/07  10:00:00,208.011439947,29.5814388612,64.8070797361,3.30057109919,16.4897243779,93.1370602926,131.566004257,123.62138981,7.92461444751,0.02
 10/07  11:00:00,212.027063516,29.5998981716,69.8429078951,2.26189799063,16.4897243779,93.1370602926,128.053830166,120.109215718,7.92461444751,0.02
 10/07  12:00:00,206.13705436,29.6516791945,74.1810334005,1.13355495107,16.4897243779,83.9857416113,123.323920403,115.379305956,7.92461444751,0.02
 10/07  13:00:00,208.739585851,29.6897780739,77.1281717782,0.750842164695,16.4897243779,83.9857416113,120.359540538,112.41492609,7.92461444751,0.02
 10/07  14:00:00,209.78802138,29.7071409401,78.3954785891,0.514651972683,16.4897243779,83.9857416113,122.938156323,106.406412926,7.92461444751,8.60712895026
 10/07  15:00:00,192.359745078,29.5315897721,79.1143306252,0.0,12.3672932834,70.6512738906,57.971194447,52.9983104173,4.9528840297,0.02
 10/07  16:00:00,192.923016298,29.5315897721,79.6776090657,0.0,12.3672932834,70.6512738906,57.5678851493,52.5950011196,4.9528840297,0.02
 10/07  17:00:00,179.6665642,29.5315897721,78.9445689197,0.0,12.3672932834,58.1284167478,60.9342440572,55.9613600275,4.9528840297,0.02
 10/07  18:00:00,130.301051178,28.0766228848,64.2214494447,0.0,12.3672932834,24.9413748627,85.4555297507,80.4826457211,4.9528840297,0.02
 10/07  19:00:00,144.660754089,28.2221195736,64.3406556535,0.0,12.3672932834,24.9413748627,91.7479950663,86.7751110366,4.9528840297,0.02
 10/07  20:00:00,127.253298879,28.2221195736,64.0677077626,0.0,4.12243109448,16.0517297156,97.1315894145,94.1398589967,2.97173041782,0.02
 10/07  21:00:00,78.7068348008,13.8055167404,30.3478206838,0.0,4.12243109448,15.9888894789,53.5532248762,50.5614944584,2.97173041782,0.02
 10/07  22:00:00,104.50472741,21.5060113199,48.2600805839,0.0,4.12243109448,15.9888894789,83.2455617317,80.2538313138,2.97173041782,0.02
 10/07  23:00:00,84.3428280428,15.1390951191,34.6270932343,0.0,4.12243109448,15.9888894789,58.9126083511,55.9208779333,2.97173041782,0.02
 10/07  24:00:00,101.643424464,21.0695212537,45.8352676486,0.0,4.12243109448,15.9888894789,83.9487733038,80.957042886,2.97173041782,0.02
 10/08  01:00:00,73.8379106893,13.4563246875,27.8893039633,0.0,2.06121554724,15.9888894789,57.4191392495,54.4274088317,2.97173041782,0.02
 10/08  02:00:00,101.527051794,21.0454130736,47.8273608044,0.0,2.06121554724,15.9888894789,83.169746519,80.1780161012,2.97173041782,0.02
 10/08  03:00:00,70.7766851243,12.559236375,25.7483089022,0.0,2.06121554724,15.9888894789,54.717636089,51.7259056711,2.97173041782,0.02
 10/08  04:00:00,100.393302633,20.8708170471,46.8682075934,0.0,2.06121554724,15.9888894789,85.1798753944,82.1881449766,2.97173041782,0.02
 10/08  05:00:00,70.7474542492,12.559236375,25.7190779456,0.0,2.06121554724,15.9888894789,54.4333963785,51.4416659606,2.97173041782,0.02
 10/08  06:00:00,107.79320395,23.3874859581,51.6820131231,0.0,2.06121554724,15.9888894789,96.7592235103,93.7674930925,2.97173041782,0.02
 10/08  07:00:00,80.729823932,17.94176625,37.2275640834,0.0,2.06121554724,15.9888894789,74.9641445244,71.9724141066,2.97173041782,0.02
 10/08  08:00:00,127.228962895,24.1949925806,56.5967123487,0.0,4.12243109448,41.7362269337,84.3403859112,79.3675018815,4.9528840297,0.02
 10/08  09:00:00,114.245314363,19.6877265148,48.2360411487,0.0,4.12243109448,41.7362269337,60.9314646641,55.9585806344,4.9528840297,0.02
 10/08  10:00:00,128.258529877,23.7366780111,58.0845937983,0.0,4.12243109448,41.7362269337,62.2719853018,57.2991012721,4.9528840297,0.02
 10/08  11:00:00,117.650376578,19.6004285015,51.7284012719,0.0,4.12243109448,41.7362269337,41.7629839862,36.7900999565,4.9528840297,0.02
 10/08  12:00:00,134.385331389,24.1731680773,63.7749051349,0.0,4.12243109448,41.7362269337,49.7722039724,44.7993199427,4.9528840297,0.02
 10/08  13:00:00,122.733631217,20.124216581,56.2878677189,0.0,4.12243109448,41.7362269337,46.8976907017,33.3431170469,4.9528840297,8.60168962504
 10/08  14:00:00,134.998401977,24.1739241679,64.3872195939,0.0,4.12243109448,41.7362269337,44.2764965652,39.3036125355,4.9528840297,0.02
 10/08  15:00:00,122.092737902,20.1275818901,55.6436091788,0.0,4.12243109448,41.7362269337,36.6404627503,31.6675787206,4.9528840297,0.02
 10/08  16:00:00,116.431294858,24.1739797834,62.6777492904,0.0,4.12243109448,24.8785346261,51.1698530514,46.1969690217,4.9528840297,0.02
 10/08  17:00:00,92.0275447792,20.0369185677,53.4776324883,0.0,2.06121554724,15.9888894789,46.5086987818,43.516968364,2.97173041782,0.02
 10/08  18:00:00,98.3745814218,23.014185725,56.7548329635,0.0,2.06121554724,15.9888894789,63.0794006588,60.087670241,2.97173041782,0.02
 10/08  19:00:00,91.8507718559,17.3697618103,41.9193009287,0.0,2.06121554724,15.9888894789,53.3956365659,50.4039061481,2.97173041782,0.02
 10/08  20:00:00,105.679333876,21.9425013861,51.0594120872,0.0,2.06121554724,15.9888894789,71.906933557,68.9152031392,2.97173041782,0.02
 10/08  21:00:00,84.7638439336,15.5755851853,36.6728342124,0.0,2.06121554724,15.9888894789,54.4892579995,51.4975275817,2.97173041782,0.02
 10/08  22:00:00,103.466299792,21.6806073464,49.1082720858,0.0,2.06121554724,15.9888894789,79.3972527194,76.4055223016,2.97173041782,0.02
 10/08  23:00:00,80.548942618,14.7899030662,33.2436150482,0.0,2.06121554724,15.9888894789,49.8982428878,46.90651247,2.97173041782,0.02
 10/08  24:00:00,102.769473727,21.5060113199,48.5860420687,0.0,2.06121554724,15.9888894789,75.4064006705,72.4146702526,2.97173041782,0.02
 10/09  01:00:00,80.6064260858,14.7899030662,33.3010984298,0.0,2.06121554724,15.9888894789,50.5324740288,47.540743611,2.97173041782,0.02
 10/09  02:00:00,103.377751849,21.5060113199,49.1943200959,0.0,2.06121554724,15.9888894789,74.1113925523,71.1196621345,2.97173041782,0.02
 10/09  03:00:00,80.8693231272,14.7899030662,33.5639954657,0.0,2.06121554724,15.9888894789,49.0759932272,46.0842628094,2.97173041782,0.02
 10/09  04:00:00,103.417596021,21.5060113199,49.234164254,0.0,2.06121554724,15.9888894789,73.8839672398,70.892236822,2.97173041782,0.02
 10/09  05:00:00,81.4231635584,14.8772010794,34.0305378621,0.0,2.06121554724,15.9888894789,49.2246347413,46.2329043235,2.97173041782,0.02
 10/09  06:00:00,105.971775674,22.8636978787,50.3843727926,0.0,2.06121554724,15.9888894789,79.4917631873,76.5000327695,2.97173041782,0.02
 10/09  07:00:00,87.2727469686,18.8147463824,42.8975068799,0.0,2.06121554724,15.9888894789,64.693075432,61.7013450142,2.97173041782,0.02
 10/09  08:00:00,128.179469206,24.085870064,57.6563410942,0.0,4.12243109448,41.7362269337,69.6786839768,64.7057999471,4.9528840297,0.02
 10/09  09:00:00,113.491305622,19.2512364486,47.9185224154,0.0,4.12243109448,41.7362269337,44.2060558648,39.2331718351,4.9528840297,0.02
 10/09  10:00:00,131.225993351,23.9112740375,60.8774612103,0.0,4.12243109448,41.7362269337,48.6590539214,43.6861698917,4.9528840297,0.02
 10/09  11:00:00,122.215126367,20.124216581,55.7693629674,0.0,4.12243109448,41.7362269337,36.5457347155,31.5728506858,4.9528840297,0.02
 10/09  12:00:00,135.45873338,24.1754766409,64.8459985693,0.0,4.12243109448,41.7362269337,40.1405662814,35.1676822518,4.9528840297,0.02
 10/09  13:00:00,122.895714092,20.129331577,56.444835624,0.0,4.12243109448,41.7362269337,31.6172717654,26.6443877357,4.9528840297,0.02
 10/09  14:00:00,135.348321732,24.1903751234,64.7206883613,0.0,4.12243109448,41.7362269337,37.4728457739,32.4999617442,4.9528840297,0.02
 10/09  15:00:00,123.240436263,20.1325101022,56.7863791878,0.0,4.12243109448,41.7362269337,27.9341425353,22.9612585056,4.9528840297,0.02
 10/09  16:00:00,118.790189436,24.1901901651,65.0204332444,0.0,4.12243109448,24.8785346261,36.1272559685,31.1543719388,4.9528840297,0.02
 10/09  17:00:00,94.3679697619,20.1282232805,55.7267524192,0.0,2.06121554724,15.9888894789,34.8526142242,31.8608838064,2.97173041782,0.02
 10/09  18:00:00,105.203964274,24.1737658858,62.4014929604,0.0,2.06121554724,15.9888894789,47.8738900339,44.8821596161,2.97173041782,0.02
 10/09  19:00:00,98.9666113669,18.2209174394,48.1664807956,0.0175035011911,2.06121554724,15.9888894789,46.421220528,34.8477998552,2.97173041782,8.60169025502
