Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/09  20:00:00,109.26806722,22.5485963211,54.0055505462,0.0133571848326,2.06121554724,15.9888894789,53.4774102899,50.4856798721,2.97173041782,0.02
 10/09  21:00:00,93.282543555,17.4570598236,43.2376639363,0.0261102788144,2.06121554724,15.9888894789,42.3790951483,39.3873647305,2.97173041782,0.02
 10/09  22:00:00,107.664017508,22.4030996324,52.5372576224,0.0230972206517,2.06121554724,15.9888894789,59.7875885115,56.7958580937,2.97173041782,0.02
 10/09  23:00:00,89.9054819163,16.5599715111,40.7525664862,0.0543767847221,2.06121554724,15.9888894789,42.5295572678,39.53782685,2.97173041782,0.02
 10/09  24:00:00,107.364053591,21.9425013861,52.6803159371,0.0638156015744,2.06121554724,15.9888894789,56.5866656557,53.5949352379,2.97173041782,0.02
 10/10  01:00:00,84.3051334646,14.9644990927,34.7639939443,0.0,4.12243109448,15.9888894789,40.9604558434,37.9687254256,2.97173041782,0.02
 10/10  02:00:00,102.710010763,21.0695212537,46.8885859673,0.0132673061706,4.12243109448,15.9888894789,62.8765400767,59.8848096589,2.97173041782,0.02
 10/10  03:00:00,87.9004771592,15.5755851853,37.7283161759,0.0199354333421,4.12243109448,15.9888894789,48.1641477866,45.1724173687,2.97173041782,0.02
 10/10  04:00:00,146.331049522,28.3094175868,65.9236523342,0.0,12.3672932834,24.9413748627,82.3482744274,77.3753903977,4.9528840297,0.02
 10/10  05:00:00,156.937818621,29.1545629778,70.0659410597,5.61933500004,12.3672932834,24.9413748627,140.880716344,135.907832315,4.9528840297,0.02
 10/10  06:00:00,223.727063377,29.6043216499,81.5652473443,2.31403380766,24.7345865669,70.7195625826,103.866647032,93.9408789727,9.90576805939,0.02
 10/10  07:00:00,250.68234242,29.857419832,82.7947147448,0.792082092352,37.1018798503,92.3937384068,84.9070031554,74.981235096,9.90576805939,0.02
 10/10  08:00:00,257.421708796,30.0404230662,84.8390192431,0.308633896089,37.1018798503,104.434947198,74.5360272744,64.610259215,9.90576805939,0.02
 10/10  09:00:00,277.252931448,30.3354619001,92.6285971423,0.0136400588192,37.1018798503,116.476155989,52.0959722851,42.1702042257,9.90576805939,0.02
 10/10  10:00:00,284.058243936,30.7171351724,99.0654190974,0.0,37.1018798503,116.476155989,45.9921802621,27.4652974068,9.90576805939,8.62111479591
 10/10  11:00:00,288.105773225,31.2254969654,102.604417859,0.0,37.1018798503,116.476155989,33.3430422435,23.4172741841,9.90576805939,0.02
 10/10  12:00:00,282.420908587,32.0151647326,108.171517443,0.0,37.1018798503,104.434947198,27.4245528122,17.4987847528,9.90576805939,0.02
 10/10  13:00:00,299.85725547,32.7118208884,112.869533238,0.0,37.1018798503,116.476155989,28.0951385514,9.5687813657,9.90576805939,8.62058912629
 10/10  14:00:00,302.682538842,33.316825877,115.090042737,0.0,37.1018798503,116.476155989,15.2242989436,5.29853088416,9.90576805939,0.02
 10/10  15:00:00,302.030513603,33.6994219858,114.055541277,0.0,37.1018798503,116.476155989,14.2829283365,4.35716027713,9.90576805939,0.02
 10/10  16:00:00,298.121683273,33.5153889524,110.331188956,0.0,37.1018798503,116.476155989,23.9950346685,5.47199348394,9.90576805939,8.61727312517
 10/10  17:00:00,295.974084873,33.2667746739,108.433237406,0.0,37.1018798503,116.476155989,16.3536959057,6.42792784626,9.90576805939,0.02
 10/10  18:00:00,179.806485801,28.8421281594,77.9558819802,0.0,24.7345865669,47.5788473902,17.2083493703,12.2354653406,4.9528840297,0.02
 10/10  19:00:00,190.333457528,28.6645470118,74.5654321861,0.0,24.7345865669,47.5788473902,26.617767755,21.6448837254,4.9528840297,0.02
 10/10  20:00:00,170.507762515,28.9882268063,75.6729921826,0.0,12.3672932834,38.6892022431,36.2397269757,33.2479965579,2.97173041782,0.02
 10/10  21:00:00,124.241792643,19.5131304883,50.7362868942,0.0,12.3672932834,27.0668015668,28.0404453491,25.0487149312,2.97173041782,0.02
 10/10  22:00:00,118.501686196,23.9112740375,59.8054914123,0.0,4.12243109448,15.9888894789,36.0801127332,33.0883823154,2.97173041782,0.02
 10/10  23:00:00,98.0894024665,17.7189538633,45.7475236819,0.0,4.12243109448,15.9888894789,29.1776577863,26.1859273685,2.97173041782,0.02
 10/10  24:00:00,115.123208234,23.014185725,57.3472439864,0.0,4.12243109448,15.9888894789,39.3664043209,36.3746739031,2.97173041782,0.02
 10/11  01:00:00,96.2516250422,17.4570598236,44.171640153,0.0,4.12243109448,15.9888894789,30.9471997333,27.9554693155,2.97173041782,0.02
 10/11  02:00:00,113.406393614,22.7522916853,55.8923232557,0.0,4.12243109448,15.9888894789,41.9310325161,38.9393020983,2.97173041782,0.02
 10/11  03:00:00,93.3956394089,17.0205697574,41.7521445278,0.0,4.12243109448,15.9888894789,34.1204179256,31.1286875078,2.97173041782,0.02
 10/11  04:00:00,148.638391546,28.3312420901,68.2091695668,0.0,12.3672932834,24.9413748627,50.5530293275,45.5801452978,4.9528840297,0.02
 10/11  05:00:00,156.744886692,29.4870139903,72.5406863767,2.6192063999,12.3672932834,24.9413748627,112.586792464,107.613908434,4.9528840297,0.02
 10/11  06:00:00,226.592998796,29.8027972278,85.9897763959,0.556964205035,24.7345865669,70.7195625826,78.4367686753,68.5110006159,9.90576805939,0.02
 10/11  07:00:00,256.15488989,30.4134736564,88.4217764519,0.0815016220654,37.1018798503,92.3937384068,59.2835216529,49.3577535935,9.90576805939,0.02
 10/11  08:00:00,263.605046043,30.8651088279,90.5063085811,0.0,37.1018798503,104.434947198,58.2504035254,39.7285336875,9.90576805939,8.61610177849
 10/11  09:00:00,285.535272984,31.6794834015,99.5806344476,0.0,37.1018798503,116.476155989,30.475629381,20.5498613216,9.90576805939,0.02
 10/11  10:00:00,295.404225468,32.5809140456,108.547585595,0.0,37.1018798503,116.476155989,17.8685991091,7.94283104968,9.90576805939,0.02
 10/11  11:00:00,301.965351464,33.4371957269,114.252208837,0.0,37.1018798503,116.476155989,24.0849152697,5.55698923476,9.90576805939,8.62215797558
 10/11  12:00:00,294.929480396,34.0857630666,118.609560656,0.0,37.1018798503,104.434947198,13.7311806627,3.80541260327,9.90576805939,0.02
 10/11  13:00:00,310.697079399,34.5878509928,121.833344284,0.0,37.1018798503,116.476155989,12.748964535,2.82319647563,9.90576805939,0.02
 10/11  14:00:00,312.756753703,35.0100358104,123.470945123,0.0,37.1018798503,116.476155989,11.9860042313,2.0602361719,9.90576805939,0.02
 10/11  15:00:00,310.420469138,34.8879073212,121.257046968,0.0,37.1018798503,116.476155989,19.5690940361,1.04317252902,9.90576805939,8.62015344767
 10/11  16:00:00,311.267786088,35.1620211321,121.830727899,0.0,37.1018798503,116.476155989,9.9383153325,0.0125472731112,9.90576805939,0.02
 10/11  17:00:00,309.866431084,35.02189665,120.570430508,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 10/11  18:00:00,183.885533503,28.9426286439,81.9806912986,0.0,24.7345865669,47.5788473902,6.36512094001,1.39223691032,4.9528840297,0.02
 10/11  19:00:00,189.872292343,28.6743259965,74.0944641645,0.0,24.7345865669,47.5788473902,21.9686034305,16.9957194008,4.9528840297,0.02
 10/11  20:00:00,167.252695143,29.1010969166,72.3050301338,0.0,12.3672932834,38.6892022431,44.6930167163,41.7012862985,2.97173041782,0.02
 10/11  21:00:00,124.763386047,20.4756923107,50.2721674901,0.0,12.3672932834,27.0668015668,51.2962922852,39.7205791415,2.97173041782,8.60398272587
 10/11  22:00:00,100.961065449,19.425832475,46.8660232105,0.0,4.12243109448,15.9888894789,46.1778720273,43.1861416095,2.97173041782,0.02
 10/11  23:00:00,112.076015852,23.1014837383,54.212753357,0.0,4.12243109448,15.9888894789,64.1794857813,61.1877553635,2.97173041782,0.02
 10/11  24:00:00,96.1638966692,18.3541481361,43.1636811453,0.0,4.12243109448,15.9888894789,56.1458120328,53.154081615,2.97173041782,0.02
 10/12  01:00:00,105.676951573,21.6806073464,49.2577077318,0.0,4.12243109448,15.9888894789,67.3167841168,64.325053699,2.97173041782,0.02
 10/12  02:00:00,93.3556585837,17.8303600566,40.8792311239,0.0,4.12243109448,15.9888894789,54.09835977,51.1066293522,2.97173041782,0.02
 10/12  03:00:00,105.665789189,21.5060113199,49.4211414446,0.0,4.12243109448,15.9888894789,58.5712915132,55.5795610954,2.97173041782,0.02
 10/12  04:00:00,149.183877029,28.6804341431,68.4054630714,0.0,12.3672932834,24.9413748627,60.7038661743,55.7309821446,4.9528840297,0.02
 10/12  05:00:00,151.202069414,28.9393685262,68.5065374602,1.65818363283,12.3672932834,24.9413748627,116.360018239,111.387134209,4.9528840297,0.02
 10/12  06:00:00,225.51650917,30.1687835481,84.6640930448,0.440171793718,24.7345865669,70.7195625826,81.7724621989,71.8466941395,9.90576805939,0.02
 10/12  07:00:00,254.957261902,30.5397838977,87.1290817934,0.0502672144245,37.1018798503,92.3937384068,64.4871775363,54.5614094769,9.90576805939,0.02
 10/12  08:00:00,264.43093711,30.8378221041,91.35947269,0.0,37.1018798503,104.434947198,51.8902982784,41.964530219,9.90576805939,0.02
 10/12  09:00:00,281.972873343,31.2156897401,96.481940299,0.0,37.1018798503,116.476155989,32.6316420572,22.7058739978,9.90576805939,0.02
 10/12  10:00:00,286.796852839,31.7437421017,100.777401933,0.0,37.1018798503,116.476155989,33.1311930476,14.6041122534,9.90576805939,8.62131273481
 10/12  11:00:00,297.33123031,32.8268555783,110.228501329,0.0,37.1018798503,116.476155989,17.4048176269,7.47904956752,9.90576805939,0.02
 10/12  12:00:00,291.668932291,33.671152324,115.763540296,0.0,37.1018798503,104.434947198,13.7490940573,3.82332599789,9.90576805939,0.02
 10/12  13:00:00,307.506591805,34.4234450931,118.807229448,0.0,37.1018798503,116.476155989,21.7261349835,3.19926688539,9.90576805939,8.62110003867
 10/12  14:00:00,311.538914179,35.0701329917,122.193095287,0.0,37.1018798503,116.476155989,11.0519334103,1.12616535087,9.90576805939,0.02
 10/12  15:00:00,310.636836294,34.9053144761,121.455956074,0.0,37.1018798503,116.476155989,10.0380679666,0.112299907177,9.90576805939,0.02
 10/12  16:00:00,308.925919794,35.0393637751,119.611439957,0.0,37.1018798503,116.476155989,18.523214329,0.0,9.90576805939,8.61744626962
 10/12  17:00:00,304.751900202,34.7391699561,115.738650969,0.0,37.1018798503,116.476155989,10.8380118535,0.912243794136,9.90576805939,0.02
 10/12  18:00:00,180.669779286,28.8484033703,78.8128964904,0.0,24.7345865669,47.5788473902,12.5591404074,7.58625637773,4.9528840297,0.02
 10/12  19:00:00,190.616476015,28.6689428801,74.8440508811,0.0,24.7345865669,47.5788473902,24.3911113388,19.4182273091,4.9528840297,0.02
 10/12  20:00:00,171.382224716,29.0992912093,76.4363859722,0.0,12.3672932834,38.6892022431,33.6071587159,30.6154282981,2.97173041782,0.02
 10/12  21:00:00,128.267220774,20.4756923107,53.7760086879,0.0,12.3672932834,27.0668015668,29.6789831031,26.6872526852,2.97173041782,0.02
 10/12  22:00:00,104.827986442,19.425832475,50.7329443111,0.0,4.12243109448,15.9888894789,29.0286890156,26.0369585978,2.97173041782,0.02
 10/12  23:00:00,120.636197828,24.085870064,61.7654067733,0.0,4.12243109448,15.9888894789,38.2051279509,35.213397533,2.97173041782,0.02
 10/12  24:00:00,104.736876052,19.4694814817,50.598184875,0.0,4.12243109448,15.9888894789,31.5070606383,28.5153302204,2.97173041782,0.02
 10/13  01:00:00,116.649159405,23.518432978,58.3458052921,0.0,4.12243109448,15.9888894789,40.159567725,37.1678373072,2.97173041782,0.02
 10/13  02:00:00,98.430782017,18.0922540964,45.6924603377,0.0,4.12243109448,15.9888894789,32.199273957,29.2075435392,2.97173041782,0.02
 10/13  03:00:00,109.767271949,21.5933093331,53.435325949,0.0,4.12243109448,15.9888894789,42.077323088,39.0855926702,2.97173041782,0.02
 10/13  04:00:00,154.114959072,28.8768546729,73.1401242832,0.0,12.3672932834,24.9413748627,53.8338201428,48.8609361131,4.9528840297,0.02
 10/13  05:00:00,154.647185429,29.0714641333,72.4775589309,1.00018221196,12.3672932834,24.9413748627,108.547627342,103.574743312,4.9528840297,0.02
 10/13  06:00:00,219.668337973,30.4378759262,78.7679951344,0.219005717988,24.7345865669,70.7195625826,104.584664418,94.6588963582,9.90576805939,0.02
 10/13  07:00:00,236.409912389,30.6608061257,68.4649307552,0.0460334564269,37.1018798503,92.3937384068,112.548369237,102.622601177,9.90576805939,0.02
 10/13  08:00:00,239.330563854,30.7550706077,66.290493958,0.0513652399206,37.1018798503,104.434947198,115.948154677,97.4269162312,9.90576805939,8.61547038692
 10/13  09:00:00,251.575591331,31.0451304596,66.2552909027,0.0,37.1018798503,116.476155989,102.422132702,92.4963646421,9.90576805939,0.02
 10/13  10:00:00,253.796552882,31.5853513936,67.9354567326,0.0,37.1018798503,116.476155989,97.2083200052,87.2825519458,9.90576805939,0.02
 10/13  11:00:00,255.245151837,32.1253829653,68.8438120223,0.0,37.1018798503,116.476155989,101.195202036,82.6670561734,9.90576805939,8.62237780325
 10/13  12:00:00,244.866935289,32.5419967483,70.0907678401,0.0,37.1018798503,104.434947198,89.4479417832,79.5221737238,9.90576805939,0.02
 10/13  13:00:00,262.058755814,32.9990582521,74.7837919636,0.0,37.1018798503,116.476155989,86.7353885995,76.8096205401,9.90576805939,0.02
 10/13  14:00:00,267.525931084,33.5054796163,79.7446598799,0.0,37.1018798503,116.476155989,92.6410423029,74.1139136173,9.90576805939,8.62136062616
 10/13  15:00:00,269.290033029,33.8973560161,81.1171593013,0.0,37.1018798503,116.476155989,82.0397429761,72.1139749167,9.90576805939,0.02
 10/13  16:00:00,269.854311319,34.0155193559,81.5637375369,0.0,37.1018798503,116.476155989,81.2559391036,71.3301710442,9.90576805939,0.02
 10/13  17:00:00,269.37110711,33.8178526584,81.2791387134,0.0,37.1018798503,116.476155989,82.1167423594,72.1909743,9.90576805939,0.02
 10/13  18:00:00,159.173425616,28.8403104709,57.3246117992,0.0,24.7345865669,47.5788473902,64.6297179951,59.6568339654,4.9528840297,0.02
 10/13  19:00:00,165.901497681,28.6597289892,50.1382612074,0.0,24.7345865669,47.5788473902,69.9692213828,64.9963373531,4.9528840297,0.02
 10/13  20:00:00,141.121808022,28.6586096398,46.6166276312,0.0,12.3672932834,38.6892022431,92.094923942,80.5171330428,2.97173041782,8.60606048136
 10/13  21:00:00,101.274280141,17.7189538633,29.609230523,0.0,12.3672932834,27.0668015668,58.1139363209,55.122205903,2.97173041782,0.02
 10/13  22:00:00,85.2718404224,21.0695212537,29.463682806,0.0,4.12243109448,15.9888894789,80.7946698957,77.8029394779,2.97173041782,0.02
 10/13  23:00:00,74.595385005,15.4882871721,24.5304573473,0.0,4.12243109448,15.9888894789,58.6464652342,55.6547348164,2.97173041782,0.02
 10/13  24:00:00,82.5621485743,20.6330311875,27.1904810861,0.0,4.12243109448,15.9888894789,93.0473229827,90.0555925648,2.97173041782,0.02
 10/14  01:00:00,72.1261398194,15.4446381655,22.1048611201,0.0,4.12243109448,15.9888894789,63.4747209449,60.482990527,2.97173041782,0.02
 10/14  02:00:00,79.0904095442,20.6330311875,23.7187419966,0.0,4.12243109448,15.9888894789,92.8621261135,89.8703956956,2.97173041782,0.02
 10/14  03:00:00,68.5241094745,14.9644990927,18.9829698763,0.0,4.12243109448,15.9888894789,66.2347978049,63.2430673871,2.97173041782,0.02
 10/14  04:00:00,92.4897665997,27.3491394412,30.1771547369,0.0,4.12243109448,16.0517297156,112.77510575,109.783375332,2.97173041782,0.02
 10/14  05:00:00,89.3585513736,26.912649375,27.4824295789,0.0,4.12243109448,16.0517297156,113.230336699,110.238606281,2.97173041782,0.02
 10/14  06:00:00,120.217114156,29.5315897721,32.0800094087,0.087967701117,4.12243109448,39.6058045677,94.9051839105,91.9134534927,2.97173041782,0.02
 10/14  07:00:00,164.19034073,29.5667038845,33.8273715681,15.3340183531,12.3672932834,65.3531420225,153.6739258,148.70104177,4.9528840297,0.02
 10/14  08:00:00,158.687963493,29.5526767877,36.2990035455,11.5308130979,12.3672932834,68.2430321324,149.397087445,144.424203415,4.9528840297,0.02
 10/14  09:00:00,190.195760841,29.5847910571,45.698318149,4.59036356765,16.4897243779,93.1370602926,136.234258851,128.289644403,7.92461444751,0.02
 10/14  10:00:00,202.166341912,29.6632748994,59.4332160047,2.74746413157,16.4897243779,93.1370602926,127.497334119,119.552719672,7.92461444751,0.02
 10/14  11:00:00,210.85337731,29.8838474407,68.9401778787,1.70695418496,16.4897243779,93.1370602926,121.27305316,113.328438712,7.92461444751,0.02
 10/14  12:00:00,204.124577336,30.1039017496,72.1879912071,0.66187663385,16.4897243779,83.9857416113,126.108174179,109.576017772,7.92461444751,8.60754195948
 10/14  13:00:00,206.69468871,30.2895405524,75.0669412245,0.167426444995,16.4897243779,83.9857416113,114.936394799,106.991780351,7.92461444751,0.02
 10/14  14:00:00,208.648388949,30.4512933657,77.0050000406,0.021363520201,16.4897243779,83.9857416113,112.535659059,104.591044612,7.92461444751,0.02
 10/14  15:00:00,184.739777262,29.5315897721,71.4943511422,0.0,12.3672932834,70.6512738906,53.833902001,48.8610179713,4.9528840297,0.02
 10/14  16:00:00,182.142103089,29.5315897721,68.896671455,0.0,12.3672932834,70.6512738906,51.420536055,46.4476520253,4.9528840297,0.02
 10/14  17:00:00,166.056074003,29.5315897721,65.3340665991,0.0,12.3672932834,58.1284167478,55.2740282493,50.3011442196,4.9528840297,0.02
 10/14  18:00:00,122.332658461,28.8339141491,55.495764222,0.0,12.3672932834,24.9413748627,80.2819454938,75.3090614641,4.9528840297,0.02
 10/14  19:00:00,132.097849978,28.6586096398,51.3412602307,0.0,12.3672932834,24.9413748627,90.3386092681,85.3657252384,4.9528840297,0.02
 10/14  20:00:00,107.755760584,28.0038745405,44.7884132513,0.0,4.12243109448,16.0517297156,101.492622387,98.5008919694,2.97173041782,0.02
 10/14  21:00:00,65.6785673765,12.6465343882,18.5016766206,0.0,4.12243109448,15.9888894789,56.2820414583,53.2903110405,2.97173041782,0.02
 10/14  22:00:00,84.6492918528,19.7118346949,30.2451049196,0.0,4.12243109448,15.9888894789,80.7051335701,77.7134031523,2.97173041782,0.02
 10/14  23:00:00,64.8974673152,11.6380398824,18.7753555336,0.0,4.12243109448,15.9888894789,45.9918023903,43.0000719725,2.97173041782,0.02
 10/14  24:00:00,81.3574322566,19.2753446287,27.3897353257,0.0,4.12243109448,15.9888894789,79.585840169,76.5941097512,2.97173041782,0.02
 10/15  01:00:00,57.2422572524,10.76505975,14.0543409828,0.0,2.06121554724,15.9888894789,47.0458963419,44.0541659241,2.97173041782,0.02
 10/15  02:00:00,79.8056432365,19.3626426419,27.8118636667,0.0,2.06121554724,15.9888894789,81.7213654722,78.7296350544,2.97173041782,0.02
 10/15  03:00:00,59.6012885194,11.2015498162,15.9768821037,0.0,2.06121554724,15.9888894789,47.9929199579,45.0011895401,2.97173041782,0.02
 10/15  04:00:00,76.1850304094,18.8388545625,24.7150388343,0.0,2.06121554724,15.9888894789,82.806202019,79.8144716012,2.97173041782,0.02
 10/15  05:00:00,56.7448795756,10.76505975,13.5569631368,0.0,2.06121554724,15.9888894789,48.6578911524,45.6661607346,2.97173041782,0.02
 10/15  06:00:00,88.4655981731,23.4747839713,32.2671080685,0.0,2.06121554724,15.9888894789,109.397678439,97.8242494538,2.97173041782,8.60169856766
 10/15  07:00:00,65.3621442217,17.94176625,21.8598832277,0.0,2.06121554724,15.9888894789,82.0152461231,79.0235157052,2.97173041782,0.02
 10/15  08:00:00,109.139154403,23.9112740375,38.7906213759,0.0,4.12243109448,41.7362269337,95.6275181833,90.6546341536,4.9528840297,0.02
 10/15  09:00:00,107.225470727,19.5131304883,41.3907926303,0.0,4.12243109448,41.7362269337,72.7009094482,67.7280254185,4.9528840297,0.02
 10/15  10:00:00,127.090027072,23.9112740375,56.7414941662,0.0,4.12243109448,41.7362269337,84.8907854714,79.9179014417,4.9528840297,0.02
 10/15  11:00:00,119.26556378,20.1243335763,52.819682701,0.0,4.12243109448,41.7362269337,62.082962423,57.1100783933,4.9528840297,0.02
 10/15  12:00:00,132.76863613,24.1785283885,62.1528489641,0.0,4.12243109448,41.7362269337,75.2506158216,70.2777317919,4.9528840297,0.02
 10/15  13:00:00,122.172231551,20.1508885762,55.6997955492,0.0,4.12243109448,41.7362269337,56.6386511414,51.6657671117,4.9528840297,0.02
 10/15  14:00:00,135.107839115,24.1952664742,64.4753139284,0.0,4.12243109448,41.7362269337,65.9167941426,60.9439101129,4.9528840297,0.02
 10/15  15:00:00,123.527301056,20.1865706232,57.0191830592,0.0,4.12243109448,41.7362269337,52.0723775234,47.0994934937,4.9528840297,0.02
 10/15  16:00:00,118.536147244,24.2100580357,64.7465228437,0.0,4.12243109448,24.8785346261,62.4464030766,57.473519047,4.9528840297,0.02
 10/15  17:00:00,93.5129116274,20.1635609707,54.8363563147,0.0,2.06121554724,15.9888894789,54.322505577,51.3307751592,2.97173041782,0.02
 10/15  18:00:00,104.841177235,24.1813761004,59.6819288167,0.0,2.06121554724,15.9888894789,80.6688969253,77.6771665075,2.97173041782,0.02
 10/15  19:00:00,96.4374855143,18.3333682266,45.5424074817,0.0,2.06121554724,15.9888894789,64.049707012,61.0579765942,2.97173041782,0.02
 10/15  20:00:00,105.484715274,22.2043954258,50.6028987238,0.0,2.06121554724,15.9888894789,87.7804566355,84.7887262177,2.97173041782,0.02
 10/15  21:00:00,85.4451009449,16.4726734978,36.4338598957,0.0,2.06121554724,15.9888894789,68.6165605167,65.6248300989,2.97173041782,0.02
 10/15  22:00:00,98.1621741195,21.5933093331,43.8914436448,0.0,2.06121554724,15.9888894789,94.1775208713,91.1857904535,2.97173041782,0.02
 10/15  23:00:00,67.665879396,12.559236375,22.6375022349,0.0,2.06121554724,15.9888894789,57.2894337469,54.2977033291,2.97173041782,0.02
 10/15  24:00:00,87.0087214465,19.735942875,34.6184996611,0.0,2.06121554724,15.9888894789,91.2315404067,88.2398099888,2.97173041782,0.02
 10/16  01:00:00,68.5268168846,12.559236375,21.4372240389,0.0,4.12243109448,15.9888894789,58.0655079988,55.073777581,2.97173041782,0.02
 10/16  02:00:00,95.6041848342,20.9581150603,39.9305751723,0.0,4.12243109448,15.9888894789,91.1239065568,88.1321761389,2.97173041782,0.02
 10/16  03:00:00,66.8910267843,12.559236375,19.8014338863,0.0,4.12243109448,15.9888894789,57.7777408384,54.7860104205,2.97173041782,0.02
 10/16  04:00:00,125.713884756,28.4840136133,45.1318908035,0.0,12.3672932834,24.9413748627,112.500155343,107.527271313,4.9528840297,0.02
 10/16  05:00:00,136.135277149,29.1503818295,46.0282347541,8.85868019251,12.3672932834,24.9413748627,184.253859794,179.280975765,4.9528840297,0.02
 10/16  06:00:00,187.392338197,29.6119253458,43.2717552936,4.26519614547,24.7345865669,70.7195625826,150.367926218,140.442158158,9.90576805939,0.02
 10/16  07:00:00,210.919714431,29.7651610075,41.6459648474,2.27044311928,37.1018798503,92.3937384068,130.329449694,120.403681635,9.90576805939,0.02
 10/16  08:00:00,213.906650279,29.8583954898,40.6811561705,1.13342867639,37.1018798503,104.434947198,131.252623285,112.7303625,9.90576805939,8.61649272514
 10/16  09:00:00,226.441299117,29.9887903559,41.5680766626,0.609247189885,37.1018798503,116.476155989,117.664548078,107.738780018,9.90576805939,0.02
 10/16  10:00:00,228.91926611,30.2251751928,44.0885758886,0.329755146362,37.1018798503,116.476155989,112.793100512,102.867332453,9.90576805939,0.02
 10/16  11:00:00,232.272482656,30.4954409136,47.3480043458,0.153049646418,37.1018798503,116.476155989,116.743312286,98.214865004,9.90576805939,8.62267922287
 10/16  12:00:00,225.388273237,30.8057442732,51.9099454678,0.0905500207463,37.1018798503,104.434947198,103.928529428,94.0027613688,9.90576805939,0.02
 10/16  13:00:00,242.64958908,31.2731151724,57.0637512722,0.0367984167695,37.1018798503,116.476155989,98.8559562732,88.9301882138,9.90576805939,0.02
 10/16  14:00:00,246.401225432,31.704399836,60.4208154965,0.000198325672997,37.1018798503,116.476155989,103.792727678,85.2653299928,9.90576805939,8.62162962612
 10/16  15:00:00,249.091149842,32.1014577415,62.7141461999,0.0,37.1018798503,116.476155989,92.4712962414,82.545528182,9.90576805939,0.02
 10/16  16:00:00,249.846552726,32.2748442412,63.2966377121,0.0,37.1018798503,116.476155989,91.0305517297,81.1047836703,9.90576805939,0.02
 10/16  17:00:00,249.42497063,32.1576952526,62.9931488858,0.0,37.1018798503,116.476155989,91.4317647753,81.5059967159,9.90576805939,0.02
 10/16  18:00:00,153.618473234,28.8332056662,47.8976494176,0.0,24.7345865669,47.5788473902,68.1088927881,63.1360087584,4.9528840297,0.02
 10/16  19:00:00,157.79579729,28.6586096398,41.5667816523,0.0,24.7345865669,47.5788473902,74.8887679988,69.9158839691,4.9528840297,0.02
 10/16  20:00:00,128.608619981,28.2221195736,34.539923873,0.0,12.3672932834,38.6892022431,98.4758955483,86.8980630808,2.97173041782,8.60610204972
 10/16  21:00:00,93.6301482421,17.4570598236,22.226988948,0.0,12.3672932834,27.0668015668,61.0856710448,58.093940627,2.97173041782,0.02
 10/16  22:00:00,79.4404655796,21.5060113199,23.1958175532,0.0,4.12243109448,15.9888894789,84.8167557355,81.8250253177,2.97173041782,0.02
 10/16  23:00:00,61.9490772085,14.353413,13.0190233829,0.0,4.12243109448,15.9888894789,64.8537389859,61.8620085681,2.97173041782,0.02
 10/16  24:00:00,78.9025625325,21.724256353,22.4396695423,0.0,4.12243109448,15.9888894789,93.4058360915,90.4141056736,2.97173041782,0.02
 10/17  01:00:00,67.474816308,17.94176625,14.0966400154,0.0,4.12243109448,15.9888894789,78.7248207674,75.7330903496,2.97173041782,0.02
 10/17  02:00:00,74.2513011367,22.4272078125,16.6923289078,0.0,4.12243109448,15.9888894789,98.3621078562,95.3703774384,2.97173041782,0.02
 10/17  03:00:00,72.3347929005,18.9893424089,18.0900914565,0.112247842788,4.12243109448,15.9888894789,79.1078551921,76.1161247742,2.97173041782,0.02
 10/17  04:00:00,108.330412881,28.629510302,27.3685182629,0.234404233816,12.3672932834,24.9413748627,111.116110559,106.14322653,4.9528840297,0.02
 10/17  05:00:00,126.046086895,28.7201076324,30.5393339545,14.6886652301,12.3672932834,24.9413748627,181.465421908,176.492537879,4.9528840297,0.02
 10/17  06:00:00,179.437036721,29.6644672744,26.339954176,13.189154189,24.7345865669,70.7195625826,148.011631143,138.085863084,9.90576805939,0.02
 10/17  07:00:00,203.732006842,29.8174448378,27.6367244357,9.03970185634,37.1018798503,92.3937384068,128.322038334,118.396270274,9.90576805939,0.02
 10/17  08:00:00,212.206296699,29.920462287,34.5898623828,5.46229809743,37.1018798503,104.434947198,119.423359293,109.497591234,9.90576805939,0.02
 10/17  09:00:00,231.254193521,30.0525115433,44.5062213739,2.42017848168,37.1018798503,116.476155989,120.627479512,102.103048512,9.90576805939,8.61866294055
 10/17  10:00:00,241.717250037,30.4098752283,55.8412054246,1.19044233893,37.1018798503,116.476155989,105.057223081,95.1314550213,9.90576805939,0.02
 10/17  11:00:00,250.269860382,30.8874970294,64.5409857471,0.565453388767,37.1018798503,116.476155989,99.1964111151,89.2706430557,9.90576805939,0.02
 10/17  12:00:00,244.579047539,31.3447801288,70.694898688,0.305083024603,37.1018798503,104.434947198,95.2102777352,85.2845096758,9.90576805939,0.02
 10/17  13:00:00,258.650704899,31.7771037988,72.4769549075,0.120717205764,37.1018798503,116.476155989,100.503564391,81.9749547393,9.90576805939,8.6228415922
 10/17  14:00:00,259.686675078,32.2339127503,73.1625903226,0.0144353359909,37.1018798503,116.476155989,89.2218938042,79.2961257449,9.90576805939,0.02
 10/17  15:00:00,262.743972914,32.6834520423,75.7849032937,0.0,37.1018798503,116.476155989,87.1868725078,77.2611044484,9.90576805939,0.02
 10/17  16:00:00,263.526596609,32.849215574,76.4022602875,0.0,37.1018798503,116.476155989,94.954755046,76.4311380323,9.90576805939,8.61784895435
 10/17  17:00:00,261.066285218,32.6730851974,74.1191060327,0.0,37.1018798503,116.476155989,87.3122472778,77.3864792184,9.90576805939,0.02
 10/17  18:00:00,160.433618831,28.8344005961,56.2415602963,0.0,24.7345865669,47.5788473902,66.5213116528,61.5484276231,4.9528840297,0.02
 10/17  19:00:00,166.602438515,28.6586096398,50.8403339231,0.0,24.7345865669,47.5788473902,72.7861324698,67.8132484401,4.9528840297,0.02
 10/17  20:00:00,141.714663445,28.6586096398,47.2094931627,0.0,12.3672932834,38.6892022431,86.8950009358,83.903270518,2.97173041782,0.02
 10/17  21:00:00,101.931674095,17.8062518765,30.1793218456,0.0,12.3672932834,27.0668015668,59.6373095517,56.6455791339,2.97173041782,0.02
 10/17  22:00:00,85.0527602531,21.0695212537,29.2446018114,0.0,4.12243109448,15.9888894789,82.665333204,79.6736027862,2.97173041782,0.02
 10/17  23:00:00,74.3098835077,15.5755851853,24.1576569588,0.0,4.12243109448,15.9888894789,63.5400103717,60.5482799539,2.97173041782,0.02
 10/17  24:00:00,81.3498374447,20.6330311875,25.9781690285,0.0,4.12243109448,15.9888894789,95.1968108412,92.2050804234,2.97173041782,0.02
 10/18  01:00:00,72.8310431323,15.5755851853,22.6788164385,0.0,4.12243109448,15.9888894789,64.5607573359,61.5690269181,2.97173041782,0.02
 10/18  02:00:00,80.7317275215,20.6330311875,25.360058954,0.0,4.12243109448,15.9888894789,96.2584556233,93.2667252055,2.97173041782,0.02
 10/18  03:00:00,69.6213386546,14.547549853,20.5202894964,0.0,4.12243109448,15.9888894789,62.071634044,59.0799036261,2.97173041782,0.02
 10/18  04:00:00,116.685151644,28.3094175868,36.2777531958,0.0,12.3672932834,24.9413748627,107.681033019,102.708148989,4.9528840297,0.02
 10/18  05:00:00,134.563947795,29.1955214652,41.0039815666,12.2664638642,12.3672932834,24.9413748627,176.319365928,171.346481898,4.9528840297,0.02
 10/18  06:00:00,185.274120348,29.6752376098,37.0127454435,8.34267535242,24.7345865669,70.7195625826,144.008397575,134.082629515,9.90576805939,0.02
 10/18  07:00:00,209.639775606,29.960285963,37.3454352469,5.09590918407,37.1018798503,92.3937384068,132.919348585,114.407728141,9.90576805939,8.60585238456
 10/18  08:00:00,216.923193536,30.0647440807,42.2587560827,2.36605772944,37.1018798503,104.434947198,115.861380528,105.935612469,9.90576805939,0.02
 10/18  09:00:00,240.334845311,30.2811658289,54.9239654293,0.854495848377,37.1018798503,116.476155989,108.710183527,98.7844154675,9.90576805939,0.02
 10/18  10:00:00,254.860456194,30.8440152886,69.3069314999,0.433703091914,37.1018798503,116.476155989,101.543646313,91.6178782535,9.90576805939,0.02
 10/18  11:00:00,264.977947069,31.4496230497,79.003917368,0.248455105161,37.1018798503,116.476155989,104.060170718,85.5315225752,9.90576805939,8.62288008349
 10/18  12:00:00,257.892591257,31.9384930794,83.6036253317,0.116253730269,37.1018798503,104.434947198,91.6291176346,81.7033495752,9.90576805939,0.02
 10/18  13:00:00,273.761774152,32.4779815102,86.9910468299,0.0167714582536,37.1018798503,116.476155989,88.555081014,78.6293129546,9.90576805939,0.02
 10/18  14:00:00,278.115617328,33.0973066045,90.7425163193,0.0,37.1018798503,116.476155989,94.5205571523,75.9929519318,9.90576805939,8.62183716109
 10/18  15:00:00,281.230920605,33.570235548,93.385132907,0.0,37.1018798503,116.476155989,81.8569520344,71.931183975,9.90576805939,0.02
 10/18  16:00:00,280.491390503,33.7061372102,92.5101435117,0.0,37.1018798503,116.476155989,81.3185582303,71.3927901709,9.90576805939,0.02
 10/18  17:00:00,274.736435654,33.4558824617,87.0064001965,0.0,37.1018798503,116.476155989,84.7596421981,74.8338741387,9.90576805939,0.02
 10/18  18:00:00,167.21068958,28.8378411769,63.0151622482,0.0,24.7345865669,47.5788473902,74.1863429853,60.6273006286,4.9528840297,8.60615832699
 10/18  19:00:00,172.613261434,28.65888062,56.8508772112,0.0,24.7345865669,47.5788473902,71.4472561255,66.4743720958,4.9528840297,0.02
 10/18  20:00:00,148.532318905,28.7677321563,53.9180330232,0.0,12.3672932834,38.6892022431,85.4693613893,82.4776309715,2.97173041782,0.02
 10/18  21:00:00,107.182295647,17.8935498898,35.3426521304,0.0,12.3672932834,27.0668015668,60.2245663707,57.2328359529,2.97173041782,0.02
 10/18  22:00:00,92.8538323982,21.3605146311,36.7546813212,0.0,4.12243109448,15.9888894789,81.8114926445,78.8197622267,2.97173041782,0.02
 10/18  23:00:00,74.2341784421,14.7899030662,24.8676347646,0.0,4.12243109448,15.9888894789,60.7177444868,57.726014069,2.97173041782,0.02
 10/18  24:00:00,94.6333301628,21.724256353,38.1704373432,0.0,4.12243109448,15.9888894789,89.5541765871,86.5624461693,2.97173041782,0.02
 10/19  01:00:00,72.3197745007,14.4407110132,23.3024227504,0.0,4.12243109448,15.9888894789,63.5647787944,60.5730483765,2.97173041782,0.02
 10/19  02:00:00,92.4669017738,21.5060113199,36.2222538544,0.0,4.12243109448,15.9888894789,90.2759817864,87.2842513686,2.97173041782,0.02
 10/19  03:00:00,73.2810128299,14.9644990927,23.739872958,0.0,4.12243109448,15.9888894789,66.0540897709,63.0623593531,2.97173041782,0.02
 10/19  04:00:00,123.21422089,28.3312420901,42.7849987359,0.0,12.3672932834,24.9413748627,105.722667492,100.749783463,4.9528840297,0.02
 10/19  05:00:00,136.551999317,29.2984355111,48.1419502564,7.01363345675,12.3672932834,24.9413748627,174.170401377,169.197517347,4.9528840297,0.02
 10/19  06:00:00,192.631859751,29.755061075,48.4088917031,4.22444584536,24.7345865669,70.7195625826,141.589654706,131.663886646,9.90576805939,0.02
 10/19  07:00:00,219.837743168,30.1038085339,50.3540322976,2.14176224142,37.1018798503,92.3937384068,121.688754244,111.762986185,9.90576805939,0.02
 10/19  08:00:00,229.807375155,30.2430978027,56.6767620506,0.653807805356,37.1018798503,104.434947198,113.047236551,103.121468492,9.90576805939,0.02
 10/19  09:00:00,257.375848026,30.6409313323,72.2214217484,0.238241864673,37.1018798503,116.476155989,114.436541045,95.9119025443,9.90576805939,8.6188704409
 10/19  10:00:00,270.449847024,31.3103261162,84.7176070921,0.14617511047,37.1018798503,116.476155989,97.0484307709,87.1226627115,9.90576805939,0.02
 10/19  11:00:00,275.946984823,31.9371453657,89.6470797621,0.0867814168854,37.1018798503,116.476155989,86.196983242,76.2712151826,9.90576805939,0.02
 10/19  12:00:00,267.802655195,32.5070363604,93.0485224381,0.0128051052102,37.1018798503,104.434947198,87.7273948099,69.2016586644,9.90576805939,8.61996808608
 10/19  13:00:00,282.469566074,33.0720147271,95.1216420744,0.0,37.1018798503,116.476155989,76.07092224,66.1451541806,9.90576805939,0.02
 10/19  14:00:00,284.561840291,33.5872605478,96.6987907778,0.0,37.1018798503,116.476155989,72.0085603321,62.0827922727,9.90576805939,0.02
 10/19  15:00:00,286.976905458,34.0108624774,98.6903943082,0.0,37.1018798503,116.476155989,73.2961494682,54.7695043175,9.90576805939,8.62087709125
 10/19  16:00:00,287.298174767,34.1832623211,98.8398430806,0.0,37.1018798503,116.476155989,63.3051223029,53.3793542435,9.90576805939,0.02
 10/19  17:00:00,282.262803748,33.7440579424,94.2446294182,0.0,37.1018798503,116.476155989,73.1968254313,63.2710573719,9.90576805939,0.02
 10/19  18:00:00,172.586500012,28.8398634823,68.3889664403,0.0,24.7345865669,47.5788473902,64.4609672808,59.4880832511,4.9528840297,0.02
 10/19  19:00:00,177.812713924,28.660603106,62.0486032917,0.0,24.7345865669,47.5788473902,70.6705783027,65.697694273,4.9528840297,0.02
 10/19  20:00:00,153.981888727,28.7677321563,59.3675831184,0.0,12.3672932834,38.6892022431,84.3059605573,81.3142301395,2.97173041782,0.02
 10/19  21:00:00,108.967235279,17.8935498898,37.1275778265,0.0,12.3672932834,27.0668015668,58.7286918744,55.7369614566,2.97173041782,0.02
 10/19  22:00:00,97.5452737347,21.8552033728,40.9514324521,0.0,4.12243109448,15.9888894789,81.1916462992,78.1999158814,2.97173041782,0.02
 10/19  23:00:00,72.9313909591,14.353413,24.0013358733,0.0,4.12243109448,15.9888894789,62.5314891764,59.5397587586,2.97173041782,0.02
 10/19  24:00:00,96.7152247928,21.9425013861,40.0340854551,0.0,4.12243109448,15.9888894789,87.3122418652,84.3205114473,2.97173041782,0.02
 10/20  01:00:00,71.5716452529,14.353413,22.6415900394,0.0,4.12243109448,15.9888894789,71.9367617799,60.3650579177,2.97173041782,8.59997344434
 10/20  02:00:00,93.3640748917,21.724256353,36.9011805729,0.0,4.12243109448,15.9888894789,91.4987725507,88.5070421329,2.97173041782,0.02
 10/20  03:00:00,70.9052902045,14.353413,21.9752351794,0.0,4.12243109448,15.9888894789,65.3069817886,62.3152513708,2.97173041782,0.02
 10/20  04:00:00,127.843198251,28.6804341431,47.0647829109,0.0,12.3672932834,24.9413748627,105.929458138,100.956574108,4.9528840297,0.02
 10/20  05:00:00,133.797690675,28.8077922354,48.1155735758,4.77634374501,12.3672932834,24.9413748627,173.843299294,168.870415265,4.9528840297,0.02
 10/20  06:00:00,195.868684565,29.9214906573,52.5241692755,3.17956257875,24.7345865669,70.7195625826,140.892972126,130.967204066,9.90576805939,0.02
 10/20  07:00:00,221.386969363,30.1933554167,52.2778595085,1.67760968056,37.1018798503,92.3937384068,121.120802597,111.195034537,9.90576805939,0.02
 10/20  08:00:00,232.310244923,30.3377581979,59.2129938466,0.525824487154,37.1018798503,104.434947198,112.785793986,102.860025927,9.90576805939,0.02
 10/20  09:00:00,261.126998461,30.7891626148,75.8907465084,0.171823007358,37.1018798503,116.476155989,104.813143192,94.8873751328,9.90576805939,0.02
 10/20  10:00:00,271.747270778,31.4916219433,85.8659148011,0.113907137775,37.1018798503,116.476155989,101.243137266,82.7152724746,9.90576805939,8.62209673165
 10/20  11:00:00,275.599119252,32.1205689875,89.1463394555,0.0562947434993,37.1018798503,116.476155989,85.8161939288,75.8904258694,9.90576805939,0.02
 10/20  12:00:00,269.014106565,32.7910144337,93.9872166032,0.00160504455888,37.1018798503,104.434947198,74.4519900856,64.5262220262,9.90576805939,0.02
 10/20  13:00:00,282.873112273,33.3146969553,95.2823979876,0.0,37.1018798503,116.476155989,79.8132331556,61.2854527049,9.90576805939,8.62201239133
 10/20  14:00:00,282.573558596,33.7019381327,94.595883047,0.0,37.1018798503,116.476155989,75.1341953876,65.2084273282,9.90576805939,0.02
 10/20  15:00:00,285.101719765,34.1908576563,96.6352576709,0.0,37.1018798503,116.476155989,71.2382852635,61.3125172041,9.90576805939,0.02
 10/20  16:00:00,286.913533651,34.3817036228,98.2566703035,0.0,37.1018798503,116.476155989,67.3692331645,57.4434651051,9.90576805939,0.02
 10/20  17:00:00,283.735520097,34.0783076786,95.3830744926,0.0,37.1018798503,116.476155989,77.9028403662,59.3857657204,9.90576805939,8.61130658642
 10/20  18:00:00,174.130168133,28.8417050263,69.9308035371,0.0,24.7345865669,47.5788473902,63.295256507,58.3223724773,4.9528840297,0.02
 10/20  19:00:00,178.434486496,28.6618848006,62.6691076594,0.0,24.7345865669,47.5788473902,70.3594765952,65.3865925655,4.9528840297,0.02
 10/20  20:00:00,154.71127228,28.8768546729,59.9878589028,0.0,12.3672932834,38.6892022431,84.1070341123,81.1153036945,2.97173041782,0.02
 10/20  21:00:00,110.571896279,17.8935498898,38.7322472973,0.0,12.3672932834,27.0668015668,58.5209473981,55.5292169803,2.97173041782,0.02
 10/20  22:00:00,97.1512423284,21.5933093331,40.8192959404,0.0,4.12243109448,15.9888894789,80.3946424028,77.402911985,2.97173041782,0.02
 10/20  23:00:00,78.1221726796,15.2263931324,28.3191383176,0.0,4.12243109448,15.9888894789,61.864100889,58.8723704712,2.97173041782,0.02
 10/20  24:00:00,91.386976181,21.0695212537,35.5788178333,0.0,4.12243109448,15.9888894789,91.2313595073,88.2396290894,2.97173041782,0.02
 10/21  01:00:00,77.4242856949,15.2263931324,27.6212511904,0.0,4.12243109448,15.9888894789,64.7410359657,61.7493055479,2.97173041782,0.02
 10/21  02:00:00,90.5496121287,21.0695212537,34.7414536321,0.0,4.12243109448,15.9888894789,93.0310330185,90.0393026007,2.97173041782,0.02
 10/21  03:00:00,72.5226749859,14.7026050529,23.2434285024,0.0,4.12243109448,15.9888894789,65.8285529619,62.8368225441,2.97173041782,0.02
 10/21  04:00:00,106.091435508,27.7856295074,43.3423326135,0.0,4.12243109448,16.0517297156,111.99912992,109.007399502,2.97173041782,0.02
 10/21  05:00:00,99.9895465842,26.912649375,38.1134237861,0.0,4.12243109448,16.0517297156,111.993598797,109.001868379,2.97173041782,0.02
 10/21  06:00:00,133.802798438,29.5315897721,45.7536603522,0.0,4.12243109448,39.6058045677,93.4450978153,90.4533673974,2.97173041782,0.02
 10/21  07:00:00,173.373543006,29.567231003,46.2475038074,12.0965601964,12.3672932834,65.3531420225,152.412861518,147.439977489,4.9528840297,0.02
 10/21  08:00:00,172.591757236,29.5531276227,53.1284937458,8.60463909003,12.3672932834,68.2430321324,148.078283468,143.105399438,4.9528840297,0.02
 10/21  09:00:00,211.96914809,29.6076590759,69.4129376197,2.62623375897,16.4897243779,93.1370602926,142.760098386,126.22663189,7.92461444751,8.60885204787
 10/21  10:00:00,223.502547326,29.7634826848,81.824340065,1.5923479256,16.4897243779,93.1370602926,110.526041528,102.581427081,7.92461444751,0.02
 10/21  11:00:00,228.371781907,29.9744813885,87.4088792192,0.666045178055,16.4897243779,93.1370602926,94.0485102343,86.1038957868,7.92461444751,0.02
 10/21  12:00:00,220.738667423,30.2186935236,89.0629444384,0.286230805453,16.4897243779,83.9857416113,90.6671090477,82.7224946002,7.92461444751,0.02
 10/21  13:00:00,222.48234986,30.4348032111,90.8062653902,0.0704758652559,16.4897243779,83.9857416113,88.4535825605,80.508968113,7.92461444751,0.02
 10/21  14:00:00,223.038775805,30.5385870574,91.32915792,0.000263323366023,16.4897243779,83.9857416113,90.4023402962,82.4577258487,7.92461444751,0.02
 10/21  15:00:00,201.507413922,29.5315897721,88.2619486345,0.0,12.3672932834,70.6512738906,44.1093158987,39.136431869,4.9528840297,0.02
 10/21  16:00:00,200.276485484,29.5315897721,87.0310132395,0.0,12.3672932834,70.6512738906,42.1430779647,37.170193935,4.9528840297,0.02
 10/21  17:00:00,184.946264761,29.5315897721,84.224240132,0.0,12.3672932834,58.1284167478,59.6604708213,46.1034850789,4.9528840297,8.60410171271
 10/21  18:00:00,140.262309587,28.837611661,71.0725498453,0.0,12.3672932834,24.9413748627,78.6816578835,73.7087738538,4.9528840297,0.02
 10/21  19:00:00,148.038061809,28.6586096398,67.2814708487,0.0,12.3672932834,24.9413748627,88.7446176962,83.7717336665,4.9528840297,0.02
 10/21  20:00:00,127.361403782,28.2221195736,64.1758103081,0.0,4.12243109448,16.0517297156,99.479358169,96.4876277512,2.97173041782,0.02
 10/21  21:00:00,82.8989398318,15.2263931324,33.0959047955,0.0,4.12243109448,15.9888894789,57.9278692137,54.9361387959,2.97173041782,0.02
 10/21  22:00:00,103.755042738,21.9425013861,47.0739036701,0.0,4.12243109448,15.9888894789,94.5214358816,91.5297054638,2.97173041782,0.02
 10/21  23:00:00,73.5603590741,13.4563246875,25.5505348679,0.0,4.12243109448,15.9888894789,60.7947168063,57.8029863885,2.97173041782,0.02
 10/21  24:00:00,99.9304487505,21.2877662868,43.9040448878,0.0,4.12243109448,15.9888894789,96.1210557983,93.1293253805,2.97173041782,0.02
 10/22  01:00:00,72.5307774819,12.9957264412,27.0659093273,0.0,2.06121554724,15.9888894789,57.3642044157,54.3724739979,2.97173041782,0.02
 10/22  02:00:00,91.7213911974,19.735942875,39.3311685378,0.0,2.06121554724,15.9888894789,90.5960142948,87.6042838769,2.97173041782,0.02
 10/22  03:00:00,72.4437623897,12.9084284279,27.0661923122,0.0,2.06121554724,15.9888894789,57.3961968382,54.4044664204,2.97173041782,0.02
 10/22  04:00:00,97.8007615689,20.6089230074,44.5375588283,0.0,2.06121554724,15.9888894789,88.548319531,85.5565891132,2.97173041782,0.02
 10/22  05:00:00,70.2119394395,12.559236375,25.1835614546,0.0,2.06121554724,15.9888894789,56.7190701371,53.7273397192,2.97173041782,0.02
 10/22  06:00:00,107.603330905,23.6493799978,51.230244412,0.0,2.06121554724,15.9888894789,100.409935613,97.4182051949,2.97173041782,0.02
 10/22  07:00:00,79.3949207987,17.94176625,35.8926593769,0.0,2.06121554724,15.9888894789,78.8309905143,75.8392600965,2.97173041782,0.02
 10/22  08:00:00,125.147537034,23.9985720508,54.711705495,0.0,4.12243109448,41.7362269337,88.9232989734,83.9504149437,4.9528840297,0.02
 10/22  09:00:00,111.852380034,19.425832475,46.1049993834,0.0,4.12243109448,41.7362269337,59.6024820902,54.6295980605,4.9528840297,0.02
 10/22  10:00:00,128.16638449,23.9985720508,57.7305529405,0.0,4.12243109448,41.7362269337,62.9610311145,57.9881470848,4.9528840297,0.02
 10/22  11:00:00,114.105859952,19.2512364486,48.5330753096,0.0,4.12243109448,41.7362269337,44.5730232257,39.600139196,4.9528840297,0.02
 10/22  12:00:00,137.503798571,24.6119670354,66.4545720106,0.0,4.12243109448,41.7362269337,47.7478918878,42.7750078581,4.9528840297,0.02
 10/22  13:00:00,121.602000875,19.7102833318,55.5701693157,0.0,4.12243109448,41.7362269337,33.3231859349,28.3503019052,4.9528840297,0.02
 10/22  14:00:00,142.666800689,24.6322855081,71.5972556141,0.0,4.12243109448,41.7362269337,35.2888872791,30.3160032494,4.9528840297,0.02
 10/22  15:00:00,123.665087177,19.7382297574,57.605309144,0.0,4.12243109448,41.7362269337,26.690542971,21.7176589413,4.9528840297,0.02
 10/22  16:00:00,124.211169363,24.6471161756,69.9844858744,0.0,4.12243109448,24.8785346261,33.8397673176,28.8668832879,4.9528840297,0.02
 10/22  17:00:00,92.2824184349,19.7203349399,54.0490881609,0.0,2.06121554724,15.9888894789,33.7819048941,30.7901744762,2.97173041782,0.02
 10/22  18:00:00,110.518159625,24.6166021218,64.9236841515,0.0,2.06121554724,15.9888894789,49.3519344384,46.3602040206,2.97173041782,0.02
 10/22  19:00:00,96.9448997881,17.8957593435,46.4874295652,0.0,2.06121554724,15.9888894789,40.3337608683,37.3420304505,2.97173041782,0.02
 10/22  20:00:00,114.973967004,23.5379738045,58.7354287005,0.0,2.06121554724,15.9888894789,60.3474928372,57.3557624194,2.97173041782,0.02
 10/22  21:00:00,90.2870350974,17.1078677706,40.617456365,0.0,2.06121554724,15.9888894789,48.4915216013,45.4997911835,2.97173041782,0.02
 10/22  22:00:00,105.178972908,21.724256353,50.7772942323,0.0,2.06121554724,15.9888894789,73.886051135,62.312625164,2.97173041782,8.60169555321
 10/22  23:00:00,85.673652975,15.5755851853,37.5826413338,0.0,2.06121554724,15.9888894789,45.1377093069,42.1459788891,2.97173041782,0.02
 10/22  24:00:00,104.137442751,21.5933093331,49.8667112011,0.0,2.06121554724,15.9888894789,67.3529580112,64.3612275934,2.97173041782,0.02
 10/23  01:00:00,79.9643568232,14.353413,31.0343018795,0.0,4.12243109448,15.9888894789,46.2397819837,43.2480515658,2.97173041782,0.02
 10/23  02:00:00,108.495519312,21.9425013861,51.8143802037,0.0,4.12243109448,15.9888894789,65.6571949491,62.6654645313,2.97173041782,0.02
 10/23  03:00:00,79.9635470807,14.353413,31.0334922574,0.0,4.12243109448,15.9888894789,46.2677827409,43.2760523231,2.97173041782,0.02
 10/23  04:00:00,148.39998967,28.5713116265,67.7306970093,0.0,12.3672932834,24.9413748627,80.1032370156,75.1303529859,4.9528840297,0.02
 10/23  05:00:00,155.318574607,29.2268911834,70.4612406048,3.53246182594,12.3672932834,24.9413748627,138.204899439,133.23201541,4.9528840297,0.02
 10/23  06:00:00,223.45452186,29.7173249674,82.2529650013,1.24076993028,24.7345865669,70.7195625826,101.374117507,91.4483494476,9.90576805939,0.02
 10/23  07:00:00,251.706223927,30.10346288,83.9339559061,0.430658266296,37.1018798503,92.3937384068,82.3543564909,72.4285884315,9.90576805939,0.02
 10/23  08:00:00,258.554354834,30.27945923,85.8957765534,0.145425457834,37.1018798503,104.434947198,71.8460996832,61.9203316238,9.90576805939,0.02
 10/23  09:00:00,276.515939636,30.5654522501,91.6751869095,0.0,37.1018798503,116.476155989,53.8670757938,43.9413077344,9.90576805939,0.02
 10/23  10:00:00,281.638146551,30.9770680809,96.3852625249,0.0,37.1018798503,116.476155989,53.9576237335,35.4294728371,9.90576805939,8.62238283708
 10/23  11:00:00,287.279148707,31.8132973631,101.189898418,0.0,37.1018798503,116.476155989,38.4942447453,28.5684766859,9.90576805939,0.02
 10/23  12:00:00,282.089711791,32.6405867854,107.214815489,0.0,37.1018798503,104.434947198,29.8513979844,19.925629925,9.90576805939,0.02
 10/23  13:00:00,300.473082282,33.3019949049,112.895079382,0.0,37.1018798503,116.476155989,33.289304924,14.7600775736,9.90576805939,8.62345929097
 10/23  14:00:00,306.145089306,34.0934882824,117.77583151,0.0,37.1018798503,116.476155989,18.7796874697,8.85391941029,9.90576805939,0.02
 10/23  15:00:00,305.990712249,34.4892424859,117.225822459,0.0,37.1018798503,116.476155989,14.6736274919,4.74785943247,9.90576805939,0.02
 10/23  16:00:00,301.447401899,34.0857945577,113.086432972,0.0,37.1018798503,116.476155989,24.7048532721,6.18079130488,9.90576805939,8.61829390779
 10/23  17:00:00,295.063937189,33.5506910175,107.239127444,0.0,37.1018798503,116.476155989,19.4235088043,9.4977407449,9.90576805939,0.02
 10/23  18:00:00,180.154319516,28.8392198136,75.9574331372,0.0,24.7345865669,47.5788473902,27.4346654694,22.4617814397,4.9528840297,0.02
 10/23  19:00:00,188.576298842,28.6631334351,72.8096620808,0.0,24.7345865669,47.5788473902,36.2975571379,31.3246731082,4.9528840297,0.02
 10/23  20:00:00,168.754206313,28.987061916,73.9205754441,0.0,12.3672932834,38.6892022431,45.6689893311,42.6772589133,2.97173041782,0.02
