Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  21:00:00,122.656500573,19.4694814817,49.1946295725,0.0,12.3672932834,27.0668015668,37.1111467917,34.1194163739,2.97173041782,0.02
 10/23  22:00:00,111.409310009,22.7086426787,53.9388874161,0.0,4.12243109448,15.9888894789,52.398186052,49.4064556342,2.97173041782,0.02
 10/23  23:00:00,95.6627120274,17.63165585,43.4081298247,0.0,4.12243109448,15.9888894789,43.6691242931,40.6773938753,2.97173041782,0.02
 10/23  24:00:00,111.532696461,22.8395896986,53.9313268082,0.0,4.12243109448,15.9888894789,59.9812777997,56.9895473819,2.97173041782,0.02
 10/24  01:00:00,93.7146066151,17.2824637971,41.8092163221,0.0,4.12243109448,15.9888894789,45.0062342524,42.0145038346,2.97173041782,0.02
 10/24  02:00:00,109.737530547,22.4030996324,52.5726508103,0.0,4.12243109448,15.9888894789,58.6901043389,55.698373921,2.97173041782,0.02
 10/24  03:00:00,92.1035171915,17.0205697574,40.4600208778,0.0,4.12243109448,15.9888894789,42.9721897332,39.9804593154,2.97173041782,0.02
 10/24  04:00:00,150.52088779,28.6804341431,69.7424723236,0.0,12.3672932834,24.9413748627,64.0367049212,59.0638208915,4.9528840297,0.02
 10/24  05:00:00,153.369494674,28.9417795432,70.6824174108,1.6473163592,12.3672932834,24.9413748627,118.254761254,113.281877225,4.9528840297,0.02
 10/24  06:00:00,228.043355809,30.2086244257,87.2259748201,0.36529415976,24.7345865669,70.7195625826,84.1211509475,74.1953828881,9.90576805939,0.02
 10/24  07:00:00,257.442885498,30.6337804932,89.570247491,0.00069684454597,37.1018798503,92.3937384068,74.7398239174,56.2298334288,9.90576805939,8.60422242924
 10/24  08:00:00,264.194209506,31.0465450981,90.9139904438,0.0,37.1018798503,104.434947198,55.1715893519,45.2458212925,9.90576805939,0.02
 10/24  09:00:00,282.13383869,31.7937602058,96.0648271939,0.0,37.1018798503,116.476155989,43.362558335,33.4367902756,9.90576805939,0.02
 10/24  10:00:00,289.861570745,32.6793033815,102.906421294,0.0,37.1018798503,116.476155989,31.728591453,21.8028233936,9.90576805939,0.02
 10/24  11:00:00,296.134795966,33.5419798224,108.316812033,0.0,37.1018798503,116.476155989,34.4808786496,15.952258134,9.90576805939,8.62285245625
 10/24  12:00:00,290.809530195,34.2445525742,114.330718662,0.0,37.1018798503,104.434947198,20.9095607171,10.9837926577,9.90576805939,0.02
 10/24  13:00:00,310.650064325,35.0137266451,121.360316181,0.0,37.1018798503,116.476155989,15.8099561266,5.8841880672,9.90576805939,0.02
 10/24  14:00:00,316.083224739,35.7966262219,126.010763796,0.0,37.1018798503,116.476155989,21.4754215442,2.94820165567,9.90576805939,8.6214518291
 10/24  15:00:00,319.290333036,36.4821250461,128.532610879,0.0,37.1018798503,116.476155989,12.7049623626,2.77919430319,9.90576805939,0.02
 10/24  16:00:00,318.715461131,36.7610922734,127.679218937,0.0,37.1018798503,116.476155989,13.7411750747,3.8154070153,9.90576805939,0.02
 10/24  17:00:00,311.795106131,36.2988731469,121.222053262,0.0,37.1018798503,116.476155989,14.8456337126,4.91986565322,9.90576805939,0.02
 10/24  18:00:00,184.45924073,28.9518571308,80.1496902196,0.0,24.7345865669,47.5788473902,27.3681024223,13.8089338521,4.9528840297,8.60628454053
 10/24  19:00:00,190.556900534,28.6832961551,74.7700966504,0.0,24.7345865669,47.5788473902,26.749771108,21.7768870783,4.9528840297,0.02
 10/24  20:00:00,170.574572544,29.1089668036,75.6190429851,0.0,12.3672932834,38.6892022431,36.1969559948,33.205225577,2.97173041782,0.02
 10/24  21:00:00,127.562517319,20.5848148273,52.9621761412,0.0,12.3672932834,27.0668015668,33.6887122129,30.6969817951,2.97173041782,0.02
 10/24  22:00:00,104.054171026,19.6004285015,49.7845322535,0.0,4.12243109448,15.9888894789,35.1467340684,32.1550036505,2.97173041782,0.02
 10/24  23:00:00,111.370773705,22.2043954258,54.427741206,0.0,4.12243109448,15.9888894789,46.0245778388,43.032847421,2.97173041782,0.02
 10/24  24:00:00,97.5314379494,18.3541481361,44.5312217783,0.0,4.12243109448,15.9888894789,41.4398093047,38.4480788869,2.97173041782,0.02
 10/25  01:00:00,108.227535924,21.8552033728,51.6336953481,0.0,4.12243109448,15.9888894789,50.7930867845,47.8013563667,2.97173041782,0.02
 10/25  02:00:00,95.4337483697,17.9176580699,42.8700221279,0.0,4.12243109448,15.9888894789,43.2787201958,40.286989778,2.97173041782,0.02
 10/25  03:00:00,105.259991672,21.5060113199,49.0153431012,0.0,4.12243109448,15.9888894789,65.0387594527,62.0470290349,2.97173041782,0.02
 10/25  04:00:00,139.193105846,28.6804341431,58.4146910079,0.0,12.3672932834,24.9413748627,96.3533232835,91.3804392538,4.9528840297,0.02
 10/25  05:00:00,142.196175865,29.0260149955,59.6074097814,1.46477036072,12.3672932834,24.9413748627,166.561687839,161.588803809,4.9528840297,0.02
 10/25  06:00:00,206.916708373,30.2784830198,65.8767323327,0.518031256398,24.7345865669,70.7195625826,133.732443005,123.806674946,9.90576805939,0.02
 10/25  07:00:00,236.350840153,30.6092498978,66.0306809771,0.123591392188,37.1018798503,92.3937384068,114.214060338,104.288292279,9.90576805939,0.02
 10/25  08:00:00,241.273514209,30.869971582,68.1697953973,0.0,37.1018798503,104.434947198,107.033440265,97.1076722057,9.90576805939,0.02
 10/25  09:00:00,265.447696761,31.5546912954,79.6177356667,0.0,37.1018798503,116.476155989,108.588022468,90.0628894055,9.90576805939,8.61936500268
 10/25  10:00:00,278.445879572,32.4637018503,91.7063848307,0.0,37.1018798503,116.476155989,77.9733318879,68.0475638285,9.90576805939,0.02
 10/25  11:00:00,286.469695467,33.3715339794,98.8221219732,0.0,37.1018798503,116.476155989,54.5925368627,44.6667688033,9.90576805939,0.02
 10/25  12:00:00,280.622026007,34.0904425536,104.29727979,0.0,37.1018798503,104.434947198,50.3266594717,31.8004360582,9.90576805939,8.6204553541
 10/25  13:00:00,295.631881341,34.5229100297,106.833003579,0.0,37.1018798503,116.476155989,33.1276365082,23.2018684488,9.90576805939,0.02
 10/25  14:00:00,295.322632078,34.4213696057,106.62541027,0.0,37.1018798503,116.476155989,29.2237317918,19.2979637324,9.90576805939,0.02
 10/25  15:00:00,294.102219503,34.5088558476,105.317705753,0.0,37.1018798503,116.476155989,40.0062092066,21.479000574,9.90576805939,8.62144057324
 10/25  16:00:00,291.815702931,34.3960339898,103.144557856,0.0,37.1018798503,116.476155989,37.5690836603,27.6433156009,9.90576805939,0.02
 10/25  17:00:00,287.073026924,34.098939506,98.6999360914,0.0,37.1018798503,116.476155989,45.6490563681,35.7232883087,9.90576805939,0.02
 10/25  18:00:00,176.280719438,28.8397624636,72.0832711873,0.0,24.7345865669,47.5788473902,53.5945817041,48.6216976744,4.9528840297,0.02
 10/25  19:00:00,184.837484476,28.6619414921,69.0720196127,0.0,24.7345865669,47.5788473902,68.066961981,63.0940779513,4.9528840297,0.02
 10/25  20:00:00,162.336546423,28.8768546729,67.6131023142,0.0,12.3672932834,38.6892022431,81.9840463825,78.9923159647,2.97173041782,0.02
 10/25  21:00:00,114.847155359,18.4632706526,42.4146260623,0.0,12.3672932834,27.0668015668,67.7301234937,56.1551140857,2.97173041782,8.60327899024
 10/25  22:00:00,106.680421059,22.8395896986,49.0790505397,0.0,4.12243109448,15.9888894789,79.6386645986,76.6469341808,2.97173041782,0.02
 10/25  23:00:00,89.3443871617,17.4570598236,37.2644002035,0.0,4.12243109448,15.9888894789,63.7077621172,60.7160316994,2.97173041782,0.02
 10/25  24:00:00,100.702212358,21.6806073464,44.2829666563,0.0,4.12243109448,15.9888894789,87.6443125143,84.6525820964,2.97173041782,0.02
 10/26  01:00:00,74.8961124217,14.353413,25.9660569001,0.0,4.12243109448,15.9888894789,62.3706474663,59.3789170485,2.97173041782,0.02
 10/26  02:00:00,97.8823194487,21.724256353,41.4194248067,0.0,4.12243109448,15.9888894789,89.6679837858,86.676253368,2.97173041782,0.02
 10/26  03:00:00,73.3179726889,14.353413,24.3879173095,0.0,4.12243109448,15.9888894789,64.148679594,61.1569491762,2.97173041782,0.02
 10/26  04:00:00,132.325117081,28.6804341431,51.5467013582,0.0,12.3672932834,24.9413748627,103.84018343,98.8672994,4.9528840297,0.02
 10/26  05:00:00,135.348481005,28.8669443913,51.4204988907,2.96305619295,12.3672932834,24.9413748627,172.108461686,167.135577656,4.9528840297,0.02
 10/26  06:00:00,196.689757379,30.0120842848,54.5841005163,1.85011008705,24.7345865669,70.7195625826,139.229906415,129.304138356,9.90576805939,0.02
 10/26  07:00:00,223.776845082,30.2683175187,52.8983372756,1.02286863241,37.1018798503,92.3937384068,119.56411963,109.638351571,9.90576805939,0.02
 10/26  08:00:00,228.303330193,30.4239130433,55.4085442332,0.237155399227,37.1018798503,104.434947198,111.678662409,101.752894349,9.90576805939,0.02
 10/26  09:00:00,250.224754104,30.849074718,65.0513736164,0.0489783151645,37.1018798503,116.476155989,105.141794747,95.2160266873,9.90576805939,0.02
 10/26  10:00:00,263.383641194,31.4027413593,77.677110234,0.0279718786911,37.1018798503,116.476155989,108.076729466,89.5493344273,9.90576805939,8.62162697934
 10/26  11:00:00,275.406618392,31.8835280571,89.2438589552,0.00324499185918,37.1018798503,116.476155989,83.0801841467,73.1544160873,9.90576805939,0.02
 10/26  12:00:00,268.120456827,32.3566980064,93.5294181008,0.0,37.1018798503,104.434947198,67.1430076668,57.2172396074,9.90576805939,0.02
 10/26  13:00:00,281.221030729,32.8058714875,94.139152367,0.0,37.1018798503,116.476155989,76.43883877,57.9092944912,9.90576805939,8.62377621942
 10/26  14:00:00,279.860086842,32.8215911323,92.762692839,0.0,37.1018798503,116.476155989,71.0135400033,61.087771944,9.90576805939,0.02
 10/26  15:00:00,279.9181462,33.254806078,92.3876579363,0.0,37.1018798503,116.476155989,73.4096093051,63.4838412457,9.90576805939,0.02
 10/26  16:00:00,278.943729472,33.2551983586,91.4133640027,0.0,37.1018798503,116.476155989,85.7719883195,67.2476619547,9.90576805939,8.61855830544
 10/26  17:00:00,276.971232757,33.1703404483,89.5267620074,0.0,37.1018798503,116.476155989,81.408769232,71.4830011726,9.90576805939,0.02
 10/26  18:00:00,173.688723623,28.834055513,67.1478267803,0.0,24.7345865669,47.5788473902,65.3656922313,60.3928082016,4.9528840297,0.02
 10/26  19:00:00,177.443802937,28.6586096398,61.6816813986,0.0,24.7345865669,47.5788473902,71.296249223,66.3233651933,4.9528840297,0.02
 10/26  20:00:00,152.999873283,28.6586096398,58.4946858848,0.0,12.3672932834,38.6892022431,84.6899084554,81.6981780376,2.97173041782,0.02
 10/26  21:00:00,109.341599885,17.8062518765,37.5892380616,0.0,12.3672932834,27.0668015668,58.0874546505,55.0957242327,2.97173041782,0.02
 10/26  22:00:00,95.5616724824,21.3605146311,39.4625197033,0.0,4.12243109448,15.9888894789,80.633312517,77.6415820992,2.97173041782,0.02
 10/26  23:00:00,77.8149472494,15.2263931324,28.0119117931,0.0,4.12243109448,15.9888894789,57.0884963811,54.0967659633,2.97173041782,0.02
 10/26  24:00:00,89.4052138481,20.8512762206,33.8152994378,0.0,4.12243109448,15.9888894789,92.4689537215,89.4772233037,2.97173041782,0.02
 10/27  01:00:00,72.4015628316,14.3293048199,23.5187578084,0.0,4.12243109448,15.9888894789,56.4042466247,53.4125162068,2.97173041782,0.02
 10/27  02:00:00,85.1993117941,20.6330311875,29.8276422678,0.0,4.12243109448,15.9888894789,90.9431918611,87.9514614433,2.97173041782,0.02
 10/27  03:00:00,74.0229599945,14.6784968728,24.790962857,0.0,4.12243109448,15.9888894789,60.7766388672,57.7849084494,2.97173041782,0.02
 10/27  04:00:00,123.981067253,28.3967156,43.4863698306,0.0,12.3672932834,24.9413748627,105.000689216,100.027805187,4.9528840297,0.02
 10/27  05:00:00,135.932474132,29.2471619951,48.1244575738,6.46287270353,12.3672932834,24.9413748627,173.588378113,168.615494083,4.9528840297,0.02
 10/27  06:00:00,192.722398323,29.809163353,49.1310450726,3.53872702546,24.7345865669,70.7195625826,149.611909036,131.104434572,9.90576805939,8.60170640409
 10/27  07:00:00,220.719666833,30.1668283307,49.0564218515,1.9090948751,37.1018798503,92.3937384068,121.372262128,111.446494069,9.90576805939,0.02
 10/27  08:00:00,223.978503967,30.2960123616,50.7594784575,0.689325804082,37.1018798503,104.434947198,113.368726655,103.442958595,9.90576805939,0.02
 10/27  09:00:00,244.776602248,30.6115310706,59.6370562507,0.252730596874,37.1018798503,116.476155989,106.725358479,96.7995904199,9.90576805939,0.02
 10/27  10:00:00,256.450018498,31.1999431571,70.8380272807,0.136160786,37.1018798503,116.476155989,100.376936998,90.4511689386,9.90576805939,0.02
 10/27  11:00:00,265.444662417,31.7845093747,79.2891171866,0.095046890358,37.1018798503,116.476155989,103.594875298,85.0652955606,9.90576805939,8.62381167804
 10/27  12:00:00,259.496248604,32.3142673419,84.918873142,0.0288125090747,37.1018798503,104.434947198,91.3121951845,81.3864271251,9.90576805939,0.02
 10/27  13:00:00,275.514625264,32.8429894208,88.3955684195,0.0,37.1018798503,116.476155989,88.5503912731,78.6246232137,9.90576805939,0.02
 10/27  14:00:00,277.924019607,33.4477073306,90.2004984792,0.0,37.1018798503,116.476155989,94.0404021077,75.5119242327,9.90576805939,8.62270981564
 10/27  15:00:00,276.841004218,33.7846409642,88.7807268962,0.0,37.1018798503,116.476155989,83.5220390016,73.5962709422,9.90576805939,0.02
 10/27  16:00:00,273.163101542,33.8384318356,85.0494826478,0.0,37.1018798503,116.476155989,83.1381210198,73.2123529604,9.90576805939,0.02
 10/27  17:00:00,268.62319204,33.5512932466,80.7977093654,0.0,37.1018798503,116.476155989,92.9982440234,74.4798189497,9.90576805939,8.61265701431
 10/27  18:00:00,166.284141157,28.8370122403,59.7402872318,0.0,24.7345865669,47.5788473902,65.7260240207,60.753139991,4.9528840297,0.02
 10/27  19:00:00,170.888843946,28.6586096398,55.1267289928,0.0,24.7345865669,47.5788473902,71.4367913945,66.4639073648,4.9528840297,0.02
 10/27  20:00:00,147.581381155,28.6586096398,53.0762030688,0.0,12.3672932834,38.6892022431,84.9905223811,81.9987919633,2.97173041782,0.02
 10/27  21:00:00,104.496130042,17.7189538633,32.831071945,0.0,12.3672932834,27.0668015668,58.476462737,55.4847323192,2.97173041782,0.02
 10/27  22:00:00,88.037074602,21.0695212537,32.2289157849,0.0,4.12243109448,15.9888894789,81.176448173,78.1847177551,2.97173041782,0.02
 10/27  23:00:00,75.8944438486,15.5755851853,25.7422169259,0.0,4.12243109448,15.9888894789,62.616580026,59.6248496082,2.97173041782,0.02
 10/27  24:00:00,82.9600938191,20.6330311875,27.5884250306,0.0,4.12243109448,15.9888894789,93.8913093922,90.8995789743,2.97173041782,0.02
 10/28  01:00:00,73.1807680241,15.4009891589,23.2031369896,0.0,4.12243109448,15.9888894789,63.6725279699,60.6807975521,2.97173041782,0.02
 10/28  02:00:00,81.7250349012,20.6330311875,26.353365968,0.0,4.12243109448,15.9888894789,95.1029603939,92.1112299761,2.97173041782,0.02
 10/28  03:00:00,70.9522833769,14.5911988596,21.8075848478,0.0,4.12243109448,15.9888894789,59.3963896915,56.4046592737,2.97173041782,0.02
 10/28  04:00:00,94.7503053909,26.912649375,32.8741821273,0.0,4.12243109448,16.0517297156,113.746334244,110.754603826,2.97173041782,0.02
 10/28  05:00:00,99.3942563956,28.0038745405,36.4269079308,0.0,4.12243109448,16.0517297156,113.44259484,110.450864422,2.97173041782,0.02
 10/28  06:00:00,127.165896442,29.5315897721,39.0361792471,0.0805786082666,4.12243109448,39.6058045677,94.6211632501,91.6294328323,2.97173041782,0.02
 10/28  07:00:00,175.867227445,29.5639151598,42.6265304154,15.8653667033,12.3672932834,65.3531420225,153.425974817,148.453090788,4.9528840297,0.02
 10/28  08:00:00,171.149328906,29.5528721664,48.5482572112,11.7426928117,12.3672932834,68.2430321324,149.270727957,144.297843927,4.9528840297,0.02
 10/28  09:00:00,204.5729747,29.5970326455,60.5000819297,4.15351428275,16.4897243779,93.1370602926,144.017046969,127.483349645,7.92461444751,8.60908287602
 10/28  10:00:00,209.829635,29.6761811658,67.2631454466,2.56790272215,16.4897243779,93.1370602926,127.145635013,119.201020565,7.92461444751,0.02
 10/28  11:00:00,213.289862855,29.8645815275,71.3928385546,1.71004828352,16.4897243779,93.1370602926,121.611127968,113.66651352,7.92461444751,0.02
 10/28  12:00:00,206.094436159,30.1002320479,74.0165554277,0.806836810166,16.4897243779,83.9857416113,117.817342609,109.872728162,7.92461444751,0.02
 10/28  13:00:00,206.244285279,30.2844217639,74.504096911,0.284948211713,16.4897243779,83.9857416113,115.232750963,107.288136516,7.92461444751,0.02
 10/28  14:00:00,207.442276249,30.4213936406,75.7768801536,0.0732224689126,16.4897243779,83.9857416113,112.999706204,105.055091756,7.92461444751,0.02
 10/28  15:00:00,183.022048479,29.5315897721,69.7765706194,0.0,12.3672932834,70.6512738906,54.4935370557,49.520653026,4.9528840297,0.02
 10/28  16:00:00,179.330534535,29.5315897721,66.0850496104,0.0,12.3672932834,70.6512738906,52.5803471568,47.6074631271,4.9528840297,0.02
 10/28  17:00:00,163.39985839,29.5315897721,62.6778275271,0.0,12.3672932834,58.1284167478,56.5108961882,51.5380121585,4.9528840297,0.02
 10/28  18:00:00,124.969266864,28.7462445174,53.5217065921,0.0,12.3672932834,24.9413748627,90.4715167231,76.9169214911,4.9528840297,8.60171120227
 10/28  19:00:00,127.164106246,28.4403646067,46.6257593258,0.0,12.3672932834,24.9413748627,91.9806860759,87.0078020462,4.9528840297,0.02
 10/28  20:00:00,97.637945507,26.912649375,35.761821264,0.0,4.12243109448,16.0517297156,102.879837419,99.8881070015,2.97173041782,0.02
 10/28  21:00:00,67.4818823592,12.753373228,20.2212930738,0.0,4.12243109448,15.9888894789,49.5849318064,46.5932013886,2.97173041782,0.02
 10/28  22:00:00,76.7550356603,18.8388545625,23.2238270212,0.0,4.12243109448,15.9888894789,80.2326742579,77.24094384,2.97173041782,0.02
 10/28  23:00:00,62.5546938383,11.6380398824,16.4325803264,0.0,4.12243109448,15.9888894789,46.3863879009,43.3946574831,2.97173041782,0.02
 10/28  24:00:00,77.6479046878,19.2753446287,23.6802061282,0.0,4.12243109448,15.9888894789,80.4660115783,77.4742811605,2.97173041782,0.02
 10/29  01:00:00,54.8157409293,10.76505975,11.6278231321,0.0,2.06121554724,15.9888894789,47.6022666747,44.6105362568,2.97173041782,0.02
 10/29  02:00:00,71.5417228222,18.8388545625,20.0717298946,0.0,2.06121554724,15.9888894789,82.6165768908,79.624846473,2.97173041782,0.02
 10/29  03:00:00,66.0677463473,15.2263931324,18.3248845439,0.00104166656023,2.06121554724,15.9888894789,64.3151570655,61.3234266477,2.97173041782,0.02
 10/29  04:00:00,79.4337382197,22.8636978787,23.8267969641,0.0195360397887,2.06121554724,15.9888894789,101.562462124,98.5707317063,2.97173041782,0.02
 10/29  05:00:00,68.706087113,17.94176625,18.1563248728,0.0,2.06121554724,15.9888894789,82.5572419416,79.5655115238,2.97173041782,0.02
 10/29  06:00:00,76.729034295,22.4272078125,21.5781192,0.0,2.06121554724,15.9888894789,103.728436613,100.736706195,2.97173041782,0.02
 10/29  07:00:00,68.302972747,19.0329914155,21.1325316291,0.227787087866,2.06121554724,15.9888894789,83.5272263372,80.5354959194,2.97173041782,0.02
 10/29  08:00:00,98.8951330332,23.8239760243,28.4733385654,0.0277999092196,4.12243109448,41.7362269337,98.1885997631,93.2157157334,4.9528840297,0.02
 10/29  09:00:00,96.9285466571,19.6877265148,30.6137992887,0.00173227190504,4.12243109448,41.7362269337,75.2281398122,70.2552557825,4.9528840297,0.02
 10/29  10:00:00,115.309482401,24.1731680773,44.4614840839,0.0,4.12243109448,41.7362269337,90.3549420793,85.3820580496,4.9528840297,0.02
 10/29  11:00:00,105.296157492,19.425832475,38.8457674046,0.0,4.12243109448,41.7362269337,69.6631510274,64.6902669978,4.9528840297,0.02
 10/29  12:00:00,122.786194792,24.6098370817,51.3436959284,0.0,4.12243109448,41.7362269337,85.3296802764,80.3567962467,4.9528840297,0.02
 10/29  13:00:00,110.773493169,19.6977789886,43.9241291887,0.0,4.12243109448,41.7362269337,67.613273615,62.6403895853,4.9528840297,0.02
 10/29  14:00:00,127.097254821,24.6202490183,55.6338605972,0.0,4.12243109448,41.7362269337,82.9833705667,78.010486537,4.9528840297,0.02
 10/29  15:00:00,111.433821595,19.7138560062,44.6255045613,0.0,4.12243109448,41.7362269337,66.402399627,61.4295155973,4.9528840297,0.02
 10/29  16:00:00,110.286115163,24.6217763271,55.8159973791,0.0,4.12243109448,24.8785346261,81.7151597514,76.7422757217,4.9528840297,0.02
 10/29  17:00:00,80.853145045,19.6984694452,42.641679574,0.0,2.06121554724,15.9888894789,69.6273672213,66.6356368035,2.97173041782,0.02
 10/29  18:00:00,93.5659494844,23.7137848019,46.5482662415,0.0,2.06121554724,15.9888894789,88.2922493777,85.3005189599,2.97173041782,0.02
 10/29  19:00:00,78.8154535355,16.5599715111,29.7169127281,0.0,2.06121554724,15.9888894789,65.4934225905,62.5016921727,2.97173041782,0.02
 10/29  20:00:00,83.7748976172,20.6330311875,30.464443519,0.0,2.06121554724,15.9888894789,96.2179480186,93.2262176008,2.97173041782,0.02
 10/29  21:00:00,64.4504853871,13.4563246875,18.5018758578,0.0,2.06121554724,15.9888894789,64.935561399,61.9438309812,2.97173041782,0.02
 10/29  22:00:00,77.9146743594,19.0631266406,26.2146236913,0.0,2.06121554724,15.9888894789,90.9137608903,87.9220304725,2.97173041782,0.02
 10/29  23:00:00,64.1785867862,12.0745299486,19.6811987034,0.0,2.06121554724,15.9888894789,57.7933750527,46.2199308802,2.97173041782,8.60171375463
 10/29  24:00:00,75.5055009878,18.8388545625,24.0355079557,0.0,2.06121554724,15.9888894789,86.7186045423,83.7268741244,2.97173041782,0.02
 10/30  01:00:00,58.0119936983,10.76505975,12.7628602942,0.0,4.12243109448,15.9888894789,49.9840887524,46.9923583346,2.97173041782,0.02
 10/30  02:00:00,82.5074445596,20.1483247611,27.6661051579,0.0006606927073,4.12243109448,15.9888894789,86.075913469,83.0841830512,2.97173041782,0.02
 10/30  03:00:00,57.7722004794,10.76505975,12.5230672179,0.0,4.12243109448,15.9888894789,50.178213061,47.1864826432,2.97173041782,0.02
 10/30  04:00:00,118.51483752,28.629510302,37.7814102038,0.00593524935398,12.3672932834,24.9413748627,115.521412014,110.548527984,4.9528840297,0.02
 10/30  05:00:00,134.530382537,28.6909937426,39.3590764464,14.3823306326,12.3672932834,24.9413748627,187.444245007,182.471360977,4.9528840297,0.02
 10/30  06:00:00,189.335242882,29.6260253835,38.440285203,11.0254696206,24.7345865669,70.7195625826,153.333913218,143.408145158,9.90576805939,0.02
 10/30  07:00:00,216.255763508,29.7096602064,39.6057397638,7.35303874403,37.1018798503,92.3937384068,133.109454777,123.183686717,9.90576805939,0.02
 10/30  08:00:00,223.730654868,29.7596328045,46.8069324699,4.93036120843,37.1018798503,104.434947198,124.856893258,114.931125199,9.90576805939,0.02
 10/30  09:00:00,248.617677158,29.9601472078,62.0257566471,2.35643313266,37.1018798503,116.476155989,116.767483814,106.841715755,9.90576805939,0.02
 10/30  10:00:00,261.984353947,30.3787641797,76.1965571866,1.13316266968,37.1018798503,116.476155989,117.979987032,99.4511340389,9.90576805939,8.62308493337
 10/30  11:00:00,268.819624962,30.8264764273,83.0911944726,0.625947293186,37.1018798503,116.476155989,103.304143734,93.378375675,9.90576805939,0.02
 10/30  12:00:00,258.164448646,31.2414713225,84.3463380334,0.342281757787,37.1018798503,104.434947198,99.364014307,89.4382462476,9.90576805939,0.02
 10/30  13:00:00,271.228723445,31.5742185585,85.2995909983,0.0788601916205,37.1018798503,116.476155989,104.890460893,86.3605029234,9.90576805939,8.62418990985
 10/30  14:00:00,272.919709177,31.6721998484,86.9708355261,0.000848562737844,37.1018798503,116.476155989,94.9075673678,84.9817993085,9.90576805939,0.02
 10/30  15:00:00,272.578199357,31.9907948422,86.3117016017,0.0,37.1018798503,116.476155989,92.9673052507,83.0415371913,9.90576805939,0.02
 10/30  16:00:00,268.605470153,31.7848786746,82.545391467,0.0,37.1018798503,116.476155989,103.517761688,84.9931299683,9.90576805939,8.61886366012
 10/30  17:00:00,265.134420121,31.6270743975,79.2332008559,0.0,37.1018798503,116.476155989,95.5128539331,85.5870858737,9.90576805939,0.02
 10/30  18:00:00,166.986904434,28.745907653,60.5341496872,0.0,24.7345865669,47.5788473902,69.6039633142,64.6310792845,4.9528840297,0.02
 10/30  19:00:00,172.037726167,28.6586096398,56.2755989122,0.0,24.7345865669,47.5788473902,75.5311077161,70.5582236864,4.9528840297,0.02
 10/30  20:00:00,144.328103792,28.2221195736,50.2594007366,0.0,12.3672932834,38.6892022431,89.4810501692,86.4893197514,2.97173041782,0.02
 10/30  21:00:00,103.052215966,17.5443578368,31.5617449912,0.0,12.3672932834,27.0668015668,60.4800663586,57.4883359408,2.97173041782,0.02
 10/30  22:00:00,87.7190738337,21.0695212537,31.9109141125,0.0,4.12243109448,15.9888894789,83.8400650549,80.8483346371,2.97173041782,0.02
 10/30  23:00:00,75.2627537363,15.4446381655,25.2414729271,0.0,4.12243109448,15.9888894789,62.6952321991,59.7035017813,2.97173041782,0.02
 10/30  24:00:00,84.1464611618,20.6330311875,28.7747914647,0.0,4.12243109448,15.9888894789,92.6362150982,89.6444846804,2.97173041782,0.02
 10/31  01:00:00,72.0846945395,14.5039008464,23.0272931719,0.0,4.12243109448,15.9888894789,57.5129819792,54.5212515614,2.97173041782,0.02
 10/31  02:00:00,81.903487236,19.735942875,27.4520479674,0.0,4.12243109448,15.9888894789,89.3115432911,86.3198128733,2.97173041782,0.02
 10/31  03:00:00,68.8490363568,13.4322165074,20.8864615297,0.0,4.12243109448,15.9888894789,57.7674804123,54.7757499945,2.97173041782,0.02
 10/31  04:00:00,120.598545282,28.4403646067,40.0601985347,0.0,12.3672932834,24.9413748627,108.058516739,103.085632709,4.9528840297,0.02
 10/31  05:00:00,137.700772517,29.2305626293,46.0062337849,10.3659939241,12.3672932834,24.9413748627,176.744055795,171.771171765,4.9528840297,0.02
 10/31  06:00:00,195.524560579,29.665344584,49.1612783142,6.45447446019,24.7345865669,70.7195625826,152.055974162,133.54849033,9.90576805939,8.60171577211
 10/31  07:00:00,224.643645829,29.9697538262,51.8408089032,3.24575511466,37.1018798503,92.3937384068,123.45825863,113.532490571,9.90576805939,0.02
 10/31  08:00:00,230.57962481,30.0947153774,56.8261195813,1.42508307066,37.1018798503,104.434947198,115.279962781,105.354194722,9.90576805939,0.02
 10/31  09:00:00,257.138879269,30.4060455982,71.8620789425,0.595448043146,37.1018798503,116.476155989,107.556817555,97.6310494956,9.90576805939,0.02
 10/31  10:00:00,272.182073234,30.9692395733,86.6008448317,0.336074323051,37.1018798503,116.476155989,84.4113185931,74.4855505337,9.90576805939,0.02
 10/31  11:00:00,277.849323438,31.5622878443,91.837963283,0.17305216296,37.1018798503,116.476155989,78.6554158809,60.1269473782,9.90576805939,8.62270044332
 10/31  12:00:00,265.952482465,31.7512767211,91.9048748939,0.062008250146,37.1018798503,104.434947198,72.0469400741,62.1211720147,9.90576805939,0.02
 10/31  13:00:00,280.606813861,32.0480398805,94.28243749,0.000236829879877,37.1018798503,116.476155989,67.5165304695,57.5907624101,9.90576805939,0.02
 10/31  14:00:00,282.574916166,32.2725482026,96.0265311658,0.0,37.1018798503,116.476155989,71.3932720375,52.8643810345,9.90576805939,8.62312294357
 10/31  15:00:00,284.566580326,32.8543947803,97.4365181087,0.0,37.1018798503,116.476155989,58.5548010059,48.6290329465,9.90576805939,0.02
 10/31  16:00:00,283.53213557,33.0479665855,96.2089545074,0.0,37.1018798503,116.476155989,59.2965762911,49.3708082317,9.90576805939,0.02
 10/31  17:00:00,278.516602181,32.8279119769,91.4144942212,0.0,37.1018798503,116.476155989,77.831855893,59.313222931,9.90576805939,8.61286490264
 10/31  18:00:00,174.761290166,28.8332864058,68.2211576139,0.0,24.7345865669,47.5788473902,64.8763542266,59.9034701969,4.9528840297,0.02
 10/31  19:00:00,179.860564343,28.6586096398,64.0984426476,0.0,24.7345865669,47.5788473902,71.868109446,66.8952254163,4.9528840297,0.02
 10/31  20:00:00,157.584609739,28.6586096398,63.0794239952,0.0,12.3672932834,38.6892022431,85.0594534777,82.0677230599,2.97173041782,0.02
 10/31  21:00:00,114.145829444,17.8062518765,42.3934688891,0.0,12.3672932834,27.0668015668,57.3043734607,54.3126430428,2.97173041782,0.02
 10/31  22:00:00,108.97987785,22.6940930098,51.5240045641,0.0,4.12243109448,15.9888894789,80.2617285098,77.269998092,2.97173041782,0.02
 10/31  23:00:00,87.6387454394,16.6713777044,36.3444410209,0.0,4.12243109448,15.9888894789,62.5168183049,59.5250878871,2.97173041782,0.02
 10/31  24:00:00,103.994069823,21.5060113199,47.749420451,0.0,4.12243109448,15.9888894789,81.5410050269,78.5492746091,2.97173041782,0.02
 11/01  01:00:00,89.802661242,16.5599715111,38.6429051427,0.0,4.12243109448,15.9888894789,57.515246834,54.5235164162,2.97173041782,0.02
 11/01  02:00:00,98.2656321279,20.6330311875,42.8939627444,0.0,4.12243109448,15.9888894789,77.4135313821,74.4218009643,2.97173041782,0.02
 11/01  03:00:00,86.3978147876,15.5755851853,36.2455872185,0.0,4.12243109448,15.9888894789,54.4334601509,51.4417297331,2.97173041782,0.02
 11/01  04:00:00,142.863384516,28.2221195736,62.543283266,0.0,12.3672932834,24.9413748627,94.5969293048,89.6240452751,4.9528840297,0.02
 11/01  05:00:00,152.377207003,29.5692071488,67.7976465447,2.91237159656,12.3672932834,24.9413748627,155.392767019,150.419882989,4.9528840297,0.02
 11/01  06:00:00,217.928029536,29.8800522787,76.4080492542,1.39646524763,24.7345865669,70.7195625826,120.268157488,110.342389429,9.90576805939,0.02
 11/01  07:00:00,248.699928332,30.2919666063,78.1096913445,0.710935095167,37.1018798503,92.3937384068,103.201246177,93.2754781178,9.90576805939,0.02
 11/01  08:00:00,254.23067753,30.4706811896,81.3765197405,0.149708364948,37.1018798503,104.434947198,97.9770534809,79.4536245805,9.90576805939,8.61766084101
 11/01  09:00:00,274.38805662,30.7150602476,89.3772136533,0.0204987491574,37.1018798503,116.476155989,61.3284657956,51.4026977362,9.90576805939,0.02
 11/01  10:00:00,278.941098366,30.8767719368,93.784062153,0.00438652467652,37.1018798503,116.476155989,43.810635701,33.8848676416,9.90576805939,0.02
 11/01  11:00:00,278.246319817,31.054262605,92.9159562106,0.0,37.1018798503,116.476155989,67.1191964638,48.5890832606,9.90576805939,8.62434514381
 11/01  12:00:00,264.467381793,31.2355192167,90.9975618931,0.0,37.1018798503,104.434947198,84.3300319321,74.4042638727,9.90576805939,0.02
 11/01  13:00:00,278.165438347,31.5167589213,92.3726175448,0.0,37.1018798503,116.476155989,78.2570376106,68.3312695512,9.90576805939,0.02
 11/01  14:00:00,284.5858659,32.4410688431,97.8688801694,0.0,37.1018798503,116.476155989,66.0340051464,47.5053895298,9.90576805939,8.62284755722
 11/01  15:00:00,288.519013467,33.2536771595,100.989690907,0.0,37.1018798503,116.476155989,45.6517579886,35.7259899292,9.90576805939,0.02
 11/01  16:00:00,289.493267046,33.7199539329,101.498126865,0.0,37.1018798503,116.476155989,52.350661026,42.4248929666,9.90576805939,0.02
 11/01  17:00:00,288.515999343,33.7356344649,100.506161071,0.0,37.1018798503,116.476155989,59.8007638472,49.8749957878,9.90576805939,0.02
 11/01  18:00:00,180.03363355,28.8403665453,73.486391154,0.0,24.7345865669,47.5788473902,65.621381757,56.1487291664,4.9528840297,4.51976856089
 11/01  19:00:00,181.58576812,28.6608979838,65.8213402511,0.0,24.7345865669,47.5788473902,75.5153660998,66.4575536816,4.9528840297,4.10492838856
 11/01  20:00:00,156.718619903,28.8768546729,61.9951873004,0.0,12.3672932834,38.6892022431,85.9501013909,82.9583709731,2.97173041782,0.02
 11/01  21:00:00,110.610542268,17.8935498898,38.7708855439,0.0,12.3672932834,27.0668015668,59.6747718913,56.6830414735,2.97173041782,0.02
 11/01  22:00:00,99.198617946,21.5933093331,42.866670849,0.0,4.12243109448,15.9888894789,81.884277223,78.8925468052,2.97173041782,0.02
 11/01  23:00:00,76.9671567954,14.547549853,27.8661072765,0.0,4.12243109448,15.9888894789,57.78622938,54.7944989622,2.97173041782,0.02
 11/01  24:00:00,88.3039944717,20.6330311875,32.9323254997,0.0,4.12243109448,15.9888894789,93.427732384,90.4360019661,2.97173041782,0.02
 11/02  01:00:00,73.6125208019,13.6941105471,25.3880527327,0.0,4.12243109448,15.9888894789,56.545857984,53.5541275662,2.97173041782,0.02
 11/02  02:00:00,86.2242388831,19.735942875,31.7728003601,0.0,4.12243109448,15.9888894789,90.6315014508,87.6397710329,2.97173041782,0.02
 11/02  03:00:00,74.2188902394,13.7814085603,25.9071241144,0.0,4.12243109448,15.9888894789,58.5568975407,55.5651671229,2.97173041782,0.02
 11/02  04:00:00,127.178735466,28.3094175868,46.771336503,0.0,12.3672932834,24.9413748627,107.334039629,102.361155599,4.9528840297,0.02
 11/02  05:00:00,137.606849764,29.2503847129,50.9881084144,5.27037523057,12.3672932834,24.9413748627,175.969292627,170.996408597,4.9528840297,0.02
 11/02  06:00:00,195.104929195,29.8244685855,52.0386110592,2.99838710873,24.7345865669,70.7195625826,143.711554561,133.785786502,9.90576805939,0.02
 11/02  07:00:00,223.727306737,30.1830212264,52.2890662084,1.66789015161,37.1018798503,92.3937384068,124.589746287,114.663978228,9.90576805939,0.02
 11/02  08:00:00,229.436600356,30.3514435707,56.4130742976,0.438297850703,37.1018798503,104.434947198,116.269439116,106.343671057,9.90576805939,0.02
 11/02  09:00:00,250.747358775,30.8286121872,65.4969149814,0.146502431672,37.1018798503,116.476155989,117.878670359,99.352864159,9.90576805939,8.62003814053
 11/02  10:00:00,257.495377036,31.4452645723,71.6743808768,0.0998838368194,37.1018798503,116.476155989,103.263475351,93.3377072913,9.90576805939,0.02
 11/02  11:00:00,260.806618692,31.770160685,74.7061763564,0.0541832280939,37.1018798503,116.476155989,100.002715995,90.0769479353,9.90576805939,0.02
 11/02  12:00:00,254.503267622,32.4758468543,79.7901706185,0.00289672692564,37.1018798503,104.434947198,104.160007747,85.6330581848,9.90576805939,8.62118150288
 11/02  13:00:00,271.975893357,33.1282220344,84.5716401573,0.0,37.1018798503,116.476155989,91.8972027706,81.9714347112,9.90576805939,0.02
 11/02  14:00:00,273.079667019,33.748098354,85.055653664,0.0,37.1018798503,116.476155989,89.0494168949,79.1236488355,9.90576805939,0.02
 11/02  15:00:00,273.170719528,34.199289281,84.6957327616,0.0,37.1018798503,116.476155989,95.8889236977,77.3609451507,9.90576805939,8.6222104876
 11/02  16:00:00,273.261573185,34.1803967421,84.8060129745,0.0,37.1018798503,116.476155989,87.8912025478,77.9654344884,9.90576805939,0.02
 11/02  17:00:00,274.092954874,33.9243692202,85.8943983898,0.0,37.1018798503,116.476155989,88.8674678793,78.9416998199,9.90576805939,0.02
 11/02  18:00:00,169.303826169,28.8388274792,62.758130231,0.0,24.7345865669,47.5788473902,67.350724796,62.3778407663,4.9528840297,0.02
 11/02  19:00:00,171.445878374,28.6599372891,55.6824015759,0.0,24.7345865669,47.5788473902,73.6910626568,68.7181786271,4.9528840297,0.02
 11/02  20:00:00,147.710098427,28.7677321563,53.0957607858,0.0,12.3672932834,38.6892022431,96.9292270341,85.3523159106,2.97173041782,8.6051807057
 11/02  21:00:00,106.437849073,17.8935498898,34.5981814835,0.0,12.3672932834,27.0668015668,61.5938902817,58.6021598639,2.97173041782,0.02
 11/02  22:00:00,93.413076492,21.7679053596,36.9065326866,0.0,4.12243109448,15.9888894789,82.5296644322,79.5379340144,2.97173041782,0.02
 11/02  23:00:00,68.8148923032,13.5436227007,20.7177693119,0.0,4.12243109448,15.9888894789,59.4070176035,56.4152871857,2.97173041782,0.02
 11/02  24:00:00,89.0699374143,20.6089230074,33.7455183147,0.0,4.12243109448,15.9888894789,86.1839128553,83.1921824375,2.97173041782,0.02
 11/03  01:00:00,72.5958784481,13.6504615405,24.4150588663,0.0,4.12243109448,15.9888894789,58.0896542688,55.097923851,2.97173041782,0.02
 11/03  02:00:00,85.0930185452,19.735942875,30.6415795507,0.0,4.12243109448,15.9888894789,87.7158913476,84.7241609298,2.97173041782,0.02
 11/03  03:00:00,74.4082488353,13.8687065736,26.0091842706,0.0,4.12243109448,15.9888894789,57.5175258318,54.525795414,2.97173041782,0.02
 11/03  04:00:00,128.792041067,28.2221195736,48.4719397335,0.0,12.3672932834,24.9413748627,107.356563444,102.383679414,4.9528840297,0.02
 11/03  05:00:00,142.804718302,29.3240179659,56.1953468801,5.18737170652,12.3672932834,24.9413748627,175.945050214,170.972166185,4.9528840297,0.02
 11/03  06:00:00,204.726255392,29.8203008126,62.115850977,2.54664085621,24.7345865669,70.7195625826,142.806692992,132.880924933,9.90576805939,0.02
 11/03  07:00:00,237.143663244,30.2328319818,65.9495742703,1.37392690934,37.1018798503,92.3937384068,123.321009505,113.395241446,9.90576805939,0.02
 11/03  08:00:00,242.406733313,30.3516791051,68.7119189024,1.10936876876,37.1018798503,104.434947198,117.248772599,107.323004539,9.90576805939,0.02
 11/03  09:00:00,256.859670866,30.428259052,71.2165460265,0.939480635824,37.1018798503,116.476155989,122.698026649,104.172175805,9.90576805939,8.62008278482
 11/03  10:00:00,262.960993104,30.525771123,77.5177715826,0.641606284982,37.1018798503,116.476155989,109.210103474,99.2843354145,9.90576805939,0.02
 11/03  11:00:00,266.366568518,30.6649475628,81.0970578777,0.328495593167,37.1018798503,116.476155989,99.0579391527,89.1321710933,9.90576805939,0.02
 11/03  12:00:00,257.297227438,30.9071415779,84.0781933443,0.0774850960693,37.1018798503,104.434947198,100.179579665,81.6524838663,9.90576805939,8.62132773949
 11/03  13:00:00,270.230648152,31.0749894493,84.8760607261,0.00357203994981,37.1018798503,116.476155989,88.3835994823,78.4578314229,9.90576805939,0.02
 11/03  14:00:00,270.367208625,31.1798612861,84.9114610603,0.0,37.1018798503,116.476155989,91.2134296473,81.2876615879,9.90576805939,0.02
 11/03  15:00:00,271.176160701,31.3258183886,85.5745877932,0.0,37.1018798503,116.476155989,98.6226516594,80.0946065118,9.90576805939,8.62227708819
 11/03  16:00:00,270.593839294,31.3546564201,84.9640227157,0.0,37.1018798503,116.476155989,90.6181818137,80.6924137543,9.90576805939,0.02
 11/03  17:00:00,270.034552698,31.3175878856,84.4427915371,0.0,37.1018798503,116.476155989,88.1743059682,78.2485379088,9.90576805939,0.02
 11/03  18:00:00,173.043289952,28.46218911,66.8742388633,0.0,24.7345865669,47.5788473902,69.7986469366,64.8257629069,4.9528840297,0.02
 11/03  19:00:00,184.44856422,28.9859771894,68.3590540797,0.0,24.7345865669,47.5788473902,76.9939240976,72.0210400679,4.9528840297,0.02
 11/03  20:00:00,155.57790063,28.2221195736,61.5091819813,0.0,12.3672932834,38.6892022431,90.2753968896,87.2836664718,2.97173041782,0.02
 11/03  21:00:00,109.846833161,17.2824637971,38.6182474812,0.0,12.3672932834,27.0668015668,61.275684178,58.2839537602,2.97173041782,0.02
 11/03  22:00:00,105.481225125,21.9425013861,48.8000843935,0.0,4.12243109448,15.9888894789,82.5928853978,79.60115498,2.97173041782,0.02
 11/03  23:00:00,79.216348418,14.5280090265,30.1116958696,0.0,4.12243109448,15.9888894789,62.5249644884,59.5332340706,2.97173041782,0.02
 11/03  24:00:00,101.800488729,21.5060113199,45.5558380222,0.0,4.12243109448,15.9888894789,98.1296440229,86.5561912915,2.97173041782,8.60172231361
 11/04  01:00:00,83.7849203744,15.4446381655,33.7636386388,0.0,4.12243109448,15.9888894789,65.9680758384,62.9763454206,2.97173041782,0.02
 11/04  02:00:00,92.2893508426,19.735942875,37.8379109231,0.0,4.12243109448,15.9888894789,86.7843020146,83.7925715968,2.97173041782,0.02
 11/04  03:00:00,77.7131536256,13.6504615405,29.5323332411,0.0,4.12243109448,15.9888894789,58.3238210028,55.3320905849,2.97173041782,0.02
 11/04  04:00:00,110.921822551,26.912649375,49.0456979662,0.0,4.12243109448,16.0517297156,114.522323146,111.530592728,2.97173041782,0.02
 11/04  05:00:00,117.591007148,28.2221195736,54.4054124393,0.0,4.12243109448,16.0517297156,113.414418474,110.422688056,2.97173041782,0.02
 11/04  06:00:00,150.581082991,29.5315897721,62.5319432964,0.0,4.12243109448,39.6058045677,94.2823416033,91.2906111855,2.97173041782,0.02
 11/04  07:00:00,192.608670215,29.5614697828,66.0556344537,9.18014980205,12.3672932834,65.3531420225,153.81601656,148.84313253,4.9528840297,0.02
 11/04  08:00:00,183.003750204,29.5515547805,66.3764408319,5.77024176083,12.3672932834,68.2430321324,149.516319682,144.543435652,4.9528840297,0.02
 11/04  09:00:00,209.836125866,29.6097580537,68.3141493452,1.58988315226,16.4897243779,93.1370602926,137.510177454,129.565563006,7.92461444751,0.02
 11/04  10:00:00,213.378765892,29.7192000169,72.331575844,1.00555638479,16.4897243779,93.1370602926,130.911341307,122.96672686,7.92461444751,0.02
 11/04  11:00:00,216.266958169,29.9052267036,75.3988161792,0.640471093674,16.4897243779,93.1370602926,125.948033252,118.003418804,7.92461444751,0.02
 11/04  12:00:00,209.58825326,30.1306068255,77.9256606139,0.361130383109,16.4897243779,83.9857416113,122.257076371,114.312461924,7.92461444751,0.02
 11/04  13:00:00,212.228479625,30.2808877154,80.6345912193,0.142142772671,16.4897243779,83.9857416113,127.480934783,110.948159506,7.92461444751,8.60816082856
 11/04  14:00:00,209.454504396,30.1358372455,78.1044797785,0.0434025864902,16.4897243779,83.9857416113,120.020486275,112.075871827,7.92461444751,0.02
 11/04  15:00:00,184.663656676,29.5315897721,71.4181880796,0.0,12.3672932834,70.6512738906,60.0071781532,55.0342941235,4.9528840297,0.02
 11/04  16:00:00,181.359184559,29.5315897721,68.1137130772,0.0,12.3672932834,70.6512738906,60.4134339172,55.4405498875,4.9528840297,0.02
 11/04  17:00:00,165.404144699,29.5315897721,64.6821201787,0.0,12.3672932834,58.1284167478,65.6198280078,60.6469439781,4.9528840297,0.02
 11/04  18:00:00,124.585962221,28.2221195736,53.6625275142,0.0,12.3672932834,24.9413748627,89.2929336647,84.320049635,4.9528840297,0.02
 11/04  19:00:00,131.070272376,28.2221195736,50.7501709845,0.0,12.3672932834,24.9413748627,97.0558763713,92.0829923416,4.9528840297,0.02
 11/04  20:00:00,110.379977979,28.2221195736,47.1943839023,0.0,4.12243109448,16.0517297156,106.718750528,103.727020111,2.97173041782,0.02
 11/04  21:00:00,60.6316373649,10.76505975,15.3825040636,0.0,4.12243109448,15.9888894789,46.5681971218,43.576466704,2.97173041782,0.02
 11/04  22:00:00,79.1736928725,18.8388545625,25.6424843612,0.0,4.12243109448,15.9888894789,80.5107608765,77.5190304586,2.97173041782,0.02
 11/04  23:00:00,72.6215185399,14.6784968728,23.3720908204,0.0,4.12243109448,15.9888894789,58.9851786522,55.9934482344,2.97173041782,0.02
 11/04  24:00:00,69.7298584345,15.2505013125,19.8795721617,0.0,4.12243109448,15.9888894789,66.8966230706,63.9048926527,2.97173041782,0.02
 11/05  01:00:00,79.94853747,19.0766404221,28.2639007195,0.0,2.06121554724,15.9888894789,80.7377144224,77.7459840046,2.97173041782,0.02
 11/05  02:00:00,63.2927127159,13.4563246875,17.3441029773,0.0,2.06121554724,15.9888894789,60.5822396054,57.5905091875,2.97173041782,0.02
 11/05  03:00:00,63.2873099582,13.4563246875,17.3387001779,0.0,2.06121554724,15.9888894789,60.8648501607,57.8731197428,2.97173041782,0.02
 11/05  04:00:00,79.1235018511,18.9020443956,27.6134610022,0.0,2.06121554724,15.9888894789,80.8182396225,77.8265092047,2.97173041782,0.02
 11/05  05:00:00,73.556654908,17.94176625,23.0068921583,0.0,2.06121554724,15.9888894789,81.0961863844,78.1044559666,2.97173041782,0.02
 11/05  06:00:00,80.1722536221,19.1639384353,28.3840125773,0.0163060612936,2.06121554724,15.9888894789,82.1517973361,79.1600669183,2.97173041782,0.02
 11/05  07:00:00,75.2508388567,22.4272078125,24.7982564623,0.0,2.06121554724,15.9888894789,106.004387353,103.012656935,2.97173041782,0.02
 11/05  08:00:00,89.1010563767,19.5131304883,23.0613596119,0.107489305789,4.12243109448,41.7362269337,82.5696274586,77.5967434289,4.9528840297,0.02
 11/05  09:00:00,98.9429719334,24.1731680773,27.7827517656,0.326424120809,4.12243109448,41.7362269337,109.932671759,96.378076971,4.9528840297,8.60171075806
 11/05  10:00:00,88.7505771051,19.4694814817,22.4743671607,0.371585783224,4.12243109448,41.7362269337,82.6036883147,77.630804285,4.9528840297,0.02
 11/05  11:00:00,97.311770651,23.7366780111,26.4812066043,0.418504477542,4.12243109448,41.7362269337,100.988708044,96.0158240146,4.9528840297,0.02
 11/05  12:00:00,88.7402719395,19.1639384353,22.797134698,0.335485101819,4.12243109448,41.7362269337,81.1233995014,76.1505154717,4.9528840297,0.02
 11/05  13:00:00,102.317339054,24.085870064,31.1646217326,0.297511021993,4.12243109448,41.7362269337,99.1608211508,94.1879371211,4.9528840297,0.02
 11/05  14:00:00,92.1450723555,19.4694814817,25.9802734678,0.160114179963,4.12243109448,41.7362269337,79.464487222,74.4916031923,4.9528840297,0.02
 11/05  15:00:00,103.086697525,24.1731680773,31.8134943684,0.126053844351,4.12243109448,41.7362269337,96.6988107191,91.7259266894,4.9528840297,0.02
 11/05  16:00:00,74.1611884039,19.2512364486,25.0767658777,0.0897623995405,4.12243109448,24.8785346261,78.3897295754,73.4168455457,4.9528840297,0.02
 11/05  17:00:00,57.3789124178,17.94176625,20.3616086419,0.0,2.06121554724,15.9888894789,80.7952344343,77.8035040165,2.97173041782,0.02
 11/05  18:00:00,67.4391695654,19.1639384353,24.6905421061,0.223394399691,2.06121554724,15.9888894789,82.6701118647,79.6783814469,2.97173041782,0.02
 11/05  19:00:00,73.8039390268,17.94176625,23.1454750102,0.0,2.06121554724,15.9888894789,83.0502798916,80.0585494738,2.97173041782,0.02
 11/05  20:00:00,70.0746637677,14.5911988596,22.6490034235,0.203533144043,2.06121554724,15.9888894789,63.0029146477,60.0111842298,2.97173041782,0.02
 11/05  21:00:00,66.6830975859,14.0674107802,19.8796033215,0.109611330697,2.06121554724,15.9888894789,63.246272281,60.2545418632,2.97173041782,0.02
 11/05  22:00:00,75.4749070654,18.3782563162,24.0128987723,0.174906527782,2.06121554724,15.9888894789,83.6727739094,80.6810434915,2.97173041782,0.02
 11/05  23:00:00,79.0500843517,19.2512364486,26.2176427382,0.836118281195,2.06121554724,15.9888894789,84.5196618525,81.5279314347,2.97173041782,0.02
 11/05  24:00:00,73.6284268436,18.3782563162,22.1379569026,0.357465634563,2.06121554724,15.9888894789,85.0512591553,82.0595287374,2.97173041782,0.02
 11/06  01:00:00,61.8152415204,11.6380398824,14.9045442215,0.788583620669,4.12243109448,15.9888894789,51.3239166689,48.3321862511,2.97173041782,0.02
 11/06  02:00:00,80.2049954135,19.8573313836,24.7723054423,0.883004404181,4.12243109448,15.9888894789,92.1315073389,89.1397769211,2.97173041782,0.02
 11/06  03:00:00,74.5229206503,17.2824637971,21.3342750339,1.2832544042,4.12243109448,15.9888894789,78.8718309071,75.8801004892,2.97173041782,0.02
 11/06  04:00:00,85.8682243837,23.3874859581,26.4727888431,1.22302629938,4.12243109448,15.9888894789,107.877968664,104.886238246,2.97173041782,0.02
 11/06  05:00:00,114.746988671,28.5422122888,32.6722242785,1.43456990352,12.3672932834,24.9413748627,122.04098865,117.06810462,4.9528840297,0.02
 11/06  06:00:00,140.521532775,28.6832874494,36.3219827656,23.418280328,12.3672932834,24.9413748627,193.275632552,188.302748522,4.9528840297,0.02
 11/06  07:00:00,190.09504854,29.6168922263,36.3316736839,18.6013526937,24.7345865669,70.7195625826,158.40836736,148.482599301,9.90576805939,0.02
 11/06  08:00:00,209.974264243,29.6474667643,37.2763075666,12.859813121,37.1018798503,92.3937384068,137.867528295,127.941760236,9.90576805939,0.02
 11/06  09:00:00,221.932540226,29.6612819199,38.8158530122,11.2216092632,37.1018798503,104.434947198,139.844449419,121.320639297,9.90576805939,8.61804206249
 11/06  10:00:00,233.905136849,29.6999253897,40.0346827702,9.89521517602,37.1018798503,116.476155989,127.374335013,117.448566954,9.90576805939,0.02
 11/06  11:00:00,234.369802561,29.7458377673,41.7376935976,8.61035789639,37.1018798503,116.476155989,124.278256891,114.352488831,9.90576805939,0.02
 11/06  12:00:00,234.420800908,29.7941147264,42.8967615629,7.45379188,37.1018798503,116.476155989,130.123280291,111.592665226,9.90576805939,8.62484700567
 11/06  13:00:00,223.21154988,29.840513806,44.6557258,6.48097653616,37.1018798503,104.434947198,119.265357799,109.339589739,9.90576805939,0.02
 11/06  14:00:00,236.492776414,29.890265094,46.6759393004,5.65046848326,37.1018798503,116.476155989,117.062217504,107.136449445,9.90576805939,0.02
 11/06  15:00:00,237.44298331,29.9349674784,48.3119640397,4.92011056399,37.1018798503,116.476155989,123.904265129,105.374798979,9.90576805939,8.6236980914
 11/06  16:00:00,238.449535421,29.97339672,49.8461947817,4.35426237002,37.1018798503,116.476155989,113.701364823,103.775596764,9.90576805939,0.02
 11/06  17:00:00,240.598503501,30.0075937659,52.4286777932,3.88701051459,37.1018798503,116.476155989,112.392664398,102.466896338,9.90576805939,0.02
 11/06  18:00:00,246.762535842,30.0358955693,54.1438445656,3.61023508781,37.1018798503,116.476155989,111.371777749,101.446009689,9.90576805939,0.02
 11/06  19:00:00,159.478094945,28.2221195736,44.1524282538,0.0,24.7345865669,47.5788473902,89.9783992505,76.4189171771,4.9528840297,8.60659804363
