Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  20:00:00,157.812920373,28.6586096398,42.0507824623,0.0,24.7345865669,47.5788473902,86.4372211925,81.4643371628,4.9528840297,0.02
 11/06  21:00:00,124.226491059,27.3491394412,31.0307676098,0.0,12.3672932834,38.6892022431,100.374931606,97.3832011887,2.97173041782,0.02
 11/06  22:00:00,92.4607497634,16.4726734978,22.0175357894,0.047571165788,12.3672932834,27.0668015668,67.8999565041,64.9082260862,2.97173041782,0.02
 11/06  23:00:00,75.512083791,19.735942875,21.0606449103,0.0,4.12243109448,15.9888894789,88.3855992821,85.3938688643,2.97173041782,0.02
 11/06  24:00:00,73.6988513234,17.2824637971,21.3801803401,0.41328022063,4.12243109448,15.9888894789,75.8292957086,72.8375652908,2.97173041782,0.02
 11/07  01:00:00,83.7144191131,23.3874859581,24.6774893972,0.864520844806,4.12243109448,15.9888894789,99.7593347647,96.7676043468,2.97173041782,0.02
 11/07  02:00:00,68.8117372536,18.0290642632,16.1106401653,0.00282120823062,4.12243109448,15.9888894789,81.4814268591,78.4896964413,2.97173041782,0.02
 11/07  03:00:00,81.546514085,23.3001879449,22.1556435467,1.30575963643,4.12243109448,15.9888894789,102.195066181,99.203335763,2.97173041782,0.02
 11/07  04:00:00,74.4328471792,19.0766404221,18.6118608879,2.07513420177,4.12243109448,15.9888894789,83.2402415782,80.2485111604,2.97173041782,0.02
 11/07  05:00:00,109.56492442,28.629510302,26.3179422317,2.5194899832,12.3672932834,24.9413748627,116.716288885,111.743404856,4.9528840297,0.02
 11/07  06:00:00,133.416674483,28.7042035029,29.4637393551,23.1507496887,12.3672932834,24.9413748627,187.550593959,182.577709929,4.9528840297,0.02
 11/07  07:00:00,181.530352616,29.6434905415,25.2777469838,21.0639854488,24.7345865669,70.7195625826,153.162491689,143.23672363,9.90576805939,0.02
 11/07  08:00:00,201.186275137,29.7242641956,26.7042793828,14.5670596012,37.1018798503,92.3937384068,132.814004987,122.888236927,9.90576805939,0.02
 11/07  09:00:00,220.194048829,29.8071858811,36.101080201,12.0519636067,37.1018798503,104.434947198,131.490761567,116.137825296,9.90576805939,5.44716821156
 11/07  10:00:00,239.278039436,29.8701119916,45.7112302771,9.42136467122,37.1018798503,116.476155989,124.461579644,111.365651132,9.90576805939,3.19016045268
 11/07  11:00:00,241.827450045,29.9229109555,50.075501926,7.55314216991,37.1018798503,116.476155989,117.645223988,107.719455929,9.90576805939,0.02
 11/07  12:00:00,242.21981003,29.997350113,52.1110791476,5.83522923933,37.1018798503,116.476155989,122.899682054,104.368974844,9.90576805939,8.62493915001
 11/07  13:00:00,230.646262776,30.0719592327,54.1609950601,4.17895652002,37.1018798503,104.434947198,111.422433717,101.496665658,9.90576805939,0.02
 11/07  14:00:00,243.080399498,30.1405829461,55.6333982812,3.03033347935,37.1018798503,116.476155989,108.88337949,98.9576114304,9.90576805939,0.02
 11/07  15:00:00,244.275188583,30.2058999075,57.4088832644,2.38443778379,37.1018798503,116.476155989,115.571429268,97.0418443737,9.90576805939,8.62381683529
 11/07  16:00:00,245.819679232,30.2794905592,59.4759832008,1.78851377715,37.1018798503,116.476155989,104.919216054,94.9934479942,9.90576805939,0.02
 11/07  17:00:00,243.722426488,30.3090899338,57.6071119904,1.53101698388,37.1018798503,116.476155989,104.209608949,94.2838408894,9.90576805939,0.02
 11/07  18:00:00,243.100578802,30.2941622796,52.1455563551,1.68830907684,37.1018798503,116.476155989,104.797990821,94.8722227621,9.90576805939,0.02
 11/07  19:00:00,153.422892603,28.0038745405,38.3154693605,0.0,24.7345865669,47.5788473902,77.4500586806,72.4771746509,4.9528840297,0.02
 11/07  20:00:00,156.407359869,28.8768546729,40.4269544786,0.0,24.7345865669,47.5788473902,91.7734008086,78.2139049299,4.9528840297,8.60661184896
 11/07  21:00:00,123.349904908,26.912649375,30.5906615411,0.0,12.3672932834,38.6892022431,96.7118563891,93.7201259712,2.97173041782,0.02
 11/07  22:00:00,92.6676960688,15.6628831986,23.0972369212,0.00774759994868,12.3672932834,27.0668015668,61.0259228958,58.034192478,2.97173041782,0.02
 11/07  23:00:00,77.4966448048,19.735942875,23.0452058862,0.0,4.12243109448,15.9888894789,86.0569651653,83.0652347475,2.97173041782,0.02
 11/07  24:00:00,67.5845090654,13.7814085603,19.2423860396,0.0303565286098,4.12243109448,15.9888894789,57.5275560981,54.5358256803,2.97173041782,0.02
 11/08  01:00:00,80.4658955745,20.4634263186,25.2199121376,0.0670609838435,4.12243109448,15.9888894789,93.2138384566,90.2221080388,2.97173041782,0.02
 11/08  02:00:00,62.9024593584,12.9957264412,15.2947665496,0.0816083312291,4.12243109448,15.9888894789,60.0337738525,57.0420434347,2.97173041782,0.02
 11/08  03:00:00,86.2175110411,23.518432978,27.5218953639,0.392259754208,4.12243109448,15.9888894789,104.397122098,101.40539168,2.97173041782,0.02
 11/08  04:00:00,75.6980920187,18.8147463824,21.6106190261,0.60351496564,4.12243109448,15.9888894789,80.9293183801,77.9375879623,2.97173041782,0.02
 11/08  05:00:00,111.789704084,28.3676162623,30.6190947153,0.705011236257,12.3672932834,24.9413748627,112.823105577,107.850221547,4.9528840297,0.02
 11/08  06:00:00,137.896290699,29.183236739,36.3569110864,20.2581609807,12.3672932834,24.9413748627,182.626173543,177.653289513,4.9528840297,0.02
 11/08  07:00:00,187.02097493,29.6536917433,33.7680438962,15.7049430338,24.7345865669,70.7195625826,149.425312042,139.499543982,9.90576805939,0.02
 11/08  08:00:00,208.578342875,29.8559008319,38.3203623899,10.2114096264,37.1018798503,92.3937384068,129.526288967,119.600520908,9.90576805939,0.02
 11/08  09:00:00,230.012484359,29.9476679488,49.9017361552,7.9292729977,37.1018798503,104.434947198,122.637366785,112.711598726,9.90576805939,0.02
 11/08  10:00:00,252.891799673,30.0412600951,62.7612142096,5.81394406931,37.1018798503,116.476155989,126.416771285,107.890478056,9.90576805939,8.62052516985
 11/08  11:00:00,260.050037942,30.1258724492,71.7268648687,3.92141784543,37.1018798503,116.476155989,113.817163368,103.891395309,9.90576805939,0.02
 11/08  12:00:00,264.665607162,30.2058159155,77.3407947729,2.84286230443,37.1018798503,116.476155989,110.654313117,100.728545058,9.90576805939,0.02
 11/08  13:00:00,255.739574536,30.295703861,81.1392728802,2.07019824545,37.1018798503,104.434947198,116.62982441,98.1022810272,9.90576805939,8.62177532334
 11/08  14:00:00,270.382439995,30.4001719086,84.3081101453,1.39808637377,37.1018798503,116.476155989,103.080399882,93.154631823,9.90576805939,0.02
 11/08  15:00:00,270.70093338,30.5105099705,85.036753158,0.877716306347,37.1018798503,116.476155989,100.349594255,90.4238261955,9.90576805939,0.02
 11/08  16:00:00,269.143671613,30.6262374035,83.723505337,0.518192204142,37.1018798503,116.476155989,107.371557971,88.843025103,9.90576805939,8.62276480903
 11/08  17:00:00,267.573189069,30.6592029254,82.2224542952,0.41633429596,37.1018798503,116.476155989,95.2250228627,85.2992548033,9.90576805939,0.02
 11/08  18:00:00,270.70077844,30.6437881734,78.199101098,0.536179164187,37.1018798503,116.476155989,99.3668710279,89.4411029685,9.90576805939,0.02
 11/08  19:00:00,172.430534601,28.2221195736,57.1048698132,0.0,24.7345865669,47.5788473902,74.5246519163,69.5517678866,4.9528840297,0.02
 11/08  20:00:00,173.518561071,28.8768546729,57.5381567073,0.0,24.7345865669,47.5788473902,79.975878427,75.0029943973,4.9528840297,0.02
 11/08  21:00:00,145.574920554,28.2221195736,51.506186964,0.0,12.3672932834,38.6892022431,102.134798952,90.5564412823,2.97173041782,8.60662725213
 11/08  22:00:00,96.4429914695,15.3377993257,27.1822142303,0.0,12.3672932834,27.0668015668,65.1434677563,62.1517373385,2.97173041782,0.02
 11/08  23:00:00,96.6055537957,21.5060113199,40.3609036901,0.0,4.12243109448,15.9888894789,86.4413983798,83.449667962,2.97173041782,0.02
 11/08  24:00:00,71.1336866876,13.4563246875,23.1238613566,0.0,4.12243109448,15.9888894789,60.9136125692,57.9218821514,2.97173041782,0.02
 11/09  01:00:00,95.4686893246,21.0454130736,39.6984000146,0.00937969310896,4.12243109448,15.9888894789,87.8011669157,84.8094364979,2.97173041782,0.02
 11/09  02:00:00,70.3330080178,12.9084284279,22.8942211759,0.0,4.12243109448,15.9888894789,57.7691871935,54.7774567756,2.97173041782,0.02
 11/09  03:00:00,91.6672378881,20.6089230074,36.3428183778,0.0,4.12243109448,15.9888894789,93.3191964408,90.3274660229,2.97173041782,0.02
 11/09  04:00:00,72.5162736019,13.5777131961,24.408202021,0.0,4.12243109448,15.9888894789,58.6170180501,55.6252876323,2.97173041782,0.02
 11/09  05:00:00,129.894449335,28.6149606331,49.1815065381,0.0,12.3672932834,24.9413748627,109.663397106,104.690513077,4.9528840297,0.02
 11/09  06:00:00,143.369487927,28.7652572023,51.9758406716,10.5304078906,12.3672932834,24.9413748627,178.620461366,173.647577337,4.9528840297,0.02
 11/09  07:00:00,201.179809946,29.7887416797,55.4340155898,8.06275617469,24.7345865669,70.7195625826,145.383874394,135.458106334,9.90576805939,0.02
 11/09  08:00:00,223.750372485,30.1030394182,60.4844020763,2.9722594215,37.1018798503,92.3937384068,123.980625956,114.054857897,9.90576805939,0.02
 11/09  09:00:00,247.036218201,30.334818255,73.0403098932,1.42729051367,37.1018798503,104.434947198,112.352131286,102.426363226,9.90576805939,0.02
 11/09  10:00:00,267.04285955,30.6664715391,81.3847106555,0.716262944695,37.1018798503,116.476155989,97.4847512787,78.9583976791,9.90576805939,8.62058554021
 11/09  11:00:00,274.742310568,30.8626903493,89.2397960489,0.36394186489,37.1018798503,116.476155989,68.171694665,58.2459266056,9.90576805939,0.02
 11/09  12:00:00,280.608407946,31.121332794,95.0503863295,0.160568601046,37.1018798503,116.476155989,52.9669765962,43.0412085368,9.90576805939,0.02
 11/09  13:00:00,271.807495494,31.3330128257,98.1730690653,0.0669787753129,37.1018798503,104.434947198,55.6961247785,37.1688992863,9.90576805939,8.62145743282
 11/09  14:00:00,286.512408031,31.5896309154,100.641648942,0.00506105124537,37.1018798503,116.476155989,39.0469090483,29.1211409889,9.90576805939,0.02
 11/09  15:00:00,288.467504836,32.0171880484,102.174375457,0.0,37.1018798503,116.476155989,32.8506659607,22.9248979013,9.90576805939,0.02
 11/09  16:00:00,288.014332775,32.1875996609,101.55095936,0.0,37.1018798503,116.476155989,41.1695246037,22.640920286,9.90576805939,8.62283625824
 11/09  17:00:00,285.065293668,32.1902697238,98.5998307184,0.0,37.1018798503,116.476155989,38.8040516678,28.8782836084,9.90576805939,0.02
 11/09  18:00:00,286.657995556,31.8167379973,93.5195535902,0.0,37.1018798503,116.476155989,48.6894546494,38.76368659,9.90576805939,0.02
 11/09  19:00:00,186.670439625,28.6586096398,70.9082875203,0.0,24.7345865669,47.5788473902,45.7918891107,40.819005081,4.9528840297,0.02
 11/09  20:00:00,189.721437455,29.0950997059,73.5227908414,0.0,24.7345865669,47.5788473902,52.7952423799,47.8223583502,4.9528840297,0.02
 11/09  21:00:00,159.357386066,27.8947520239,65.6160208854,0.0,12.3672932834,38.6892022431,64.8874298104,61.8956993926,2.97173041782,0.02
 11/09  22:00:00,117.151418091,17.8062518765,45.3990365817,0.0,12.3672932834,27.0668015668,57.115304069,45.5408152671,2.97173041782,8.60275838408
 11/09  23:00:00,111.230226192,22.6940930098,53.7743510384,0.0,4.12243109448,15.9888894789,68.2536579629,65.2619275451,2.97173041782,0.02
 11/09  24:00:00,92.3108267833,17.1078677706,40.5800305563,0.0,4.12243109448,15.9888894789,53.2287497008,50.237019283,2.97173041782,0.02
 11/10  01:00:00,106.232942505,21.5060113199,49.9882914236,0.0,4.12243109448,15.9888894789,71.079309531,68.0875791132,2.97173041782,0.02
 11/10  02:00:00,91.3570219624,16.4726734978,40.2845623687,0.0,4.12243109448,15.9888894789,52.9550095106,49.9632790928,2.97173041782,0.02
 11/10  03:00:00,112.134439128,22.8395896986,54.5330675663,0.0,4.12243109448,15.9888894789,76.1003198408,73.108589423,2.97173041782,0.02
 11/10  04:00:00,89.1305456311,16.1234814449,38.4072782325,0.0,4.12243109448,15.9888894789,54.6391686923,51.6474382745,2.97173041782,0.02
 11/10  05:00:00,147.347420449,28.3312420901,66.9181954677,0.0,12.3672932834,24.9413748627,83.175578492,78.2026944623,4.9528840297,0.02
 11/10  06:00:00,155.91256998,29.4888064017,72.1155069456,2.21027379076,12.3672932834,24.9413748627,138.875325505,133.902441475,4.9528840297,0.02
 11/10  07:00:00,221.384069519,29.9304395877,82.8135502722,0.74578252295,24.7345865669,70.7195625826,103.059168426,93.1334003668,9.90576805939,0.02
 11/10  08:00:00,245.055299659,30.510513648,84.2010159658,0.153092594256,37.1018798503,92.3937384068,86.6354911027,76.7097230434,9.90576805939,0.02
 11/10  09:00:00,261.347584825,30.8299279927,88.2824014965,0.00145902518242,37.1018798503,104.434947198,72.5469723187,62.6212042594,9.90576805939,0.02
 11/10  10:00:00,259.002191586,30.896664543,73.8277807082,0.00232627125604,37.1018798503,116.476155989,96.7753394901,86.8495714307,9.90576805939,0.02
 11/10  11:00:00,244.910255321,30.8944924344,59.7145334705,0.0253237058549,37.1018798503,116.476155989,117.394734912,98.8648095111,9.90576805939,8.62415734149
 11/10  12:00:00,245.536473429,31.0039718723,60.2508929035,0.00549902530186,37.1018798503,116.476155989,106.611262152,96.6854940925,9.90576805939,0.02
 11/10  13:00:00,236.872111516,31.2494336759,63.3882293287,0.0,37.1018798503,104.434947198,112.28885202,93.7611969557,9.90576805939,8.62188700501
 11/10  14:00:00,252.626917828,31.8664709827,66.4843659342,0.0,37.1018798503,116.476155989,97.555342619,87.6295745596,9.90576805939,0.02
 11/10  15:00:00,252.598405218,32.0987867412,66.2236866756,0.0,37.1018798503,116.476155989,95.3787834934,85.4530154341,9.90576805939,0.02
 11/10  16:00:00,253.235260545,32.3580805785,66.6013825318,0.0,37.1018798503,116.476155989,101.941467304,83.4127689057,9.90576805939,8.62293033907
 11/10  17:00:00,252.800528304,32.2471738906,66.2781561277,0.0,37.1018798503,116.476155989,93.5106598831,83.5848918238,9.90576805939,0.02
 11/10  18:00:00,255.236360227,31.7643188502,62.1355516814,0.0147900479161,37.1018798503,116.476155989,96.5450045963,86.6192365369,9.90576805939,0.02
 11/10  19:00:00,161.420473391,28.46218911,45.8547438809,0.0,24.7345865669,47.5788473902,72.0147652633,67.0418812336,4.9528840297,0.02
 11/10  20:00:00,162.49913335,28.9859771894,46.4096113556,0.0,24.7345865669,47.5788473902,78.5350376302,73.5621536005,4.9528840297,0.02
 11/10  21:00:00,135.238516042,28.2221195736,41.169785443,0.0,12.3672932834,38.6892022431,92.5165466371,89.5248162193,2.97173041782,0.02
 11/10  22:00:00,90.7043597737,15.5123953522,21.2689781222,0.0,12.3672932834,27.0668015668,64.6929199766,61.7011895588,2.97173041782,0.02
 11/10  23:00:00,85.4016556849,21.5060113199,29.1570043503,0.0,4.12243109448,15.9888894789,86.3661915435,83.3744611257,2.97173041782,0.02
 11/10  24:00:00,64.0972600721,13.4563246875,16.0874334561,0.0,4.12243109448,15.9888894789,60.9795301819,57.987799764,2.97173041782,0.02
 11/11  01:00:00,75.5873139302,19.735942875,23.1970887907,0.0,2.06121554724,15.9888894789,102.560650901,90.9871905245,2.97173041782,8.60172995881
 11/11  02:00:00,65.4620447907,13.6941105471,19.2987901964,0.0,2.06121554724,15.9888894789,59.9565160235,56.9647856056,2.97173041782,0.02
 11/11  03:00:00,74.4402092745,19.735942875,22.0499843452,0.0,2.06121554724,15.9888894789,95.0110637449,92.0193333271,2.97173041782,0.02
 11/11  04:00:00,64.8032998414,13.7814085603,18.5030041385,0.0497432830979,2.06121554724,15.9888894789,60.9601530149,57.9684225971,2.97173041782,0.02
 11/11  05:00:00,78.335054136,22.4272078125,23.1841376461,0.0,2.06121554724,15.9888894789,106.03469649,103.042966072,2.97173041782,0.02
 11/11  06:00:00,75.1666444803,19.2512364486,22.9793441255,0.32806661423,2.06121554724,15.9888894789,82.0490353766,79.0573049587,2.97173041782,0.02
 11/11  07:00:00,78.7081995376,23.0819429118,25.0706213283,0.181093415669,2.06121554724,15.9888894789,103.162398637,100.170668219,2.97173041782,0.02
 11/11  08:00:00,58.0924631906,18.3782563162,21.0176186528,0.18359104143,2.06121554724,15.9888894789,82.1758237153,79.1840932975,2.97173041782,0.02
 11/11  09:00:00,103.769853606,24.2313667528,32.8842477019,0.21697769722,4.12243109448,41.7362269337,98.6620157658,93.6891317361,4.9528840297,0.02
 11/11  10:00:00,94.0188029575,19.3967331373,28.1540200245,0.137674679816,4.12243109448,41.7362269337,77.9390014328,72.9661174031,4.9528840297,0.02
 11/11  11:00:00,107.430801709,23.9549230442,36.9963782797,0.0270799981543,4.12243109448,41.7362269337,94.4987977325,89.5259137028,4.9528840297,0.02
 11/11  12:00:00,99.2578034275,19.3603589651,33.3785373795,0.0,4.12243109448,41.7362269337,73.4976700769,68.5247860472,4.9528840297,0.02
 11/11  13:00:00,113.20932711,23.8458005276,42.9262652365,0.0,4.12243109448,41.7362269337,90.2477127535,85.2748287238,4.9528840297,0.02
 11/11  14:00:00,104.985515452,19.6877265148,38.9762389197,0.0,4.12243109448,41.7362269337,71.5811164929,66.6082324632,4.9528840297,0.02
 11/11  15:00:00,115.080540879,23.8239760243,44.8193035272,0.0,4.12243109448,41.7362269337,91.1689648693,86.1960808396,4.9528840297,0.02
 11/11  16:00:00,102.250421929,19.2512364486,36.677635471,0.0,4.12243109448,41.7362269337,74.9857758288,70.0128917991,4.9528840297,0.02
 11/11  17:00:00,99.4593834134,24.1731680773,45.7066463152,0.0,4.12243109448,24.8785346261,93.7696694218,88.7967853921,4.9528840297,0.02
 11/11  18:00:00,63.5137929154,13.4322165074,24.6599329702,0.0,2.06121554724,15.9888894789,54.8487465857,51.8570161679,2.97173041782,0.02
 11/11  19:00:00,84.0326942667,19.0631266406,32.3326427677,0.0,2.06121554724,15.9888894789,92.6560646146,89.6643341968,2.97173041782,0.02
 11/11  20:00:00,70.5896784742,12.9716182611,25.1677258911,0.00433312017989,2.06121554724,15.9888894789,57.1886526266,54.1969222087,2.97173041782,0.02
 11/11  21:00:00,85.8919172443,19.0766404221,34.2070513519,0.000228405896431,2.06121554724,15.9888894789,82.3670558693,79.3753254515,2.97173041782,0.02
 11/11  22:00:00,78.9241627291,17.94176625,28.3743993917,0.0,2.06121554724,15.9888894789,81.5383267543,78.5465963365,2.97173041782,0.02
 11/11  23:00:00,73.76929912,14.6784968728,26.5538858819,0.0446305677123,2.06121554724,15.9888894789,62.3926864172,59.4009559994,2.97173041782,0.02
 11/11  24:00:00,71.8350285584,14.3293048199,24.9264929609,0.0869449504336,2.06121554724,15.9888894789,62.3991089612,59.4073785434,2.97173041782,0.02
 11/12  01:00:00,81.0953782162,18.3782563162,30.0536113017,0.0555133385536,2.06121554724,15.9888894789,82.3866148565,79.3948844387,2.97173041782,0.02
 11/12  02:00:00,85.6821463887,19.2512364486,33.60889944,0.214013204725,2.06121554724,15.9888894789,83.0886710809,80.0969406631,2.97173041782,0.02
 11/12  03:00:00,84.1668273946,18.9893424089,32.4130181578,0.156469494106,2.06121554724,15.9888894789,83.5321602517,80.5404298339,2.97173041782,0.02
 11/12  04:00:00,68.8997019181,13.8055167404,22.5522254423,0.0496736769747,2.06121554724,15.9888894789,63.1014133854,60.1096829676,2.97173041782,0.02
 11/12  05:00:00,71.582684007,14.3293048199,24.5148898425,0.24620324274,2.06121554724,15.9888894789,63.4164925656,60.4247621478,2.97173041782,0.02
 11/12  06:00:00,85.9986237004,19.2512364486,33.6357288345,0.503660985504,2.06121554724,15.9888894789,91.7147990859,80.1413691104,2.97173041782,8.60169955767
 11/12  07:00:00,90.2494618383,22.8636978787,36.9073841179,0.103837842035,2.06121554724,15.9888894789,105.92947348,102.937743062,2.97173041782,0.02
 11/12  08:00:00,68.4994289022,18.8147463824,31.0014556782,0.170229571074,2.06121554724,15.9888894789,84.796569325,81.8048389072,2.97173041782,0.02
 11/12  09:00:00,113.009336055,24.3041150971,42.0852718217,0.182687617058,4.12243109448,41.7362269337,101.99318122,97.0202971906,4.9528840297,0.02
 11/12  10:00:00,102.795231236,19.3603589651,37.0659101085,0.0474120203365,4.12243109448,41.7362269337,78.893100017,73.9202159873,4.9528840297,0.02
 11/12  11:00:00,120.882615364,23.9549230442,50.47800389,0.0124270248086,4.12243109448,41.7362269337,97.4176004316,92.4447164019,4.9528840297,0.02
 11/12  12:00:00,110.345596209,19.3603589651,44.6632656024,0.000421597363815,4.12243109448,41.7362269337,72.4249294893,67.4520454596,4.9528840297,0.02
 11/12  13:00:00,126.604648401,23.9549230442,56.212464034,0.0,4.12243109448,41.7362269337,79.8975705463,74.9246865166,4.9528840297,0.02
 11/12  14:00:00,113.440083235,19.6877265148,47.4308067447,0.0,4.12243109448,41.7362269337,63.1385202217,58.165636192,4.9528840297,0.02
 11/12  15:00:00,123.405926742,23.4093104614,53.5593550133,0.0,4.12243109448,41.7362269337,80.4155369238,75.4426528941,4.9528840297,0.02
 11/12  16:00:00,113.482844263,19.775024528,47.3862698034,0.0,4.12243109448,41.7362269337,68.019941936,63.0470579063,4.9528840297,0.02
 11/12  17:00:00,108.804722777,24.1731680773,55.051985772,0.0,4.12243109448,24.8785346261,91.6872499785,86.7143659488,4.9528840297,0.02
 11/12  18:00:00,64.724876529,13.0077805312,26.2838815364,0.0,2.06121554724,15.9888894789,60.2942833248,57.302552907,2.97173041782,0.02
 11/12  19:00:00,99.9014620538,20.9581150603,46.2756648916,0.0134006683164,2.06121554724,15.9888894789,94.6868330129,91.695102595,2.97173041782,0.02
 11/12  20:00:00,73.3130741294,13.2260255643,27.606334104,0.0,2.06121554724,15.9888894789,60.6861696637,57.6944392458,2.97173041782,0.02
 11/12  21:00:00,94.7984262506,19.7118346949,42.4379647174,0.0174876590702,2.06121554724,15.9888894789,86.9453413436,83.9536109258,2.97173041782,0.02
 11/12  22:00:00,72.6927066188,12.6224262081,27.5915106594,0.0327686675142,2.06121554724,15.9888894789,54.8766816317,51.8849512139,2.97173041782,0.02
 11/12  23:00:00,95.2713363172,20.1543518061,42.4434605223,0.0365992178036,2.06121554724,15.9888894789,89.5238622816,86.5321318638,2.97173041782,0.02
 11/12  24:00:00,65.1630860279,11.2075768612,21.5268647467,0.0,2.06121554724,15.9888894789,53.5598564742,50.5681260564,2.97173041782,0.02
 11/13  01:00:00,92.7851429316,19.7118346949,38.3370878644,0.0438654960832,4.12243109448,15.9888894789,88.4137446805,85.4220142627,2.97173041782,0.02
 11/13  02:00:00,70.2767437626,11.8999339221,23.8302618142,0.0624734939985,4.12243109448,15.9888894789,52.7624292472,49.7706988293,2.97173041782,0.02
 11/13  03:00:00,92.9874734052,20.1483247611,38.045027479,0.10176623429,4.12243109448,15.9888894789,90.9391314919,87.947401074,2.97173041782,0.02
 11/13  04:00:00,67.5244658243,11.6380398824,21.3158474596,0.0865038889928,4.12243109448,15.9888894789,52.7959318446,49.8042014268,2.97173041782,0.02
 11/13  05:00:00,129.657350005,28.4403646067,49.037866921,0.0811355367133,12.3672932834,24.9413748627,117.749758915,112.776874886,4.9528840297,0.02
 11/13  06:00:00,153.964478371,29.1271087695,53.9911759889,18.748210635,12.3672932834,24.9413748627,188.637491859,183.66460783,4.9528840297,0.02
 11/13  07:00:00,205.701661099,29.6072638084,55.8819528711,12.3181470647,24.7345865669,70.7195625826,154.939432732,145.013664673,9.90576805939,0.02
 11/13  08:00:00,221.758530435,29.6636511703,56.2251634966,5.67902547926,37.1018798503,92.3937384068,133.295550502,123.369782442,9.90576805939,0.02
 11/13  09:00:00,234.503035409,29.7315569214,58.0691290977,4.46855705382,37.1018798503,104.434947198,135.566095509,117.041824657,9.90576805939,8.61850279191
 11/13  10:00:00,249.390735748,29.7982520235,61.8222476877,3.49487108077,37.1018798503,116.476155989,122.944392023,113.018623964,9.90576805939,0.02
 11/13  11:00:00,252.176017641,29.8676446093,65.1859684283,2.84642094778,37.1018798503,116.476155989,119.684403846,109.758635787,9.90576805939,0.02
 11/13  12:00:00,253.237958264,29.9249114761,66.6331814204,2.40372642359,37.1018798503,116.476155989,125.74426119,107.212867551,9.90576805939,8.62562557978
 11/13  13:00:00,240.963004436,29.9722700102,66.7054031581,2.05093749861,37.1018798503,104.434947198,115.147676218,105.221908159,9.90576805939,0.02
 11/13  14:00:00,252.905848172,30.0278815764,66.8858986427,1.71588436908,37.1018798503,116.476155989,112.805527871,102.879759812,9.90576805939,0.02
 11/13  15:00:00,250.948114603,30.0735356633,65.0863246052,1.51232133948,37.1018798503,116.476155989,119.837253046,101.30709043,9.90576805939,8.62439455681
 11/13  16:00:00,247.939813991,30.1075849242,62.121273888,1.43520450514,37.1018798503,116.476155989,110.131727835,100.205959776,9.90576805939,0.02
 11/13  17:00:00,245.504610272,30.1282936941,59.6042614004,1.49676779886,37.1018798503,116.476155989,109.405496855,99.4797287958,9.90576805939,0.02
 11/13  18:00:00,250.521007073,30.124763731,57.2832368254,1.79127402847,37.1018798503,116.476155989,117.824443312,99.305161197,9.90576805939,8.61351405539
 11/13  19:00:00,159.43016133,28.0038745405,44.3227546111,0.0,24.7345865669,47.5788473902,79.5017640466,74.5288800169,4.9528840297,0.02
 11/13  20:00:00,164.230252418,28.8768546729,48.2498646714,0.0,24.7345865669,47.5788473902,84.3188005448,79.3459165152,4.9528840297,0.02
 11/13  21:00:00,130.492736024,26.912649375,37.7334887579,0.0,12.3672932834,38.6892022431,97.665743869,94.6740134512,2.97173041782,0.02
 11/13  22:00:00,95.961591843,15.4882871721,26.5734682283,0.0,12.3672932834,27.0668015668,61.2567896894,58.2650592715,2.97173041782,0.02
 11/13  23:00:00,84.1235929256,19.9541879081,29.4539080333,0.0,4.12243109448,15.9888894789,86.4411698326,83.4494394148,2.97173041782,0.02
 11/13  24:00:00,71.3874180984,14.3293048199,22.5046121184,0.0,4.12243109448,15.9888894789,59.1228267707,56.1310963529,2.97173041782,0.02
 11/14  01:00:00,88.1023211969,20.7835190339,32.5965196051,0.00678545038049,4.12243109448,15.9888894789,92.1179460785,89.1262156606,2.97173041782,0.02
 11/14  02:00:00,67.297454616,12.9957264412,19.7428606428,0.0285085050604,4.12243109448,15.9888894789,58.3342324767,55.3425020589,2.97173041782,0.02
 11/14  03:00:00,86.2424505935,20.6089230074,30.8655317622,0.0524986615747,4.12243109448,15.9888894789,93.3450924804,90.3533620626,2.97173041782,0.02
 11/14  04:00:00,70.0864054116,13.7232098848,21.6880326702,0.144803768506,4.12243109448,15.9888894789,59.9488842289,56.9571538111,2.97173041782,0.02
 11/14  05:00:00,123.49978644,28.6149606331,42.6541701954,0.132672702816,12.3672932834,24.9413748627,112.357122584,107.384238554,4.9528840297,0.02
 11/14  06:00:00,140.491538646,28.7190211975,45.3027172265,14.3718172758,12.3672932834,24.9413748627,181.687475527,176.714591497,4.9528840297,0.02
 11/14  07:00:00,196.209316836,29.6691830571,46.9931480666,11.6526883888,24.7345865669,70.7195625826,147.967093525,138.041325466,9.90576805939,0.02
 11/14  08:00:00,221.138042855,29.8385156417,54.1294907374,6.97934673106,37.1018798503,92.3937384068,128.320115101,118.394347042,9.90576805939,0.02
 11/14  09:00:00,242.501054015,29.9532779649,65.0003919735,5.31357182816,37.1018798503,104.434947198,130.185920806,111.661569378,9.90576805939,8.61858336807
 11/14  10:00:00,259.743474798,30.0373808018,71.6248083855,3.80592054266,37.1018798503,116.476155989,117.177478232,107.251710173,9.90576805939,0.02
 11/14  11:00:00,259.946966335,30.1084917779,72.5854795415,2.97701300394,37.1018798503,116.476155989,113.815259196,103.889491136,9.90576805939,0.02
 11/14  12:00:00,258.994339269,30.1945314886,72.2491582348,2.27449136855,37.1018798503,116.476155989,119.544529511,101.013101152,9.90576805939,8.62566030017
 11/14  13:00:00,249.71636941,30.3342794716,75.6920058704,1.45569016086,37.1018798503,104.434947198,107.675383764,97.7496157049,9.90576805939,0.02
 11/14  14:00:00,265.221471466,30.614251984,79.6463918155,0.684645049479,37.1018798503,116.476155989,103.758025766,93.8322577062,9.90576805939,0.02
 11/14  15:00:00,268.645124406,31.2023050104,82.9451407547,0.221727183445,37.1018798503,116.476155989,106.157601008,87.6273514344,9.90576805939,8.62448151456
 11/14  16:00:00,268.893392874,31.635710411,82.8826822177,0.0992492452321,37.1018798503,116.476155989,93.8926166235,83.9668485642,9.90576805939,0.02
 11/14  17:00:00,264.519682893,31.6115688902,78.5150650866,0.117761679287,37.1018798503,116.476155989,94.606315456,84.6805473966,9.90576805939,0.02
 11/14  18:00:00,266.939838809,31.292264558,74.1212254111,0.204603834094,37.1018798503,116.476155989,106.139045374,87.619705892,9.90576805939,8.61357142219
 11/14  19:00:00,171.889101164,28.46218911,56.3233775106,0.0,24.7345865669,47.5788473902,72.0847202155,67.1118361858,4.9528840297,0.02
 11/14  20:00:00,172.442500064,28.9859771894,56.3529888481,0.0,24.7345865669,47.5788473902,78.0961333051,73.1232492754,4.9528840297,0.02
 11/14  21:00:00,144.965622702,28.2221195736,50.89690481,0.0,12.3672932834,38.6892022431,91.8965583725,88.9048279547,2.97173041782,0.02
 11/14  22:00:00,101.491324056,16.341726478,31.226618727,0.0,12.3672932834,27.0668015668,62.6229122095,59.6311817917,2.97173041782,0.02
 11/14  23:00:00,88.9827087308,20.6330311875,33.6110382833,0.0,4.12243109448,15.9888894789,85.3742391235,82.3825087057,2.97173041782,0.02
 11/14  24:00:00,76.2447567183,14.6784968728,27.0127586734,0.0,4.12243109448,15.9888894789,60.5053376929,57.513607275,2.97173041782,0.02
 11/15  01:00:00,85.8875209449,20.6330311875,30.5158503757,0.0,4.12243109448,15.9888894789,96.9986326248,94.006902207,2.97173041782,0.02
 11/15  02:00:00,72.5311368285,13.7814085603,24.2193692306,0.0,4.12243109448,15.9888894789,59.0406565629,56.0489261451,2.97173041782,0.02
 11/15  03:00:00,83.5434709099,19.735942875,29.0920308622,0.0,4.12243109448,15.9888894789,93.2129865452,90.2212561274,2.97173041782,0.02
 11/15  04:00:00,71.1408960281,13.6068125339,23.0037243962,0.0,4.12243109448,15.9888894789,58.4313592448,55.439628827,2.97173041782,0.02
 11/15  05:00:00,127.837060717,28.7895566596,46.9495211388,0.0,12.3672932834,24.9413748627,109.901932763,104.929048733,4.9528840297,0.02
 11/15  06:00:00,140.228888455,28.7677624948,50.5732433969,8.78989960761,12.3672932834,24.9413748627,178.313415051,173.340531021,4.9528840297,0.02
 11/15  07:00:00,202.961926637,29.8064335862,59.5677253355,5.69347038284,24.7345865669,70.7195625826,144.555756524,134.629988465,9.90576805939,0.02
 11/15  08:00:00,228.569422879,30.1358263137,66.2356365683,2.0072701272,37.1018798503,92.3937384068,123.056385708,113.130617649,9.90576805939,0.02
 11/15  09:00:00,242.368356652,30.4471951803,68.9807309799,0.706604037243,37.1018798503,104.434947198,122.228801583,103.704367055,9.90576805939,8.6186664685
 11/15  10:00:00,258.16179969,30.8695492406,72.7007386386,0.31614438937,37.1018798503,116.476155989,107.482381026,97.5566129666,9.90576805939,0.02
 11/15  11:00:00,262.477702916,30.9732622631,77.0629631232,0.165494437137,37.1018798503,116.476155989,104.989540797,95.0637727373,9.90576805939,0.02
 11/15  12:00:00,263.360364237,30.9678205784,78.0280466302,0.0883246180014,37.1018798503,116.476155989,113.174992697,94.643458943,9.90576805939,8.62576569443
 11/15  13:00:00,251.845099748,31.1108812522,78.4747290461,0.0250931053953,37.1018798503,104.434947198,103.262689139,93.3369210797,9.90576805939,0.02
 11/15  14:00:00,264.808278383,31.2842188833,79.2478749725,0.0,37.1018798503,116.476155989,101.436213988,91.5104459284,9.90576805939,0.02
 11/15  15:00:00,266.266743149,31.6039941097,80.3867842376,0.0,37.1018798503,116.476155989,107.06293684,88.5325818279,9.90576805939,8.62458695274
 11/15  16:00:00,267.868155214,32.0581301617,81.5342713197,0.0,37.1018798503,116.476155989,94.5128695856,84.5871015262,9.90576805939,0.02
 11/15  17:00:00,266.506829805,32.061974571,80.16956593,0.0,37.1018798503,116.476155989,93.9167865154,83.991018456,9.90576805939,0.02
 11/15  18:00:00,265.789403858,31.6049277309,72.8585279239,0.00419561809031,37.1018798503,116.476155989,105.596959857,87.0776216905,9.90576805939,8.61357010739
 11/15  19:00:00,168.268058255,28.46218911,52.7023322089,0.0,24.7345865669,47.5788473902,72.1367978316,67.1639138019,4.9528840297,0.02
 11/15  20:00:00,168.608513461,28.9859771894,52.5190009096,0.0,24.7345865669,47.5788473902,78.4633841013,73.4905000716,4.9528840297,0.02
 11/15  21:00:00,138.619786698,28.0038745405,44.7693128864,0.0,12.3672932834,38.6892022431,92.4735376119,89.4818071941,2.97173041782,0.02
 11/15  22:00:00,99.0299871765,16.5599715111,28.5470363528,0.0,12.3672932834,27.0668015668,62.9904940618,59.9987636439,2.97173041782,0.02
 11/15  23:00:00,83.6544667704,20.6330311875,28.2827962783,0.0,4.12243109448,15.9888894789,86.0793257469,83.0875953291,2.97173041782,0.02
 11/15  24:00:00,70.0949042002,14.1547087934,21.3866941902,0.0,4.12243109448,15.9888894789,61.0111972423,58.0194668245,2.97173041782,0.02
 11/16  01:00:00,82.6849476508,20.1724329412,27.7970175477,0.0,4.12243109448,15.9888894789,91.1865131701,88.1947827523,2.97173041782,0.02
 11/16  02:00:00,66.5172276491,13.1703224677,18.8165461006,0.0,4.12243109448,15.9888894789,59.3160593189,56.3243289011,2.97173041782,0.02
 11/16  03:00:00,81.1790605621,20.1724329412,26.2911304053,0.0,4.12243109448,15.9888894789,92.1620432188,89.170312801,2.97173041782,0.02
 11/16  04:00:00,67.3321854527,13.6068125339,19.1950137779,0.0,4.12243109448,15.9888894789,57.2199052848,54.228174867,2.97173041782,0.02
 11/16  05:00:00,118.07161458,28.629510302,37.3373596819,0.00676163471169,12.3672932834,24.9413748627,112.078486213,107.105602183,4.9528840297,0.02
 11/16  06:00:00,131.580783254,28.762055022,39.472016104,11.2487291294,12.3672932834,24.9413748627,180.308708225,175.335824195,4.9528840297,0.02
 11/16  07:00:00,189.549797412,29.7686915115,43.0212499307,8.86555859464,24.7345865669,70.7195625826,146.650053468,136.724285409,9.90576805939,0.02
 11/16  08:00:00,214.346706209,30.0432045313,49.0644132973,5.04839780867,37.1018798503,92.3937384068,126.78197904,116.856210981,9.90576805939,0.02
 11/16  09:00:00,231.895153479,30.150681923,56.1806633314,3.32997249654,37.1018798503,104.434947198,128.192385607,109.667875228,9.90576805939,8.61874231907
 11/16  10:00:00,249.130123127,30.2811642253,62.5208578391,2.05272965108,37.1018798503,116.476155989,114.553978991,104.628210932,9.90576805939,0.02
 11/16  11:00:00,253.356188211,30.6201666252,67.617726631,0.842308142997,37.1018798503,116.476155989,108.555800163,98.630032104,9.90576805939,0.02
 11/16  12:00:00,261.272012332,31.2681586299,75.4167945587,0.310877010381,37.1018798503,116.476155989,110.278203735,91.7465834764,9.90576805939,8.62585219959
 11/16  13:00:00,256.836679541,31.8558269509,82.6156612117,0.130790686025,37.1018798503,104.434947198,96.5660976107,86.6403295513,9.90576805939,0.02
 11/16  14:00:00,273.640413124,32.4935107533,86.841833869,0.0288792418954,37.1018798503,116.476155989,89.8095495781,79.8837815187,9.90576805939,0.02
 11/16  15:00:00,276.819086458,33.0444629601,89.4986501207,0.0,37.1018798503,116.476155989,94.1128669641,75.5824283457,9.90576805939,8.62467055901
 11/16  16:00:00,278.664928146,33.302238973,91.0869304785,0.0,37.1018798503,116.476155989,83.3591124294,73.43334437,9.90576805939,0.02
 11/16  17:00:00,278.837399167,33.1271627866,91.4349428694,0.0,37.1018798503,116.476155989,81.7033612782,71.7775932188,9.90576805939,0.02
 11/16  18:00:00,279.077749799,32.431157098,85.2887370726,0.0360990686535,37.1018798503,116.476155989,97.6809042883,79.1615332148,9.90576805939,8.61360301406
 11/16  19:00:00,176.471733738,28.745907653,60.6222874382,0.0,24.7345865669,47.5788473902,70.4306476476,65.4577636179,4.9528840297,0.02
 11/16  20:00:00,171.650514303,28.6586096398,55.8883678512,0.0,24.7345865669,47.5788473902,76.8426966262,71.8698125965,4.9528840297,0.02
 11/16  21:00:00,146.574740935,28.4403646067,52.2877756925,0.0,12.3672932834,38.6892022431,90.9176979726,87.9259675548,2.97173041782,0.02
 11/16  22:00:00,99.2587506505,15.4882871721,29.870625683,0.0,12.3672932834,27.0668015668,55.0465294817,52.0547990639,2.97173041782,0.02
 11/16  23:00:00,94.7636048221,21.5060113199,38.5189541232,0.0,4.12243109448,15.9888894789,85.1789423188,82.187211901,2.97173041782,0.02
 11/16  24:00:00,72.9312165529,13.9801127669,24.397602495,0.0,4.12243109448,15.9888894789,60.1762592287,57.1845288108,2.97173041782,0.02
 11/17  01:00:00,88.3699185223,20.1724329412,33.4819883457,0.0,4.12243109448,15.9888894789,89.8888164266,86.8970860087,2.97173041782,0.02
 11/17  02:00:00,71.8278198443,13.4322165074,23.8652441826,0.0,4.12243109448,15.9888894789,58.4178508541,55.4261204363,2.97173041782,0.02
 11/17  03:00:00,87.2321130932,20.1724329412,32.3441828628,0.0,4.12243109448,15.9888894789,90.6283515583,87.6366211405,2.97173041782,0.02
 11/17  04:00:00,67.4894621158,12.8211304147,20.1379724866,0.0,4.12243109448,15.9888894789,59.2829113008,56.291180883,2.97173041782,0.02
 11/17  05:00:00,128.730738694,28.8768546729,47.7559009866,0.0,12.3672932834,24.9413748627,109.410593063,104.437709033,4.9528840297,0.02
 11/17  06:00:00,136.401860498,28.8654327151,49.0899902908,6.34845442055,12.3672932834,24.9413748627,177.52426742,172.55138339,4.9528840297,0.02
 11/17  07:00:00,194.444864487,29.8016431461,52.1612659601,4.58765793289,24.7345865669,70.7195625826,144.313533332,134.387765272,9.90576805939,0.02
 11/17  08:00:00,217.645264394,30.1867795678,55.0036614094,2.26413159437,37.1018798503,92.3937384068,124.413426263,114.487658203,9.90576805939,0.02
 11/17  09:00:00,234.51648408,30.3154294031,60.2914591688,1.67575485042,37.1018798503,104.434947198,126.415734616,107.891158639,9.90576805939,8.61880791755
 11/17  10:00:00,254.778630426,30.4923975607,69.0530248549,0.95783139119,37.1018798503,116.476155989,113.165187602,103.239419542,9.90576805939,0.02
 11/17  11:00:00,266.422873419,31.1054095091,80.8924269522,0.149043888296,37.1018798503,116.476155989,96.4115815577,86.4858134983,9.90576805939,0.02
 11/17  12:00:00,274.774548987,31.5710106192,88.845205976,0.082144597616,37.1018798503,116.476155989,79.7012952349,61.1695749939,9.90576805939,8.62595218157
 11/17  13:00:00,268.482980303,32.4062030335,93.8329395144,0.00943095205813,37.1018798503,104.434947198,61.4447735225,51.5190054631,9.90576805939,0.02
 11/17  14:00:00,282.913325734,33.1338804434,95.5032486895,0.0,37.1018798503,116.476155989,62.6535412822,52.7277732228,9.90576805939,0.02
 11/17  15:00:00,285.610508487,33.6327455774,97.7017854072,0.0,37.1018798503,116.476155989,69.8517594053,51.3212198133,9.90576805939,8.62477153261
 11/17  16:00:00,285.937817887,33.8077003638,97.8543518257,0.0,37.1018798503,116.476155989,58.4230799593,48.4973118999,9.90576805939,0.02
 11/17  17:00:00,280.807817561,33.4784425971,93.0540751679,0.0,37.1018798503,116.476155989,63.8328707389,53.9071026795,9.90576805939,0.02
 11/17  18:00:00,281.075652363,32.7213765327,87.0325182199,0.0,37.1018798503,116.476155989,86.6367432978,68.1174276128,9.90576805939,8.61354762561
 11/17  19:00:00,182.31921329,28.745907653,66.4697662743,0.0,24.7345865669,47.5788473902,67.9712564035,62.9983723738,4.9528840297,0.02
 11/17  20:00:00,178.717596555,28.6586096398,62.9554486594,0.0,24.7345865669,47.5788473902,75.2404637261,70.2675796964,4.9528840297,0.02
 11/17  21:00:00,155.310168605,28.6586096398,60.8049566053,0.0,12.3672932834,38.6892022431,89.0328698898,86.041139472,2.97173041782,0.02
 11/17  22:00:00,109.847657604,17.63165585,38.2698784198,0.0,12.3672932834,27.0668015668,60.1472712534,57.1555408356,2.97173041782,0.02
 11/17  23:00:00,96.1660951826,21.0695212537,40.3579344473,0.0,4.12243109448,15.9888894789,83.3325955833,80.3408651655,2.97173041782,0.02
 11/17  24:00:00,80.0082334818,14.6784968728,30.7762352152,0.0,4.12243109448,15.9888894789,58.7797599508,55.788029533,2.97173041782,0.02
 11/18  01:00:00,93.0583620661,20.6330311875,37.6866912778,0.0,4.12243109448,15.9888894789,93.7306744627,90.7389440449,2.97173041782,0.02
 11/18  02:00:00,79.4801681241,14.6784968728,30.2481697313,0.0,4.12243109448,15.9888894789,61.0161161429,58.0243857251,2.97173041782,0.02
 11/18  03:00:00,89.6500566138,19.735942875,35.198616347,0.0,4.12243109448,15.9888894789,90.7927923593,87.8010619415,2.97173041782,0.02
 11/18  04:00:00,76.7156205229,13.8687065736,28.3165546321,0.0,4.12243109448,15.9888894789,57.358796723,54.3670663052,2.97173041782,0.02
 11/18  05:00:00,107.469262905,26.912649375,45.5931377287,0.0,4.12243109448,16.0517297156,114.605730748,111.61400033,2.97173041782,0.02
 11/18  06:00:00,114.575138253,28.2221195736,51.389542841,0.0,4.12243109448,16.0517297156,114.056017189,111.064286771,2.97173041782,0.02
 11/18  07:00:00,146.100377391,29.5315897721,60.4004035548,0.0,4.12243109448,39.6058045677,94.8810048932,91.8892744754,2.97173041782,0.02
 11/18  08:00:00,182.602258048,29.5643950936,66.4462660269,8.17684651025,12.3672932834,65.3531420225,152.395021538,147.422137508,4.9528840297,0.02
 11/18  09:00:00,188.688396691,29.57597193,74.0967407944,3.71013862957,12.3672932834,68.2430321324,142.956169049,137.983285019,4.9528840297,0.02
 11/18  10:00:00,221.376744185,29.7986209787,80.0555661699,1.20017206999,16.4897243779,93.1370602926,123.172578216,106.63812183,7.92461444751,8.60984193862
 11/18  11:00:00,228.017646763,29.9715298621,87.2006566437,0.523010140373,16.4897243779,93.1370602926,84.0276090059,76.0829945584,7.92461444751,0.02
 11/18  12:00:00,234.757641444,30.0259108457,94.145875202,0.263403829523,16.4897243779,93.1370602926,50.8373582248,42.8927437772,7.92461444751,0.02
 11/18  13:00:00,224.428093998,30.0390513877,93.1288589302,0.0893236851284,16.4897243779,83.9857416113,49.1510267187,41.2064122712,7.92461444751,0.02
 11/18  14:00:00,222.478845786,30.0339927628,91.2620183817,0.0119671822239,16.4897243779,83.9857416113,57.8813191482,49.9367047007,7.92461444751,0.02
 11/18  15:00:00,221.509283268,30.2156473437,90.1228083108,0.0,16.4897243779,83.9857416113,65.8365288504,57.8919144029,7.92461444751,0.02
 11/18  16:00:00,197.286014493,29.5315897721,84.0404884922,0.0,12.3672932834,70.6512738906,42.1545617001,37.1816776704,4.9528840297,0.02
 11/18  17:00:00,194.84874426,29.5315897721,81.6032165194,0.0,12.3672932834,70.6512738906,58.8875259847,45.326345929,4.9528840297,8.60829602597
 11/18  18:00:00,187.192155998,29.5315897721,79.4226179738,0.0,12.3672932834,58.1284167478,59.9824695144,55.0095854847,4.9528840297,0.02
 11/18  19:00:00,145.767348884,28.2221195736,65.4472464532,0.0,12.3672932834,24.9413748627,85.6805695648,80.7076855351,4.9528840297,0.02
 11/18  20:00:00,146.317170572,28.4403646067,65.7788231329,0.0,12.3672932834,24.9413748627,94.2698141141,89.2969300844,4.9528840297,0.02
 11/18  21:00:00,121.681285278,27.3491394412,59.3686703578,0.0,4.12243109448,16.0517297156,100.563544388,97.5718139702,2.97173041782,0.02
 11/18  22:00:00,84.5256930418,14.6784968728,35.2936948889,0.0,4.12243109448,15.9888894789,52.7082922504,49.7165618326,2.97173041782,0.02
 11/18  23:00:00,105.938415898,21.6806073464,49.5191691726,0.0,4.12243109448,15.9888894789,82.0575430351,79.0658126173,2.97173041782,0.02
 11/18  24:00:00,76.0875131703,13.4563246875,28.0776872122,0.0,4.12243109448,15.9888894789,55.0798967685,52.0881663507,2.97173041782,0.02
 11/19  01:00:00,101.452097142,20.9581150603,47.8397004351,0.0,2.06121554724,15.9888894789,84.8989792139,81.9072487961,2.97173041782,0.02
 11/19  02:00:00,70.9951984764,12.559236375,25.9668185541,0.0,2.06121554724,15.9888894789,53.9813296053,50.9895991875,2.97173041782,0.02
 11/19  03:00:00,100.639606114,20.8708170471,47.1145074027,0.0,2.06121554724,15.9888894789,84.42713665,81.4354062322,2.97173041782,0.02
 11/19  04:00:00,70.7465882222,12.559236375,25.7182082738,0.0,2.06121554724,15.9888894789,55.1790186124,52.1872881946,2.97173041782,0.02
 11/19  05:00:00,95.9840227742,20.1724329412,43.1573081345,0.0,2.06121554724,15.9888894789,86.9493366798,83.957606262,2.97173041782,0.02
 11/19  06:00:00,70.4175697456,11.6380398824,26.3566707752,0.0,2.06121554724,15.9888894789,46.5523390933,43.5606086755,2.97173041782,0.02
 11/19  07:00:00,99.3501597718,22.4272078125,46.5484100894,0.0,2.06121554724,15.9888894789,92.7875680831,89.7958376653,2.97173041782,0.02
 11/19  08:00:00,81.5332906841,19.0766404221,43.9436530129,0.0,2.06121554724,15.9888894789,70.3288220672,67.3370916494,2.97173041782,0.02
 11/19  09:00:00,127.070257905,23.8239760243,56.8090202812,0.0,4.12243109448,41.7362269337,72.9674591954,67.9945751657,4.9528840297,0.02
 11/19  10:00:00,119.668792648,20.124216581,53.2230257486,0.0,4.12243109448,41.7362269337,47.0728904981,42.1000064684,4.9528840297,0.02
 11/19  11:00:00,133.031186333,24.185013291,62.4089113695,0.0,4.12243109448,41.7362269337,49.9546604219,44.9817763922,4.9528840297,0.02
 11/19  12:00:00,122.358241226,20.1396359594,55.8970548708,0.0,4.12243109448,41.7362269337,35.1070865747,30.134202545,4.9528840297,0.02
 11/19  13:00:00,135.394482355,24.2053654331,64.7518551665,0.0,4.12243109448,41.7362269337,42.146265803,37.1733817733,4.9528840297,0.02
 11/19  14:00:00,122.018834938,20.1360745257,55.5612099285,0.0,4.12243109448,41.7362269337,35.1407589489,30.1678749192,4.9528840297,0.02
 11/19  15:00:00,133.778137948,24.2003676178,63.1405084822,0.0,4.12243109448,41.7362269337,46.2949659466,41.3220819169,4.9528840297,0.02
 11/19  16:00:00,120.539793858,20.1378036625,54.0804396147,0.0,4.12243109448,41.7362269337,44.3582351931,39.3853511634,4.9528840297,0.02
 11/19  17:00:00,114.138716076,24.1922803093,60.3668661252,0.0,4.12243109448,24.8785346261,65.902251407,60.9293673773,4.9528840297,0.02
 11/19  18:00:00,93.6357794568,19.2280418948,48.8703821415,0.0,2.06121554724,15.9888894789,59.1280824027,56.1363519849,2.97173041782,0.02
 11/19  19:00:00,107.467052864,22.6940930098,52.0723930619,0.0,2.06121554724,15.9888894789,81.2715344882,78.2798040704,2.97173041782,0.02
 11/19  20:00:00,84.7800056138,15.6628831986,36.6016936857,0.0,2.06121554724,15.9888894789,67.3966584433,55.8231909259,2.97173041782,8.60173709955
 11/19  21:00:00,104.047690558,21.9425013861,49.4277646569,0.0,2.06121554724,15.9888894789,87.7427561564,84.7510257385,2.97173041782,0.02
 11/19  22:00:00,73.3606588824,13.4563246875,27.4120478565,0.0,2.06121554724,15.9888894789,61.8860974328,58.894367015,2.97173041782,0.02
 11/19  23:00:00,92.345936802,19.735942875,39.9557118071,0.0,2.06121554724,15.9888894789,94.4391033932,91.4473729754,2.97173041782,0.02
 11/19  24:00:00,72.3160108572,13.4563246875,26.3673999461,0.0,2.06121554724,15.9888894789,66.4096792675,63.4179488496,2.97173041782,0.02
 11/20  01:00:00,100.472979214,20.8271680405,44.9303135288,0.0,4.12243109448,15.9888894789,94.412896831,91.4211664132,2.97173041782,0.02
 11/20  02:00:00,73.4052909457,13.0077805312,25.8555797822,0.0,4.12243109448,15.9888894789,63.4526757794,60.4609453615,2.97173041782,0.02
 11/20  03:00:00,95.7026450676,20.1844870312,40.791089329,0.0,4.12243109448,15.9888894789,98.9530350633,95.9613046454,2.97173041782,0.02
 11/20  04:00:00,80.2356264623,14.0990056967,31.5946901893,0.0,4.12243109448,15.9888894789,59.7243157648,56.7325853469,2.97173041782,0.02
 11/20  05:00:00,140.841955666,28.0911725537,60.6527999013,0.0,12.3672932834,24.9413748627,114.623610089,109.650726059,4.9528840297,0.02
 11/20  06:00:00,153.56764681,29.2072623721,67.0037438501,5.25865738952,12.3672932834,24.9413748627,176.720131389,171.747247359,4.9528840297,0.02
 11/20  07:00:00,215.557519573,29.6981610905,75.6683734444,2.29668751081,24.7345865669,70.7195625826,135.008283779,125.082515719,9.90576805939,0.02
 11/20  08:00:00,240.486093734,30.0296690244,79.2634413768,1.00229545442,37.1018798503,92.3937384068,107.1254482,97.1996801408,9.90576805939,0.02
 11/20  09:00:00,255.606501031,30.2572354106,82.6978562353,0.41755898618,37.1018798503,104.434947198,90.8792750064,80.953506947,9.90576805939,0.02
 11/20  10:00:00,270.687471662,30.4989725759,85.8214255679,0.0916035700819,37.1018798503,116.476155989,86.0672258463,67.5399674669,9.90576805939,8.62149031995
 11/20  11:00:00,276.832847535,30.7973973368,91.7399741633,0.0195237790118,37.1018798503,116.476155989,62.1601059853,52.2343379259,9.90576805939,0.02
 11/20  12:00:00,267.073110542,30.851195665,81.9457161462,0.0,37.1018798503,116.476155989,84.9231994069,74.9974313475,9.90576805939,0.02
 11/20  13:00:00,242.974272736,30.818343148,69.9214461736,0.0,37.1018798503,104.434947198,119.654399515,101.125829196,9.90576805939,8.62280225957
 11/20  14:00:00,256.347731811,30.999184043,71.0724016758,0.0,37.1018798503,116.476155989,108.259444115,98.3336760561,9.90576805939,0.02
