Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/20  15:00:00,258.669852002,31.0352875311,73.3585398508,0.0,37.1018798503,116.476155989,106.807419759,96.8816517,9.90576805939,0.02
 11/20  16:00:00,258.545074984,31.034201048,73.2350638208,0.0,37.1018798503,116.476155989,114.432704039,95.9031119454,9.90576805939,8.62382403444
 11/20  17:00:00,256.017603309,30.9719129741,70.7610829638,0.00934756594204,37.1018798503,116.476155989,105.402092206,95.4763241466,9.90576805939,0.02
 11/20  18:00:00,260.223449352,30.8813045074,67.9488205176,0.0715729156138,37.1018798503,116.476155989,105.356048217,95.4302801573,9.90576805939,0.02
 11/20  19:00:00,168.834527949,28.46218911,53.2687751794,0.0,24.7345865669,47.5788473902,75.6897567794,70.7168727497,4.9528840297,0.02
 11/20  20:00:00,171.403687928,28.9859771894,55.3141424613,0.0,24.7345865669,47.5788473902,80.7399868179,75.7671027882,4.9528840297,0.02
 11/20  21:00:00,143.340727111,28.0038745405,49.4902254864,0.0,12.3672932834,38.6892022431,102.89942936,91.3208156902,2.97173041782,8.60688325229
 11/20  22:00:00,100.23827617,15.6628831986,30.6755508995,0.0,12.3672932834,27.0668015668,59.6979159085,56.7061854907,2.97173041782,0.02
 11/20  23:00:00,86.7426323013,19.735942875,32.2911921466,0.0,4.12243109448,15.9888894789,84.1378468604,81.1461164425,2.97173041782,0.02
 11/20  24:00:00,72.9779088769,14.4407110132,23.9605541831,0.0,4.12243109448,15.9888894789,65.9924153213,63.0006849035,2.97173041782,0.02
 11/21  01:00:00,91.2355897197,20.6089230074,35.9111693897,0.0,4.12243109448,15.9888894789,87.5375738139,84.5458433961,2.97173041782,0.02
 11/21  02:00:00,70.0069446839,13.3449184941,22.1316669819,0.0,4.12243109448,15.9888894789,58.8949378466,55.9032074288,2.97173041782,0.02
 11/21  03:00:00,85.8884603291,20.1724329412,31.000530077,0.0,4.12243109448,15.9888894789,90.947061174,87.9553307562,2.97173041782,0.02
 11/21  04:00:00,70.5783756016,13.3449184941,22.7030979014,0.0,4.12243109448,15.9888894789,58.6461776517,55.6544472339,2.97173041782,0.02
 11/21  05:00:00,127.675211243,28.4403646067,47.1368636386,0.0,12.3672932834,24.9413748627,109.782019341,104.809135311,4.9528840297,0.02
 11/21  06:00:00,141.700545369,29.2778333569,52.6511332432,7.67359576149,12.3672932834,24.9413748627,178.706908373,173.734024343,4.9528840297,0.02
 11/21  07:00:00,196.241220862,29.7379125966,52.0508254628,4.20901877731,24.7345865669,70.7195625826,145.544510602,135.618742542,9.90576805939,0.02
 11/21  08:00:00,217.09336091,30.089482217,54.5163211308,2.29687014551,37.1018798503,92.3937384068,126.133551301,116.207783242,9.90576805939,0.02
 11/21  09:00:00,231.120726433,30.1713190489,56.7354919743,1.98005497656,37.1018798503,104.434947198,120.241915651,110.316147592,9.90576805939,0.02
 11/21  10:00:00,243.956279259,30.2435302651,57.7310291017,1.70625823781,37.1018798503,116.476155989,125.52600687,106.999909313,9.90576805939,8.62032949803
 11/21  11:00:00,244.563047669,30.3203914523,58.548957871,1.41773675378,37.1018798503,116.476155989,114.086599526,104.160831467,9.90576805939,0.02
 11/21  12:00:00,245.698579444,30.3929544992,59.8421064904,1.18730141604,37.1018798503,116.476155989,111.649633942,101.723865883,9.90576805939,0.02
 11/21  13:00:00,232.96894504,30.4642882478,59.2777899048,0.992396312791,37.1018798503,104.434947198,118.041133148,99.5124667411,9.90576805939,8.6228983474
 11/21  14:00:00,245.778007312,30.5118684354,60.1105140168,0.879463605751,37.1018798503,116.476155989,107.66443769,97.7386696307,9.90576805939,0.02
 11/21  15:00:00,247.477887449,30.5465627578,61.8625865877,0.792695149335,37.1018798503,116.476155989,106.408136475,96.4823684154,9.90576805939,0.02
 11/21  16:00:00,248.9211828,30.5912026407,63.3005617411,0.753624170157,37.1018798503,116.476155989,113.97636563,95.4466767543,9.90576805939,8.62392081654
 11/21  17:00:00,249.403054949,30.5804466401,63.7255153254,0.821819497414,37.1018798503,116.476155989,104.927853044,95.0020849842,9.90576805939,0.02
 11/21  18:00:00,254.448246388,30.5426493252,61.6086516238,0.975184087728,37.1018798503,116.476155989,104.991235218,95.0654671584,9.90576805939,0.02
 11/21  19:00:00,163.50402394,28.2221195736,48.1783362955,0.0,24.7345865669,47.5788473902,76.8329513974,71.8600673677,4.9528840297,0.02
 11/21  20:00:00,166.507721544,28.8768546729,50.5272956284,0.0,24.7345865669,47.5788473902,90.4229331574,76.863133163,4.9528840297,8.6069159647
 11/21  21:00:00,132.251862371,26.912649375,39.4925976773,0.0,12.3672932834,38.6892022431,94.9761093143,91.9843788965,2.97173041782,0.02
 11/21  22:00:00,96.0901255296,15.4882871721,26.7019985686,0.0,12.3672932834,27.0668015668,60.344150237,57.3524198192,2.97173041782,0.02
 11/21  23:00:00,83.7580189413,20.6330311875,28.3863483082,0.0,4.12243109448,15.9888894789,87.6302039837,84.6384735659,2.97173041782,0.02
 11/21  24:00:00,69.6663700318,13.6068125339,21.5291984228,0.0,4.12243109448,15.9888894789,56.5087821518,53.517051734,2.97173041782,0.02
 11/22  01:00:00,83.3645239418,20.6089230074,28.034578586,0.00552508811758,4.12243109448,15.9888894789,89.5679659563,86.5762355385,2.97173041782,0.02
 11/22  02:00:00,63.9811934767,12.9957264412,16.4551078734,0.0,4.12243109448,15.9888894789,58.9875173078,55.99578689,2.97173041782,0.02
 11/22  03:00:00,85.062125528,21.0454130736,29.2141668091,0.0870483646213,4.12243109448,15.9888894789,93.8576986065,90.8659681887,2.97173041782,0.02
 11/22  04:00:00,64.103970298,12.9084284279,16.6423712735,0.022811406066,4.12243109448,15.9888894789,58.9272365656,55.9355061478,2.97173041782,0.02
 11/22  05:00:00,120.869471261,28.9496030172,39.6145564515,0.207328796703,12.3672932834,24.9413748627,112.843686379,107.870802349,4.9528840297,0.02
 11/22  06:00:00,134.913962373,28.7900378173,42.2031982416,11.8227432953,12.3672932834,24.9413748627,180.664091766,175.691207736,4.9528840297,0.02
 11/22  07:00:00,193.501866066,29.674968022,42.7722531728,10.8111808219,24.7345865669,70.7195625826,147.483020525,137.557252466,9.90576805939,0.02
 11/22  08:00:00,211.099989689,29.989204434,44.4020913228,6.51800473377,37.1018798503,92.3937384068,128.00699119,118.081223131,9.90576805939,0.02
 11/22  09:00:00,226.302979786,30.1240100445,50.4134900408,3.53160638526,37.1018798503,104.434947198,119.474135943,109.548367884,9.90576805939,0.02
 11/22  10:00:00,243.314138821,30.3857935379,57.0987447708,1.55415474635,37.1018798503,116.476155989,120.651714418,102.124292102,9.90576805939,8.6216542564
 11/22  11:00:00,252.163509468,30.900195355,66.2491583883,0.738179268994,37.1018798503,116.476155989,105.29191414,95.3661460806,9.90576805939,0.02
 11/22  12:00:00,262.085524812,31.4041498637,75.9869541939,0.418182813147,37.1018798503,116.476155989,100.25990975,90.3341416904,9.90576805939,0.02
 11/22  13:00:00,254.736313853,31.6306634559,80.6768054671,0.1943931225,37.1018798503,104.434947198,106.5359462,88.0070281507,9.90576805939,8.62314998978
 11/22  14:00:00,267.89435765,31.53241099,82.0047035963,0.0810625509604,37.1018798503,116.476155989,96.4515226107,86.5257545513,9.90576805939,0.02
 11/22  15:00:00,271.209919946,32.0711442517,84.857434994,0.00528199319129,37.1018798503,116.476155989,98.4257004385,79.8947278089,9.90576805939,8.62520457024
 11/22  16:00:00,272.515020302,32.286355661,85.9528861517,0.0,37.1018798503,116.476155989,85.8679243981,75.9421563387,9.90576805939,0.02
 11/22  17:00:00,270.925114808,31.9957885156,84.6540366386,0.0,37.1018798503,116.476155989,88.0943201819,78.1685521225,9.90576805939,0.02
 11/22  18:00:00,274.51322344,31.630666802,81.5467801341,0.0140039586178,37.1018798503,116.476155989,93.9281257435,84.0023576841,9.90576805939,0.02
 11/22  19:00:00,177.605337081,28.6586096398,61.8431543886,0.0,24.7345865669,47.5788473902,80.2477960898,66.6879719724,4.9528840297,8.60694008775
 11/22  20:00:00,175.401727443,28.9859771894,59.3121898655,0.0,24.7345865669,47.5788473902,77.3256412891,72.3527572594,4.9528840297,0.02
 11/22  21:00:00,146.793612953,28.2221195736,52.7248844852,0.0,12.3672932834,38.6892022431,91.1916232302,88.1998928124,2.97173041782,0.02
 11/22  22:00:00,101.118022874,15.6628831986,31.555299925,0.0,12.3672932834,27.0668015668,55.1291439211,52.1374135033,2.97173041782,0.02
 11/22  23:00:00,88.2537419992,19.735942875,33.8023018707,0.0,4.12243109448,15.9888894789,82.6449539233,79.6532235055,2.97173041782,0.02
 11/22  24:00:00,74.0007520202,13.5195145206,25.9508783424,0.0,4.12243109448,15.9888894789,55.4527883923,52.4610579745,2.97173041782,0.02
 11/23  01:00:00,85.6222636487,19.735942875,33.2320389693,0.0,2.06121554724,15.9888894789,90.9787554121,87.9870249943,2.97173041782,0.02
 11/23  02:00:00,71.4368642298,13.5195145206,25.4482059935,0.0,2.06121554724,15.9888894789,57.649142209,54.6574117912,2.97173041782,0.02
 11/23  03:00:00,85.0102641505,19.735942875,32.6200394321,0.0,2.06121554724,15.9888894789,92.5036592927,89.5119288748,2.97173041782,0.02
 11/23  04:00:00,68.2711410897,12.6224262081,23.202713383,0.0,2.06121554724,15.9888894789,53.0977365327,50.1060061148,2.97173041782,0.02
 11/23  05:00:00,81.4396432517,18.8388545625,29.9696490562,0.0,2.06121554724,15.9888894789,81.6411856113,78.6494551935,2.97173041782,0.02
 11/23  06:00:00,67.4827149476,12.0745299486,22.9853257046,0.0,2.06121554724,15.9888894789,47.8757173333,44.8839869155,2.97173041782,0.02
 11/23  07:00:00,94.6108782266,23.0819429118,38.8052265636,0.0,2.06121554724,15.9888894789,98.4461754487,95.4544450309,2.97173041782,0.02
 11/23  08:00:00,67.9417684692,18.3782563162,31.0505146814,0.0,2.06121554724,15.9888894789,80.1719274196,77.1801970018,2.97173041782,0.02
 11/23  09:00:00,117.890433252,24.3041150971,47.149056325,0.0,4.12243109448,41.7362269337,96.0246132213,91.0517291916,4.9528840297,0.02
 11/23  10:00:00,104.762612179,19.3603589651,39.0807026584,0.0,4.12243109448,41.7362269337,75.7541652721,70.7812812424,4.9528840297,0.02
 11/23  11:00:00,119.649662797,23.9549230442,49.2574778368,0.0,4.12243109448,41.7362269337,93.4273214869,88.4544374572,4.9528840297,0.02
 11/23  12:00:00,109.879212411,19.6877265148,43.8699352503,0.0,4.12243109448,41.7362269337,74.5178216122,69.5449375825,4.9528840297,0.02
 11/23  13:00:00,121.977856702,23.4093104614,52.1312842294,0.0,4.12243109448,41.7362269337,89.4614111304,84.4885271007,4.9528840297,0.02
 11/23  14:00:00,114.787013626,19.775024528,48.6904383525,0.0,4.12243109448,41.7362269337,65.6991552423,60.7262712126,4.9528840297,0.02
 11/23  15:00:00,130.084732468,24.1731680773,59.4743022758,0.0,4.12243109448,41.7362269337,75.0494861388,70.0766021091,4.9528840297,0.02
 11/23  16:00:00,113.27418811,19.2512364486,47.7014008087,0.0,4.12243109448,41.7362269337,57.5800804139,52.6071963842,4.9528840297,0.02
 11/23  17:00:00,111.437596185,23.8239760243,58.0340502426,0.0,4.12243109448,24.8785346261,73.2440852792,68.2712012495,4.9528840297,0.02
 11/23  18:00:00,78.8720774533,16.1234814449,37.2575248327,0.0,2.06121554724,15.9888894789,56.6146700978,53.62293968,2.97173041782,0.02
 11/23  19:00:00,100.326822321,21.2877662868,46.3616312218,0.0,2.06121554724,15.9888894789,100.384167728,88.8107031591,2.97173041782,8.60173415139
 11/23  20:00:00,73.1036888793,12.9957264412,27.6388180273,0.0,2.06121554724,15.9888894789,57.4160863998,54.424355982,2.97173041782,0.02
 11/23  21:00:00,100.424822138,20.9581150603,46.8124246305,0.0,2.06121554724,15.9888894789,94.1921220575,91.2003916397,2.97173041782,0.02
 11/23  22:00:00,73.3147923218,13.2260255643,27.6080513461,0.0,2.06121554724,15.9888894789,62.0258394538,59.034109036,2.97173041782,0.02
 11/23  23:00:00,93.5642619634,19.7118346949,41.2212871986,0.0,2.06121554724,15.9888894789,87.0958935257,84.1041631079,2.97173041782,0.02
 11/23  24:00:00,69.8818058468,11.9290332598,25.5299129315,0.0,2.06121554724,15.9888894789,52.6017587373,49.6100283195,2.97173041782,0.02
 11/24  01:00:00,94.1748292618,20.0452292895,39.4314587989,0.0,4.12243109448,15.9888894789,89.0655934819,86.0738630641,2.97173041782,0.02
 11/24  02:00:00,67.8202162674,11.3761458427,21.9599952176,0.0,4.12243109448,15.9888894789,51.5689187274,48.5771883096,2.97173041782,0.02
 11/24  03:00:00,88.9803458422,19.2753446287,35.012645661,0.0,4.12243109448,15.9888894789,89.6109406813,86.6192102635,2.97173041782,0.02
 11/24  04:00:00,70.5747432274,12.0745299486,24.0161381142,0.0,4.12243109448,15.9888894789,52.2658941356,49.2741637178,2.97173041782,0.02
 11/24  05:00:00,133.705258459,28.7895566596,52.8177183355,0.0,12.3672932834,24.9413748627,115.568344963,110.595460933,4.9528840297,0.02
 11/24  06:00:00,145.771799113,28.7195546598,54.1498835288,10.8043774679,12.3672932834,24.9413748627,186.880145644,181.907261614,4.9528840297,0.02
 11/24  07:00:00,209.07958707,29.674913011,62.1677440594,6.99346554157,24.7345865669,70.7195625826,152.440444153,142.514676094,9.90576805939,0.02
 11/24  08:00:00,230.802024839,29.8691285534,67.0500626745,3.69214062807,37.1018798503,92.3937384068,132.192665919,122.26689786,9.90576805939,0.02
 11/24  09:00:00,247.553543154,29.9818975293,72.5909157566,2.74685887842,37.1018798503,104.434947198,124.565685278,114.639917219,9.90576805939,0.02
 11/24  10:00:00,262.724322738,30.0999632377,76.4431686693,1.9057091171,37.1018798503,116.476155989,121.370004877,102.842453047,9.90576805939,8.62178377062
 11/24  11:00:00,264.989674252,30.2432443014,79.2397084663,1.23074433401,37.1018798503,116.476155989,100.655915848,90.7301477882,9.90576805939,0.02
 11/24  12:00:00,267.244762525,30.4221556087,81.8438345173,0.702540879715,37.1018798503,116.476155989,88.3746968277,78.4489287683,9.90576805939,0.02
 11/24  13:00:00,257.91252788,30.668780364,84.750249446,0.259008284168,37.1018798503,104.434947198,86.6022359774,68.073361153,9.90576805939,8.62310676501
 11/24  14:00:00,272.51311413,31.1031124597,87.078311734,0.0555119632652,37.1018798503,116.476155989,71.7765808469,61.8508127875,9.90576805939,0.02
 11/24  15:00:00,274.036064459,31.3203375014,88.4379824083,0.00168565439427,37.1018798503,116.476155989,71.0126489407,61.0868808813,9.90576805939,0.02
 11/24  16:00:00,276.419608601,31.8171728925,90.326624415,0.0,37.1018798503,116.476155989,73.792209085,55.2622715563,9.90576805939,8.6241694693
 11/24  17:00:00,275.524702265,31.9007317775,89.3108133426,0.0378695733675,37.1018798503,116.476155989,67.2665449478,57.3407768884,9.90576805939,0.02
 11/24  18:00:00,279.864581509,31.5570434358,86.8706003847,0.115166987702,37.1018798503,116.476155989,72.3023999454,62.376631886,9.90576805939,0.02
 11/24  19:00:00,182.636429286,28.5713116265,66.9615454012,0.0,24.7345865669,47.5788473902,62.6307914856,57.6579074559,4.9528840297,0.02
 11/24  20:00:00,183.861304144,29.0078016927,67.7499278192,0.0,24.7345865669,47.5788473902,86.4590704518,72.8991981109,4.9528840297,8.60698831115
 11/24  21:00:00,153.504752626,28.2221195736,59.4360149509,0.0,12.3672932834,38.6892022431,92.1781862444,89.1864558266,2.97173041782,0.02
 11/24  22:00:00,107.587166516,17.1951657839,36.4458743923,0.0,12.3672932834,27.0668015668,61.812447981,58.8207175631,2.97173041782,0.02
 11/24  23:00:00,101.954644403,21.7679053596,45.4480993848,0.0,4.12243109448,15.9888894789,84.516434145,81.5247037272,2.97173041782,0.02
 11/24  24:00:00,73.7841387541,13.4563246875,25.7743125137,0.0,4.12243109448,15.9888894789,59.4092703967,56.4175399789,2.97173041782,0.02
 11/25  01:00:00,101.328148818,21.724256353,44.8652527285,0.0,4.12243109448,15.9888894789,92.0891417021,89.0974112843,2.97173041782,0.02
 11/25  02:00:00,70.8106933312,12.559236375,23.7210975796,0.0,4.12243109448,15.9888894789,56.1735311077,53.1818006899,2.97173041782,0.02
 11/25  03:00:00,99.8610021339,21.0454130736,44.1000915639,0.0,4.12243109448,15.9888894789,90.0345668216,87.0428364038,2.97173041782,0.02
 11/25  04:00:00,70.45500967,12.559236375,23.3654138875,0.0,4.12243109448,15.9888894789,57.0790626426,54.0873322248,2.97173041782,0.02
 11/25  05:00:00,118.272338214,28.0766228848,55.2322394516,0.0,4.12243109448,16.0517297156,115.112309215,112.120578797,2.97173041782,0.02
 11/25  06:00:00,113.615343311,27.3491394412,51.3027279669,0.0,4.12243109448,16.0517297156,114.369296773,111.377566355,2.97173041782,0.02
 11/25  07:00:00,152.798857984,29.5315897721,64.74971743,0.0,4.12243109448,39.6058045677,95.4660323078,92.4743018899,2.97173041782,0.02
 11/25  08:00:00,189.594516148,29.5672548917,70.9065631089,10.7059476906,12.3672932834,65.3531420225,155.47067594,150.49779191,4.9528840297,0.02
 11/25  09:00:00,194.74114081,29.5544954539,75.6310736391,8.25002733397,12.3672932834,68.2430321324,140.7696062,135.79672217,4.9528840297,0.02
 11/25  10:00:00,223.150015467,29.5864169595,79.5712616276,3.66993878726,16.4897243779,93.1370602926,112.75529378,104.810679333,7.92461444751,0.02
 11/25  11:00:00,224.480843464,29.6118763031,82.1776396738,2.3688196565,16.4897243779,93.1370602926,98.1560824954,90.2114680478,7.92461444751,0.02
 11/25  12:00:00,226.801123531,29.6499862389,85.1313999121,1.69725286921,16.4897243779,93.1370602926,93.9721519641,77.4368673069,7.92461444751,8.61067020963
 11/25  13:00:00,220.046151357,29.8867446777,87.9647657687,1.02377749323,16.4897243779,83.9857416113,74.3677199662,66.4231055187,7.92461444751,0.02
 11/25  14:00:00,222.394179443,30.2295782318,90.3928795279,0.600855328703,16.4897243779,83.9857416113,68.5995616888,60.6549472413,7.92461444751,0.02
 11/25  15:00:00,223.508512012,30.2898162224,91.7655657576,0.282304648246,16.4897243779,83.9857416113,64.8369337026,56.8923192551,7.92461444751,0.02
 11/25  16:00:00,197.541675273,29.5315897721,84.2961518547,0.0,12.3672932834,70.6512738906,35.8621861932,30.8893021635,4.9528840297,0.02
 11/25  17:00:00,195.572012498,29.5315897721,82.326481659,0.0,12.3672932834,70.6512738906,42.4208576822,37.4479736525,4.9528840297,0.02
 11/25  18:00:00,188.631280399,29.5315897721,80.8617294451,0.0,12.3672932834,58.1284167478,48.6504095524,43.6775255227,4.9528840297,0.02
 11/25  19:00:00,144.408794077,28.0038745405,64.3069350786,0.0,12.3672932834,24.9413748627,80.5748033835,75.6019193538,4.9528840297,0.02
 11/25  20:00:00,149.016245953,28.7677321563,68.1505293184,0.0,12.3672932834,24.9413748627,84.2357980713,79.2629140416,4.9528840297,0.02
 11/25  21:00:00,123.668692117,27.5673844743,61.1378304774,0.0,4.12243109448,16.0517297156,87.9540955612,84.9623651434,2.97173041782,0.02
 11/25  22:00:00,76.5467956481,12.9957264412,29.0207084831,0.0,4.12243109448,15.9888894789,55.9744831663,44.4010059811,2.97173041782,8.60174676744
 11/25  23:00:00,105.382559693,21.0454130736,49.6216478848,0.0,4.12243109448,15.9888894789,71.2461379429,68.2544075251,2.97173041782,0.02
 11/25  24:00:00,74.1754792971,12.559236375,27.0858823942,0.0,4.12243109448,15.9888894789,41.531039602,38.5393091842,2.97173041782,0.02
 11/26  01:00:00,99.8465803551,20.4634263186,46.7288709682,0.0,2.06121554724,15.9888894789,66.8423698777,63.8506394599,2.97173041782,0.02
 11/26  02:00:00,74.6903139223,12.9957264412,29.2254425983,0.0,2.06121554724,15.9888894789,44.3953021641,41.4035717462,2.97173041782,0.02
 11/26  03:00:00,92.3641604586,19.0631266406,40.6641075955,0.0,2.06121554724,15.9888894789,70.0493952464,67.0576648285,2.97173041782,0.02
 11/26  04:00:00,77.4162270932,13.0503936505,31.914045387,0.0,2.06121554724,15.9888894789,44.8552025492,41.8634721314,2.97173041782,0.02
 11/26  05:00:00,94.0935519076,19.735942875,41.703326225,0.0,2.06121554724,15.9888894789,76.8663203221,73.8745899043,2.97173041782,0.02
 11/26  06:00:00,70.5345973138,11.9240421022,26.1645528176,0.0,2.06121554724,15.9888894789,47.8070176026,44.8152871848,2.97173041782,0.02
 11/26  07:00:00,108.031119446,23.3001879449,52.0072219847,0.0,2.06121554724,15.9888894789,86.6528361137,83.6611056958,2.97173041782,0.02
 11/26  08:00:00,74.4454938021,17.94176625,37.9907293816,0.0,2.06121554724,15.9888894789,70.0920198027,67.1002893849,2.97173041782,0.02
 11/26  09:00:00,128.181368024,24.085870064,57.6582354938,0.0,4.12243109448,41.7362269337,84.3494654001,79.3765813704,4.9528840297,0.02
 11/26  10:00:00,114.914662145,19.6004285015,48.9926825113,0.0,4.12243109448,41.7362269337,61.9604525761,56.9875685464,4.9528840297,0.02
 11/26  11:00:00,130.910631772,24.1731680773,60.3002012573,0.0,4.12243109448,41.7362269337,70.0066948666,65.0338108369,4.9528840297,0.02
 11/26  12:00:00,115.808701704,19.6037010488,49.8834495407,0.0,4.12243109448,41.7362269337,55.5994435085,50.6265594788,4.9528840297,0.02
 11/26  13:00:00,135.472341839,24.6194329798,64.4156464291,0.0,4.12243109448,41.7362269337,63.8131620035,58.8402779738,4.9528840297,0.02
 11/26  14:00:00,119.358372662,19.7082269525,53.3285945922,0.0,4.12243109448,41.7362269337,48.3750214634,43.4021374337,4.9528840297,0.02
 11/26  15:00:00,137.264080713,24.6146032935,66.2122149773,0.0,4.12243109448,41.7362269337,63.3068716538,58.3339876241,4.9528840297,0.02
 11/26  16:00:00,118.651660366,19.7016966271,52.6284126006,0.0,4.12243109448,41.7362269337,49.6965098363,44.7236258066,4.9528840297,0.02
 11/26  17:00:00,118.597672963,24.613027224,64.4050755755,0.0,4.12243109448,24.8785346261,62.7967234919,57.8238394622,4.9528840297,0.02
 11/26  18:00:00,87.1114575913,17.6317191254,43.9655248196,0.0,2.06121554724,15.9888894789,55.3999901033,52.4082596855,2.97173041782,0.02
 11/26  19:00:00,107.487049605,22.1607464192,52.6488781991,0.0,2.06121554724,15.9888894789,82.3352332243,79.3435028065,2.97173041782,0.02
 11/26  20:00:00,82.007869122,15.1390951191,34.3533448318,0.0,2.06121554724,15.9888894789,57.7183538101,54.7266233922,2.97173041782,0.02
 11/26  21:00:00,102.179529698,21.5060113199,47.9960933333,0.0,2.06121554724,15.9888894789,89.9414205682,86.9496901504,2.97173041782,0.02
 11/26  22:00:00,78.8169278165,14.7026050529,31.5988935281,0.0,2.06121554724,15.9888894789,67.3611839488,64.369453531,2.97173041782,0.02
 11/26  23:00:00,98.0306082071,20.6089230074,44.767402348,0.0,2.06121554724,15.9888894789,94.4304967583,91.4387663405,2.97173041782,0.02
 11/26  24:00:00,72.4317299721,13.4563246875,26.4831182366,0.0,2.06121554724,15.9888894789,65.4394024371,62.4476720193,2.97173041782,0.02
 11/27  01:00:00,101.711161273,21.0454130736,45.9502496498,0.0,4.12243109448,15.9888894789,92.4427920845,89.4510616667,2.97173041782,0.02
 11/27  02:00:00,72.7558352289,13.0077805312,25.206123078,0.0,4.12243109448,15.9888894789,62.9691291696,59.9773987518,2.97173041782,0.02
 11/27  03:00:00,97.2577148615,20.1724329412,42.3697832932,0.0,4.12243109448,15.9888894789,103.062260779,91.4887825244,2.97173041782,8.6017478369
 11/27  04:00:00,77.6931414095,13.4322165074,29.7305644507,0.0,4.12243109448,15.9888894789,54.5807745536,51.5890441358,2.97173041782,0.02
 11/27  05:00:00,144.229492514,28.4840136133,63.6474947455,0.0,12.3672932834,24.9413748627,112.292468358,107.319584328,4.9528840297,0.02
 11/27  06:00:00,155.199208921,29.1712088247,67.0324284246,6.89758758895,12.3672932834,24.9413748627,169.681387867,164.708503837,4.9528840297,0.02
 11/27  07:00:00,219.060181614,29.6748277062,76.1351329708,3.00675591335,24.7345865669,70.7195625826,132.263154697,122.337386638,9.90576805939,0.02
 11/27  08:00:00,238.799215253,29.9641148885,77.1350689281,1.50933535734,37.1018798503,92.3937384068,114.155105039,104.229336979,9.90576805939,0.02
 11/27  09:00:00,253.74089089,30.4143374516,80.8377335243,0.254968641776,37.1018798503,104.434947198,101.938677265,92.0129092058,9.90576805939,0.02
 11/27  10:00:00,265.555508515,30.9670383524,80.1832702097,0.129717705478,37.1018798503,116.476155989,99.8862318646,89.9604638052,9.90576805939,0.02
 11/27  11:00:00,254.884240355,31.3337868718,69.2216857,0.0527209389734,37.1018798503,116.476155989,116.970517318,98.4390373957,9.90576805939,8.62571186307
 11/27  12:00:00,248.571082061,31.5297521723,62.7537512676,0.0113794810498,37.1018798503,116.476155989,105.673828452,95.7480603923,9.90576805939,0.02
 11/27  13:00:00,235.414760661,31.775435178,61.4047954206,0.0,37.1018798503,104.434947198,103.346609057,93.4208409972,9.90576805939,0.02
 11/27  14:00:00,250.64127095,31.8736255444,64.4914401898,0.0,37.1018798503,116.476155989,110.39646985,91.8641491511,9.90576805939,8.62655263994
 11/27  15:00:00,251.144669061,32.0017993064,64.8668419688,0.0,37.1018798503,116.476155989,99.9369010369,90.0111329775,9.90576805939,0.02
 11/27  16:00:00,248.298127222,31.9571979531,62.0509572839,0.014081116109,37.1018798503,116.476155989,107.603891433,89.0737196203,9.90576805939,8.62440375358
 11/27  17:00:00,246.287853066,31.6665632418,60.2497911427,0.0962175102837,37.1018798503,116.476155989,99.9035655851,89.9777975257,9.90576805939,0.02
 11/27  18:00:00,249.704364572,31.185535233,56.9947438292,0.20232991471,37.1018798503,116.476155989,102.649934885,92.7241668254,9.90576805939,0.02
 11/27  19:00:00,158.17259079,28.3312420901,42.7377833489,0.0,24.7345865669,47.5788473902,75.3797598758,70.4068758461,4.9528840297,0.02
 11/27  20:00:00,158.670325359,28.8768546729,42.6899007361,0.0,24.7345865669,47.5788473902,81.4163347155,76.4434506858,4.9528840297,0.02
 11/27  21:00:00,130.027232765,27.7856295074,36.3949668872,0.0,12.3672932834,38.6892022431,95.6588926602,92.6671622424,2.97173041782,0.02
 11/27  22:00:00,86.9440276299,14.7899030662,18.2542663616,0.0,12.3672932834,27.0668015668,60.0441570721,57.0524266543,2.97173041782,0.02
 11/27  23:00:00,77.9233108915,20.4634263186,22.7443854235,0.0,4.12243109448,15.9888894789,94.461158219,82.8876748141,2.97173041782,8.60175298711
 11/27  24:00:00,60.9793424881,12.9957264412,13.4532551122,0.0,4.12243109448,15.9888894789,58.604328419,55.6125980012,2.97173041782,0.02
 11/28  01:00:00,77.1702112843,22.6454528456,19.4083989946,0.0,4.12243109448,15.9888894789,103.111400528,100.11967011,2.97173041782,0.02
 11/28  02:00:00,70.5365109019,18.8147463824,15.9850178087,0.0179973337383,4.12243109448,15.9888894789,79.4567034335,76.4649730157,2.97173041782,0.02
 11/28  03:00:00,82.3025018736,23.6493799978,19.4723168957,0.347210390624,4.12243109448,15.9888894789,101.069842647,98.0781122295,2.97173041782,0.02
 11/28  04:00:00,69.1169378775,17.94176625,11.8955918008,0.0,4.12243109448,15.9888894789,82.1816642698,79.1899338519,2.97173041782,0.02
 11/28  05:00:00,108.379587054,28.862305004,23.9535991984,0.955363763108,12.3672932834,24.9413748627,115.313019605,110.340135575,4.9528840297,0.02
 11/28  06:00:00,125.011313607,28.7205222628,27.0049759128,17.0191073455,12.3672932834,24.9413748627,186.752322333,181.779438304,4.9528840297,0.02
 11/28  07:00:00,177.996695252,29.6645406042,22.7461851293,15.3425042798,24.7345865669,70.7195625826,152.491682314,142.565914254,9.90576805939,0.02
 11/28  08:00:00,194.857743631,29.8098503867,24.1624788286,10.694713381,37.1018798503,92.3937384068,133.062661945,123.136893886,9.90576805939,0.02
 11/28  09:00:00,204.830257889,29.9001859083,24.4193069696,8.27689050041,37.1018798503,104.434947198,125.742167708,115.816399649,9.90576805939,0.02
 11/28  10:00:00,214.804411899,29.9846457353,24.9664029512,5.57785262598,37.1018798503,116.476155989,128.210802105,109.682984858,9.90576805939,8.6220491883
 11/28  11:00:00,215.24585727,30.0571839319,26.5079492584,4.40471749453,37.1018798503,116.476155989,115.58783442,105.66206636,9.90576805939,0.02
 11/28  12:00:00,215.920228332,30.1502160375,27.6416069037,3.85217297852,37.1018798503,116.476155989,112.344771284,102.419003224,9.90576805939,0.02
 11/28  13:00:00,203.256582317,30.1403166901,27.1411734539,3.74055617247,37.1018798503,104.434947198,120.955942936,102.426729569,9.90576805939,8.62344530736
 11/28  14:00:00,215.466555138,30.2013439218,27.8769259854,3.11209595947,37.1018798503,116.476155989,110.710055755,100.784287696,9.90576805939,0.02
 11/28  15:00:00,215.788109211,30.26924109,28.6146733672,2.62813268013,37.1018798503,116.476155989,108.733475116,98.8077070562,9.90576805939,0.02
 11/28  16:00:00,215.740331321,30.3370234853,28.7849719044,2.3424757769,37.1018798503,116.476155989,115.494607233,96.9643455824,9.90576805939,8.62449359079
 11/28  17:00:00,216.125747217,30.369972053,29.2719379514,2.20854322252,37.1018798503,116.476155989,105.532386867,95.6066188073,9.90576805939,0.02
 11/28  18:00:00,222.874387828,30.2636576077,28.6554227124,2.63353374717,37.1018798503,116.476155989,107.295750427,97.3699823679,9.90576805939,0.02
 11/28  19:00:00,141.573716096,28.2221195736,24.5580399455,0.0,24.7345865669,47.5788473902,80.8668460668,75.8939620371,4.9528840297,0.02
 11/28  20:00:00,146.395292866,28.7313579841,25.4273367892,0.0,24.7345865669,47.5788473902,86.8968979477,81.924013918,4.9528840297,0.02
 11/28  21:00:00,119.686997531,27.3491394412,18.9422146242,0.015021673087,12.3672932834,38.6892022431,109.061970098,97.4831978673,2.97173041782,8.60704181262
 11/28  22:00:00,101.998930863,21.9425013861,18.954777507,0.267124025147,12.3672932834,27.0668015668,83.6956463249,80.7039159071,2.97173041782,0.02
 11/28  23:00:00,67.2321662339,17.94176625,11.0469248888,0.0,4.12243109448,15.9888894789,77.3657212555,74.3739908377,2.97173041782,0.02
 11/28  24:00:00,79.8263303728,23.5911813223,18.2141628406,1.25629005911,4.12243109448,15.9888894789,99.4213233207,96.4295929029,2.97173041782,0.02
 11/29  01:00:00,67.1278365897,18.2909583029,13.1694798771,0.399535066161,4.12243109448,15.9888894789,81.2005651207,78.2088347029,2.97173041782,0.02
 11/29  02:00:00,79.1291431185,23.3001879449,19.0734997012,1.4075800576,4.12243109448,15.9888894789,101.668675608,98.6769451907,2.97173041782,0.02
 11/29  03:00:00,73.7761796892,19.0766404221,17.8800863611,2.15023955705,4.12243109448,15.9888894789,82.3972068078,79.4054763899,2.97173041782,0.02
 11/29  04:00:00,83.7052263957,23.518432978,23.0570092718,2.34485947863,4.12243109448,15.9888894789,103.150388394,100.158657976,2.97173041782,0.02
 11/29  05:00:00,115.315052702,28.8041063285,31.4567263312,2.9562364795,12.3672932834,24.9413748627,115.201985158,110.229101128,4.9528840297,0.02
 11/29  06:00:00,140.96607887,28.70663997,37.6503315519,22.511123775,12.3672932834,24.9413748627,185.249325328,180.276441298,4.9528840297,0.02
 11/29  07:00:00,201.027007306,29.6530558845,41.7703504138,19.3601364164,24.7345865669,70.7195625826,150.172609929,140.246841869,9.90576805939,0.02
 11/29  08:00:00,219.264517785,29.7923716851,46.7472352506,12.5342137449,37.1018798503,92.3937384068,130.117268596,120.191500537,9.90576805939,0.02
 11/29  09:00:00,236.328543154,29.8897635474,54.7694560065,9.43542949074,37.1018798503,104.434947198,122.662599445,112.736831385,9.90576805939,0.02
 11/29  10:00:00,257.231984602,30.0535721227,67.7217161179,5.18120267067,37.1018798503,116.476155989,122.687268124,104.159353034,9.90576805939,8.62214703064
 11/29  11:00:00,267.778935485,30.4778009056,80.4752454647,2.54988032222,37.1018798503,116.476155989,98.7252583219,88.7994902625,9.90576805939,0.02
 11/29  12:00:00,275.756052655,30.8746461332,89.5408660413,1.06427026567,37.1018798503,116.476155989,69.3739510329,59.4481829735,9.90576805939,0.02
 11/29  13:00:00,268.535001609,31.3858166223,94.3014609763,0.613227610214,37.1018798503,104.434947198,62.4017074962,43.8724438218,9.90576805939,8.62349561503
 11/29  14:00:00,282.13623563,31.7667322617,95.7908629368,0.302423248064,37.1018798503,116.476155989,47.8416677167,37.9158996574,9.90576805939,0.02
 11/29  15:00:00,284.606117144,32.0630824574,98.1488990425,0.118039698424,37.1018798503,116.476155989,47.7779937713,29.2464270395,9.90576805939,8.62579867242
 11/29  16:00:00,283.314942747,32.1960145804,96.7985605466,0.0445516192493,37.1018798503,116.476155989,43.0209205524,33.095152493,9.90576805939,0.02
 11/29  17:00:00,278.954352157,32.0157423978,92.5737705718,0.0895179751454,37.1018798503,116.476155989,56.1238479556,46.1980798962,9.90576805939,0.02
 11/29  18:00:00,280.146934761,31.5615252991,87.106196462,0.157419440493,37.1018798503,116.476155989,72.6008666405,62.6750985811,9.90576805939,0.02
 11/29  19:00:00,184.271654184,28.6586096398,68.5094626269,0.0,24.7345865669,47.5788473902,73.3880790486,59.8281101097,4.9528840297,8.60708490926
 11/29  20:00:00,186.082532092,29.0950997059,69.8838664205,0.0,24.7345865669,47.5788473902,71.7686535832,66.7957695535,4.9528840297,0.02
 11/29  21:00:00,157.866751891,28.2221195736,63.7980152503,0.0,12.3672932834,38.6892022431,89.0428042431,86.0510738253,2.97173041782,0.02
 11/29  22:00:00,109.958795931,17.1078677706,38.9047988698,0.0,12.3672932834,27.0668015668,59.0218232839,56.0300928661,2.97173041782,0.02
 11/29  23:00:00,106.101842906,21.8552033728,49.5079995043,0.0,4.12243109448,15.9888894789,81.1225970058,78.130866588,2.97173041782,0.02
 11/29  24:00:00,78.4833420894,14.353413,29.5532848915,0.0,4.12243109448,15.9888894789,61.4870212762,58.4952908584,2.97173041782,0.02
 11/30  01:00:00,106.151761117,21.8552033728,49.5579176204,0.0,4.12243109448,15.9888894789,90.1847012412,87.1929708234,2.97173041782,0.02
 11/30  02:00:00,78.6306649625,14.353413,29.7006076624,0.0,4.12243109448,15.9888894789,61.7089365061,58.7172060883,2.97173041782,0.02
 11/30  03:00:00,105.553788122,21.724256353,49.0908916032,0.0,4.12243109448,15.9888894789,88.2686331536,85.2769027358,2.97173041782,0.02
 11/30  04:00:00,79.3405320172,14.4407110132,30.3231766547,0.0,4.12243109448,15.9888894789,62.2718848129,59.280154395,2.97173041782,0.02
 11/30  05:00:00,148.367224802,28.8768546729,67.3923864914,0.0,12.3672932834,24.9413748627,104.7444692,99.7715851702,4.9528840297,0.02
 11/30  06:00:00,150.790149708,28.9156932893,66.1206710904,3.65580165847,12.3672932834,24.9413748627,166.022357553,161.049473523,4.9528840297,0.02
 11/30  07:00:00,218.657048526,29.8816125556,76.2626811206,2.26929014134,24.7345865669,70.7195625826,129.145476084,119.219708025,9.90576805939,0.02
 11/30  08:00:00,241.80946801,30.3108075155,80.0044492123,1.30350988009,37.1018798503,92.3937384068,102.959397597,93.0336295376,9.90576805939,0.02
 11/30  09:00:00,255.721537206,30.5560050206,82.4376720825,0.493940507199,37.1018798503,104.434947198,99.5603812725,81.0349324676,9.90576805939,8.61968074551
 11/30  10:00:00,270.168590991,31.0107519731,84.7916238849,0.0907693551876,37.1018798503,116.476155989,81.4974595277,71.5716914683,9.90576805939,0.02
 11/30  11:00:00,277.64887459,31.3774914963,91.9471115181,0.0482307156508,37.1018798503,116.476155989,56.262657756,46.3368896966,9.90576805939,0.02
 11/30  12:00:00,285.866848601,31.5736423615,100.014469656,0.00244727410183,37.1018798503,116.476155989,37.9906431884,19.4595038775,9.90576805939,8.62537125154
 11/30  13:00:00,279.038967226,31.8323619254,104.972139754,0.0,37.1018798503,104.434947198,18.9748328262,9.04906476678,9.90576805939,0.02
 11/30  14:00:00,291.966713579,32.3778065752,105.312651157,0.0,37.1018798503,116.476155989,15.2815322556,5.35576419618,9.90576805939,0.02
 11/30  15:00:00,290.470741938,32.555855611,103.638816177,0.0,37.1018798503,116.476155989,25.8414129347,7.30973915658,9.90576805939,8.62590571877
 11/30  16:00:00,286.219603803,32.5964636425,99.3473125035,0.0,37.1018798503,116.476155989,25.5531377679,15.6273697085,9.90576805939,0.02
 11/30  17:00:00,283.2872944,32.6757036355,96.3362382396,0.0,37.1018798503,116.476155989,42.0442352676,32.1184672082,9.90576805939,0.02
 11/30  18:00:00,286.434156869,32.2637364265,92.848620324,0.0,37.1018798503,116.476155989,56.2269080205,37.70695204,9.90576805939,8.61418792107
 11/30  19:00:00,185.119385186,28.745907653,69.2699196944,0.0,24.7345865669,47.5788473902,48.9899295393,44.0170455096,4.9528840297,0.02
 11/30  20:00:00,183.28152312,28.6586096398,67.5193582008,0.0,24.7345865669,47.5788473902,61.8925258449,56.9196418152,4.9528840297,0.02
 11/30  21:00:00,160.882616037,28.6586096398,66.3773874125,0.0,12.3672932834,38.6892022431,80.1994194979,77.2076890801,2.97173041782,0.02
 11/30  22:00:00,111.96409187,17.7189538633,40.2990054678,0.0,12.3672932834,27.0668015668,58.7615102945,55.7697798767,2.97173041782,0.02
 11/30  23:00:00,95.1759329886,21.0695212537,39.3677713325,0.0,4.12243109448,15.9888894789,82.9059556402,79.9142252224,2.97173041782,0.02
 11/30  24:00:00,79.2313438196,15.4882871721,29.1664120694,0.0,4.12243109448,15.9888894789,62.1850088695,59.1932784516,2.97173041782,0.02
 12/01  01:00:00,85.1915291995,20.6330311875,29.8198575026,0.0,4.12243109448,15.9888894789,95.1742002032,92.1824697854,2.97173041782,0.02
 12/01  02:00:00,69.7702291448,14.5039008464,20.7128258696,0.0,4.12243109448,15.9888894789,58.5347294644,55.5429990466,2.97173041782,0.02
 12/01  03:00:00,76.2001062913,19.735942875,20.5640411246,0.0,4.12243109448,15.9888894789,91.9464659906,88.9547355728,2.97173041782,0.02
 12/01  04:00:00,66.8026251072,13.6068125339,16.0647176126,0.0,4.12243109448,15.9888894789,56.518750514,53.5270200962,2.97173041782,0.02
 12/01  05:00:00,116.935006528,28.5422122888,29.5851207254,0.0,12.3672932834,24.9413748627,110.243700796,105.270816766,4.9528840297,0.02
 12/01  06:00:00,130.990617097,28.7747606592,33.2259293395,8.52322591364,12.3672932834,24.9413748627,179.610051882,174.637167852,4.9528840297,0.02
 12/01  07:00:00,185.43721006,29.8095265035,31.787277712,6.68614734447,24.7345865669,70.7195625826,146.661811951,136.736043891,9.90576805939,0.02
 12/01  08:00:00,201.208616677,30.0779255419,32.6143645191,4.20625691246,37.1018798503,92.3937384068,128.154402846,118.228634786,9.90576805939,0.02
 12/01  09:00:00,212.249601939,30.1553801795,33.9904551048,3.62122642798,37.1018798503,104.434947198,130.990392084,112.464909357,9.90576805939,8.61971466797
 12/01  10:00:00,222.944377441,30.2038099805,35.0228252567,3.105723844,37.1018798503,116.476155989,119.196166158,109.270398098,9.90576805939,0.02
 12/01  11:00:00,224.997638197,30.2742574045,38.1289502344,2.31835107003,37.1018798503,116.476155989,115.869900002,105.944131942,9.90576805939,0.02
 12/01  12:00:00,230.01042645,30.415646111,43.7294226975,1.5891072688,37.1018798503,116.476155989,120.72356877,102.190563983,9.90576805939,8.62723672742
 12/01  13:00:00,223.983298378,30.6161642906,50.125370176,1.00727420158,37.1018798503,104.434947198,108.530773374,98.6050053147,9.90576805939,0.02
 12/01  14:00:00,241.313978343,30.8659020638,55.5435169947,0.628262357484,37.1018798503,116.476155989,113.739465848,95.2064619793,9.90576805939,8.62723580898
 12/01  15:00:00,243.721778734,31.0446512898,57.9958143962,0.405292067503,37.1018798503,116.476155989,102.904714806,92.9789467468,9.90576805939,0.02
 12/01  16:00:00,244.642548329,31.1401311364,58.9400653324,0.286489468352,37.1018798503,116.476155989,101.940637274,92.0148692147,9.90576805939,0.02
 12/01  17:00:00,242.109616243,31.075676253,56.4263212121,0.332240688155,37.1018798503,116.476155989,111.108764019,92.5819468263,9.90576805939,8.62104913366
 12/01  18:00:00,245.783998785,30.8689022162,53.0724839463,0.520858228475,37.1018798503,116.476155989,104.400142729,94.4743746696,9.90576805939,0.02
 12/01  19:00:00,155.272780875,28.2221195736,39.9471039245,0.0,24.7345865669,47.5788473902,77.0416829608,72.0687989311,4.9528840297,0.02
 12/01  20:00:00,157.117021095,28.8768546729,41.1366054117,0.0,24.7345865669,47.5788473902,83.2126963584,78.2398123287,4.9528840297,0.02
 12/01  21:00:00,126.634848262,27.3491394412,33.4390818074,0.0,12.3672932834,38.6892022431,97.1928940129,94.2011635951,2.97173041782,0.02
 12/01  22:00:00,89.7013066204,15.2263931324,20.5750605864,0.0,12.3672932834,27.0668015668,57.894319594,54.9025891762,2.97173041782,0.02
 12/01  23:00:00,76.8330925058,19.735942875,22.3816509925,0.0,4.12243109448,15.9888894789,86.617977532,83.6262471142,2.97173041782,0.02
 12/01  24:00:00,67.3129043101,13.7814085603,19.0011351975,0.0,4.12243109448,15.9888894789,58.0933089608,55.101578543,2.97173041782,0.02
 12/02  01:00:00,81.7419837631,22.6454528456,24.3116053805,0.0,4.12243109448,15.9888894789,103.686200982,100.694470564,2.97173041782,0.02
 12/02  02:00:00,75.0241511782,18.8147463824,21.4958254668,0.0443650811007,4.12243109448,15.9888894789,80.0989004639,77.1071700461,2.97173041782,0.02
 12/02  03:00:00,85.8741285972,23.6493799978,27.1809598022,0.258863202144,4.12243109448,15.9888894789,101.535888669,98.5441582509,2.97173041782,0.02
 12/02  04:00:00,72.6767575397,18.2909583029,19.639669424,0.0769155004734,4.12243109448,15.9888894789,82.3683180062,79.3765875884,2.97173041782,0.02
 12/02  05:00:00,93.9442404908,27.7856295074,30.662956032,0.532177732952,4.12243109448,16.0517297156,121.541830267,118.550099849,2.97173041782,0.02
 12/02  06:00:00,97.436441376,28.2221195736,33.2712633354,0.979581209179,4.12243109448,16.0517297156,122.477005049,119.485274631,2.97173041782,0.02
 12/02  07:00:00,126.639708474,29.5315897721,35.8139329722,2.7766335775,4.12243109448,39.6058045677,103.115056584,100.123326166,2.97173041782,0.02
 12/02  08:00:00,174.523728431,29.5693994278,40.6798392226,25.8597379484,12.3672932834,65.3531420225,171.465261014,157.910620055,4.9528840297,8.60175692891
 12/02  09:00:00,175.730403398,29.5578685546,45.9158441993,18.9511374622,12.3672932834,68.2430321324,157.151356769,152.178472739,4.9528840297,0.02
 12/02  10:00:00,205.819331279,29.5865203835,55.6595706559,10.2508569352,16.4897243779,93.1370602926,143.207762504,135.263148056,7.92461444751,0.02
 12/02  11:00:00,212.234208021,29.6276834082,65.8993857436,6.38465578673,16.4897243779,93.1370602926,135.450296597,127.505682149,7.92461444751,0.02
 12/02  12:00:00,218.02717074,29.641395998,73.1634966351,4.89978434782,16.4897243779,93.1370602926,132.489008532,124.544394085,7.92461444751,0.02
 12/02  13:00:00,211.753354729,29.6297222244,77.15368826,3.79904875699,16.4897243779,83.9857416113,126.550301967,118.605687519,7.92461444751,0.02
 12/02  14:00:00,212.981456308,29.6285916635,79.6333110079,2.54865002382,16.4897243779,83.9857416113,116.726554385,108.781939937,7.92461444751,0.02
 12/02  15:00:00,213.384032319,29.618628933,80.7795472426,1.81499424711,16.4897243779,83.9857416113,121.151641395,104.61833972,7.92461444751,8.60868722795
 12/02  16:00:00,193.576146803,29.5315897721,80.330616354,0.0,12.3672932834,70.6512738906,60.8658341857,55.892950156,4.9528840297,0.02
 12/02  17:00:00,191.780400326,29.5315897721,78.5348816533,0.0,12.3672932834,70.6512738906,65.2282813634,60.2553973337,4.9528840297,0.02
 12/02  18:00:00,181.838448534,29.5315897721,74.0689048506,0.0,12.3672932834,58.1284167478,71.0862496432,66.1133656135,4.9528840297,0.02
 12/02  19:00:00,134.920051001,27.4946361299,55.3274311744,0.0,12.3672932834,24.9413748627,94.6099815972,89.6370975675,4.9528840297,0.02
 12/02  20:00:00,133.748911763,28.0038745405,53.6470535106,0.0,12.3672932834,24.9413748627,101.894619894,96.9217358642,4.9528840297,0.02
 12/02  21:00:00,109.108494766,27.3491394412,46.7958789304,0.0,4.12243109448,16.0517297156,111.207843654,108.216113236,2.97173041782,0.02
 12/02  22:00:00,66.3856864654,11.9611775,19.9095771737,0.0,4.12243109448,15.9888894789,58.6525720219,55.660841604,2.97173041782,0.02
 12/02  23:00:00,76.785596162,16.147589625,26.0150774907,0.0,4.12243109448,15.9888894789,78.8210307728,75.829300355,2.97173041782,0.02
 12/02  24:00:00,88.4095067901,19.2512364486,34.4819346412,0.00712209835273,4.12243109448,15.9888894789,81.8585233233,78.8667929055,2.97173041782,0.02
 12/03  01:00:00,60.5395530098,11.2136039062,16.8915179273,0.0,2.06121554724,15.9888894789,57.6260428714,54.6343124536,2.97173041782,0.02
 12/03  02:00:00,65.3762369277,13.4563246875,19.4276253707,0.0,2.06121554724,15.9888894789,64.0877559922,61.0960255744,2.97173041782,0.02
 12/03  03:00:00,73.9614199659,16.1355355349,25.2591123145,0.0166295509068,2.06121554724,15.9888894789,79.2814836213,76.2897532035,2.97173041782,0.02
 12/03  04:00:00,82.3051154347,18.8147463824,30.8666066701,0.0157641180718,2.06121554724,15.9888894789,85.3529864821,82.3612560643,2.97173041782,0.02
 12/03  05:00:00,74.7982157993,15.6990454687,26.5490276817,0.0,2.06121554724,15.9888894789,77.8369695415,74.8452391237,2.97173041782,0.02
 12/03  06:00:00,77.6411164751,14.7657948861,30.3474802933,0.0355542597269,2.06121554724,15.9888894789,64.4499994273,61.4582690094,2.97173041782,0.02
 12/03  07:00:00,95.0638766296,22.4272078125,39.9129591006,0.0,2.06121554724,15.9888894789,105.998611717,103.006881299,2.97173041782,0.02
 12/03  08:00:00,76.4481433874,19.2512364486,38.6369161217,0.0469923673907,2.06121554724,15.9888894789,85.6876155019,82.6958850841,2.97173041782,0.02
 12/03  09:00:00,120.533778324,23.9985720508,50.0979434535,0.0,4.12243109448,41.7362269337,101.004505606,96.0316215768,4.9528840297,0.02
 12/03  10:00:00,108.190470053,19.3385344618,42.5303840345,0.0,4.12243109448,41.7362269337,79.1036734128,74.1307893831,4.9528840297,0.02
 12/03  11:00:00,124.137928335,23.7366780111,53.9639873949,0.0,4.12243109448,41.7362269337,90.6370132817,85.664129252,4.9528840297,0.02
 12/03  12:00:00,114.08222278,19.6877265148,48.0729445956,0.0,4.12243109448,41.7362269337,69.4416692869,64.4687852572,4.9528840297,0.02
 12/03  13:00:00,129.695401497,24.1731680773,59.0849703792,0.0,4.12243109448,41.7362269337,90.5898005396,77.0351616839,4.9528840297,8.60175482599
 12/03  14:00:00,116.262121818,19.6877265148,50.2528436189,0.0,4.12243109448,41.7362269337,63.8105437161,58.8376596864,4.9528840297,0.02
 12/03  15:00:00,128.275770172,23.7366780111,58.1018292316,0.0,4.12243109448,41.7362269337,74.6828839599,69.7099999302,4.9528840297,0.02
 12/03  16:00:00,116.568304167,19.6877265148,50.5590261008,0.0,4.12243109448,41.7362269337,61.451821787,56.4789377573,4.9528840297,0.02
 12/03  17:00:00,112.749272448,24.085870064,59.083831878,0.0,4.12243109448,24.8785346261,85.7383292656,80.7654452359,4.9528840297,0.02
 12/03  18:00:00,76.2656667305,16.147589625,34.6038631825,0.0,2.06121554724,15.9888894789,71.3082426315,68.3165122137,2.97173041782,0.02
 12/03  19:00:00,94.3228157573,19.0329914155,42.6818259305,0.0,2.06121554724,15.9888894789,81.5757547858,78.584024368,2.97173041782,0.02
 12/03  20:00:00,83.2709857188,15.9052364118,34.8271777168,0.0,2.06121554724,15.9888894789,71.7823292261,68.7905988082,2.97173041782,0.02
 12/03  21:00:00,85.5054243344,17.0326238474,35.8995155264,0.0,2.06121554724,15.9888894789,75.9774415663,72.9857111485,2.97173041782,0.02
 12/03  22:00:00,84.6987295822,16.2980774714,35.8620805637,0.0,2.06121554724,15.9888894789,75.1586609657,72.1669305478,2.97173041782,0.02
 12/03  23:00:00,81.6001213153,16.0203859734,33.0353782416,0.0,2.06121554724,15.9888894789,74.6273820185,71.6356516007,2.97173041782,0.02
 12/03  24:00:00,86.3503600685,18.3782563162,35.3641054352,0.0,2.06121554724,15.9888894789,84.8110985558,81.819368138,2.97173041782,0.02
 12/04  01:00:00,77.3328112447,14.5911988596,28.1881097765,0.0,4.12243109448,15.9888894789,64.070892813,61.0791623952,2.97173041782,0.02
 12/04  02:00:00,71.0746927757,12.5230741048,24.0392474124,0.0167243055183,4.12243109448,15.9888894789,54.4918079635,51.5000775457,2.97173041782,0.02
 12/04  03:00:00,86.7809295693,18.7274483691,33.3737492826,0.0105179826005,4.12243109448,15.9888894789,85.2159344127,82.2242039948,2.97173041782,0.02
 12/04  04:00:00,84.3718952975,18.3782563162,31.3237395692,0.000685465579449,4.12243109448,15.9888894789,84.5653974089,81.573666991,2.97173041782,0.02
 12/04  05:00:00,133.753147474,28.8986791762,52.7527708089,0.00371332078318,12.3672932834,24.9413748627,120.231111559,115.25822753,4.9528840297,0.02
 12/04  06:00:00,147.331201511,28.6953068863,54.2855138939,12.2523965431,12.3672932834,24.9413748627,191.580831604,186.607947574,4.9528840297,0.02
 12/04  07:00:00,209.175621065,29.6413986702,60.9102189265,8.3805382545,24.7345865669,70.7195625826,156.897442422,146.971674363,9.90576805939,0.02
 12/04  08:00:00,232.204911728,29.7559409882,65.428418964,4.48067648198,37.1018798503,92.3937384068,136.434692606,126.508924547,9.90576805939,0.02
 12/04  09:00:00,225.980447861,29.8132517231,49.6816216746,4.25163832477,37.1018798503,104.434947198,139.468684464,120.942991836,9.90576805939,8.61992456768
 12/04  10:00:00,225.456129084,29.8505121721,36.833244781,4.49691339247,37.1018798503,116.476155989,128.508590284,118.582822224,9.90576805939,0.02
 12/04  11:00:00,224.156706861,29.8921667341,35.6296935774,4.358781632,37.1018798503,116.476155989,126.173375227,116.247607168,9.90576805939,0.02
