Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/04  12:00:00,223.264547541,29.9238947219,34.726345365,4.33800315567,37.1018798503,116.476155989,132.924622757,114.391347717,9.90576805939,8.62750698104
 12/04  13:00:00,209.400050447,29.9423665175,32.6638843494,4.55931423734,37.1018798503,104.434947198,122.906279491,112.980511432,9.90576805939,0.02
 12/04  14:00:00,220.526927598,29.9662262111,31.6319486555,4.65246867996,37.1018798503,116.476155989,121.327986578,111.402218518,9.90576805939,0.02
 12/04  15:00:00,219.049387818,29.9848042946,30.0368610879,4.75164453451,37.1018798503,116.476155989,128.667012823,110.135523908,9.90576805939,8.62572085559
 12/04  16:00:00,218.905775644,29.9949341578,29.5370089211,5.09797927879,37.1018798503,116.476155989,119.210701384,109.284933324,9.90576805939,0.02
 12/04  17:00:00,219.977469871,30.0091963783,30.4463233095,5.2465738469,37.1018798503,116.476155989,118.223481828,108.297713769,9.90576805939,0.02
 12/04  18:00:00,227.233719252,30.0141149978,30.3015439933,5.59626230585,37.1018798503,116.476155989,126.205464289,107.685210565,9.90576805939,8.61448566431
 12/04  19:00:00,141.644242879,28.2221195736,26.3178013479,0.000762161618198,24.7345865669,47.5788473902,86.9450288568,81.9721448271,4.9528840297,0.02
 12/04  20:00:00,142.778541709,28.6586096398,27.0163715898,0.0,24.7345865669,47.5788473902,92.0785806827,87.105696653,4.9528840297,0.02
 12/04  21:00:00,114.243188019,27.3491394412,20.9948987936,0.0525243845072,12.3672932834,38.6892022431,105.422682853,102.430952436,2.97173041782,0.02
 12/04  22:00:00,96.9636992938,20.8999163848,19.090490809,0.428519958187,12.3672932834,27.0668015668,85.4749817868,82.483251369,2.97173041782,0.02
 12/04  23:00:00,68.791573541,17.94176625,12.404973913,0.0,4.12243109448,15.9888894789,79.9665275182,76.9747971003,2.97173041782,0.02
 12/04  24:00:00,86.0243757432,23.6493799978,19.8703823464,1.59284616543,4.12243109448,15.9888894789,102.55758489,99.5658544725,2.97173041782,0.02
 12/05  01:00:00,75.8978069416,18.8147463824,14.9002788476,1.6837543636,4.12243109448,15.9888894789,83.5638145852,80.5720841674,2.97173041782,0.02
 12/05  02:00:00,85.0374171181,23.0819429118,16.9666109834,1.3582063197,4.12243109448,15.9888894789,104.310709206,101.318978789,2.97173041782,0.02
 12/05  03:00:00,84.9417572818,19.9059715479,18.273288806,5.33187874765,4.12243109448,15.9888894789,85.0755688296,82.0838384118,2.97173041782,0.02
 12/05  04:00:00,93.8665900556,24.1731680773,20.3087370243,6.10117873011,4.12243109448,15.9888894789,106.345821515,103.354091097,2.97173041782,0.02
 12/05  05:00:00,119.461287745,28.9496030172,23.6446600567,5.73522279263,12.3672932834,24.9413748627,120.126316767,115.153432737,4.9528840297,0.02
 12/05  06:00:00,144.83190893,28.6933416042,27.0893141453,27.5995483354,12.3672932834,24.9413748627,192.118644279,187.145760249,4.9528840297,0.02
 12/05  07:00:00,195.84295118,29.6157606176,22.3529115692,25.8614128574,24.7345865669,70.7195625826,157.398619004,147.472850944,9.90576805939,0.02
 12/05  08:00:00,208.735636787,29.6723177846,22.9690438066,18.9520772117,37.1018798503,92.3937384068,137.714137242,127.788369183,9.90576805939,0.02
 12/05  09:00:00,215.15400125,29.7044455992,23.2466158873,16.9253019466,37.1018798503,104.434947198,140.618105075,122.092380336,9.90576805939,8.61995667977
 12/05  10:00:00,225.296640931,29.7476420918,23.4071147592,15.5499812536,37.1018798503,116.476155989,128.936702912,119.010934853,9.90576805939,0.02
 12/05  11:00:00,223.854199366,29.7931235951,24.4864642497,13.8538037515,37.1018798503,116.476155989,125.998985843,116.073217784,9.90576805939,0.02
 12/05  12:00:00,223.264266816,29.833005175,25.5105645209,12.2630044604,37.1018798503,116.476155989,131.779968979,113.246623448,9.90576805939,8.62757747124
 12/05  13:00:00,212.126248603,29.8636494224,26.5079462613,11.1240936061,37.1018798503,104.434947198,121.06007118,111.134303121,9.90576805939,0.02
 12/05  14:00:00,222.326724015,29.8862391245,26.1798359714,10.6301906055,37.1018798503,116.476155989,128.376180045,109.842820944,9.90576805939,8.62759104133
 12/05  15:00:00,225.721185327,29.9086167967,26.2666464176,9.92180780379,37.1018798503,116.476155989,118.190045286,108.264277227,9.90576805939,0.02
 12/05  16:00:00,228.675812082,29.9276323543,26.9543281388,9.4088636082,37.1018798503,116.476155989,116.766110127,106.840342067,9.90576805939,0.02
 12/05  17:00:00,222.469840719,29.9403413225,27.2760250855,9.21787974693,37.1018798503,116.476155989,124.988215966,106.460906376,9.90576805939,8.62154153054
 12/05  18:00:00,228.242390454,29.9446178104,27.2444032468,9.37301379424,37.1018798503,116.476155989,116.399187458,106.473419399,9.90576805939,0.02
 12/05  19:00:00,144.640444256,28.2221195736,23.5276564615,0.0166101156359,24.7345865669,47.5788473902,87.2107737697,82.23788974,4.9528840297,0.02
 12/05  20:00:00,145.452850395,28.513112951,22.9939403697,0.186346284665,24.7345865669,47.5788473902,92.800912808,87.8280287783,4.9528840297,0.02
 12/05  21:00:00,118.863550108,27.3491394412,17.0508452235,0.383568735438,12.3672932834,38.6892022431,106.208816626,103.217086208,2.97173041782,0.02
 12/05  22:00:00,100.981186127,22.5485963211,15.6950989393,1.48863952233,12.3672932834,27.0668015668,91.2023758716,88.2106454538,2.97173041782,0.02
 12/05  23:00:00,78.2017830908,19.1057397598,13.4083520998,3.37191685898,4.12243109448,15.9888894789,81.2314568596,78.2397264418,2.97173041782,0.02
 12/05  24:00:00,94.3613006938,24.1731680773,16.6690070002,6.94402347415,4.12243109448,15.9888894789,103.504906227,100.513175809,2.97173041782,0.02
 12/06  01:00:00,89.9313875501,20.124216581,15.1581284233,10.8322051693,4.12243109448,15.9888894789,84.3607238865,81.3689934687,2.97173041782,0.02
 12/06  02:00:00,96.657695721,24.1731680773,16.7859447025,10.0055120403,4.12243109448,15.9888894789,106.578325462,103.586595045,2.97173041782,0.02
 12/06  03:00:00,93.1686468855,20.124216581,16.226867226,13.545541416,4.12243109448,15.9888894789,86.2290095111,83.2372790932,2.97173041782,0.02
 12/06  04:00:00,99.1959083182,24.1731680773,17.3042527903,12.0576950539,4.12243109448,15.9888894789,108.444870576,105.453140159,2.97173041782,0.02
 12/06  05:00:00,127.301602871,29.0950997059,19.2717478491,12.8651679019,12.3672932834,24.9413748627,131.343791932,117.789144852,4.9528840297,8.60176305107
 12/06  06:00:00,155.247927118,28.6789166663,21.8025120439,37.5172948281,12.3672932834,24.9413748627,194.969040575,189.996156545,4.9528840297,0.02
 12/06  07:00:00,208.56816986,29.5935244314,15.0037295411,38.0337476523,24.7345865669,70.7195625826,171.776426857,161.850658797,9.90576805939,0.02
 12/06  08:00:00,215.976681204,29.651389307,15.9723933832,27.2417413337,37.1018798503,92.3937384068,148.873903864,138.948135804,9.90576805939,0.02
 12/06  09:00:00,218.618024634,29.6710275768,19.7439774238,19.8347871485,37.1018798503,104.434947198,131.900053371,121.974285312,9.90576805939,0.02
 12/06  10:00:00,232.723267313,29.7241185731,24.6858661434,13.8061819487,37.1018798503,116.476155989,123.061992171,113.136224112,9.90576805939,0.02
 12/06  11:00:00,234.562049575,29.8123635095,27.4408218661,10.019273144,37.1018798503,116.476155989,125.10078365,106.56855935,9.90576805939,8.62645624035
 12/06  12:00:00,236.980023824,29.9803315999,30.5354246641,7.96542638753,37.1018798503,116.476155989,111.472370625,101.546602566,9.90576805939,0.02
 12/06  13:00:00,226.683002212,30.193831228,33.7448333273,6.67056472986,37.1018798503,104.434947198,107.891513603,97.9657455436,9.90576805939,0.02
 12/06  14:00:00,235.435088649,30.4002450474,36.2758011179,5.36382169758,37.1018798503,116.476155989,114.045022053,95.5114656716,9.90576805939,8.6277883222
 12/06  15:00:00,233.723155028,30.5973971975,38.0591512332,3.98663658266,37.1018798503,116.476155989,103.13178927,93.2060212105,9.90576805939,0.02
 12/06  16:00:00,232.850694818,30.6893842056,39.4787234958,2.96262576778,37.1018798503,116.476155989,110.608521657,92.0776503733,9.90576805939,8.62510322484
 12/06  17:00:00,230.980156058,30.5974022353,38.6438597998,2.34993198724,37.1018798503,116.476155989,102.614966185,92.6891981254,9.90576805939,0.02
 12/06  18:00:00,227.427093504,30.2577484179,31.8203640691,2.69824721991,37.1018798503,116.476155989,106.930302226,97.0045341662,9.90576805939,0.02
 12/06  19:00:00,142.038715275,28.2221195736,24.536029359,0.0,24.7345865669,47.5788473902,81.4674828463,76.4945988166,4.9528840297,0.02
 12/06  20:00:00,144.591311641,28.5494871232,23.9810870395,0.0,24.7345865669,47.5788473902,88.5111476039,83.5382635742,4.9528840297,0.02
 12/06  21:00:00,118.724571451,27.3491394412,17.8199186568,0.00224842840718,12.3672932834,38.6892022431,102.928437934,99.9367075163,2.97173041782,0.02
 12/06  22:00:00,98.6016743153,21.4187133066,15.7963921565,0.292219843815,12.3672932834,27.0668015668,95.8573935679,84.2810125991,2.97173041782,8.60465055103
 12/06  23:00:00,71.6049427844,18.3782563162,12.0137798344,0.301617668498,4.12243109448,15.9888894789,79.4512662774,76.4595358596,2.97173041782,0.02
 12/06  24:00:00,78.6629211055,22.4272078125,12.6785685946,0.0,4.12243109448,15.9888894789,101.902553101,98.9108226827,2.97173041782,0.02
 12/07  01:00:00,76.0324871391,19.0766404221,13.792681907,1.94031096173,4.12243109448,15.9888894789,83.2823216543,80.2905912365,2.97173041782,0.02
 12/07  02:00:00,93.6951360816,24.6096581435,19.5843617304,6.09365014987,4.12243109448,15.9888894789,104.75639325,101.764662832,2.97173041782,0.02
 12/07  03:00:00,82.5237856523,19.6877265148,15.2501394208,6.43016115757,4.12243109448,15.9888894789,85.1241859796,82.1324555618,2.97173041782,0.02
 12/07  04:00:00,96.7487439022,24.6096581435,18.9593446743,9.81940659085,4.12243109448,15.9888894789,107.152001691,104.160271274,2.97173041782,0.02
 12/07  05:00:00,115.502796479,28.6586096398,19.4550919673,6.59844449008,12.3672932834,24.9413748627,120.917585247,115.944701218,4.9528840297,0.02
 12/07  06:00:00,154.234108756,29.1223495791,27.0857925884,39.4542487171,12.3672932834,24.9413748627,192.786556561,187.813672532,4.9528840297,0.02
 12/07  07:00:00,193.621683939,29.6075501377,21.9144690936,28.4695706588,24.7345865669,70.7195625826,157.389903387,147.464135327,9.90576805939,0.02
 12/07  08:00:00,206.849964964,29.6766466745,24.0238574255,20.4043356181,37.1018798503,92.3937384068,137.36777999,127.442011931,9.90576805939,0.02
 12/07  09:00:00,215.995254409,29.7095184215,27.9823524386,16.0694724392,37.1018798503,104.434947198,129.94725749,120.021489431,9.90576805939,0.02
 12/07  10:00:00,230.27470358,29.769358098,33.8070422232,12.4227556939,37.1018798503,116.476155989,133.368343888,114.839894354,9.90576805939,8.62268147506
 12/07  11:00:00,233.66335917,29.8260902235,39.2943528864,10.2668724254,37.1018798503,116.476155989,121.305430079,111.379662019,9.90576805939,0.02
 12/07  12:00:00,237.357821405,29.8800966754,44.9513958127,8.25003733945,37.1018798503,116.476155989,118.223395509,108.29762745,9.90576805939,0.02
 12/07  13:00:00,229.473879488,29.9316100088,51.013361087,6.29435119084,37.1018798503,104.434947198,123.967702269,105.437941025,9.90576805939,8.62399318396
 12/07  14:00:00,244.26085202,29.9799730759,55.1735138557,4.83111944186,37.1018798503,116.476155989,113.198486603,103.272718543,9.90576805939,0.02
 12/07  15:00:00,244.585854783,30.0256505759,56.3738858484,3.91019383775,37.1018798503,116.476155989,111.941704303,102.015936244,9.90576805939,0.02
 12/07  16:00:00,244.770289821,30.0618190871,57.1834058083,3.24919469705,37.1018798503,116.476155989,119.587793126,101.057004641,9.90576805939,8.62502042524
 12/07  17:00:00,243.87844227,30.0878659113,56.5687451964,2.94648605468,37.1018798503,116.476155989,110.258039163,100.332271103,9.90576805939,0.02
 12/07  18:00:00,248.601507194,30.1046897796,54.2571031391,2.91790506528,37.1018798503,116.476155989,109.992359915,100.066591856,9.90576805939,0.02
 12/07  19:00:00,158.852201034,28.2221195736,43.5264920964,0.0,24.7345865669,47.5788473902,80.7390720771,75.7661880474,4.9528840297,0.02
 12/07  20:00:00,160.286332415,28.5494871232,44.6332624432,0.0,24.7345865669,47.5788473902,94.2488388149,80.6887214223,4.9528840297,8.6072333629
 12/07  21:00:00,130.59644498,27.3491394412,37.4006774798,0.0,12.3672932834,38.6892022431,98.9282538402,95.9365234224,2.97173041782,0.02
 12/07  22:00:00,94.325063032,15.4446381655,24.9805751077,0.0,12.3672932834,27.0668015668,61.8848248254,58.8930944076,2.97173041782,0.02
 12/07  23:00:00,81.7420878209,19.735942875,27.2906467031,0.0,4.12243109448,15.9888894789,87.1427594848,84.151029067,2.97173041782,0.02
 12/07  24:00:00,68.5034605255,13.1703224677,20.8027779129,0.0,4.12243109448,15.9888894789,59.3617085605,56.3699781427,2.97173041782,0.02
 12/08  01:00:00,85.4638250316,20.1724329412,30.5758937678,0.0,4.12243109448,15.9888894789,92.7871585607,89.7954281429,2.97173041782,0.02
 12/08  02:00:00,71.5537304184,13.7232098848,23.2772505392,0.0229097615476,4.12243109448,15.9888894789,60.0805823561,57.0888519383,2.97173041782,0.02
 12/08  03:00:00,83.0720614824,19.735942875,28.6206202479,0.0,4.12243109448,15.9888894789,95.5165431639,92.524812746,2.97173041782,0.02
 12/08  04:00:00,69.6261170838,12.9716182611,22.0224977639,0.124783045108,4.12243109448,15.9888894789,56.4576459785,53.4659155607,2.97173041782,0.02
 12/08  05:00:00,125.344984837,28.7022586464,44.4825892808,0.0621528205084,12.3672932834,24.9413748627,113.668060293,108.695176264,4.9528840297,0.02
 12/08  06:00:00,140.84498628,28.7334140063,45.8381058878,14.1754822663,12.3672932834,24.9413748627,182.784675602,177.811791572,4.9528840297,0.02
 12/08  07:00:00,201.894321965,29.7054104787,50.3223441838,11.6231021463,24.7345865669,70.7195625826,148.827285076,138.901517017,9.90576805939,0.02
 12/08  08:00:00,222.640688966,29.9496553409,53.3138999153,6.83725825034,37.1018798503,92.3937384068,129.319572658,119.393804599,9.90576805939,0.02
 12/08  09:00:00,231.433234459,30.0547369996,55.0777554725,4.06679760619,37.1018798503,104.434947198,121.575585604,111.649817544,9.90576805939,0.02
 12/08  10:00:00,245.86913815,30.1159234996,58.2934255736,3.18430306897,37.1018798503,116.476155989,126.981440892,108.452900074,9.90576805939,8.62277275871
 12/08  11:00:00,247.220200832,30.154950699,60.0443233571,2.74485002368,37.1018798503,116.476155989,116.594208143,106.668440083,9.90576805939,0.02
 12/08  12:00:00,249.614111131,30.2172042468,62.6753003351,2.44527788633,37.1018798503,116.476155989,123.186489443,104.653031909,9.90576805939,8.62768947506
 12/08  13:00:00,240.563393984,30.395740564,66.1955077188,1.73764446967,37.1018798503,104.434947198,110.45840796,100.532639901,9.90576805939,0.02
 12/08  14:00:00,253.44952157,30.4055074923,67.4983549063,1.26936058479,37.1018798503,116.476155989,109.361752816,99.4359847562,9.90576805939,0.02
 12/08  15:00:00,256.190227947,30.4812547022,70.5071645997,0.925706799862,37.1018798503,116.476155989,116.7422288,98.2099419344,9.90576805939,8.62651880633
 12/08  16:00:00,256.775498153,30.4848573646,71.1153289026,0.899443219972,37.1018798503,116.476155989,107.607063753,97.6812956932,9.90576805939,0.02
 12/08  17:00:00,254.774181459,30.5160239377,69.1011588745,0.881609280134,37.1018798503,116.476155989,106.893628594,96.9678605342,9.90576805939,0.02
 12/08  18:00:00,260.127849578,30.4702314699,67.2873686496,1.04843978092,37.1018798503,116.476155989,115.440345874,96.9200203801,9.90576805939,8.61455743481
 12/08  19:00:00,167.016478987,28.2221195736,51.6907950233,0.0,24.7345865669,47.5788473902,77.971525068,72.9986410383,4.9528840297,0.02
 12/08  20:00:00,169.356998025,28.8768546729,53.376578632,0.0,24.7345865669,47.5788473902,83.4306372064,78.4577531767,4.9528840297,0.02
 12/08  21:00:00,137.150262424,27.3491394412,43.9544934464,0.0,12.3672932834,38.6892022431,97.1543213204,94.1625909026,2.97173041782,0.02
 12/08  22:00:00,95.7690502956,15.2263931324,26.6428030686,0.0,12.3672932834,27.0668015668,57.5682347389,54.5765043211,2.97173041782,0.02
 12/08  23:00:00,88.0853961036,20.1724329412,33.1958195941,0.00164481520354,4.12243109448,15.9888894789,85.4255079485,82.4337775307,2.97173041782,0.02
 12/08  24:00:00,71.479482594,13.4322165074,23.5169054203,0.0,4.12243109448,15.9888894789,54.7012698998,51.709539482,2.97173041782,0.02
 12/09  01:00:00,90.0798335797,20.4634263186,34.9009084077,0.0,4.12243109448,15.9888894789,93.0494880044,90.0577575865,2.97173041782,0.02
 12/09  02:00:00,68.8284737033,12.9957264412,21.3023864885,0.0,4.12243109448,15.9888894789,59.8814180491,56.8896876313,2.97173041782,0.02
 12/09  03:00:00,89.9314054373,20.8271680405,34.3871970528,0.00154143410434,4.12243109448,15.9888894789,92.5915234023,89.5997929845,2.97173041782,0.02
 12/09  04:00:00,65.643507433,11.6380398824,19.4680631548,0.0533280858739,4.12243109448,15.9888894789,50.9627818784,47.9710514606,2.97173041782,0.02
 12/09  05:00:00,102.055300358,27.3491394412,39.7092606751,0.0334229201568,4.12243109448,16.0517297156,119.246750399,116.255019981,2.97173041782,0.02
 12/09  06:00:00,104.115951164,28.2221195736,40.7535197897,0.176834439713,4.12243109448,16.0517297156,119.604949331,116.613218913,2.97173041782,0.02
 12/09  07:00:00,129.084367875,29.5315897721,39.9835573977,1.05166845044,4.12243109448,39.6058045677,101.161698398,98.1699679805,2.97173041782,0.02
 12/09  08:00:00,173.188347659,29.5728877474,40.1201683392,22.7313729638,12.3672932834,65.3531420225,161.816803416,156.843919387,4.9528840297,0.02
 12/09  09:00:00,168.316212168,29.559751568,37.5300324312,19.9208523084,12.3672932834,68.2430321324,167.952941689,154.39227402,4.9528840297,8.60778363911
 12/09  10:00:00,192.678464104,29.5838314253,36.4509453786,16.3212787533,16.4897243779,93.1370602926,150.024503244,142.079888796,7.92461444751,0.02
 12/09  11:00:00,190.688719199,29.585791153,34.7543848846,16.0260518924,16.4897243779,93.1370602926,146.557146669,138.612532222,7.92461444751,0.02
 12/09  12:00:00,188.479101983,29.5850923161,32.4925057891,16.079005522,16.4897243779,93.1370602926,145.06141285,137.116798403,7.92461444751,0.02
 12/09  13:00:00,177.720486565,29.5837620495,30.7917016961,16.174124162,16.4897243779,83.9857416113,143.901269319,135.956654872,7.92461444751,0.02
 12/09  14:00:00,177.164615197,29.5822924143,30.0752101169,16.3362059538,16.4897243779,83.9857416113,143.048519268,135.103904821,7.92461444751,0.02
 12/09  15:00:00,177.705541315,29.5808587243,30.5614373645,16.3923795549,16.4897243779,83.9857416113,142.177185078,134.23257063,7.92461444751,0.02
 12/09  16:00:00,140.465152336,29.5315897721,26.911117253,0.30847399037,12.3672932834,70.6512738906,89.8474401062,76.2857040514,4.9528840297,8.60885202505
 12/09  17:00:00,141.827669125,29.5315897721,27.3668414862,1.21529182439,12.3672932834,70.6512738906,79.8468570199,74.8739729902,4.9528840297,0.02
 12/09  18:00:00,137.31486095,29.5315897721,27.4080888195,2.13722468457,12.3672932834,58.1284167478,82.9661087473,77.9932247176,4.9528840297,0.02
 12/09  19:00:00,102.499169577,26.912649375,23.4885361878,0.0,12.3672932834,24.9413748627,104.946806502,99.9739224719,4.9528840297,0.02
 12/09  20:00:00,106.55401054,27.5673844743,26.5089529226,0.379689122465,12.3672932834,24.9413748627,111.041944728,106.069060698,4.9528840297,0.02
 12/09  21:00:00,87.7725158514,27.3491394412,24.8155391484,0.644360565854,4.12243109448,16.0517297156,119.71688192,116.725151503,2.97173041782,0.02
 12/09  22:00:00,72.9950965731,20.6330311875,17.6234247543,0.0,4.12243109448,15.9888894789,98.4248489325,95.4331185147,2.97173041782,0.02
 12/09  23:00:00,67.645438404,17.94176625,15.0344582938,0.0,4.12243109448,15.9888894789,86.6523441873,83.6606137695,2.97173041782,0.02
 12/09  24:00:00,80.7174482604,22.9728203952,21.6588717027,1.30083096322,4.12243109448,15.9888894789,110.041429998,107.04969958,2.97173041782,0.02
 12/10  01:00:00,78.1716716214,19.4694814817,21.2443806457,4.84981107608,2.06121554724,15.9888894789,88.389937832,85.3982074142,2.97173041782,0.02
 12/10  02:00:00,91.7563476053,24.5005356269,26.7178301239,7.81427209093,2.06121554724,15.9888894789,111.147772356,108.156041938,2.97173041782,0.02
 12/10  03:00:00,80.9772011152,19.6877265148,21.1731478286,7.50832829253,2.06121554724,15.9888894789,89.463028386,86.4712979682,2.97173041782,0.02
 12/10  04:00:00,93.2601406587,24.6096581435,25.6471562903,10.279616394,2.06121554724,15.9888894789,112.232814976,109.241084559,2.97173041782,0.02
 12/10  05:00:00,80.8273716884,19.6877265148,19.4135974591,9.11804916238,2.06121554724,15.9888894789,91.0054655559,88.0137351381,2.97173041782,0.02
 12/10  06:00:00,93.8910716537,24.6096581435,22.731255675,13.8264479261,2.06121554724,15.9888894789,114.842734489,111.851004071,2.97173041782,0.02
 12/10  07:00:00,81.6663907875,19.6877265148,17.1793887028,12.1912769342,2.06121554724,15.9888894789,93.6761960191,90.6844656013,2.97173041782,0.02
 12/10  08:00:00,81.9517295963,24.6096581435,21.8885530611,14.4261606904,2.06121554724,15.9888894789,115.38784941,112.396118992,2.97173041782,0.02
 12/10  09:00:00,86.6347610306,19.0329914155,16.7875475635,4.01047113087,4.12243109448,41.7362269337,88.2733169227,83.300432893,4.9528840297,0.02
 12/10  10:00:00,98.6228014575,23.9112740375,23.678692587,3.44243588775,4.12243109448,41.7362269337,103.421205323,98.4483212928,4.9528840297,0.02
 12/10  11:00:00,81.7643831496,17.94176625,16.8232531564,0.0,4.12243109448,41.7362269337,81.33775448,76.3648704503,4.9528840297,0.02
 12/10  12:00:00,92.3739110531,22.4272078125,22.1129634807,0.0,4.12243109448,41.7362269337,97.7533280035,92.7804439738,4.9528840297,0.02
 12/10  13:00:00,82.3754056088,17.94176625,17.5190669917,0.0,4.12243109448,41.7362269337,80.5207199252,75.5478358955,4.9528840297,0.02
 12/10  14:00:00,99.2340749383,23.7366780111,27.1961655163,0.705182037359,4.12243109448,41.7362269337,100.265903497,95.2930194674,4.9528840297,0.02
 12/10  15:00:00,88.9242082253,19.1639384353,22.5196205064,0.334479979667,4.12243109448,41.7362269337,81.5494807701,76.5765967404,4.9528840297,0.02
 12/10  16:00:00,99.0226896608,23.7366780111,27.4781559213,0.256187293858,4.12243109448,41.7362269337,108.992726312,95.4380807307,4.9528840297,8.60176155119
 12/10  17:00:00,70.7834623645,19.1057397598,21.3253424156,0.372737948771,4.12243109448,24.8785346261,81.8839604044,76.9110763747,4.9528840297,0.02
 12/10  18:00:00,65.6065577925,20.6330311875,19.3090373117,0.0,2.06121554724,15.9888894789,102.188516751,99.1967863332,2.97173041782,0.02
 12/10  19:00:00,66.1070832717,17.94176625,15.557318084,0.0,2.06121554724,15.9888894789,90.499201266,87.5074708482,2.97173041782,0.02
 12/10  20:00:00,73.8294741283,22.4272078125,18.6785561139,0.0,2.06121554724,15.9888894789,113.177885271,110.186154853,2.97173041782,0.02
 12/10  21:00:00,73.2658993445,19.2512364486,18.4735733653,2.93309068953,2.06121554724,15.9888894789,91.6070909076,88.6153604897,2.97173041782,0.02
 12/10  22:00:00,72.3590804921,22.4272078125,17.208162559,0.0,2.06121554724,15.9888894789,115.004125147,112.012394729,2.97173041782,0.02
 12/10  23:00:00,77.0978112945,19.6004285015,18.5548725162,6.33451150268,2.06121554724,15.9888894789,93.0956918854,90.1039614676,2.97173041782,0.02
 12/10  24:00:00,90.4508548905,24.6096581435,22.4036365553,10.6315027725,2.06121554724,15.9888894789,115.996864979,113.005134561,2.97173041782,0.02
 12/11  01:00:00,81.0646504207,19.6877265148,17.2265397505,9.36716292047,4.12243109448,15.9888894789,92.7860142925,89.7942838747,2.97173041782,0.02
 12/11  02:00:00,93.3590820363,24.6096581435,20.6161330117,13.067259243,4.12243109448,15.9888894789,115.516719103,112.524988685,2.97173041782,0.02
 12/11  03:00:00,82.6577004623,19.6877265148,16.7924040935,11.3529359099,4.12243109448,15.9888894789,93.3710208835,90.3792904657,2.97173041782,0.02
 12/11  04:00:00,95.7828348381,24.6096581435,21.2756175422,14.8618717849,4.12243109448,15.9888894789,116.070990865,113.079260447,2.97173041782,0.02
 12/11  05:00:00,112.859922148,28.6586096398,22.1911920718,9.91213591023,12.3672932834,24.9413748627,132.876753754,127.903869724,4.9528840297,0.02
 12/11  06:00:00,161.064629112,29.1025163174,28.5224215037,51.3417067556,12.3672932834,24.9413748627,204.449852204,199.476968174,4.9528840297,0.02
 12/11  07:00:00,203.015397267,29.56734286,23.5414776334,39.663111223,24.7345865669,70.7195625826,169.168049092,159.242281033,9.90576805939,0.02
 12/11  08:00:00,215.82204587,29.6037957538,25.9226340652,27.7557361885,37.1018798503,92.3937384068,147.300290867,137.374522808,9.90576805939,0.02
 12/11  09:00:00,222.748561244,29.6138939539,28.6067823233,22.2939363892,37.1018798503,104.434947198,139.431281699,129.50551364,9.90576805939,0.02
 12/11  10:00:00,231.949939853,29.6218781216,30.4947070937,17.5578416167,37.1018798503,116.476155989,142.048679755,123.520510866,9.90576805939,8.62240082973
 12/11  11:00:00,232.37940529,29.6334042473,33.2730035862,15.196915823,37.1018798503,116.476155989,130.085064941,120.159296882,9.90576805939,0.02
 12/11  12:00:00,233.148136056,29.6442600171,35.8732396443,13.3542905915,37.1018798503,116.476155989,135.990306084,117.456489502,9.90576805939,8.62804852292
 12/11  13:00:00,221.28734935,29.6533127973,37.4604868801,11.9390350238,37.1018798503,104.434947198,125.258738768,115.332970709,9.90576805939,0.02
 12/11  14:00:00,234.233737601,29.6624883005,39.9872682757,10.3076763731,37.1018798503,116.476155989,122.697034744,112.771266684,9.90576805939,0.02
 12/11  15:00:00,233.722559037,29.6794907544,40.8454074768,8.921536838,37.1018798503,116.476155989,129.185153592,110.652653339,9.90576805939,8.62673219344
 12/11  16:00:00,233.075662033,29.7089863982,41.0870349456,8.00376404138,37.1018798503,116.476155989,118.936929567,109.011161508,9.90576805939,0.02
 12/11  17:00:00,233.038895332,29.7401008933,41.633942724,7.38945645188,37.1018798503,116.476155989,117.776251718,107.850483659,9.90576805939,0.02
 12/11  18:00:00,239.112043595,29.7714948953,40.8646724269,7.15405340223,37.1018798503,116.476155989,125.678903217,107.158372113,9.90576805939,8.61476304514
 12/11  19:00:00,148.544589633,28.0038745405,33.4371467513,0.0,24.7345865669,47.5788473902,86.5753708717,81.602486842,4.9528840297,0.02
 12/11  20:00:00,149.074415553,28.2221195736,33.7487286042,0.0,24.7345865669,47.5788473902,91.3814634809,86.4085794512,4.9528840297,0.02
 12/11  21:00:00,124.930316372,27.7856295074,31.2526977787,0.0453573366352,12.3672932834,38.6892022431,104.756688037,101.764957619,2.97173041782,0.02
 12/11  22:00:00,86.0040946134,14.7026050529,17.3702384778,0.0313958333326,12.3672932834,27.0668015668,65.9218635006,62.9301330828,2.97173041782,0.02
 12/11  23:00:00,85.7977248801,23.3001879449,27.3924773625,0.320133915812,4.12243109448,15.9888894789,100.095749153,97.1040187353,2.97173041782,0.02
 12/11  24:00:00,72.0176289032,17.94176625,19.4066482934,0.0,4.12243109448,15.9888894789,81.3283187408,78.336588323,2.97173041782,0.02
 12/12  01:00:00,88.2846055093,23.518432978,29.2072882579,0.773958520047,4.12243109448,15.9888894789,101.89240618,98.9006757621,2.97173041782,0.02
 12/12  02:00:00,75.0357613807,18.2909583029,21.8442995697,0.231289044668,4.12243109448,15.9888894789,82.7495184658,79.757788048,2.97173041782,0.02
 12/12  03:00:00,87.8537452819,23.3001879449,28.6496461123,1.11898541506,4.12243109448,15.9888894789,104.223416964,101.231686546,2.97173041782,0.02
 12/12  04:00:00,79.8795137432,19.0329914155,24.7689004843,1.40840731734,4.12243109448,15.9888894789,84.0864327786,81.0947023608,2.97173041782,0.02
 12/12  05:00:00,118.515517898,28.4549142755,36.6780264199,1.28459243472,12.3672932834,24.9413748627,117.502519187,112.529635157,4.9528840297,0.02
 12/12  06:00:00,145.599702648,28.699389816,41.5561258823,23.2462021436,12.3672932834,24.9413748627,188.798050935,183.825166905,4.9528840297,0.02
 12/12  07:00:00,201.769419007,29.6375476022,43.0188801181,18.8695254358,24.7345865669,70.7195625826,153.78990117,143.86413311,9.90576805939,0.02
 12/12  08:00:00,218.354119295,29.7004396599,43.5702434308,12.543548058,37.1018798503,92.3937384068,133.871096346,123.945328287,9.90576805939,0.02
 12/12  09:00:00,225.127318748,29.774230784,43.7859621222,9.33320658305,37.1018798503,104.434947198,134.782588471,116.256479179,9.90576805939,8.62034123266
 12/12  10:00:00,237.211600576,29.8305572503,45.3361383786,7.76941022547,37.1018798503,116.476155989,122.658527669,112.73275961,9.90576805939,0.02
 12/12  11:00:00,238.592291447,29.9680418026,49.3539206351,4.99418794832,37.1018798503,116.476155989,116.028549107,106.102781047,9.90576805939,0.02
 12/12  12:00:00,243.595218001,30.2851541088,55.684303906,3.34947670833,37.1018798503,116.476155989,118.49207011,99.9581882425,9.90576805939,8.62811380783
 12/12  13:00:00,233.635601136,30.5988340449,58.6641385757,2.13807945772,37.1018798503,104.434947198,105.620951424,95.695183365,9.90576805939,0.02
 12/12  14:00:00,247.860387118,30.8929689942,61.2051162938,1.4859579814,37.1018798503,116.476155989,110.817660156,92.2837093896,9.90576805939,8.62818270738
 12/12  15:00:00,249.7718458,31.1277818548,63.3154643045,1.0525336233,37.1018798503,116.476155989,99.4696866881,89.5439186287,9.90576805939,0.02
 12/12  16:00:00,248.128253019,31.2108209941,61.8538309788,0.787669620387,37.1018798503,116.476155989,98.3958344191,88.4700663597,9.90576805939,0.02
 12/12  17:00:00,245.158463765,31.086161286,59.0596155454,0.737295794156,37.1018798503,116.476155989,107.834376026,89.30669798,9.90576805939,8.62190998631
 12/12  18:00:00,246.730421889,30.7067610356,53.789300362,0.912581879261,37.1018798503,116.476155989,102.899536695,92.9737686357,9.90576805939,0.02
 12/12  19:00:00,154.387370337,28.2221195736,39.0616766757,0.0,24.7345865669,47.5788473902,76.6430629991,71.6701789694,4.9528840297,0.02
 12/12  20:00:00,155.317841357,28.8768546729,39.3374081083,0.0,24.7345865669,47.5788473902,83.54354488,78.5706608503,4.9528840297,0.02
 12/12  21:00:00,122.262029505,27.3491394412,29.0662450744,0.0,12.3672932834,38.6892022431,98.4117557727,95.4200253549,2.97173041782,0.02
 12/12  22:00:00,86.906772606,15.2263931324,17.7805164727,0.0,12.3672932834,27.0668015668,58.6561067094,55.6643762916,2.97173041782,0.02
 12/12  23:00:00,73.0307157327,19.735942875,18.5546057518,0.0,4.12243109448,15.9888894789,87.6870686395,84.6953382217,2.97173041782,0.02
 12/12  24:00:00,74.3979252009,19.1639384353,20.049910072,0.0269718348217,4.12243109448,15.9888894789,79.8729628962,76.8812324784,2.97173041782,0.02
 12/13  01:00:00,78.108226103,23.0819429118,19.8943982181,0.131798894617,4.12243109448,15.9888894789,100.499122643,97.5073922248,2.97173041782,0.02
 12/13  02:00:00,68.4888367179,18.3782563162,14.8791530879,0.184708606053,4.12243109448,15.9888894789,82.1425112523,79.1507808345,2.97173041782,0.02
 12/13  03:00:00,79.3822445993,23.518432978,20.0222436765,0.87672935743,4.12243109448,15.9888894789,103.51046247,100.518732053,2.97173041782,0.02
 12/13  04:00:00,72.0245258439,19.0329914155,16.2593940416,1.54407646161,4.12243109448,15.9888894789,92.9266122195,81.3531146524,2.97173041782,8.60176714925
 12/13  05:00:00,102.80766198,28.0766228848,21.3126015786,1.20853599224,12.3672932834,24.9413748627,118.740653997,113.767769968,4.9528840297,0.02
 12/13  06:00:00,137.205677543,29.1624168044,28.8085316728,26.2739092098,12.3672932834,24.9413748627,189.779647558,184.806763528,4.9528840297,0.02
 12/13  07:00:00,184.316510131,29.6466043536,22.1802649655,20.4666789888,24.7345865669,70.7195625826,155.751434182,145.825666123,9.90576805939,0.02
 12/13  08:00:00,201.123775359,29.7692796678,23.4569432888,14.6779533196,37.1018798503,92.3937384068,135.902324858,125.976556798,9.90576805939,0.02
 12/13  09:00:00,210.09160132,29.8813610774,28.4064322167,9.56990138627,37.1018798503,104.434947198,126.637192671,116.711424612,9.90576805939,0.02
 12/13  10:00:00,227.731043214,30.0103383258,37.4594592417,5.98570021187,37.1018798503,116.476155989,118.9630364,109.03726834,9.90576805939,0.02
 12/13  11:00:00,233.353999909,30.3043579644,45.0815659128,3.69195869193,37.1018798503,116.476155989,120.465951951,101.933391933,9.90576805939,8.62679195849
 12/13  12:00:00,237.643412786,30.7007782772,50.1479124179,2.51843771196,37.1018798503,116.476155989,106.601315465,96.6755474058,9.90576805939,0.02
 12/13  13:00:00,228.810606569,31.1159491365,53.920292605,1.53976059295,37.1018798503,104.434947198,111.611290932,93.0811276032,9.90576805939,8.62439526969
 12/13  14:00:00,244.441292699,31.4943681765,57.7091585943,0.961496418539,37.1018798503,116.476155989,99.8979818273,89.9722137679,9.90576805939,0.02
 12/13  15:00:00,244.876724602,31.7418082683,58.2545223799,0.604274859434,37.1018798503,116.476155989,97.7215435392,87.7957754798,9.90576805939,0.02
 12/13  16:00:00,244.900811402,31.6797284418,58.5510032117,0.39414040165,37.1018798503,116.476155989,106.645810389,88.1156068242,9.90576805939,8.62443550545
 12/13  17:00:00,243.786483911,31.5404230941,57.6380388483,0.332674860826,37.1018798503,116.476155989,98.6176571847,88.6918891253,9.90576805939,0.02
 12/13  18:00:00,242.945612353,31.0468391149,49.9422737957,0.634691503406,37.1018798503,116.476155989,102.427712634,92.5019445741,9.90576805939,0.02
 12/13  19:00:00,151.338597902,28.3312420901,35.9037670616,0.0,24.7345865669,47.5788473902,76.5991100397,71.62622601,4.9528840297,0.02
 12/13  20:00:00,154.368197667,28.9859771894,38.2786268964,0.0,24.7345865669,47.5788473902,83.2574250349,78.2845410052,4.9528840297,0.02
 12/13  21:00:00,125.446015614,28.2221195736,31.3772414695,0.0,12.3672932834,38.6892022431,106.614418263,95.0354568011,2.97173041782,8.60723104364
 12/13  22:00:00,84.6884778308,16.147589625,14.5947463047,0.0,12.3672932834,27.0668015668,71.9259675315,68.9342371137,2.97173041782,0.02
 12/13  23:00:00,82.5524106319,23.7366780111,24.0307984613,8.58288727913e-06,4.12243109448,15.9888894789,95.7814789626,92.7897485448,2.97173041782,0.02
 12/13  24:00:00,67.5236637018,17.94176625,14.9126832137,0.0,4.12243109448,15.9888894789,79.5283359238,76.536605506,2.97173041782,0.02
 12/14  01:00:00,79.9325898266,23.4747839713,21.4143447126,0.258535552168,4.12243109448,15.9888894789,100.871942036,97.8802116182,2.97173041782,0.02
 12/14  02:00:00,66.5441061842,18.0290642632,13.801051185,0.0015007467701,4.12243109448,15.9888894789,82.2122313035,79.2205008857,2.97173041782,0.02
 12/14  03:00:00,78.5689568643,23.3001879449,19.8156927541,0.653016519279,4.12243109448,15.9888894789,103.269020379,100.277289961,2.97173041782,0.02
 12/14  04:00:00,73.6338805808,19.2512364486,17.8525885246,1.69305950089,4.12243109448,15.9888894789,83.8176905934,80.8259601756,2.97173041782,0.02
 12/14  05:00:00,105.943273257,28.4549142755,23.8091359942,1.5812385183,12.3672932834,24.9413748627,118.243455035,113.270571005,4.9528840297,0.02
 12/14  06:00:00,130.222229949,28.7161982632,28.1479191941,21.260128014,12.3672932834,24.9413748627,189.815347735,184.842463706,4.9528840297,0.02
 12/14  07:00:00,185.034168302,29.6722530091,24.818278556,20.3001712429,24.7345865669,70.7195625826,155.442455462,145.516687403,9.90576805939,0.02
 12/14  08:00:00,202.980120452,29.8075740478,26.4906530691,14.1420143624,37.1018798503,92.3937384068,135.534053752,125.608285693,9.90576805939,0.02
 12/14  09:00:00,213.298896757,29.9215624416,32.1769191151,8.96646937366,37.1018798503,104.434947198,126.054489932,116.128721873,9.90576805939,0.02
 12/14  10:00:00,232.037993429,30.0721558606,42.0927371345,5.59755440799,37.1018798503,116.476155989,126.723148457,108.194263313,9.90576805939,8.62311708454
 12/14  11:00:00,239.829120557,30.409960486,51.6529075052,3.4901702052,37.1018798503,116.476155989,111.240317288,101.314549229,9.90576805939,0.02
 12/14  12:00:00,245.791869277,30.8581222087,58.3743252316,2.28306986702,37.1018798503,116.476155989,105.939358364,96.0135903046,9.90576805939,0.02
 12/14  13:00:00,235.361505687,31.2915858374,60.521392085,1.31398763619,37.1018798503,104.434947198,110.80094964,92.2704627328,9.90576805939,8.62471884758
 12/14  14:00:00,247.772258953,31.5562735397,61.0906847861,0.848996094954,37.1018798503,116.476155989,99.8212818399,89.8955137805,9.90576805939,0.02
 12/14  15:00:00,248.548556639,31.715598075,62.0014568542,0.555351108645,37.1018798503,116.476155989,106.772654166,88.2399453245,9.90576805939,8.62694078193
 12/14  16:00:00,247.850738068,31.7620749052,61.3563572987,0.456424182648,37.1018798503,116.476155989,97.3755869736,87.4498189142,9.90576805939,0.02
 12/14  17:00:00,244.944427426,31.5567284686,58.6471207787,0.465182129819,37.1018798503,116.476155989,98.3444595637,88.4186915043,9.90576805939,0.02
 12/14  18:00:00,246.450881152,31.0599338312,53.3510712999,0.718038211617,37.1018798503,116.476155989,110.775044485,92.254540961,9.90576805939,8.61473546443
 12/14  19:00:00,154.090082664,28.2221195736,38.7643870051,0.0,24.7345865669,47.5788473902,76.301759101,71.3288750713,4.9528840297,0.02
 12/14  20:00:00,156.714828564,28.9859771894,40.6252809546,0.0,24.7345865669,47.5788473902,82.975754697,78.0028706673,4.9528840297,0.02
 12/14  21:00:00,127.280530281,27.7856295074,33.6482676104,0.0,12.3672932834,38.6892022431,97.4637340439,94.4720036261,2.97173041782,0.02
 12/14  22:00:00,86.6132776231,14.7899030662,17.9235188029,0.0,12.3672932834,27.0668015668,61.1521044428,58.1603740249,2.97173041782,0.02
 12/14  23:00:00,76.8451138701,19.735942875,22.3936720838,0.0,4.12243109448,15.9888894789,87.3963049554,84.4045745376,2.97173041782,0.02
 12/14  24:00:00,74.2223339153,16.5599715111,23.0625747908,0.0,4.12243109448,15.9888894789,70.1307826028,67.1390521849,2.97173041782,0.02
 12/15  01:00:00,82.8825190549,22.8636978787,25.2085118555,0.0253835280307,4.12243109448,15.9888894789,99.0420107597,96.0502803419,2.97173041782,0.02
 12/15  02:00:00,74.4028708079,18.8147463824,20.8195769115,0.0993330121728,4.12243109448,15.9888894789,80.0532099887,77.0614795709,2.97173041782,0.02
 12/15  03:00:00,84.0641923607,23.4747839713,25.5473623478,0.257120194204,4.12243109448,15.9888894789,101.983423098,98.9916926797,2.97173041782,0.02
 12/15  04:00:00,73.7754936771,18.5528523427,20.3345966515,0.218830119901,4.12243109448,15.9888894789,82.6092904059,79.6175599881,2.97173041782,0.02
 12/15  05:00:00,115.112350192,28.513112951,33.9700205835,0.531231853874,12.3672932834,24.9413748627,115.439874313,110.466990284,4.9528840297,0.02
 12/15  06:00:00,140.990433708,29.1947822164,40.8034946213,18.8941720282,12.3672932834,24.9413748627,185.482491249,180.50960722,4.9528840297,0.02
 12/15  07:00:00,192.237671483,29.6650840083,37.8677467615,14.4613748277,24.7345865669,70.7195625826,152.025125812,142.099357752,9.90576805939,0.02
 12/15  08:00:00,211.243441085,29.8977036636,39.7613090653,9.04453969487,37.1018798503,92.3937384068,131.912551558,121.986783499,9.90576805939,0.02
 12/15  09:00:00,224.172905365,30.013267114,46.5096404093,5.41605511334,37.1018798503,104.434947198,131.655966313,113.129818184,9.90576805939,8.62038007006
 12/15  10:00:00,244.092895599,30.1544662044,56.2650566873,3.39787316243,37.1018798503,116.476155989,117.347192901,107.421424841,9.90576805939,0.02
 12/15  11:00:00,255.163233474,30.5511007959,68.7056503548,1.63033805628,37.1018798503,116.476155989,110.803376397,100.877608338,9.90576805939,0.02
 12/15  12:00:00,263.525568068,30.9042120219,77.5918929929,0.753154955366,37.1018798503,116.476155989,114.768530044,96.2344461622,9.90576805939,8.62831582194
 12/15  13:00:00,255.72506042,31.3763972449,81.6344280245,0.479681580236,37.1018798503,104.434947198,101.712985953,91.7872178935,9.90576805939,0.02
 12/15  14:00:00,270.47497797,31.7171682392,84.2641448276,0.217304323686,37.1018798503,116.476155989,107.250400831,88.7163115039,9.90576805939,8.62832126819
 12/15  15:00:00,270.020296824,32.1062387571,83.5494217672,0.0885589191744,37.1018798503,116.476155989,95.6766418927,85.7508738333,9.90576805939,0.02
 12/15  16:00:00,269.476411064,32.2217168078,82.9429374404,0.035819633316,37.1018798503,116.476155989,94.9105077051,84.9847396457,9.90576805939,0.02
 12/15  17:00:00,264.414555119,31.8729515194,78.1455134523,0.120682093254,37.1018798503,116.476155989,105.963188647,87.4353505171,9.90576805939,8.62207007015
 12/15  18:00:00,263.551177583,31.3655581117,70.6386819658,0.225153548573,37.1018798503,116.476155989,101.202296905,91.2765288451,9.90576805939,0.02
 12/15  19:00:00,169.484126377,28.46218911,53.9183614123,0.0,24.7345865669,47.5788473902,74.3149786188,69.3420945891,4.9528840297,0.02
 12/15  20:00:00,171.892773447,28.9859771894,55.8032159616,0.0,24.7345865669,47.5788473902,80.2895476079,75.3166635782,4.9528840297,0.02
 12/15  21:00:00,143.352185117,28.2221195736,49.2834188454,0.0,12.3672932834,38.6892022431,94.3723896242,91.3806592064,2.97173041782,0.02
 12/15  22:00:00,95.2036171084,15.0517971059,26.2519560491,0.0,12.3672932834,27.0668015668,61.9118129696,58.9200825517,2.97173041782,0.02
 12/15  23:00:00,86.4614628064,20.1724329412,31.5735301179,0.0,4.12243109448,15.9888894789,85.2492817752,82.2575513574,2.97173041782,0.02
 12/15  24:00:00,66.8125663868,12.9084284279,19.3737762969,0.0,4.12243109448,15.9888894789,58.3666694884,55.3749390706,2.97173041782,0.02
 12/16  01:00:00,87.6636840286,20.6089230074,32.3392611789,0.0,4.12243109448,15.9888894789,93.6275159331,90.6357855153,2.97173041782,0.02
 12/16  02:00:00,67.3996818958,12.9084284279,19.9608917038,0.0,4.12243109448,15.9888894789,60.0783061878,57.08657577,2.97173041782,0.02
 12/16  03:00:00,86.7756876104,20.6089230074,31.4512647011,0.0,4.12243109448,15.9888894789,95.0647821129,92.0730516951,2.97173041782,0.02
 12/16  04:00:00,68.1995360789,12.9716182611,20.7199043351,0.000793916218662,4.12243109448,15.9888894789,64.7277104825,53.154207841,2.97173041782,8.60177222363
 12/16  05:00:00,95.5829783272,26.912649375,33.7068507165,0.0,4.12243109448,16.0517297156,119.920268111,116.928537693,2.97173041782,0.02
 12/16  06:00:00,100.616442018,28.0038745405,37.6069476168,0.0421417229931,4.12243109448,16.0517297156,119.688718917,116.696988499,2.97173041782,0.02
 12/16  07:00:00,129.860261465,29.5315897721,41.3532921889,0.457826601458,4.12243109448,39.6058045677,100.650133788,97.6584033702,2.97173041782,0.02
 12/16  08:00:00,175.124294796,29.5744921066,45.2917303938,19.4941531595,12.3672932834,65.3531420225,160.45496028,155.48207625,4.9528840297,0.02
 12/16  09:00:00,174.287003355,29.5601327038,48.7613685464,14.6599325616,12.3672932834,68.2430321324,155.508780293,150.535896263,4.9528840297,0.02
 12/16  10:00:00,206.737420989,29.594060306,58.4514241717,8.36952414913,16.4897243779,93.1370602926,143.636611654,135.691997207,7.92461444751,0.02
 12/16  11:00:00,214.124163811,29.6713751971,69.065520011,5.06475201715,16.4897243779,93.1370602926,134.946689974,127.002075526,7.92461444751,0.02
 12/16  12:00:00,219.723106718,29.8622706035,75.6140036452,3.92430431842,16.4897243779,93.1370602926,129.178834018,121.23421957,7.92461444751,0.02
 12/16  13:00:00,212.834557926,30.0768024105,78.5974480641,2.98938403024,16.4897243779,83.9857416113,125.386210029,117.441595581,7.92461444751,0.02
 12/16  14:00:00,214.95252872,30.2403572484,81.5575983732,1.98364521276,16.4897243779,83.9857416113,130.615664436,114.081714046,7.92461444751,8.60933594185
 12/16  15:00:00,214.846705637,30.3354426359,82.0011817072,1.33922874365,16.4897243779,83.9857416113,119.774659826,111.830045379,7.92461444751,0.02
 12/16  16:00:00,188.314310228,29.5315897721,75.0687734023,0.0,12.3672932834,70.6512738906,59.6845701977,54.711686168,4.9528840297,0.02
 12/16  17:00:00,186.274031426,29.5315897721,73.0284907866,0.0,12.3672932834,70.6512738906,59.0314794642,54.0585954345,4.9528840297,0.02
 12/16  18:00:00,174.783485917,29.5315897721,67.0139310596,0.0,12.3672932834,58.1284167478,66.3449019955,61.3720179658,4.9528840297,0.02
 12/16  19:00:00,133.769972407,28.2221195736,53.4498679911,0.0,12.3672932834,24.9413748627,92.3367650366,87.3638810069,4.9528840297,0.02
 12/16  20:00:00,129.609828323,28.0038745405,49.5079689209,0.0,12.3672932834,24.9413748627,100.597596164,95.6247121342,4.9528840297,0.02
 12/16  21:00:00,104.73308042,26.912649375,42.8569534966,0.0,4.12243109448,16.0517297156,110.200758967,107.209028549,2.97173041782,0.02
 12/16  22:00:00,70.2032391694,13.4563246875,22.1934110929,0.0,4.12243109448,15.9888894789,59.4360725261,56.4443421083,2.97173041782,0.02
 12/16  23:00:00,67.9088237815,12.4440868134,20.9401613784,0.0,4.12243109448,15.9888894789,61.7537225116,58.7619920938,2.97173041782,0.02
 12/16  24:00:00,86.6787686284,18.8147463824,33.1948074777,0.0,4.12243109448,15.9888894789,80.9082615331,77.9165311153,2.97173041782,0.02
 12/17  01:00:00,72.841309029,15.6990454687,24.5921199132,0.0,2.06121554724,15.9888894789,76.2874504109,73.2957199931,2.97173041782,0.02
 12/17  02:00:00,68.4347925063,13.7182187272,22.2242857516,0.0,2.06121554724,15.9888894789,63.4251193105,60.4333888927,2.97173041782,0.02
 12/17  03:00:00,71.0825992157,14.3293048199,24.261006327,0.0,2.06121554724,15.9888894789,62.4999266274,59.5081962096,2.97173041782,0.02
 12/17  04:00:00,72.2155735206,15.6990454687,23.966384281,0.0,2.06121554724,15.9888894789,78.8559974758,75.864267058,2.97173041782,0.02
 12/17  05:00:00,85.317997638,19.0766404221,33.6317471541,0.00161058646593,2.06121554724,15.9888894789,83.3965962977,80.4048658799,2.97173041782,0.02
 12/17  06:00:00,73.0872808653,15.6990454687,24.838091531,0.0,2.06121554724,15.9888894789,77.5077220962,74.5159916784,2.97173041782,0.02
 12/17  07:00:00,86.4339697304,19.2512364486,34.4966969494,0.0780367579923,2.06121554724,15.9888894789,86.7690924756,83.7773620578,2.97173041782,0.02
 12/17  08:00:00,78.3214573896,22.4272078125,34.9163719785,0.0,2.06121554724,15.9888894789,114.651078803,103.077579538,2.97173041782,8.60176884778
 12/17  09:00:00,103.863686404,19.775024528,37.7671093193,0.0,4.12243109448,41.7362269337,80.3958869948,75.4230029651,4.9528840297,0.02
 12/17  10:00:00,116.727421912,23.8239760243,46.4661820927,0.0,4.12243109448,41.7362269337,95.5683418677,90.595457838,4.9528840297,0.02
 12/17  11:00:00,110.173680658,19.8623225412,43.9345801578,0.0,4.12243109448,41.7362269337,73.6912227055,68.7183386758,4.9528840297,0.02
 12/17  12:00:00,125.16597446,24.1734685508,54.5244945189,0.0,4.12243109448,41.7362269337,89.576857422,84.6039733923,4.9528840297,0.02
 12/17  13:00:00,116.606975839,20.1353969643,50.1163778034,0.0,4.12243109448,41.7362269337,71.2587678706,66.2858838409,4.9528840297,0.02
 12/17  14:00:00,129.801417966,24.1862995641,59.1778548249,0.0,4.12243109448,41.7362269337,87.536141478,82.5632574483,4.9528840297,0.02
 12/17  15:00:00,119.066714384,20.1584479339,52.5142729368,0.0,4.12243109448,41.7362269337,69.4086502189,64.4357661892,4.9528840297,0.02
 12/17  16:00:00,130.567623574,24.1912047861,59.9391552743,0.0,4.12243109448,41.7362269337,86.5877716919,81.6148876622,4.9528840297,0.02
 12/17  17:00:00,99.9061410071,20.1463019214,50.2959792177,0.0,4.12243109448,24.8785346261,70.760644802,65.7877607723,4.9528840297,0.02
 12/17  18:00:00,99.678158479,23.2778865798,50.7472036879,0.0,2.06121554724,15.9888894789,92.910826408,89.9190959902,2.97173041782,0.02
 12/17  19:00:00,80.6194089086,15.6632442599,32.4407345537,0.0,2.06121554724,15.9888894789,66.3696565485,63.3779261307,2.97173041782,0.02
 12/17  20:00:00,94.8663216854,21.0454130736,41.1666249415,0.0,2.06121554724,15.9888894789,89.7978137161,86.8060832983,2.97173041782,0.02
 12/17  21:00:00,68.5664603802,13.0077805312,23.0779631527,0.0,2.06121554724,15.9888894789,64.7437510731,61.7520206553,2.97173041782,0.02
 12/17  22:00:00,87.0624082764,19.735942875,34.6721817251,0.0,2.06121554724,15.9888894789,98.1629929961,95.1712625783,2.97173041782,0.02
 12/17  23:00:00,62.9005954533,11.2136039062,19.2525593623,0.0,2.06121554724,15.9888894789,59.6802410399,56.6885106221,2.97173041782,0.02
 12/17  24:00:00,85.1672819122,19.0631266406,33.4672282689,0.0,2.06121554724,15.9888894789,101.337936101,98.346205683,2.97173041782,0.02
 12/18  01:00:00,74.555293347,13.4201624173,26.616340855,0.0,4.12243109448,15.9888894789,59.6483292142,56.6565987964,2.97173041782,0.02
