Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  02:00:00,86.2609793338,18.8388545625,32.7297677001,0.0,4.12243109448,15.9888894789,90.4187741681,87.4270437503,2.97173041782,0.02
 12/18  03:00:00,70.9507567033,12.0805569936,24.380337417,0.0,4.12243109448,15.9888894789,56.8275340596,53.8358036418,2.97173041782,0.02
 12/18  04:00:00,90.5075828605,19.2813716737,36.5280684957,0.0,4.12243109448,15.9888894789,97.6813547185,94.6896243007,2.97173041782,0.02
 12/18  05:00:00,138.488240522,28.8768546729,57.5134007492,0.0,12.3672932834,24.9413748627,121.8266999,116.853815871,4.9528840297,0.02
 12/18  06:00:00,148.762037484,28.7314825716,58.4508624994,9.48170727853,12.3672932834,24.9413748627,190.767686723,185.794802693,4.9528840297,0.02
 12/18  07:00:00,211.536132498,29.6616405133,64.838501262,6.79252454748,24.7345865669,70.7195625826,156.339371061,146.413603001,9.90576805939,0.02
 12/18  08:00:00,233.778522156,29.8088094341,67.3617265273,4.06809291335,37.1018798503,92.3937384068,135.627176386,125.701408326,9.90576805939,0.02
 12/18  09:00:00,246.062029733,29.9502439753,71.4511211591,2.42672442513,37.1018798503,104.434947198,136.394341073,117.867929571,9.90576805939,8.620643443
 12/18  10:00:00,263.104346831,30.315220743,77.5821022852,0.931510061932,37.1018798503,116.476155989,117.866842082,107.941074022,9.90576805939,0.02
 12/18  11:00:00,268.867128868,30.8112047236,83.2590324473,0.520727810508,37.1018798503,116.476155989,100.587165097,90.6613970377,9.90576805939,0.02
 12/18  12:00:00,273.676219564,31.2856686855,87.7743430809,0.339900871272,37.1018798503,116.476155989,97.7134447178,79.1790632853,9.90576805939,8.62861337304
 12/18  13:00:00,265.15868632,31.7062916579,91.0807627119,0.137060085934,37.1018798503,104.434947198,82.5419959652,72.6162279058,9.90576805939,0.02
 12/18  14:00:00,281.55123447,32.1416089453,95.1089501882,0.0243108247121,37.1018798503,116.476155989,80.7834875024,62.2491063245,9.90576805939,8.62861311842
 12/18  15:00:00,285.354355899,32.5645733581,98.5136912887,0.0,37.1018798503,116.476155989,60.6358702929,50.7101022335,9.90576805939,0.02
 12/18  16:00:00,283.352616971,32.6552349899,96.4214237578,0.0,37.1018798503,116.476155989,63.6147357653,53.688967706,9.90576805939,0.02
 12/18  17:00:00,279.487096369,32.4457006683,92.7659949946,0.0,37.1018798503,116.476155989,81.7212856543,63.1932779916,9.90576805939,8.62223960336
 12/18  18:00:00,281.012298786,31.8803098481,87.8095175324,0.000678429922496,37.1018798503,116.476155989,81.0272757292,71.1015076698,9.90576805939,0.02
 12/18  19:00:00,182.626889392,28.745907653,66.7774007339,0.0,24.7345865669,47.5788473902,70.8283781061,65.8554940764,4.9528840297,0.02
 12/18  20:00:00,179.12816253,28.6586096398,63.3659672812,0.0,24.7345865669,47.5788473902,78.9986077518,74.0257237221,4.9528840297,0.02
 12/18  21:00:00,154.439144495,28.2221195736,60.3703728198,0.0,12.3672932834,38.6892022431,93.5931143288,90.601383911,2.97173041782,0.02
 12/18  22:00:00,110.996207625,17.4570598236,39.5929962912,0.0,12.3672932834,27.0668015668,64.1235020597,61.1317716419,2.97173041782,0.02
 12/18  23:00:00,105.106867321,21.9425013861,48.4257236199,0.0,4.12243109448,15.9888894789,85.6720698923,82.6803394745,2.97173041782,0.02
 12/18  24:00:00,81.7167344812,14.8772010794,32.262886909,0.0,4.12243109448,15.9888894789,64.5214594424,61.5297290246,2.97173041782,0.02
 12/19  01:00:00,100.50871665,21.0695212537,44.7005529895,0.0,4.12243109448,15.9888894789,92.3719715022,89.3802410844,2.97173041782,0.02
 12/19  02:00:00,84.8123294826,15.4446381655,34.7910447253,0.0,4.12243109448,15.9888894789,64.0595605259,61.0678301081,2.97173041782,0.02
 12/19  03:00:00,96.9059190855,20.6330311875,41.5342454976,0.0,4.12243109448,15.9888894789,102.950122013,91.3766267843,2.97173041782,8.60176481124
 12/19  04:00:00,78.4144560036,14.547549853,29.313401962,0.0,4.12243109448,15.9888894789,62.8041964881,59.8124660702,2.97173041782,0.02
 12/19  05:00:00,124.927585782,28.4185401033,44.4110600618,0.0,12.3672932834,24.9413748627,109.651680066,104.678796036,4.9528840297,0.02
 12/19  06:00:00,126.390951576,28.7890979679,40.980854688,4.52301338569,12.3672932834,24.9413748627,181.539161594,176.566277565,4.9528840297,0.02
 12/19  07:00:00,183.957827239,29.8488830281,39.0842227831,3.24210995082,24.7345865669,70.7195625826,148.397031683,138.471263623,9.90576805939,0.02
 12/19  08:00:00,204.690204465,30.115080607,37.8405733314,1.78094850425,37.1018798503,92.3937384068,128.982362755,119.056594696,9.90576805939,0.02
 12/19  09:00:00,214.474613427,30.355757912,41.3722064014,0.512720010245,37.1018798503,104.434947198,120.427649217,110.501881158,9.90576805939,0.02
 12/19  10:00:00,232.384556117,30.7400012334,47.1369656746,0.23201637183,37.1018798503,116.476155989,113.766979111,103.841211052,9.90576805939,0.02
 12/19  11:00:00,237.126774422,31.13988634,51.5458961859,0.164867539797,37.1018798503,116.476155989,117.247343891,98.7142359314,9.90576805939,8.62733990001
 12/19  12:00:00,243.075993326,31.561250778,57.1039970215,0.13442602061,37.1018798503,116.476155989,104.297938046,94.3721699862,9.90576805939,0.02
 12/19  13:00:00,236.396374009,31.8683413369,62.2026722875,0.0907385896738,37.1018798503,104.434947198,109.90281223,91.3722752587,9.90576805939,8.62476891228
 12/19  14:00:00,250.350947699,32.157031445,63.8815842652,0.0360432354537,37.1018798503,116.476155989,98.779290228,88.8535221686,9.90576805939,0.02
 12/19  15:00:00,250.23699133,32.3390289034,63.6215129298,0.000292922699241,37.1018798503,116.476155989,97.2330537946,87.3072857352,9.90576805939,0.02
 12/19  16:00:00,248.970478113,32.3511809256,62.3433590815,0.0,37.1018798503,116.476155989,105.114090709,86.5823698945,9.90576805939,8.62595275502
 12/19  17:00:00,244.180214913,32.0692969985,57.8317747429,0.00376727568094,37.1018798503,116.476155989,97.5014376965,87.5756696371,9.90576805939,0.02
 12/19  18:00:00,244.715959962,31.4872783665,51.80769175,0.0991607915785,37.1018798503,116.476155989,101.09229796,91.1665299008,9.90576805939,0.02
 12/19  19:00:00,153.909479558,28.4403646067,36.6158701308,0.0,24.7345865669,47.5788473902,74.614500379,69.6416163493,4.9528840297,0.02
 12/19  20:00:00,157.872483793,28.8768546729,33.2915272963,0.0,24.7345865669,47.5788473902,89.9971465361,76.4382484228,4.9528840297,8.60601408366
 12/19  21:00:00,128.332779702,27.3491394412,24.118244491,0.0,12.3672932834,38.6892022431,96.3762063519,93.3844759341,2.97173041782,0.02
 12/19  22:00:00,90.4195230869,15.2263931324,15.6399500146,0.0,12.3672932834,27.0668015668,57.8162384236,54.8245080058,2.97173041782,0.02
 12/19  23:00:00,81.5469945017,22.4272078125,17.9887425358,0.0,4.12243109448,15.9888894789,95.1530574779,92.1613270601,2.97173041782,0.02
 12/19  24:00:00,79.0462653189,19.0766404221,20.5930154526,0.0,4.12243109448,15.9888894789,77.812681542,74.8209511242,2.97173041782,0.02
 12/20  01:00:00,82.8132079954,22.6454528456,19.8934982435,0.0,4.12243109448,15.9888894789,98.8235546104,95.8318241926,2.97173041782,0.02
 12/20  02:00:00,74.3054289856,18.8147463824,16.6940222762,0.0789873922663,4.12243109448,15.9888894789,80.3346856328,77.342955215,2.97173041782,0.02
 12/20  03:00:00,84.0913845697,23.5620819846,20.2901531273,0.405757786877,4.12243109448,15.9888894789,102.347012042,99.3552816242,2.97173041782,0.02
 12/20  04:00:00,72.1786403607,18.2909583029,14.5488849247,0.173711422215,4.12243109448,15.9888894789,83.0614323775,80.0697019597,2.97173041782,0.02
 12/20  05:00:00,113.509067397,28.9496030172,26.5827938228,1.27407007399,12.3672932834,24.9413748627,116.719877832,111.746993802,4.9528840297,0.02
 12/20  06:00:00,131.236256643,28.7445643384,28.3092140946,16.9126334229,12.3672932834,24.9413748627,188.06549107,183.09260704,4.9528840297,0.02
 12/20  07:00:00,184.506177325,29.6545615299,21.6802791233,17.003823218,24.7345865669,70.7195625826,154.365709819,144.43994176,9.90576805939,0.02
 12/20  08:00:00,200.32454105,29.8543212959,22.1092021228,11.4016315634,37.1018798503,92.3937384068,134.882631449,124.956863389,9.90576805939,0.02
 12/20  09:00:00,206.172139927,29.9680025068,26.882451928,7.08771043848,37.1018798503,104.434947198,125.919342623,115.993574564,9.90576805939,0.02
 12/20  10:00:00,221.816483603,30.115719309,33.0095304616,4.41569941579,37.1018798503,116.476155989,127.473290821,108.944075887,9.90576805939,8.62344687435
 12/20  11:00:00,226.980139027,30.4315081519,39.2965230044,2.97598586459,37.1018798503,116.476155989,112.447970174,102.522202114,9.90576805939,0.02
 12/20  12:00:00,231.982533869,30.877930598,44.8126829899,2.01554357789,37.1018798503,116.476155989,115.89253379,97.3588985571,9.90576805939,8.62786717358
 12/20  13:00:00,223.334769693,31.3137794561,48.5505241909,1.23592054636,37.1018798503,104.434947198,103.707650956,93.781882897,9.90576805939,0.02
 12/20  14:00:00,239.569350839,31.7119646336,52.7377438988,0.843289814239,37.1018798503,116.476155989,100.502514533,90.5767464738,9.90576805939,0.02
 12/20  15:00:00,242.408487522,32.055035518,55.5230332601,0.554278814738,37.1018798503,116.476155989,106.390218339,87.8571308153,9.90576805939,8.62731946414
 12/20  16:00:00,242.521564118,32.1640668783,55.6782825046,0.403294055324,37.1018798503,116.476155989,96.6955553264,86.769787267,9.90576805939,0.02
 12/20  17:00:00,239.543497519,31.8967943011,52.9910430424,0.380224285782,37.1018798503,116.476155989,97.9119937186,87.9862256592,9.90576805939,0.02
 12/20  18:00:00,238.155447725,31.252378319,43.8480452811,0.673251884787,37.1018798503,116.476155989,110.821204686,92.3003779217,9.90576805939,8.61505870483
 12/20  19:00:00,148.0410031,28.3312420901,29.7702134323,0.0,24.7345865669,47.5788473902,76.9276595843,71.9547755546,4.9528840297,0.02
 12/20  20:00:00,146.714001129,28.9859771894,29.9668215408,0.0,24.7345865669,47.5788473902,84.4984933041,79.5256092744,4.9528840297,0.02
 12/20  21:00:00,119.228346756,28.2221195736,25.1595840045,0.0,12.3672932834,38.6892022431,99.4036073532,96.4118769354,2.97173041782,0.02
 12/20  22:00:00,87.5704276441,18.8388545625,14.4862121699,0.0,12.3672932834,27.0668015668,78.7992454662,75.8075150484,2.97173041782,0.02
 12/20  23:00:00,67.1564138402,18.1163622765,14.0873900541,0.0,4.12243109448,15.9888894789,77.3254223385,74.3336919206,2.97173041782,0.02
 12/20  24:00:00,79.7602400997,23.3001879449,20.1498006307,0.0806697487852,4.12243109448,15.9888894789,99.0088223973,96.0170919795,2.97173041782,0.02
 12/21  01:00:00,72.1417950833,19.0329914155,16.6336822066,0.41059854087,4.12243109448,15.9888894789,81.1638852511,78.1721548332,2.97173041782,0.02
 12/21  02:00:00,73.9031313551,22.4272078125,15.3135862093,0.0,4.12243109448,15.9888894789,102.640297471,99.6485670533,2.97173041782,0.02
 12/21  03:00:00,71.4585660193,19.0329914155,16.4317322197,0.932904840507,4.12243109448,15.9888894789,83.1846940578,80.19296364,2.97173041782,0.02
 12/21  04:00:00,80.0446773166,23.518432978,19.5606269162,1.4619837847,4.12243109448,15.9888894789,104.833044351,101.841313934,2.97173041782,0.02
 12/21  05:00:00,107.571461557,28.5422122888,25.2336941638,1.6975696734,12.3672932834,24.9413748627,117.740513883,112.767629854,4.9528840297,0.02
 12/21  06:00:00,132.353238177,28.721744571,31.2096442513,20.3238638838,12.3672932834,24.9413748627,189.311524088,184.338640059,4.9528840297,0.02
 12/21  07:00:00,193.640218371,29.6816612682,35.3133674781,18.4017231079,24.7345865669,70.7195625826,154.196630471,144.270862412,9.90576805939,0.02
 12/21  08:00:00,219.54286139,29.8605414349,43.4064489887,11.3868066167,37.1018798503,92.3937384068,141.733243506,123.220401521,9.90576805939,8.60707392508
 12/21  09:00:00,228.963711942,29.9761474401,49.7366250447,7.01702188186,37.1018798503,104.434947198,123.840418531,113.914650472,9.90576805939,0.02
 12/21  10:00:00,246.974595922,30.1689280014,58.5291312633,4.00099787418,37.1018798503,116.476155989,116.18207621,106.256308151,9.90576805939,0.02
 12/21  11:00:00,252.935033651,30.5388371,65.7665588343,2.35345171269,37.1018798503,116.476155989,118.326716185,99.7934957987,9.90576805939,8.62745232717
 12/21  12:00:00,256.305435533,30.9134963799,69.8331989103,1.28244512216,37.1018798503,116.476155989,105.375038353,95.4492702941,9.90576805939,0.02
 12/21  13:00:00,249.715482748,31.3282970614,75.3580129533,0.794570257858,37.1018798503,104.434947198,101.777410381,91.8516423219,9.90576805939,0.02
 12/21  14:00:00,267.023444862,31.7567140758,80.5384686638,0.451916140633,37.1018798503,116.476155989,106.741579414,88.207020428,9.90576805939,8.6287909269
 12/21  15:00:00,269.749514348,32.0670782922,83.1861216933,0.220195124444,37.1018798503,116.476155989,95.6719724987,85.7462044393,9.90576805939,0.02
 12/21  16:00:00,271.11748694,32.2512420796,84.4798193935,0.110436005548,37.1018798503,116.476155989,102.947353048,84.4160551379,9.90576805939,8.62552985042
 12/21  17:00:00,266.628992314,32.1750147116,80.0715585772,0.107047818935,37.1018798503,116.476155989,94.7922824224,84.8665143631,9.90576805939,0.02
 12/21  18:00:00,264.639549734,31.6529760436,71.4661811709,0.198583046984,37.1018798503,116.476155989,98.4979661082,88.5721980488,9.90576805939,0.02
 12/21  19:00:00,169.338669441,28.745907653,53.4891725693,0.0,24.7345865669,47.5788473902,73.0011398751,68.0282558454,4.9528840297,0.02
 12/21  20:00:00,163.531856165,28.5494871232,47.878775025,0.0,24.7345865669,47.5788473902,79.7542416859,74.7813576562,4.9528840297,0.02
 12/21  21:00:00,134.902791896,28.2221195736,40.834011693,0.0,12.3672932834,38.6892022431,94.9523139183,91.9605835005,2.97173041782,0.02
 12/21  22:00:00,92.8861311118,15.4446381655,23.5416211843,0.0,12.3672932834,27.0668015668,62.4712476862,59.4795172684,2.97173041782,0.02
 12/21  23:00:00,78.651390366,19.735942875,24.1999470311,0.0,4.12243109448,15.9888894789,95.0600714773,83.4865664183,2.97173041782,8.60177464116
 12/21  24:00:00,63.3720833114,12.7338324015,16.107888677,0.0,4.12243109448,15.9888894789,59.02821674,56.0364863222,2.97173041782,0.02
 12/22  01:00:00,83.0556481513,20.6089230074,27.7312248702,0.0,4.12243109448,15.9888894789,90.8938435647,87.9021131469,2.97173041782,0.02
 12/22  02:00:00,73.3141151614,16.341726478,22.3502578107,0.0223420112825,4.12243109448,15.9888894789,73.3629727281,70.3712423103,2.97173041782,0.02
 12/22  03:00:00,80.5293502758,22.4272078125,23.3172155803,0.0,4.12243109448,15.9888894789,100.414763389,97.4230329716,2.97173041782,0.02
 12/22  04:00:00,75.9525987774,19.0766404221,22.0832125436,0.123530319499,4.12243109448,15.9888894789,81.7437349903,78.7520045725,2.97173041782,0.02
 12/22  05:00:00,114.188060856,28.7168083152,33.1395618939,0.233705013968,12.3672932834,24.9413748627,114.394945947,109.422061918,4.9528840297,0.02
 12/22  06:00:00,133.128751987,28.7478720887,38.249509872,14.0333844493,12.3672932834,24.9413748627,185.144840395,180.171956366,4.9528840297,0.02
 12/22  07:00:00,193.233298552,29.7360655861,41.6245940214,11.6291724114,24.7345865669,70.7195625826,150.604690638,140.678922578,9.90576805939,0.02
 12/22  08:00:00,216.783284134,29.9744044393,44.5588887315,7.36093417269,37.1018798503,92.3937384068,131.012862758,121.087094698,9.90576805939,0.02
 12/22  09:00:00,228.537037331,30.0713759126,51.0445829376,5.18712404519,37.1018798503,104.434947198,123.978960334,114.053192275,9.90576805939,0.02
 12/22  10:00:00,246.280694606,30.169555419,58.4363623392,3.39918201914,37.1018798503,116.476155989,127.743167542,109.213856373,9.90576805939,8.62354310978
 12/22  11:00:00,253.838188458,30.3106949907,67.183628904,2.06776156193,37.1018798503,116.476155989,115.065597676,105.139829617,9.90576805939,0.02
 12/22  12:00:00,263.426919885,30.5301469329,77.3976935957,1.22271984422,37.1018798503,116.476155989,108.783555904,98.8577878444,9.90576805939,0.02
 12/22  13:00:00,253.842638608,30.7247555276,80.1634041951,0.719881602798,37.1018798503,104.434947198,111.543334171,93.0137110906,9.90576805939,8.62385502118
 12/22  14:00:00,265.384452837,30.7467121123,79.8429638378,0.518459740803,37.1018798503,116.476155989,105.574417416,95.6486493562,9.90576805939,0.02
 12/22  15:00:00,266.566943403,30.9640494186,81.0317745704,0.294929498255,37.1018798503,116.476155989,108.519487476,89.9862689315,9.90576805939,8.62745048467
 12/22  16:00:00,266.495090833,31.1706639969,80.8481997316,0.200318852285,37.1018798503,116.476155989,95.7023517415,85.7765836821,9.90576805939,0.02
 12/22  17:00:00,265.470366289,31.1172662154,79.857389817,0.220302828873,37.1018798503,116.476155989,98.7433984076,88.8176303482,9.90576805939,0.02
 12/22  18:00:00,271.567558125,30.9768372245,78.9499880044,0.318881782793,37.1018798503,116.476155989,99.495035517,89.5692674576,9.90576805939,0.02
 12/22  19:00:00,177.612911584,28.3748910967,62.1344249805,0.0,24.7345865669,47.5788473902,83.166551291,69.6061958675,4.9528840297,8.60747139382
 12/22  20:00:00,180.074268184,28.8768546729,64.0938337731,0.0,24.7345865669,47.5788473902,80.5815205566,75.6086365269,4.9528840297,0.02
 12/22  21:00:00,152.438652713,28.0038745405,58.5881392328,0.0,12.3672932834,38.6892022431,94.1938719197,91.2021415019,2.97173041782,0.02
 12/22  22:00:00,105.32875465,15.6628831986,35.7660130812,0.0,12.3672932834,27.0668015668,58.6273166183,55.6355862005,2.97173041782,0.02
 12/22  23:00:00,94.435557501,19.735942875,39.9841154655,0.0,4.12243109448,15.9888894789,81.8895151983,78.8977847805,2.97173041782,0.02
 12/22  24:00:00,79.3185098194,13.5777131961,31.2104355525,0.0,4.12243109448,15.9888894789,54.1354062734,51.1436758556,2.97173041782,0.02
 12/23  01:00:00,97.326409397,20.6330311875,41.9547367069,0.0,4.12243109448,15.9888894789,93.1321734917,90.1404430739,2.97173041782,0.02
 12/23  02:00:00,83.1418520007,14.6784968728,33.9098517075,0.0,4.12243109448,15.9888894789,61.2774940596,58.2857636417,2.97173041782,0.02
 12/23  03:00:00,94.5534061152,19.735942875,40.1019639494,0.0,4.12243109448,15.9888894789,91.4465849847,88.4548545669,2.97173041782,0.02
 12/23  04:00:00,80.1008747603,13.8687065736,31.7018069715,0.0,4.12243109448,15.9888894789,57.3760263343,54.3842959165,2.97173041782,0.02
 12/23  05:00:00,121.336826372,27.7856295074,58.5877191666,0.0,4.12243109448,16.0517297156,116.400043067,113.40831265,2.97173041782,0.02
 12/23  06:00:00,118.559017705,27.3491394412,56.2464005293,0.0,4.12243109448,16.0517297156,115.474241588,112.48251117,2.97173041782,0.02
 12/23  07:00:00,160.575062797,29.5315897721,72.525920398,0.0,4.12243109448,39.6058045677,96.3569685517,93.3652381339,2.97173041782,0.02
 12/23  08:00:00,196.278198255,29.5776126531,74.0548858405,9.53261411588,12.3672932834,65.3531420225,147.811237365,142.838353335,4.9528840297,0.02
 12/23  09:00:00,190.644104781,29.5615724697,74.0498995415,5.72704964729,12.3672932834,68.2430321324,141.413204995,136.440320965,4.9528840297,0.02
 12/23  10:00:00,219.158618882,29.6302349689,76.7079347221,2.4979966619,16.4897243779,93.1370602926,133.781972185,117.246574226,7.92461444751,8.61078351099
 12/23  11:00:00,221.825952453,29.6343803703,79.5658991539,2.30315273061,16.4897243779,93.1370602926,112.552526302,104.607911855,7.92461444751,0.02
 12/23  12:00:00,223.360437679,29.6604545457,81.5942245957,1.78324550812,16.4897243779,93.1370602926,105.501538099,97.5569236515,7.92461444751,0.02
 12/23  13:00:00,216.777493588,29.8016419532,84.470470905,1.33447216938,16.4897243779,83.9857416113,96.1631250804,88.2185106329,7.92461444751,0.02
 12/23  14:00:00,218.396922998,29.9309050383,86.4064254225,0.888676205389,16.4897243779,83.9857416113,92.4299511415,84.485336694,7.92461444751,0.02
 12/23  15:00:00,218.640767878,30.0648924282,86.7718894752,0.633111090026,16.4897243779,83.9857416113,94.6823781876,86.73776374,7.92461444751,0.02
 12/23  16:00:00,197.795618035,29.5315897721,84.5500442992,0.0,12.3672932834,70.6512738906,46.3577503199,41.3848662902,4.9528840297,0.02
 12/23  17:00:00,195.860161936,29.5315897721,82.6145899994,0.0,12.3672932834,70.6512738906,57.0171176301,43.4551802559,4.9528840297,8.60905334451
 12/23  18:00:00,185.835808927,29.5315897721,78.0662517101,0.0,12.3672932834,58.1284167478,59.9060333466,54.9331493169,4.9528840297,0.02
 12/23  19:00:00,141.16033288,28.0766228848,60.9857251547,0.0,12.3672932834,24.9413748627,91.2797094711,86.3068254414,4.9528840297,0.02
 12/23  20:00:00,137.80396867,28.0038745405,57.7021093037,0.0,12.3672932834,24.9413748627,99.3792536281,94.4063695984,4.9528840297,0.02
 12/23  21:00:00,112.656096202,26.912649375,50.7799693461,0.0,4.12243109448,16.0517297156,108.650680501,105.658950084,2.97173041782,0.02
 12/23  22:00:00,62.6264938921,10.76505975,17.3773576409,0.0,4.12243109448,15.9888894789,48.8495228137,45.8577923959,2.97173041782,0.02
 12/23  23:00:00,83.1341230924,18.9238688989,29.4883055609,0.0,4.12243109448,15.9888894789,81.4398073552,78.4480769374,2.97173041782,0.02
 12/23  24:00:00,73.7432723746,17.94176625,21.019695732,0.0,4.12243109448,15.9888894789,80.2772388934,77.2855084756,2.97173041782,0.02
 12/24  01:00:00,63.5931019965,12.5230741048,18.6355957479,0.0,2.06121554724,15.9888894789,53.9157511757,50.9240207578,2.97173041782,0.02
 12/24  02:00:00,60.9140270161,13.4563246875,14.8337081161,0.0,2.06121554724,15.9888894789,64.094637508,61.1029070902,2.97173041782,0.02
 12/24  03:00:00,65.0481658713,15.6990454687,16.6382945603,0.0,2.06121554724,15.9888894789,79.7201855341,76.7284551162,2.97173041782,0.02
 12/24  04:00:00,82.3778237287,23.3874859581,26.2649682192,0.00165906145335,2.06121554724,15.9888894789,105.193836048,102.20210563,2.97173041782,0.02
 12/24  05:00:00,68.0074965449,17.94176625,17.4577310958,0.0,2.06121554724,15.9888894789,86.6711517602,83.6794213424,2.97173041782,0.02
 12/24  06:00:00,78.4633006315,22.8636978787,22.8158166364,0.0600755718775,2.06121554724,15.9888894789,108.777728074,105.785997656,2.97173041782,0.02
 12/24  07:00:00,70.8518144423,18.8147463824,19.2306747379,0.198394061844,2.06121554724,15.9888894789,88.1133232744,85.1215928566,2.97173041782,0.02
 12/24  08:00:00,66.6913511846,22.8636978787,20.2570901838,0.191133020035,2.06121554724,15.9888894789,110.519533753,107.527803336,2.97173041782,0.02
 12/24  09:00:00,89.4083680853,19.8332232035,21.558678512,0.768171658098,4.12243109448,41.7362269337,85.5046933043,80.5318092746,4.9528840297,0.02
 12/24  10:00:00,93.6644020078,23.4456846336,23.0363273475,0.238354871569,4.12243109448,41.7362269337,103.737938585,98.765054555,4.9528840297,0.02
 12/24  11:00:00,91.4232239864,19.775024528,23.6040677144,0.118865775528,4.12243109448,41.7362269337,80.011895823,75.0390117933,4.9528840297,0.02
 12/24  12:00:00,100.051773976,24.1731680773,27.879525309,0.0397087770011,4.12243109448,41.7362269337,97.35397177,92.3810877403,4.9528840297,0.02
 12/24  13:00:00,92.2980640685,19.2512364486,22.782809186,0.0533281478006,4.12243109448,41.7362269337,76.4414571363,71.4685731066,4.9528840297,0.02
 12/24  14:00:00,104.81992081,24.3914131104,30.5480058423,0.120514721887,4.12243109448,41.7362269337,93.8397893118,88.8669052821,4.9528840297,0.02
 12/24  15:00:00,95.649202199,19.6877265148,26.3372273198,0.160617606266,4.12243109448,41.7362269337,74.8460331631,69.8731491334,4.9528840297,0.02
 12/24  16:00:00,107.671212205,24.6096581435,32.3655105442,0.281107292911,4.12243109448,41.7362269337,93.5543201017,88.581436072,4.9528840297,0.02
 12/24  17:00:00,77.8081178246,19.4694814817,23.4756218806,0.237727784539,4.12243109448,24.8785346261,76.4371651639,71.4642811342,4.9528840297,0.02
 12/24  18:00:00,74.3037493746,22.4272078125,20.3209390727,0.0,2.06121554724,15.9888894789,103.486842048,100.49511163,2.97173041782,0.02
 12/24  19:00:00,71.500399169,17.94176625,15.5996901894,0.0,2.06121554724,15.9888894789,95.8798734337,84.3063762544,2.97173041782,8.60176676147
 12/24  20:00:00,86.8901622613,23.7366780111,22.1653481188,0.888045470246,2.06121554724,15.9888894789,110.13533679,107.143606372,2.97173041782,0.02
 12/24  21:00:00,71.491972587,17.94176625,13.2921436766,0.0,2.06121554724,15.9888894789,89.5036495148,86.511919097,2.97173041782,0.02
 12/24  22:00:00,86.4395577888,23.7366780111,19.8879717853,1.65625259626,2.06121554724,15.9888894789,112.653369705,109.661639287,2.97173041782,0.02
 12/24  23:00:00,77.9595323945,19.4694814817,16.84930359,3.23783386991,2.06121554724,15.9888894789,91.5543112918,88.562580874,2.97173041782,0.02
 12/24  24:00:00,92.5481848602,24.6096581435,21.0631374024,6.82067395666,2.06121554724,15.9888894789,114.617699114,111.625968697,2.97173041782,0.02
 12/25  01:00:00,83.3002628307,19.6877265148,16.8984055672,6.71107525563,2.06121554724,15.9888894789,92.4217176584,89.4299872406,2.97173041782,0.02
 12/25  02:00:00,96.526451945,24.6096581435,20.3457248424,10.1272426152,2.06121554724,15.9888894789,116.196852781,113.205122363,2.97173041782,0.02
 12/25  03:00:00,82.8904230414,19.6877265148,15.5977822228,9.57205966091,2.06121554724,15.9888894789,93.9482693872,90.9565389694,2.97173041782,0.02
 12/25  04:00:00,96.9703568796,24.6096581435,18.938079631,13.3879700456,2.06121554724,15.9888894789,117.881325821,114.889595403,2.97173041782,0.02
 12/25  05:00:00,86.3354680184,19.6877265148,15.1978505005,11.9832813751,2.06121554724,15.9888894789,94.8894544514,91.8977240335,2.97173041782,0.02
 12/25  06:00:00,101.647107537,24.6096581435,18.2699375868,15.8964696114,2.06121554724,15.9888894789,118.782177665,115.790447247,2.97173041782,0.02
 12/25  07:00:00,89.9021475251,19.6877265148,14.3701444508,14.1326154988,2.06121554724,15.9888894789,95.6963846426,92.7046542248,2.97173041782,0.02
 12/25  08:00:00,92.6221330644,24.6096581435,17.8152800993,17.2229665612,2.06121554724,15.9888894789,119.147241534,116.155511116,2.97173041782,0.02
 12/25  09:00:00,98.4632343237,19.6877265148,14.9514724118,10.2124367624,4.12243109448,41.7362269337,91.1747977242,86.2019136945,4.9528840297,0.02
 12/25  10:00:00,109.576525443,24.6096581435,21.4991445277,10.1581201659,4.12243109448,41.7362269337,109.72618405,104.75330002,4.9528840297,0.02
 12/25  11:00:00,99.2286468791,19.6877265148,18.8634048477,5.74171976107,4.12243109448,41.7362269337,84.5298398539,79.5569558242,4.9528840297,0.02
 12/25  12:00:00,115.026517024,24.5223601302,24.3482988672,6.09071231471,4.12243109448,41.7362269337,102.134814509,97.1619304789,4.9528840297,0.02
 12/25  13:00:00,90.7957331603,17.94176625,15.2570421958,0.0,4.12243109448,41.7362269337,80.1430240144,75.1701399847,4.9528840297,0.02
 12/25  14:00:00,99.3064531129,22.4272078125,19.3460091833,0.0,4.12243109448,41.7362269337,98.5869655474,93.6140815177,4.9528840297,0.02
 12/25  15:00:00,90.196229604,17.94176625,15.9969848281,0.0,4.12243109448,41.7362269337,80.8145646931,75.8416806634,4.9528840297,0.02
 12/25  16:00:00,99.713213624,22.4272078125,19.7453541068,0.0,4.12243109448,41.7362269337,102.112383636,97.1394996062,4.9528840297,0.02
 12/25  17:00:00,77.7315598073,19.1639384353,19.5460648898,1.29857616038,4.12243109448,24.8785346261,84.2204743702,79.2475903405,4.9528840297,0.02
 12/25  18:00:00,74.9626241282,22.4272078125,18.0967335186,0.0,2.06121554724,15.9888894789,111.173523298,108.18179288,2.97173041782,0.02
 12/25  19:00:00,71.8642489886,17.94176625,13.8568412657,0.0,2.06121554724,15.9888894789,91.1316783369,88.1399479191,2.97173041782,0.02
 12/25  20:00:00,76.8840653834,22.4272078125,16.8842111982,0.0,2.06121554724,15.9888894789,114.684237482,111.692507064,2.97173041782,0.02
 12/25  21:00:00,77.3993787262,19.5131304883,18.4221873882,4.84359695659,2.06121554724,15.9888894789,92.4362660559,89.444535638,2.97173041782,0.02
 12/25  22:00:00,87.472802263,24.2822905938,22.2744938984,7.43734581963,2.06121554724,15.9888894789,115.676050781,112.684320363,2.97173041782,0.02
 12/25  23:00:00,77.6592238202,19.3603589651,17.8164409639,6.44488009283,2.06121554724,15.9888894789,93.6916788345,90.6999484166,2.97173041782,0.02
 12/25  24:00:00,93.9940417147,24.6096581435,23.1113820207,11.4821543335,2.06121554724,15.9888894789,125.038534536,113.466810508,2.97173041782,8.59999361017
 12/26  01:00:00,83.6364840684,19.6877265148,19.0194117047,9.21686846427,4.12243109448,15.9888894789,92.638541158,89.6468107402,2.97173041782,0.02
 12/26  02:00:00,95.7291275017,24.6096581435,24.0223167768,12.1069192158,4.12243109448,15.9888894789,115.504234554,112.512504136,2.97173041782,0.02
 12/26  03:00:00,84.0699520396,19.6877265148,19.4680618665,10.1284584324,4.12243109448,15.9888894789,92.6143597487,89.6226293308,2.97173041782,0.02
 12/26  04:00:00,96.7244322563,24.6096581435,24.0645494177,13.2305950741,4.12243109448,15.9888894789,115.8662431,112.874512682,2.97173041782,0.02
 12/26  05:00:00,110.501037825,28.2221195736,24.6407469471,5.54018589439,12.3672932834,24.9413748627,131.809561047,126.836677017,4.9528840297,0.02
 12/26  06:00:00,161.079767484,29.0991827805,31.9841138232,47.8984855087,12.3672932834,24.9413748627,202.992829699,198.019945669,4.9528840297,0.02
 12/26  07:00:00,203.644259533,29.5426549728,27.4889503268,36.3691878901,24.7345865669,70.7195625826,167.853750219,157.92798216,9.90576805939,0.02
 12/26  08:00:00,217.546345179,29.5787619865,28.2638521537,24.814675812,37.1018798503,92.3937384068,146.612241433,136.686473373,9.90576805939,0.02
 12/26  09:00:00,222.588392214,29.5905327259,29.3803698566,21.3835331138,37.1018798503,104.434947198,139.833097714,129.907329654,9.90576805939,0.02
 12/26  10:00:00,232.240725703,29.5989254821,29.5337850035,18.8324087486,37.1018798503,116.476155989,144.319888187,125.790409992,9.90576805939,8.62371013615
 12/26  11:00:00,231.339675653,29.6069506582,30.7295668675,16.7270400626,37.1018798503,116.476155989,132.439142999,122.513374939,9.90576805939,0.02
 12/26  12:00:00,231.832195757,29.6135724851,33.1595360253,14.7827210284,37.1018798503,116.476155989,129.39480858,119.46904052,9.90576805939,0.02
 12/26  13:00:00,220.822279128,29.6191187059,35.7781285035,13.1904163354,37.1018798503,104.434947198,135.484934405,116.954033389,9.90576805939,8.6251329573
 12/26  14:00:00,233.003246632,29.6242151193,37.1649067688,11.9377985256,37.1018798503,116.476155989,124.348621594,114.422853534,9.90576805939,0.02
 12/26  15:00:00,233.581288134,29.6322414208,38.9164227222,10.7564218221,37.1018798503,116.476155989,131.0399598,112.507825618,9.90576805939,8.62636612258
 12/26  16:00:00,233.87718195,29.654844971,40.2960137599,9.65040138672,37.1018798503,116.476155989,120.626162784,110.700394725,9.90576805939,0.02
 12/26  17:00:00,232.854502856,29.6788152656,39.8344345175,9.06583819015,37.1018798503,116.476155989,119.334257072,109.408489012,9.90576805939,0.02
 12/26  18:00:00,238.654242008,29.6972928634,38.2754133263,9.35967981647,37.1018798503,116.476155989,118.980608104,109.054840045,9.90576805939,0.02
 12/26  19:00:00,147.432675727,28.0038745405,32.3252006485,0.0,24.7345865669,47.5788473902,97.0132540688,83.4528702957,4.9528840297,8.60749974341
 12/26  20:00:00,146.757700626,28.0766228848,31.577494341,0.0,24.7345865669,47.5788473902,92.6297740391,87.6568900094,4.9528840297,0.02
 12/26  21:00:00,123.330856826,27.7856295074,29.5406411672,0.157944406095,12.3672932834,38.6892022431,105.799270896,102.807540478,2.97173041782,0.02
 12/26  22:00:00,86.7725356459,16.147589625,16.678801704,0.0,12.3672932834,27.0668015668,74.4959394567,71.5042090388,2.97173041782,0.02
 12/26  23:00:00,79.1163251847,22.4272078125,21.9041912826,0.0,4.12243109448,15.9888894789,99.3779321138,96.386201696,2.97173041782,0.02
 12/26  24:00:00,77.2246241094,19.1639384353,22.2749856391,1.11648524558,4.12243109448,15.9888894789,81.6582766216,78.6665462038,2.97173041782,0.02
 12/27  01:00:00,78.3146953409,22.4272078125,21.1025613653,0.0,4.12243109448,15.9888894789,103.224331962,100.232601544,2.97173041782,0.02
 12/27  02:00:00,77.4871772077,19.1639384353,21.929455931,1.72456797094,4.12243109448,15.9888894789,83.5089792653,80.5172488475,2.97173041782,0.02
 12/27  03:00:00,82.7252384765,23.0819429118,23.8203917444,1.03797760626,4.12243109448,15.9888894789,105.102838373,102.111107956,2.97173041782,0.02
 12/27  04:00:00,72.4184444542,18.3782563162,18.4860911521,0.88488205792,4.12243109448,15.9888894789,84.8502502933,81.8585198755,2.97173041782,0.02
 12/27  05:00:00,116.229898412,28.862305004,32.551104758,2.71850348266,12.3672932834,24.9413748627,118.892072828,113.919188798,4.9528840297,0.02
 12/27  06:00:00,143.491281938,28.6948406387,35.7067939456,26.9916621504,12.3672932834,24.9413748627,191.38288677,186.410002741,4.9528840297,0.02
 12/27  07:00:00,198.392410602,29.6316057712,35.1700267553,23.3473118297,24.7345865669,70.7195625826,156.820743307,146.894975248,9.90576805939,0.02
 12/27  08:00:00,215.519387711,29.6713926881,35.5244805287,15.434453204,37.1018798503,92.3937384068,135.986676583,126.060908523,9.90576805939,0.02
 12/27  09:00:00,221.887585416,29.7080847561,36.6966014413,13.2489112363,37.1018798503,104.434947198,138.375969048,119.850950619,9.90576805939,8.61925036932
 12/27  10:00:00,234.321622802,29.7493474165,39.3555108412,10.9412349518,37.1018798503,116.476155989,125.69124523,115.76547717,9.90576805939,0.02
 12/27  11:00:00,235.396566243,29.819327288,43.524967969,7.77609645072,37.1018798503,116.476155989,120.631711751,110.705943692,9.90576805939,0.02
 12/27  12:00:00,238.34659216,29.9813881178,48.7242611641,5.36458181757,37.1018798503,116.476155989,122.196422112,103.66238034,9.90576805939,8.62827371311
 12/27  13:00:00,228.933674131,30.3129592272,52.7627722622,3.62335737463,37.1018798503,104.434947198,108.200291041,98.2745229818,9.90576805939,0.02
 12/27  14:00:00,242.243452176,30.5822222538,55.0736637888,2.31116338457,37.1018798503,116.476155989,113.187607892,94.6527680638,9.90576805939,8.62907176901
 12/27  15:00:00,242.97236514,30.8249955823,56.1824954213,1.6887557083,37.1018798503,116.476155989,101.973746108,92.0479780483,9.90576805939,0.02
 12/27  16:00:00,244.036375079,30.8611644792,57.6889610738,1.21027467938,37.1018798503,116.476155989,101.372350074,91.4465820151,9.90576805939,0.02
 12/27  17:00:00,242.797209708,30.8362713612,56.6448276637,1.04067310145,37.1018798503,116.476155989,109.905452502,91.3770357585,9.90576805939,8.62264868368
 12/27  18:00:00,244.900533212,30.5580137755,51.8550679135,1.16564571265,37.1018798503,116.476155989,104.277402123,94.3516340639,9.90576805939,0.02
 12/27  19:00:00,154.080980344,28.2221195736,38.7552749086,0.0,24.7345865669,47.5788473902,77.533415621,72.5605315913,4.9528840297,0.02
 12/27  20:00:00,155.846362244,28.9859771894,39.7567946483,0.0,24.7345865669,47.5788473902,84.3184354656,79.3455514359,4.9528840297,0.02
 12/27  21:00:00,125.386818651,27.7856295074,31.7545322446,0.0,12.3672932834,38.6892022431,99.1653310222,96.1736006044,2.97173041782,0.02
 12/27  22:00:00,85.0942442241,14.7899030662,16.4044715012,0.0,12.3672932834,27.0668015668,61.9411462663,58.9494158485,2.97173041782,0.02
 12/27  23:00:00,78.5332415261,22.5727045012,21.1756099159,0.0,4.12243109448,15.9888894789,97.3491477509,94.357417333,2.97173041782,0.02
 12/27  24:00:00,73.3341105951,18.8147463824,19.7949594994,0.0551888994771,4.12243109448,15.9888894789,78.9993041805,76.0075737627,2.97173041782,0.02
 12/28  01:00:00,83.6448449618,23.6493799978,24.7490966159,0.461441157361,4.12243109448,15.9888894789,100.907368255,97.9156378372,2.97173041782,0.02
 12/28  02:00:00,67.7282992945,17.94176625,15.1173171418,0.0,4.12243109448,15.9888894789,82.2790193449,79.2872889271,2.97173041782,0.02
 12/28  03:00:00,81.0024499534,23.7366780111,21.2264566489,1.20604716939,4.12243109448,15.9888894789,103.14294765,100.151217233,2.97173041782,0.02
 12/28  04:00:00,70.0295634661,18.7274483691,15.1933072256,1.11346313823,4.12243109448,15.9888894789,92.9500638522,81.3782220363,2.97173041782,8.60011139806
 12/28  05:00:00,106.924123224,28.3676162623,24.8627844717,1.59573646753,12.3672932834,24.9413748627,118.131109702,113.158225672,4.9528840297,0.02
 12/28  06:00:00,138.863453388,29.160667422,32.3638727701,25.2409272649,12.3672932834,24.9413748627,188.618377848,183.645493818,4.9528840297,0.02
 12/28  07:00:00,185.294577336,29.6395531862,26.249271865,19.1622854318,24.7345865669,70.7195625826,154.865060922,144.939292863,9.90576805939,0.02
 12/28  08:00:00,204.593654414,29.7551982303,26.7940799485,13.1553175111,37.1018798503,92.3937384068,134.880145895,124.954377836,9.90576805939,0.02
 12/28  09:00:00,211.04323937,29.8548170987,26.5960284388,9.3155584591,37.1018798503,104.434947198,126.502569942,116.576801883,9.90576805939,0.02
 12/28  10:00:00,231.262616024,29.9275615529,28.8296756685,6.77809435858,37.1018798503,116.476155989,120.293729009,110.367960949,9.90576805939,0.02
 12/28  11:00:00,231.663789261,30.0219332512,33.748998604,4.91004435909,37.1018798503,116.476155989,124.217471984,105.683879404,9.90576805939,8.62782452112
 12/28  12:00:00,234.428902231,30.357841035,40.5923979653,3.25994840463,37.1018798503,116.476155989,109.729903539,99.8041354799,9.90576805939,0.02
 12/28  13:00:00,225.419264823,30.7562547917,47.3338738935,2.13812689189,37.1018798503,104.434947198,113.853854524,95.3226779165,9.90576805939,8.62540854796
 12/28  14:00:00,238.322674766,31.0392759855,51.2663286973,1.31115653105,37.1018798503,116.476155989,102.481554897,92.5557868378,9.90576805939,0.02
 12/28  15:00:00,237.467748903,30.9227724408,51.4015968985,0.867194348519,37.1018798503,116.476155989,103.497229045,93.571460986,9.90576805939,0.02
 12/28  16:00:00,238.335608112,30.8370176463,52.6184866726,0.604142061835,37.1018798503,116.476155989,112.751392,94.2202007997,9.90576805939,8.62542314115
 12/28  17:00:00,240.988955539,30.7671326296,55.3853493239,0.561072723824,37.1018798503,116.476155989,104.265554228,94.3397861688,9.90576805939,0.02
 12/28  18:00:00,246.187198179,30.6374888556,55.8666369534,0.710393168918,37.1018798503,116.476155989,105.19366718,95.2678991202,9.90576805939,0.02
 12/28  19:00:00,159.075889945,28.2221195736,43.7501646942,0.0,24.7345865669,47.5788473902,77.0376768294,72.0647927997,4.9528840297,0.02
 12/28  20:00:00,162.76808932,28.9859771894,46.6785087751,0.0,24.7345865669,47.5788473902,91.2628307279,77.7024176987,4.9528840297,8.60752899951
 12/28  21:00:00,132.695132499,27.7856295074,39.0628558912,0.0,12.3672932834,38.6892022431,96.6489655759,93.6572351581,2.97173041782,0.02
 12/28  22:00:00,89.9302937188,15.0517971059,20.9786368808,0.0,12.3672932834,27.0668015668,60.6332772974,57.6415468796,2.97173041782,0.02
 12/28  23:00:00,83.3982761484,20.6089230074,28.0738539114,0.0,4.12243109448,15.9888894789,86.749127573,83.7573971552,2.97173041782,0.02
 12/28  24:00:00,63.24389422,12.559236375,16.1542967146,0.0,4.12243109448,15.9888894789,59.2316749019,56.2399444841,2.97173041782,0.02
 12/29  01:00:00,86.9950030246,21.0454130736,31.2282598122,0.00583085595423,4.12243109448,15.9888894789,93.9600786356,90.9683482178,2.97173041782,0.02
 12/29  02:00:00,63.8255604319,12.559236375,16.7359628648,0.0,4.12243109448,15.9888894789,59.5932186532,56.6014882353,2.97173041782,0.02
 12/29  03:00:00,86.7116297483,20.0028280723,32.0039266484,0.0125179730563,4.12243109448,15.9888894789,89.5682541001,86.5765236823,2.97173041782,0.02
 12/29  04:00:00,69.2525302672,12.5351281949,22.1632434247,0.0469396764348,4.12243109448,15.9888894789,56.2138939885,53.2221635706,2.97173041782,0.02
 12/29  05:00:00,131.357191738,28.4403646067,50.8127456444,0.00609644010199,12.3672932834,24.9413748627,111.778107141,106.805223112,4.9528840297,0.02
 12/29  06:00:00,150.560718547,29.2230634567,56.6980304281,12.541639586,12.3672932834,24.9413748627,180.941070369,175.968186339,4.9528840297,0.02
 12/29  07:00:00,208.580012985,29.6895647407,60.1881879928,8.45879413896,24.7345865669,70.7195625826,147.553985665,137.628217606,9.90576805939,0.02
 12/29  08:00:00,230.546824912,30.0000745314,61.5016780363,4.15601402859,37.1018798503,92.3937384068,127.828179442,117.902411383,9.90576805939,0.02
 12/29  09:00:00,239.133355808,30.1775916385,64.9217897033,1.79997471567,37.1018798503,104.434947198,119.30480248,109.379034421,9.90576805939,0.02
 12/29  10:00:00,258.009144472,30.4428325427,72.4820994395,0.808666202733,37.1018798503,116.476155989,122.226319784,103.696698071,9.90576805939,8.62385365397
 12/29  11:00:00,264.006069423,30.7350454086,78.5285605835,0.466306181286,37.1018798503,116.476155989,108.811798257,98.8860301973,9.90576805939,0.02
 12/29  12:00:00,267.13585191,30.7512725216,81.8297349413,0.278449458823,37.1018798503,116.476155989,113.813284246,95.2783584126,9.90576805939,8.62915777439
 12/29  13:00:00,259.768151231,31.1294628024,86.2487954687,0.15531819178,37.1018798503,104.434947198,94.1052196705,84.1794516111,9.90576805939,0.02
 12/29  14:00:00,272.324393617,31.2685069703,86.6910461627,0.0884463984921,37.1018798503,116.476155989,88.0455297369,78.1197616775,9.90576805939,0.02
 12/29  15:00:00,272.981785463,31.4467858124,87.2357881386,0.023064071396,37.1018798503,116.476155989,97.18957889,78.6560106173,9.90576805939,8.6278002133
 12/29  16:00:00,274.182691462,31.4993821086,88.4073497265,0.0,37.1018798503,116.476155989,86.0654260947,76.1396580353,9.90576805939,0.02
 12/29  17:00:00,272.198674237,31.60981402,86.3133977214,0.0,37.1018798503,116.476155989,94.8128302292,76.2843468948,9.90576805939,8.62271527499
 12/29  18:00:00,271.639195781,31.3581205179,81.2723331891,0.0360977538534,37.1018798503,116.476155989,97.5003146541,87.5745465947,9.90576805939,0.02
 12/29  19:00:00,175.646184844,28.5494871232,59.9931146198,0.0,24.7345865669,47.5788473902,73.3601845141,68.3873004844,4.9528840297,0.02
 12/29  20:00:00,174.954821422,28.9859771894,58.8652571818,0.0,24.7345865669,47.5788473902,79.52210832,74.5492242903,4.9528840297,0.02
 12/29  21:00:00,144.728101266,28.0038745405,50.8775734185,0.0,12.3672932834,38.6892022431,93.7881696367,90.7964392188,2.97173041782,0.02
 12/29  22:00:00,102.234962718,16.341726478,31.9702263654,0.0,12.3672932834,27.0668015668,65.3136288437,62.3218984259,2.97173041782,0.02
 12/29  23:00:00,90.0517920197,19.735942875,35.6003490316,0.0,4.12243109448,15.9888894789,84.0124157273,81.0206853095,2.97173041782,0.02
 12/29  24:00:00,80.9119023365,14.547549853,31.8108481925,0.0,4.12243109448,15.9888894789,61.063228326,58.0714979081,2.97173041782,0.02
 12/30  01:00:00,92.6951497549,19.735942875,38.243706688,0.0,4.12243109448,15.9888894789,86.989789132,83.9980587141,2.97173041782,0.02
 12/30  02:00:00,78.7494908378,13.7232098848,30.4959188392,0.0,4.12243109448,15.9888894789,57.5323361772,54.5406057594,2.97173041782,0.02
 12/30  03:00:00,92.5768597284,19.735942875,38.1254166018,0.0,4.12243109448,15.9888894789,92.1990159856,89.2072855678,2.97173041782,0.02
 12/30  04:00:00,77.3016376851,13.6068125339,29.1644629714,0.0,4.12243109448,15.9888894789,58.178060954,55.1863305361,2.97173041782,0.02
 12/30  05:00:00,118.60063256,28.0038745405,55.6332793526,0.0,4.12243109448,16.0517297156,116.743549578,113.75181916,2.97173041782,0.02
 12/30  06:00:00,111.205263411,26.912649375,49.3291353288,0.0,4.12243109448,16.0517297156,115.346661484,112.354931066,2.97173041782,0.02
 12/30  07:00:00,153.711141447,29.5315897721,65.6619981006,0.0,4.12243109448,39.6058045677,105.02003059,93.4465307839,2.97173041782,8.60176938801
 12/30  08:00:00,192.250665175,29.5801913838,70.1722399901,9.38514733504,12.3672932834,65.3531420225,156.721519325,151.748635295,4.9528840297,0.02
 12/30  09:00:00,189.507743564,29.5621906024,70.2412612898,8.39871152001,12.3672932834,68.2430321324,154.073157241,149.100273211,4.9528840297,0.02
 12/30  10:00:00,215.888155679,29.590442019,70.8316614094,5.1436283695,16.4897243779,93.1370602926,144.233797559,136.289183111,7.92461444751,0.02
 12/30  11:00:00,216.181143729,29.5976949821,71.8537471011,4.4071735462,16.4897243779,93.1370602926,140.120568504,132.175954057,7.92461444751,0.02
 12/30  12:00:00,217.693896371,29.6241823724,75.1100788406,2.63709550684,16.4897243779,93.1370602926,133.124529298,125.179914851,7.92461444751,0.02
 12/30  13:00:00,212.004343824,29.6805949112,79.2664149613,1.88640127502,16.4897243779,83.9857416113,119.105420446,111.160805999,7.92461444751,0.02
 12/30  14:00:00,213.908388505,29.8811476402,81.4950299539,1.36126968694,16.4897243779,83.9857416113,109.728807507,101.784193059,7.92461444751,0.02
 12/30  15:00:00,216.780906165,30.0785505407,84.4532985469,1.07817873375,16.4897243779,83.9857416113,110.869255772,94.3355037472,7.92461444751,8.6091375773
 12/30  16:00:00,196.223688735,29.5315897721,82.978137903,0.0,12.3672932834,70.6512738906,49.8795552334,44.9066712037,4.9528840297,0.02
 12/30  17:00:00,195.567515131,29.5315897721,82.3219634869,0.0,12.3672932834,70.6512738906,52.0661012615,47.0932172318,4.9528840297,0.02
 12/30  18:00:00,175.418425519,29.5315897721,69.9980328164,0.0,12.3672932834,58.1284167478,64.6274002024,59.6545161728,4.9528840297,0.02
 12/30  19:00:00,119.878119462,27.3491394412,40.4309947311,0.0,12.3672932834,24.9413748627,93.2902413258,88.3173572961,4.9528840297,0.02
 12/30  20:00:00,116.449725976,28.0038745405,36.3478661274,0.0,12.3672932834,24.9413748627,103.192453468,98.2195694384,4.9528840297,0.02
 12/30  21:00:00,95.2550359551,27.7856295074,32.5059284527,0.0,4.12243109448,16.0517297156,112.277476749,109.285746331,2.97173041782,0.02
 12/30  22:00:00,62.3862689453,13.4563246875,13.8723857852,0.0,4.12243109448,15.9888894789,62.146675868,59.1549454502,2.97173041782,0.02
 12/30  23:00:00,64.0332130368,13.4563246875,13.227374058,0.0,4.12243109448,15.9888894789,61.4223900251,58.4306596073,2.97173041782,0.02
 12/30  24:00:00,88.4344922544,22.6454528456,21.8446192713,0.0,4.12243109448,15.9888894789,100.661356147,97.6696257295,2.97173041782,0.02
 12/31  01:00:00,78.3920828021,18.8147463824,20.0729874346,0.0107839412893,2.06121554724,15.9888894789,82.9286639767,79.9369335589,2.97173041782,0.02
 12/31  02:00:00,86.5990154279,22.4272078125,21.4908927621,0.0,2.06121554724,15.9888894789,107.073290626,104.081560208,2.97173041782,0.02
 12/31  03:00:00,75.2428182358,17.94176625,17.4412715243,0.0,2.06121554724,15.9888894789,86.3373998018,83.345669384,2.97173041782,0.02
 12/31  04:00:00,92.8650043525,23.6275554945,26.6649046872,0.234393386903,2.06121554724,15.9888894789,108.521198836,105.529468418,2.97173041782,0.02
 12/31  05:00:00,74.1783439682,17.94176625,16.3866019552,0.0,2.06121554724,15.9888894789,87.1549247114,84.1631942936,2.97173041782,0.02
 12/31  06:00:00,90.8818753388,23.6275554945,24.383911357,1.27194530407,2.06121554724,15.9888894789,111.281573751,108.289843333,2.97173041782,0.02
 12/31  07:00:00,73.2988934864,18.3782563162,16.508498395,0.65354699515,2.06121554724,15.9888894789,90.7469888441,87.7552584263,2.97173041782,0.02
 12/31  08:00:00,75.4450766241,23.3001879449,21.5019206527,1.52539732493,2.06121554724,15.9888894789,111.474830311,108.483099894,2.97173041782,0.02
 12/31  09:00:00,93.0364446135,19.658627177,22.2475394442,0.506419251859,4.12243109448,41.7362269337,85.0679424076,80.095058378,4.9528840297,0.02
 12/31  10:00:00,104.703711776,23.8458005276,27.7953720377,0.114384100394,4.12243109448,41.7362269337,108.569086329,95.0147298471,4.9528840297,8.60147245228
 12/31  11:00:00,93.5228812406,19.3603589651,24.7545631902,0.0121614191898,4.12243109448,41.7362269337,78.3979098508,73.4250258211,4.9528840297,0.02
 12/31  12:00:00,106.583522721,24.2604660905,33.2360257878,0.0039849956785,4.12243109448,41.7362269337,94.4615583536,89.4886743239,4.9528840297,0.02
 12/31  13:00:00,95.3770121563,19.5131304883,28.7490111586,0.0115688050942,4.12243109448,41.7362269337,75.4225227502,70.4496387205,4.9528840297,0.02
 12/31  14:00:00,110.609072075,24.6097328113,38.1335488247,0.0226175847769,4.12243109448,41.7362269337,92.453096058,87.4802120283,4.9528840297,0.02
 12/31  15:00:00,97.6762508876,19.6881328266,30.937039877,0.0660830128584,4.12243109448,41.7362269337,74.465365599,69.4924815693,4.9528840297,0.02
 12/31  16:00:00,112.041636281,24.6098926017,39.7853022353,0.0358412699955,4.12243109448,41.7362269337,91.1165997676,86.1437157379,4.9528840297,0.02
 12/31  17:00:00,81.0556492664,19.6878982251,31.2514880396,0.0901386742835,4.12243109448,24.8785346261,74.6817432161,69.7088591864,4.9528840297,0.02
 12/31  18:00:00,72.9881012151,20.6089230074,27.2097960711,0.0793352610712,2.06121554724,15.9888894789,87.778813426,84.7870830082,2.97173041782,0.02
 12/31  19:00:00,67.6857856877,14.5776850781,16.2435717673,0.0,2.06121554724,15.9888894789,73.4486021785,70.4568717606,2.97173041782,0.02
 12/31  20:00:00,67.4892140273,15.6990454687,15.3390077198,0.0,2.06121554724,15.9888894789,79.4695477124,76.4778172946,2.97173041782,0.02
 12/31  21:00:00,82.5894014311,23.6275554945,23.5174654688,0.5601890866,2.06121554724,15.9888894789,109.995867529,107.004137111,2.97173041782,0.02
 12/31  22:00:00,67.8636843618,17.94176625,14.6940661538,0.0,2.06121554724,15.9888894789,89.25041723,86.2586868121,2.97173041782,0.02
 12/31  23:00:00,80.0735374747,23.5620819846,20.5968071173,1.15768897894,2.06121554724,15.9888894789,112.422223054,109.430492637,2.97173041782,0.02
 12/31  24:00:00,65.6676340318,17.94176625,12.6053283753,0.0,2.06121554724,15.9888894789,91.2574625897,88.2657321719,2.97173041782,0.02
 01/01  01:00:00,83.3502869069,23.7366780111,24.6168359998,2.27306184484,2.06121554724,15.9888894789,113.767593382,110.775862964,2.97173041782,0.02
 01/01  02:00:00,74.2878252201,18.6401503559,21.9146835005,1.12499161151,2.06121554724,15.9888894789,91.0695721046,88.0778416868,2.97173041782,0.02
 01/01  03:00:00,81.6937273366,22.8636978787,25.126892811,0.979425557038,2.06121554724,15.9888894789,113.526101618,110.5343712,2.97173041782,0.02
 01/01  04:00:00,77.9944459119,19.142113932,23.5171483341,2.72718384742,2.06121554724,15.9888894789,91.7506244131,88.7588939953,2.97173041782,0.02
 01/01  05:00:00,82.5909645295,22.8636978787,26.0405504064,0.963005101263,2.06121554724,15.9888894789,113.887115505,110.895385087,2.97173041782,0.02
 01/01  06:00:00,76.562438256,18.8147463824,22.7388653424,2.40082667299,2.06121554724,15.9888894789,91.3973872484,88.4056568306,2.97173041782,0.02
 01/01  07:00:00,89.1843331915,23.7366780111,29.0622087354,3.66173523577,2.06121554724,15.9888894789,114.142100182,111.150369764,2.97173041782,0.02
 01/01  08:00:00,64.4429074906,18.4655543294,21.6376598626,1.12836003502,2.06121554724,15.9888894789,91.3602213277,88.3684909099,2.97173041782,0.02
 01/01  09:00:00,103.745138206,23.9112740375,30.6233656029,2.77323427669,4.12243109448,41.7362269337,109.404513636,104.431629606,4.9528840297,0.02
 01/01  10:00:00,95.4146351233,19.5131304883,27.6495132565,1.93043836314,4.12243109448,41.7362269337,85.5305387445,80.5576547148,4.9528840297,0.02
 01/01  11:00:00,108.548742467,23.8239760243,37.1948800796,1.07935628514,4.12243109448,41.7362269337,101.504803892,96.5319198626,4.9528840297,0.02
 01/01  12:00:00,105.002254109,19.6004285015,38.5329626504,0.547309848369,4.12243109448,41.7362269337,77.9387533541,72.9658693244,4.9528840297,0.02
 01/01  13:00:00,120.6557564,24.1732328853,49.6219538325,0.423305207461,4.12243109448,41.7362269337,94.7171801674,89.7442961377,4.9528840297,0.02
 01/01  14:00:00,109.305688158,20.1250202828,42.5121714832,0.0999004927307,4.12243109448,41.7362269337,83.1002310284,69.5455660315,4.9528840297,8.60178096718
 01/01  15:00:00,118.535831273,24.1741253161,47.7506210544,0.0101847126583,4.12243109448,41.7362269337,92.4431553133,87.4702712836,4.9528840297,0.02
 01/01  16:00:00,108.695482953,20.1285796596,41.8351279863,0.0101167085776,4.12243109448,41.7362269337,73.7413026495,68.7684186198,4.9528840297,0.02
 01/01  17:00:00,100.85395303,24.1736620962,46.9467643877,0.0268717253839,4.12243109448,24.8785346261,93.6469670162,88.6740829865,4.9528840297,0.02
 01/01  18:00:00,70.1921266222,16.5599877406,30.3608246444,0.129407742675,2.06121554724,15.9888894789,68.1460064519,65.1542760341,2.97173041782,0.02
 01/01  19:00:00,82.2582719589,19.735942875,29.8680446587,0.0,2.06121554724,15.9888894789,91.5678497432,88.5761193254,2.97173041782,0.02
 01/01  20:00:00,59.5110784802,10.9893318281,16.0930993384,0.0,2.06121554724,15.9888894789,57.430283206,54.4385527881,2.97173041782,0.02
 01/01  21:00:00,82.7191983548,19.7178617399,30.2954813094,0.068927658857,2.06121554724,15.9888894789,99.8383374651,96.8466070473,2.97173041782,0.02
 01/01  22:00:00,60.8835781396,12.3976675662,15.9149976029,0.117194938014,2.06121554724,15.9888894789,62.3838550566,59.3921246388,2.97173041782,0.02
 01/01  23:00:00,84.9131856945,23.7366780111,27.6197509454,0.808939587981,2.06121554724,15.9888894789,112.005156619,109.013426201,2.97173041782,0.02
 01/01  24:00:00,67.4644958126,17.94176625,16.8209798543,0.0,2.06121554724,15.9888894789,90.1850113016,87.1932808838,2.97173041782,0.02
